Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,155.0,15.5,2.6,1.5,28.5,12.6,0.0
2016,1,1,8,0,310.0,31.0,2.7,2.0,57.0,25.7,15.06
2016,1,1,8,15,409.5,40.0,2.7,2.5,95.5,33.11,24.09
2016,1,1,8,30,509.0,49.0,2.7,3.0,134.0,40.59,31.53
2016,1,1,8,45,569.5,55.0,2.75,3.5,173.5,45.44,36.31
2016,1,1,9,0,630.0,61.0,2.8,4.0,213.0,50.34,40.99
2016,1,1,9,15,670.5,65.5,2.8,4.5,251.0,53.92,44.32
2016,1,1,9,30,711.0,70.0,2.8,5.0,289.0,57.52,47.58
2016,1,1,9,45,747.0,71.0,2.85,5.5,323.5,63.36,52.82
2016,1,1,10,0,783.0,72.0,2.9,6.0,358.0,64.49,53.69
2016,1,1,10,15,801.5,74.5,2.85,6.5,386.0,66.55,55.41
2016,1,1,10,30,820.0,77.0,2.8,7.0,414.0,68.62,57.1
2016,1,1,10,45,833.0,78.0,2.8,7.5,435.5,69.48,57.69
2016,1,1,11,0,846.0,79.0,2.8,8.0,457.0,89.96,58.26
2016,1,1,11,15,853.5,80.0,2.75,8.0,471.5,142.26,83.37
2016,1,1,11,30,861.0,81.0,2.7,8.0,486.0,194.57,121.99
2016,1,1,11,45,864.5,81.5,2.65,8.5,493.0,245.44,166.04
2016,1,1,12,0,868.0,82.0,2.6,9.0,500.0,295.42,212.09
2016,1,1,12,15,867.5,82.0,2.55,9.0,499.5,342.66,257.13
2016,1,1,12,30,867.0,82.0,2.5,9.0,499.0,388.18,300.48
2016,1,1,12,45,865.0,81.0,2.45,9.0,491.0,430.27,340.33
2016,1,1,13,0,863.0,80.0,2.4,9.0,483.0,470.11,377.44
2016,1,1,13,15,855.0,79.0,2.35,9.0,467.5,504.65,409.45
2016,1,1,13,30,847.0,78.0,2.3,9.0,452.0,536.17,438.22
2016,1,1,13,45,833.5,76.5,2.25,9.0,429.5,561.01,461.02
2016,1,1,14,0,820.0,75.0,2.2,9.0,407.0,582.3,480.43
2016,1,1,14,15,801.0,72.5,2.15,9.0,378.0,595.55,493.05
2016,1,1,14,30,782.0,70.0,2.1,9.0,349.0,604.92,502.18
2016,1,1,14,45,753.5,67.0,2.05,9.0,314.5,603.59,502.44
2016,1,1,15,0,725.0,64.0,2.0,9.0,280.0,598.12,498.89
2016,1,1,15,15,683.5,60.0,1.9,8.0,242.0,584.02,488.93
2016,1,1,15,30,642.0,56.0,1.8,7.0,204.0,561.61,471.03
2016,1,1,15,45,576.5,50.0,1.75,6.5,163.5,515.93,432.59
2016,1,1,16,0,511.0,44.0,1.7,6.0,123.0,466.97,389.33
2016,1,1,16,15,405.5,35.0,1.8,5.5,85.5,383.17,313.29
2016,1,1,16,30,300.0,26.0,1.9,5.0,48.0,291.5,186.79
2016,1,1,16,45,150.0,13.0,2.0,4.5,24.0,118.13,0.0
2016,1,1,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,2,7,45,54.0,15.5,3.0,2.5,20.0,11.85,0.0
2016,1,2,8,0,108.0,31.0,3.1,3.0,40.0,23.21,12.95
2016,1,2,8,15,147.0,46.5,3.1,3.0,66.5,34.37,25.16
2016,1,2,8,30,186.0,62.0,3.1,3.0,93.0,45.36,35.87
2016,1,2,8,45,207.0,77.5,3.1,3.5,121.0,56.02,46.02
2016,1,2,9,0,228.0,93.0,3.1,4.0,149.0,66.45,55.79
2016,1,2,9,15,242.5,107.5,3.05,4.5,175.0,75.97,64.57
2016,1,2,9,30,257.0,122.0,3.0,5.0,201.0,85.27,72.99
2016,1,2,9,45,276.5,131.5,3.0,5.5,225.0,91.5,78.49
2016,1,2,10,0,296.0,141.0,3.0,6.0,249.0,97.61,83.8
2016,1,2,10,15,152.0,144.5,2.95,6.0,200.0,100.32,86.15
2016,1,2,10,30,8.0,148.0,2.9,6.0,151.0,106.27,91.4
2016,1,2,10,45,167.0,163.5,2.85,6.5,238.0,112.12,96.36
2016,1,2,11,0,326.0,179.0,2.8,7.0,325.0,129.08,101.01
2016,1,2,11,15,305.0,188.5,2.7,7.5,328.5,157.18,117.84
2016,1,2,11,30,284.0,198.0,2.6,8.0,332.0,183.11,138.35
2016,1,2,11,45,375.0,183.5,2.55,8.5,363.0,213.17,159.88
2016,1,2,12,0,466.0,169.0,2.5,9.0,394.0,253.93,192.31
2016,1,2,12,15,371.5,187.0,2.4,9.0,366.0,264.5,207.14
2016,1,2,12,30,277.0,205.0,2.3,9.0,338.0,269.25,215.87
2016,1,2,12,45,208.0,207.0,2.2,9.5,306.0,256.07,207.7
2016,1,2,13,0,139.0,209.0,2.1,10.0,274.0,241.76,197.52
2016,1,2,13,15,263.0,187.5,2.0,10.0,306.0,302.75,248.39
2016,1,2,13,30,387.0,166.0,1.9,10.0,338.0,374.26,307.74
2016,1,2,13,45,208.0,162.5,1.85,10.0,254.5,279.64,231.58
2016,1,2,14,0,29.0,159.0,1.8,10.0,171.0,159.33,130.88
2016,1,2,14,15,120.5,153.0,1.7,10.0,197.0,227.43,190.05
2016,1,2,14,30,212.0,147.0,1.6,10.0,223.0,302.58,253.74
2016,1,2,14,45,200.0,135.0,1.5,10.0,201.5,292.34,245.37
2016,1,2,15,0,188.0,123.0,1.4,10.0,180.0,266.23,224.24
2016,1,2,15,15,175.5,107.5,1.4,9.5,155.0,247.98,209.62
2016,1,2,15,30,163.0,92.0,1.4,9.0,130.0,242.97,205.21
2016,1,2,15,45,146.0,75.5,1.45,8.5,104.5,217.13,182.8
2016,1,2,16,0,129.0,59.0,1.5,8.0,79.0,189.67,158.14
2016,1,2,16,15,93.0,43.0,1.65,7.5,55.0,147.65,119.14
2016,1,2,16,30,57.0,27.0,1.8,7.0,31.0,85.84,53.91
2016,1,2,16,45,28.5,13.5,1.95,6.5,15.5,31.16,0.0
2016,1,2,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,3,7,45,18.0,15.0,2.4,4.5,16.5,11.57,0.0
2016,1,3,8,0,36.0,30.0,2.4,5.0,33.0,22.44,12.2
2016,1,3,8,15,59.5,46.5,2.3,5.0,55.0,34.1,24.72
2016,1,3,8,30,83.0,63.0,2.2,5.0,77.0,45.58,35.79
2016,1,3,8,45,95.5,79.5,2.1,5.5,100.0,56.77,46.35
2016,1,3,9,0,108.0,96.0,2.0,6.0,123.0,67.72,56.52
2016,1,3,9,15,115.5,112.0,2.0,6.0,144.5,78.1,66.13
2016,1,3,9,30,123.0,128.0,2.0,6.0,166.0,88.22,75.37
2016,1,3,9,45,129.5,141.0,2.0,6.5,185.0,96.47,82.66
2016,1,3,10,0,136.0,154.0,2.0,7.0,204.0,104.52,89.66
2016,1,3,10,15,70.5,150.0,2.05,7.0,176.0,104.45,89.48
2016,1,3,10,30,5.0,146.0,2.1,7.0,148.0,105.01,89.87
2016,1,3,10,45,15.5,160.5,2.2,7.5,167.0,114.68,98.24
2016,1,3,11,0,26.0,175.0,2.3,8.0,186.0,125.32,102.22
2016,1,3,11,15,203.0,178.5,2.45,8.0,274.0,143.16,109.75
2016,1,3,11,30,380.0,182.0,2.6,8.0,362.0,186.57,136.94
2016,1,3,11,45,195.5,178.0,2.8,8.0,270.5,172.2,133.56
2016,1,3,12,0,11.0,174.0,3.0,8.0,179.0,133.73,109.1
2016,1,3,12,15,72.0,195.5,3.1,8.0,230.5,172.42,140.23
2016,1,3,12,30,133.0,217.0,3.2,8.0,282.0,222.38,181.45
2016,1,3,12,45,171.5,212.0,3.3,8.5,294.0,245.38,200.82
2016,1,3,13,0,210.0,207.0,3.4,9.0,306.0,271.16,222.91
2016,1,3,13,15,126.5,194.5,3.25,9.0,253.5,233.8,193.31
2016,1,3,13,30,43.0,182.0,3.1,9.0,201.0,178.91,147.81
2016,1,3,13,45,179.0,171.5,3.0,9.5,245.5,260.92,217.98
2016,1,3,14,0,315.0,161.0,2.9,10.0,290.0,353.74,296.07
2016,1,3,14,15,310.0,149.5,2.7,10.0,269.5,353.84,296.93
2016,1,3,14,30,305.0,138.0,2.5,10.0,249.0,352.16,296.5
2016,1,3,14,45,285.5,128.0,2.4,10.0,223.5,340.89,287.85
2016,1,3,15,0,266.0,118.0,2.3,10.0,198.0,327.69,277.27
2016,1,3,15,15,249.0,104.0,2.2,9.5,171.0,309.32,262.55
2016,1,3,15,30,232.0,90.0,2.1,9.0,144.0,289.15,245.67
2016,1,3,15,45,201.5,74.5,2.05,8.5,115.5,255.35,216.38
2016,1,3,16,0,171.0,59.0,2.0,8.0,87.0,219.76,184.52
2016,1,3,16,15,126.5,43.5,2.05,7.5,60.5,172.37,140.67
2016,1,3,16,30,82.0,28.0,2.1,7.0,34.0,120.23,80.44
2016,1,3,16,45,41.0,14.0,2.15,7.0,17.0,40.61,0.0
2016,1,3,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,3.5,14.5,2.6,8.5,15.0,11.07,0.0
2016,1,4,8,0,7.0,29.0,2.6,9.0,30.0,21.63,11.29
2016,1,4,8,15,27.5,45.5,2.6,9.0,50.0,33.41,23.68
2016,1,4,8,30,48.0,62.0,2.6,9.0,70.0,44.96,34.66
2016,1,4,8,45,59.5,78.5,2.6,9.5,91.5,56.29,45.19
2016,1,4,9,0,71.0,95.0,2.6,10.0,113.0,67.45,55.41
2016,1,4,9,15,77.0,111.0,2.65,10.0,132.5,78.07,65.1
2016,1,4,9,30,83.0,127.0,2.7,10.0,152.0,88.47,74.48
2016,1,4,9,45,85.0,140.0,2.8,10.5,169.0,96.99,81.91
2016,1,4,10,0,87.0,153.0,2.9,11.0,186.0,105.31,89.07
2016,1,4,10,15,129.5,165.5,2.95,11.5,218.0,111.38,94.16
2016,1,4,10,30,172.0,178.0,3.0,12.0,250.0,119.4,100.92
2016,1,4,10,45,353.0,158.5,3.1,12.5,314.5,109.07,91.52
2016,1,4,11,0,534.0,139.0,3.2,13.0,379.0,109.09,79.44
2016,1,4,11,15,427.5,166.5,3.3,13.0,362.5,152.79,107.37
2016,1,4,11,30,321.0,194.0,3.4,13.0,346.0,185.19,136.04
2016,1,4,11,45,190.0,200.5,3.5,13.5,291.0,185.9,142.49
2016,1,4,12,0,59.0,207.0,3.6,14.0,236.0,170.1,135.08
2016,1,4,12,15,42.0,198.0,3.6,14.0,218.5,165.05,131.88
2016,1,4,12,30,25.0,189.0,3.6,14.0,201.0,154.02,123.47
2016,1,4,12,45,48.5,196.5,3.65,14.0,220.0,177.34,142.76
2016,1,4,13,0,72.0,204.0,3.7,14.0,239.0,199.95,161.68
2016,1,4,13,15,93.5,200.5,3.6,13.5,244.0,214.42,174.45
2016,1,4,13,30,115.0,197.0,3.5,13.0,249.0,240.26,196.79
2016,1,4,13,45,57.5,127.0,3.4,13.0,153.0,139.75,113.67
2016,1,4,14,0,0.0,57.0,3.3,13.0,57.0,43.65,31.84
2016,1,4,14,15,0.0,90.5,3.15,12.5,90.5,70.91,55.34
2016,1,4,14,30,0.0,124.0,3.0,12.0,124.0,103.29,83.12
2016,1,4,14,45,0.0,112.0,2.9,12.0,112.0,94.02,75.26
2016,1,4,15,0,0.0,100.0,2.8,12.0,100.0,84.64,67.3
2016,1,4,15,15,0.0,86.0,2.65,12.0,86.0,73.0,57.3
2016,1,4,15,30,0.0,72.0,2.5,12.0,72.0,61.09,46.97
2016,1,4,15,45,0.0,58.0,2.45,12.0,58.0,48.88,36.26
2016,1,4,16,0,0.0,44.0,2.4,12.0,44.0,36.22,25.11
2016,1,4,16,15,0.0,30.5,2.4,11.5,30.5,23.55,13.91
2016,1,4,16,30,0.0,17.0,2.4,11.0,17.0,12.95,3.62
2016,1,4,16,45,0.0,8.5,2.45,11.0,8.5,6.69,0.0
2016,1,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,2.0,14.5,2.15,10.5,14.5,11.07,0.0
2016,1,5,8,0,4.0,29.0,2.3,11.0,29.0,21.62,11.17
2016,1,5,8,15,23.5,45.0,2.4,11.0,49.0,33.08,23.2
2016,1,5,8,30,43.0,61.0,2.5,11.0,69.0,44.34,33.82
2016,1,5,8,45,53.0,78.0,2.65,11.0,89.5,55.96,44.63
2016,1,5,9,0,63.0,95.0,2.8,11.0,110.0,67.38,55.14
2016,1,5,9,15,68.0,110.5,2.85,11.0,129.5,77.7,64.53
2016,1,5,9,30,73.0,126.0,2.9,11.0,149.0,87.82,73.62
2016,1,5,9,45,77.0,139.5,3.0,11.5,166.0,96.64,81.29
2016,1,5,10,0,81.0,153.0,3.1,12.0,183.0,105.25,88.69
2016,1,5,10,15,41.5,148.0,3.2,12.0,163.5,102.92,86.51
2016,1,5,10,30,2.0,143.0,3.3,12.0,144.0,103.16,86.62
2016,1,5,10,45,47.0,169.5,3.4,12.5,191.0,116.38,97.98
2016,1,5,11,0,92.0,196.0,3.5,13.0,238.0,134.81,107.45
2016,1,5,11,15,46.0,147.5,3.55,13.0,168.5,110.87,86.82
2016,1,5,11,30,0.0,99.0,3.6,13.0,99.0,75.52,58.75
2016,1,5,11,45,73.5,159.0,3.7,13.0,195.0,133.47,104.33
2016,1,5,12,0,147.0,219.0,3.8,13.0,291.0,202.6,159.36
2016,1,5,12,15,73.5,133.5,3.8,12.5,169.5,129.23,101.88
2016,1,5,12,30,0.0,48.0,3.8,12.0,48.0,36.75,25.9
2016,1,5,12,45,1.5,103.5,3.85,12.0,104.5,80.34,63.09
2016,1,5,13,0,3.0,159.0,3.9,12.0,161.0,125.73,101.44
2016,1,5,13,15,22.5,171.5,3.8,12.0,182.0,147.09,119.45
2016,1,5,13,30,42.0,184.0,3.7,12.0,203.0,179.89,147.22
2016,1,5,13,45,52.0,178.5,3.65,12.0,201.0,185.87,152.65
2016,1,5,14,0,62.0,173.0,3.6,12.0,199.0,192.58,158.81
2016,1,5,14,15,31.0,89.5,3.55,12.0,102.5,94.9,76.47
2016,1,5,14,30,0.0,6.0,3.5,12.0,6.0,4.56,0.0
2016,1,5,14,45,0.0,5.5,3.45,12.0,5.5,4.18,0.0
2016,1,5,15,0,0.0,5.0,3.4,12.0,5.0,3.79,0.0
2016,1,5,15,15,0.0,4.0,3.15,11.5,4.0,3.03,0.0
2016,1,5,15,30,0.0,3.0,2.9,11.0,3.0,2.27,0.0
2016,1,5,15,45,222.5,26.5,2.7,10.5,63.0,222.83,190.56
2016,1,5,16,0,445.0,50.0,2.5,10.0,123.0,427.2,357.6
2016,1,5,16,15,344.5,40.5,2.35,9.5,87.0,345.67,283.42
2016,1,5,16,30,244.0,31.0,2.2,9.0,51.0,264.24,190.63
2016,1,5,16,45,122.0,15.5,2.1,9.0,25.5,131.87,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,7,45,2.5,15.0,3.65,10.0,15.0,11.42,0.0
2016,1,6,8,0,5.0,30.0,3.6,10.0,30.0,22.28,11.76
2016,1,6,8,15,30.0,48.0,3.55,10.0,53.0,34.95,24.92
2016,1,6,8,30,55.0,66.0,3.5,10.0,76.0,47.38,36.66
2016,1,6,8,45,68.5,84.5,3.45,10.5,99.5,59.82,48.17
2016,1,6,9,0,82.0,103.0,3.4,11.0,123.0,71.42,58.75
2016,1,6,9,15,95.5,119.5,3.35,11.0,146.5,82.04,68.41
2016,1,6,9,30,109.0,136.0,3.3,11.0,170.0,92.41,77.72
2016,1,6,9,45,127.5,146.0,3.25,11.0,189.5,99.19,83.73
2016,1,6,10,0,146.0,156.0,3.2,11.0,209.0,105.82,89.53
2016,1,6,10,15,87.0,159.0,3.2,11.0,191.5,109.75,92.9
2016,1,6,10,30,28.0,162.0,3.2,11.0,174.0,111.27,94.11
2016,1,6,10,45,14.0,123.0,3.25,11.0,129.0,91.12,76.13
2016,1,6,11,0,0.0,84.0,3.3,11.0,84.0,64.39,49.83
2016,1,6,11,15,0.0,118.5,3.35,11.0,118.5,88.99,70.76
2016,1,6,11,30,0.0,153.0,3.4,11.0,153.0,113.59,91.52
2016,1,6,11,45,81.5,186.5,3.45,11.0,226.5,153.74,121.7
2016,1,6,12,0,163.0,220.0,3.5,11.0,300.0,207.13,163.58
2016,1,6,12,15,121.5,217.0,3.4,11.0,277.0,206.31,165.25
2016,1,6,12,30,80.0,214.0,3.3,11.0,254.0,196.08,158.63
2016,1,6,12,45,127.5,213.5,3.25,11.0,275.0,228.47,185.55
2016,1,6,13,0,175.0,213.0,3.2,11.0,296.0,260.2,212.31
2016,1,6,13,15,87.5,110.0,3.1,11.0,151.5,138.89,112.92
2016,1,6,13,30,0.0,7.0,3.0,11.0,7.0,5.33,0.0
2016,1,6,13,45,234.0,72.5,2.95,11.0,169.5,214.6,179.83
2016,1,6,14,0,468.0,138.0,2.9,11.0,332.0,433.9,361.27
2016,1,6,14,15,262.0,144.0,2.85,10.5,251.5,317.74,266.16
2016,1,6,14,30,56.0,150.0,2.8,10.0,171.0,177.49,147.54
2016,1,6,14,45,51.0,137.5,2.8,10.0,155.0,166.89,139.1
2016,1,6,15,0,46.0,125.0,2.8,10.0,139.0,155.85,129.84
2016,1,6,15,15,39.5,109.5,2.75,9.5,120.5,139.4,115.95
2016,1,6,15,30,33.0,94.0,2.7,9.0,102.0,122.28,101.17
2016,1,6,15,45,24.0,77.0,2.65,9.0,82.5,100.36,81.72
2016,1,6,16,0,15.0,60.0,2.6,9.0,63.0,68.14,53.24
2016,1,6,16,15,7.5,43.0,2.55,8.5,44.5,46.35,33.64
2016,1,6,16,30,0.0,26.0,2.5,8.0,26.0,22.55,11.43
2016,1,6,16,45,0.0,13.0,2.5,8.0,13.0,9.91,0.0
2016,1,6,17,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,45,75.0,18.0,0.6,7.5,24.5,13.63,0.0
2016,1,7,8,0,150.0,36.0,0.6,8.0,49.0,26.68,15.46
2016,1,7,8,15,241.5,49.5,0.65,8.0,84.0,36.98,27.02
2016,1,7,8,30,333.0,63.0,0.7,8.0,119.0,47.06,36.75
2016,1,7,8,45,416.5,69.5,0.8,8.5,158.5,52.29,41.82
2016,1,7,9,0,500.0,76.0,0.9,9.0,198.0,60.73,49.6
2016,1,7,9,15,543.5,82.0,0.9,9.0,234.0,65.0,53.58
2016,1,7,9,30,587.0,88.0,0.9,9.0,270.0,69.3,57.49
2016,1,7,9,45,403.0,120.0,0.95,9.5,251.0,84.88,71.33
2016,1,7,10,0,219.0,152.0,1.0,10.0,232.0,102.78,87.02
2016,1,7,10,15,215.5,166.5,1.0,10.0,251.0,113.46,96.3
2016,1,7,10,30,212.0,181.0,1.0,10.0,270.0,121.78,103.48
2016,1,7,10,45,216.5,190.5,1.05,10.5,285.0,127.46,108.12
2016,1,7,11,0,221.0,200.0,1.1,11.0,300.0,138.01,108.99
2016,1,7,11,15,222.0,206.5,1.15,11.0,310.0,160.15,121.73
2016,1,7,11,30,223.0,213.0,1.2,11.0,320.0,182.28,138.24
2016,1,7,11,45,526.5,149.0,1.25,11.5,406.0,218.54,155.19
2016,1,7,12,0,830.0,85.0,1.3,12.0,492.0,284.51,200.49
2016,1,7,12,15,830.0,85.0,1.35,12.0,492.0,330.56,243.35
2016,1,7,12,30,830.0,85.0,1.4,12.0,492.0,375.04,284.87
2016,1,7,12,45,832.5,82.5,1.45,12.0,486.0,416.45,323.29
2016,1,7,13,0,835.0,80.0,1.5,12.0,480.0,456.02,359.5
2016,1,7,13,15,827.5,79.0,1.5,12.0,465.0,490.22,390.59
2016,1,7,13,30,820.0,78.0,1.5,12.0,450.0,521.54,418.64
2016,1,7,13,45,809.5,76.0,1.55,12.0,429.0,547.16,441.94
2016,1,7,14,0,799.0,74.0,1.6,12.0,408.0,569.5,462.22
2016,1,7,14,15,781.0,72.0,1.55,11.5,380.5,583.86,476.2
2016,1,7,14,30,763.0,70.0,1.5,11.0,353.0,594.48,486.93
2016,1,7,14,45,743.5,66.0,1.45,11.0,320.5,598.19,491.11
2016,1,7,15,0,724.0,62.0,1.4,11.0,288.0,598.2,491.96
2016,1,7,15,15,686.5,58.0,1.3,10.5,251.0,581.89,479.5
2016,1,7,15,30,649.0,54.0,1.2,10.0,214.0,561.61,463.1
2016,1,7,15,45,598.0,48.0,1.1,10.0,175.0,532.11,437.49
2016,1,7,16,0,547.0,42.0,1.0,10.0,136.0,494.13,403.57
2016,1,7,16,15,455.5,34.5,1.0,9.5,97.5,422.07,341.29
2016,1,7,16,30,364.0,27.0,1.0,9.0,59.0,349.21,259.41
2016,1,7,16,45,182.0,13.5,1.05,9.0,29.5,178.64,0.0
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,45,68.0,15.0,1.65,5.0,21.0,11.38,0.0
2016,1,8,8,0,136.0,30.0,1.7,5.0,42.0,22.56,12.41
2016,1,8,8,15,176.5,45.5,1.7,5.0,69.5,33.9,24.58
2016,1,8,8,30,217.0,61.0,1.7,5.0,97.0,44.97,35.28
2016,1,8,8,45,241.5,75.5,1.75,5.5,126.0,55.11,44.87
2016,1,8,9,0,266.0,90.0,1.8,6.0,155.0,65.04,54.1
2016,1,8,9,15,280.0,104.5,1.75,6.0,182.5,74.64,62.99
2016,1,8,9,30,294.0,119.0,1.7,6.0,210.0,84.02,71.55
2016,1,8,9,45,299.0,131.0,1.65,6.5,232.5,91.57,78.21
2016,1,8,10,0,304.0,143.0,1.6,7.0,255.0,98.94,84.6
2016,1,8,10,15,176.0,157.0,1.55,7.5,223.0,107.76,92.22
2016,1,8,10,30,48.0,171.0,1.5,8.0,191.0,116.58,99.75
2016,1,8,10,45,78.5,185.5,1.45,8.5,220.5,125.65,107.44
2016,1,8,11,0,109.0,200.0,1.4,9.0,250.0,137.27,110.76
2016,1,8,11,15,203.0,200.0,1.45,9.5,296.5,154.58,118.62
2016,1,8,11,30,297.0,200.0,1.5,10.0,343.0,184.21,137.22
2016,1,8,11,45,148.5,177.5,1.55,10.5,249.0,161.55,124.98
2016,1,8,12,0,0.0,155.0,1.6,11.0,155.0,117.12,94.1
2016,1,8,12,15,0.0,149.5,1.6,11.0,149.5,113.98,91.54
2016,1,8,12,30,0.0,144.0,1.6,11.0,144.0,110.6,88.72
2016,1,8,12,45,126.0,175.5,1.65,11.5,236.5,196.55,158.55
2016,1,8,13,0,252.0,207.0,1.7,12.0,329.0,296.5,239.31
2016,1,8,13,15,331.0,187.5,1.65,12.0,342.0,334.39,270.82
2016,1,8,13,30,410.0,168.0,1.6,12.0,355.0,387.38,314.77
2016,1,8,13,45,221.5,167.0,1.6,12.0,267.5,290.65,238.26
2016,1,8,14,0,33.0,166.0,1.6,12.0,180.0,167.48,136.5
2016,1,8,14,15,84.5,162.0,1.5,11.5,194.5,201.02,166.23
2016,1,8,14,30,136.0,158.0,1.4,11.0,209.0,250.97,209.02
2016,1,8,14,45,125.5,145.0,1.35,11.0,189.0,238.8,199.13
2016,1,8,15,0,115.0,132.0,1.3,11.0,169.0,225.51,188.36
2016,1,8,15,15,106.5,116.0,1.3,10.5,147.0,208.67,174.8
2016,1,8,15,30,98.0,100.0,1.3,10.0,125.0,190.7,159.86
2016,1,8,15,45,84.5,83.0,1.3,10.0,101.5,166.47,138.73
2016,1,8,16,0,71.0,66.0,1.3,10.0,78.0,140.92,115.96
2016,1,8,16,15,48.5,49.0,1.35,9.5,56.0,107.23,85.62
2016,1,8,16,30,26.0,32.0,1.4,9.0,34.0,58.22,40.46
2016,1,8,16,45,13.0,16.0,1.5,9.0,17.0,24.78,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,8.5,3.05,7.5,8.5,6.45,0.0
2016,1,9,8,0,0.0,17.0,3.1,8.0,17.0,12.94,4.62
2016,1,9,8,15,0.0,29.0,3.1,8.0,29.0,22.15,13.91
2016,1,9,8,30,0.0,41.0,3.1,8.0,41.0,31.22,22.5
2016,1,9,8,45,0.0,53.5,3.1,8.0,53.5,40.4,31.12
2016,1,9,9,0,0.0,66.0,3.1,8.0,66.0,49.5,39.59
2016,1,9,9,15,0.0,77.5,3.05,8.0,77.5,57.84,47.28
2016,1,9,9,30,0.0,89.0,3.0,8.0,89.0,66.1,54.82
2016,1,9,9,45,0.0,98.0,2.95,8.5,98.0,72.65,60.6
2016,1,9,10,0,0.0,107.0,2.9,9.0,107.0,79.12,66.25
2016,1,9,10,15,0.0,105.0,2.75,9.0,105.0,78.27,65.38
2016,1,9,10,30,0.0,103.0,2.6,9.0,103.0,77.27,64.39
2016,1,9,10,45,0.0,116.0,2.5,9.0,116.0,86.31,72.41
2016,1,9,11,0,0.0,129.0,2.4,9.0,129.0,95.37,76.76
2016,1,9,11,15,41.5,169.5,2.25,9.0,190.0,124.0,99.42
2016,1,9,11,30,83.0,210.0,2.1,9.0,251.0,160.68,127.96
2016,1,9,11,45,104.5,216.0,2.0,9.5,268.0,177.59,140.88
2016,1,9,12,0,126.0,222.0,1.9,10.0,285.0,198.74,157.88
2016,1,9,12,15,87.0,214.5,1.8,10.0,257.5,190.32,152.94
2016,1,9,12,30,48.0,207.0,1.7,10.0,230.0,179.07,145.15
2016,1,9,12,45,43.0,202.0,1.6,10.0,222.5,179.0,145.59
2016,1,9,13,0,38.0,197.0,1.5,10.0,215.0,178.16,145.27
2016,1,9,13,15,98.5,200.0,1.35,10.0,245.5,215.49,176.46
2016,1,9,13,30,159.0,203.0,1.2,10.0,276.0,267.9,219.99
2016,1,9,13,45,80.5,174.5,1.1,10.0,211.5,197.06,161.96
2016,1,9,14,0,2.0,146.0,1.0,10.0,147.0,120.05,97.2
2016,1,9,14,15,1.0,128.0,0.95,10.0,128.5,104.8,84.64
2016,1,9,14,30,0.0,110.0,0.9,10.0,110.0,89.12,71.41
2016,1,9,14,45,0.0,100.0,0.85,10.0,100.0,81.33,64.86
2016,1,9,15,0,0.0,90.0,0.8,10.0,90.0,73.48,58.18
2016,1,9,15,15,0.0,78.0,0.8,9.5,78.0,63.55,49.73
2016,1,9,15,30,0.0,66.0,0.8,9.0,66.0,53.46,41.02
2016,1,9,15,45,0.0,54.0,0.85,9.0,54.0,43.19,31.95
2016,1,9,16,0,0.0,42.0,0.9,9.0,42.0,32.68,22.58
2016,1,9,16,15,0.0,30.0,0.9,9.0,30.0,22.91,13.82
2016,1,9,16,30,0.0,18.0,0.9,9.0,18.0,13.7,5.22
2016,1,9,16,45,0.0,9.0,0.95,9.0,9.0,6.83,0.0
2016,1,9,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,144.5,15.5,2.75,7.5,28.0,12.57,0.0
2016,1,10,8,0,289.0,31.0,2.9,8.0,56.0,25.6,14.74
2016,1,10,8,15,384.0,41.0,2.85,8.0,94.0,33.77,24.16
2016,1,10,8,30,479.0,51.0,2.8,8.0,132.0,41.97,32.16
2016,1,10,8,45,545.0,56.5,2.8,8.5,172.5,46.36,36.45
2016,1,10,9,0,611.0,62.0,2.8,9.0,213.0,50.87,40.67
2016,1,10,9,15,651.0,66.5,2.75,9.0,250.5,54.39,43.97
2016,1,10,9,30,691.0,71.0,2.7,9.0,288.0,57.94,47.21
2016,1,10,9,45,724.5,73.0,2.7,9.5,323.0,59.61,48.61
2016,1,10,10,0,758.0,75.0,2.7,10.0,358.0,66.36,54.53
2016,1,10,10,15,776.0,77.5,2.6,10.5,386.0,68.34,56.12
2016,1,10,10,30,794.0,80.0,2.5,11.0,414.0,70.33,57.71
2016,1,10,10,45,813.5,79.5,2.45,11.5,437.0,70.15,57.35
2016,1,10,11,0,833.0,79.0,2.4,12.0,460.0,82.36,55.53
2016,1,10,11,15,693.5,113.0,2.3,12.0,437.5,140.3,87.75
2016,1,10,11,30,554.0,147.0,2.2,12.0,415.0,185.65,126.27
2016,1,10,11,45,605.0,134.5,2.1,12.5,431.5,225.87,157.68
2016,1,10,12,0,656.0,122.0,2.0,13.0,448.0,266.75,192.2
2016,1,10,12,15,620.5,133.0,1.95,13.0,441.5,304.12,228.08
2016,1,10,12,30,585.0,144.0,1.9,13.0,435.0,337.1,259.81
2016,1,10,12,45,493.0,164.0,1.85,13.0,407.0,345.92,272.24
2016,1,10,13,0,401.0,184.0,1.8,13.0,379.0,350.49,279.77
2016,1,10,13,15,402.0,178.0,1.75,13.0,368.5,369.64,297.4
2016,1,10,13,30,403.0,172.0,1.7,13.0,358.0,387.4,313.54
2016,1,10,13,45,614.0,121.0,1.7,13.0,389.5,485.07,393.16
2016,1,10,14,0,825.0,70.0,1.7,13.0,421.0,581.93,471.1
2016,1,10,14,15,807.0,68.0,1.65,13.0,393.0,597.25,484.35
2016,1,10,14,30,789.0,66.0,1.6,13.0,365.0,608.78,494.92
2016,1,10,14,45,763.5,63.5,1.55,13.0,331.5,610.93,497.93
2016,1,10,15,0,738.0,61.0,1.5,13.0,298.0,609.12,497.4
2016,1,10,15,15,702.0,57.5,1.4,12.5,260.5,594.86,486.65
2016,1,10,15,30,666.0,54.0,1.3,12.0,223.0,576.64,472.19
2016,1,10,15,45,612.5,49.0,1.25,11.5,183.5,540.2,442.88
2016,1,10,16,0,559.0,44.0,1.2,11.0,144.0,507.87,415.01
2016,1,10,16,15,472.5,36.5,1.3,10.5,105.0,439.15,356.69
2016,1,10,16,30,386.0,29.0,1.4,10.0,66.0,369.25,285.1
2016,1,10,16,45,193.0,14.5,1.5,9.5,33.0,192.59,23.92
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,45,11.0,15.0,2.15,7.5,16.0,11.6,0.0
2016,1,11,8,0,22.0,30.0,2.2,8.0,32.0,22.48,12.36
2016,1,11,8,15,44.0,47.0,2.2,8.0,53.5,34.53,24.86
2016,1,11,8,30,66.0,64.0,2.2,8.0,75.0,46.18,35.96
2016,1,11,8,45,76.5,81.0,2.25,8.5,97.5,57.63,46.63
2016,1,11,9,0,87.0,98.0,2.3,9.0,120.0,68.83,56.9
2016,1,11,9,15,94.0,114.0,2.25,9.0,141.0,79.18,66.36
2016,1,11,9,30,101.0,130.0,2.2,9.0,162.0,89.27,75.47
2016,1,11,9,45,107.0,144.0,2.2,9.5,181.0,98.03,83.11
2016,1,11,10,0,113.0,158.0,2.2,10.0,200.0,106.57,90.46
2016,1,11,10,15,72.0,162.0,2.2,10.0,189.5,111.4,94.61
2016,1,11,10,30,31.0,166.0,2.2,10.0,179.0,113.77,96.57
2016,1,11,10,45,30.5,174.0,2.25,10.5,187.5,118.84,100.73
2016,1,11,11,0,30.0,182.0,2.3,11.0,196.0,125.0,100.76
2016,1,11,11,15,15.0,165.5,2.25,11.0,172.5,121.91,97.84
2016,1,11,11,30,0.0,149.0,2.2,11.0,149.0,110.89,89.06
2016,1,11,11,45,26.5,180.0,2.15,11.5,193.0,138.17,110.55
2016,1,11,12,0,53.0,211.0,2.1,12.0,237.0,170.79,136.5
2016,1,11,12,15,159.0,213.5,2.05,12.0,292.5,214.42,169.67
2016,1,11,12,30,265.0,216.0,2.0,12.0,348.0,271.57,215.13
2016,1,11,12,45,168.5,213.5,2.0,12.5,297.0,244.06,195.66
2016,1,11,13,0,72.0,211.0,2.0,13.0,246.0,204.86,165.34
2016,1,11,13,15,122.5,208.0,1.95,13.0,266.0,242.57,196.81
2016,1,11,13,30,173.0,205.0,1.9,13.0,286.0,276.83,225.51
2016,1,11,13,45,491.0,137.5,1.9,13.5,351.5,425.67,347.0
2016,1,11,14,0,809.0,70.0,1.9,14.0,417.0,573.04,464.05
2016,1,11,14,15,445.5,115.0,1.8,13.5,304.0,416.76,341.86
2016,1,11,14,30,82.0,160.0,1.7,13.0,191.0,204.18,167.56
2016,1,11,14,45,78.0,146.5,1.6,13.0,174.0,194.02,160.2
2016,1,11,15,0,74.0,133.0,1.5,13.0,157.0,183.27,151.5
2016,1,11,15,15,367.0,93.0,1.4,12.5,190.0,396.24,331.64
2016,1,11,15,30,660.0,53.0,1.3,12.0,223.0,572.17,470.84
2016,1,11,15,45,609.0,48.0,1.2,12.0,184.0,537.59,440.01
2016,1,11,16,0,558.0,43.0,1.1,12.0,145.0,506.6,412.31
2016,1,11,16,15,474.0,36.0,1.1,11.5,106.5,440.3,356.0
2016,1,11,16,30,390.0,29.0,1.1,11.0,68.0,372.8,288.51
2016,1,11,16,45,195.0,14.5,1.15,10.5,34.0,195.45,49.85
