Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,45,176.0,14.0,2.35,7.5,29.5,11.37,0.0
2016,1,12,8,0,352.0,28.0,2.4,8.0,59.0,23.27,13.07
2016,1,12,8,15,443.5,35.5,2.3,8.0,97.0,29.53,20.48
2016,1,12,8,30,535.0,43.0,2.2,8.0,135.0,35.91,26.75
2016,1,12,8,45,592.5,48.5,2.1,8.5,175.0,40.51,31.19
2016,1,12,9,0,650.0,54.0,2.0,9.0,215.0,48.93,38.94
2016,1,12,9,15,532.5,80.0,1.95,9.0,226.0,63.19,51.96
2016,1,12,9,30,415.0,106.0,1.9,9.0,237.0,76.28,63.79
2016,1,12,9,45,433.5,114.0,1.9,9.5,264.5,81.41,68.22
2016,1,12,10,0,452.0,122.0,1.9,10.0,292.0,86.45,72.52
2016,1,12,10,15,369.5,147.0,1.9,10.5,293.0,100.28,84.57
2016,1,12,10,30,287.0,172.0,1.9,11.0,294.0,115.51,97.71
2016,1,12,10,45,409.0,158.0,1.95,11.5,341.5,106.68,89.61
2016,1,12,11,0,531.0,144.0,2.0,12.0,389.0,108.38,81.14
2016,1,12,11,15,441.5,169.5,2.0,12.0,377.5,152.86,107.53
2016,1,12,11,30,352.0,195.0,2.0,12.0,366.0,188.15,137.15
2016,1,12,11,45,428.5,181.5,2.0,12.5,393.5,220.6,160.69
2016,1,12,12,0,505.0,168.0,2.0,13.0,421.0,259.71,191.83
2016,1,12,12,15,377.5,193.5,1.95,13.0,383.0,268.8,206.5
2016,1,12,12,30,250.0,219.0,1.9,13.0,345.0,268.55,211.86
2016,1,12,12,45,238.0,217.5,1.9,13.0,336.0,274.89,219.14
2016,1,12,13,0,226.0,216.0,1.9,13.0,327.0,284.52,228.74
2016,1,12,13,15,316.0,195.0,1.8,13.0,345.5,333.72,269.44
2016,1,12,13,30,406.0,174.0,1.7,13.0,364.0,391.03,316.53
2016,1,12,13,45,336.5,176.5,1.65,13.0,329.0,364.35,296.79
2016,1,12,14,0,267.0,179.0,1.6,13.0,294.0,343.16,280.89
2016,1,12,14,15,197.5,171.5,1.55,13.0,253.5,293.52,241.57
2016,1,12,14,30,128.0,164.0,1.5,13.0,213.0,251.65,207.46
2016,1,12,14,45,121.5,150.5,1.45,13.0,193.5,241.58,199.88
2016,1,12,15,0,115.0,137.0,1.4,13.0,174.0,230.5,191.14
2016,1,12,15,15,107.5,121.0,1.5,12.5,152.5,214.51,178.57
2016,1,12,15,30,100.0,105.0,1.6,12.0,131.0,197.43,164.67
2016,1,12,15,45,88.0,87.5,1.7,12.0,107.5,173.7,144.29
2016,1,12,16,0,76.0,70.0,1.8,12.0,84.0,148.58,122.19
2016,1,12,16,15,57.0,53.0,1.85,12.0,62.0,117.6,94.38
2016,1,12,16,30,38.0,36.0,1.9,12.0,40.0,84.63,63.29
2016,1,12,16,45,19.0,18.0,1.95,12.0,20.0,40.28,10.09
2016,1,12,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,7,45,105.5,17.5,3.5,11.5,27.0,13.3,0.0
2016,1,13,8,0,211.0,35.0,3.6,12.0,54.0,26.44,15.41
2016,1,13,8,15,309.0,46.0,3.65,12.0,91.0,34.92,24.79
2016,1,13,8,30,407.0,57.0,3.7,12.0,128.0,46.32,35.49
2016,1,13,8,45,471.0,65.0,3.8,12.5,167.0,52.43,41.27
2016,1,13,9,0,535.0,73.0,3.9,13.0,206.0,58.57,46.89
2016,1,13,9,15,579.0,78.5,4.05,13.0,244.0,62.57,50.57
2016,1,13,9,30,623.0,84.0,4.2,13.0,282.0,66.6,54.19
2016,1,13,9,45,646.5,89.5,4.35,13.5,315.0,70.36,57.39
2016,1,13,10,0,670.0,95.0,4.5,14.0,348.0,74.09,60.52
2016,1,13,10,15,335.0,86.0,4.6,14.0,212.5,61.35,49.13
2016,1,13,10,30,0.0,77.0,4.7,14.0,77.0,59.13,47.1
2016,1,13,10,45,291.5,104.0,4.85,14.0,239.5,71.25,57.75
2016,1,13,11,0,583.0,131.0,5.0,14.0,402.0,103.77,76.41
2016,1,13,11,15,291.5,105.5,5.0,14.0,241.0,97.79,66.51
2016,1,13,11,30,0.0,80.0,5.0,14.0,80.0,61.48,46.63
2016,1,13,11,45,120.5,150.5,5.05,14.0,211.5,137.14,104.96
2016,1,13,12,0,241.0,221.0,5.1,14.0,343.0,228.66,176.86
2016,1,13,12,15,121.0,192.5,5.1,13.5,254.0,187.42,148.43
2016,1,13,12,30,1.0,164.0,5.1,13.0,165.0,126.14,101.14
2016,1,13,12,45,121.0,190.0,5.1,13.0,250.0,205.98,166.3
2016,1,13,13,0,241.0,216.0,5.1,13.0,335.0,298.85,242.71
2016,1,13,13,15,132.5,199.0,5.0,13.0,264.0,239.2,195.32
2016,1,13,13,30,24.0,182.0,4.9,13.0,193.0,158.9,128.97
2016,1,13,13,45,93.0,186.0,4.85,13.0,226.5,214.59,176.56
2016,1,13,14,0,162.0,190.0,4.8,13.0,260.0,279.49,231.65
2016,1,13,14,15,437.5,139.0,4.55,12.5,312.5,437.44,365.59
2016,1,13,14,30,713.0,88.0,4.3,12.0,365.0,589.11,491.56
2016,1,13,14,45,699.0,82.0,4.05,12.0,334.0,594.58,496.17
2016,1,13,15,0,685.0,76.0,3.8,12.0,303.0,596.61,498.58
2016,1,13,15,15,647.5,72.0,3.5,11.5,265.5,580.84,486.81
2016,1,13,15,30,610.0,68.0,3.2,11.0,228.0,561.23,470.87
2016,1,13,15,45,575.0,59.5,2.95,11.0,190.0,534.76,447.52
2016,1,13,16,0,540.0,51.0,2.7,11.0,152.0,505.25,420.23
2016,1,13,16,15,451.0,43.0,2.55,10.5,112.5,433.37,357.9
2016,1,13,16,30,362.0,35.0,2.4,10.0,73.0,359.52,286.93
2016,1,13,16,45,219.0,23.0,2.3,9.5,43.0,228.85,104.31
2016,1,13,17,0,76.0,11.0,2.2,9.0,13.0,64.36,0.0
2016,1,13,17,15,38.0,5.5,2.15,8.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,14.0,1.85,7.5,14.0,10.68,0.0
2016,1,14,8,0,0.0,28.0,1.9,8.0,28.0,21.05,11.49
2016,1,14,8,15,8.5,45.0,1.95,8.0,46.5,33.24,23.8
2016,1,14,8,30,17.0,62.0,2.0,8.0,65.0,45.0,34.94
2016,1,14,8,45,24.5,79.0,2.1,8.5,84.5,56.59,45.73
2016,1,14,9,0,32.0,96.0,2.2,9.0,104.0,67.99,56.17
2016,1,14,9,15,36.5,111.0,2.25,9.0,122.0,78.01,65.33
2016,1,14,9,30,41.0,126.0,2.3,9.0,140.0,87.85,74.19
2016,1,14,9,45,44.0,139.5,2.4,9.5,155.5,96.64,81.87
2016,1,14,10,0,47.0,153.0,2.5,10.0,171.0,105.25,89.28
2016,1,14,10,15,33.5,158.0,2.65,10.0,171.0,108.78,92.29
2016,1,14,10,30,20.0,163.0,2.8,10.0,171.0,116.13,98.68
2016,1,14,10,45,12.5,162.0,2.95,10.5,167.0,116.1,98.33
2016,1,14,11,0,5.0,161.0,3.1,11.0,163.0,116.25,93.72
2016,1,14,11,15,13.0,174.5,3.15,11.0,180.5,127.64,102.79
2016,1,14,11,30,21.0,188.0,3.2,11.0,198.0,140.24,112.81
2016,1,14,11,45,20.5,190.5,3.3,11.0,201.0,144.9,116.69
2016,1,14,12,0,20.0,193.0,3.4,11.0,204.0,149.42,120.58
2016,1,14,12,15,10.0,151.0,3.4,11.0,156.5,118.07,94.73
2016,1,14,12,30,0.0,109.0,3.4,11.0,109.0,83.77,66.06
2016,1,14,12,45,16.5,154.0,3.45,11.0,162.5,125.6,101.29
2016,1,14,13,0,33.0,199.0,3.5,11.0,216.0,177.02,144.4
2016,1,14,13,15,16.5,119.5,3.45,11.0,128.0,100.92,80.72
2016,1,14,13,30,0.0,40.0,3.4,11.0,40.0,30.59,20.75
2016,1,14,13,45,0.0,43.5,3.4,11.0,43.5,33.27,23.12
2016,1,14,14,0,0.0,47.0,3.4,11.0,47.0,35.96,25.47
2016,1,14,14,15,0.0,29.0,3.45,11.0,29.0,22.13,13.55
2016,1,14,14,30,0.0,11.0,3.5,11.0,11.0,8.37,1.62
2016,1,14,14,45,0.0,10.0,3.55,11.0,10.0,7.6,0.96
2016,1,14,15,0,0.0,9.0,3.6,11.0,9.0,6.84,0.3
2016,1,14,15,15,0.0,8.0,3.7,11.0,8.0,6.07,0.0
2016,1,14,15,30,0.0,7.0,3.8,11.0,7.0,5.31,0.0
2016,1,14,15,45,0.0,5.5,3.95,11.0,5.5,4.17,0.0
2016,1,14,16,0,0.0,4.0,4.1,11.0,4.0,3.03,0.0
2016,1,14,16,15,0.0,3.0,4.1,11.0,3.0,2.27,0.0
2016,1,14,16,30,0.0,2.0,4.1,11.0,2.0,1.51,0.0
2016,1,14,16,45,0.0,1.0,4.2,11.0,1.0,0.75,0.0
2016,1,14,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,14,17,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,7,45,172.0,15.0,1.15,8.5,30.5,12.17,0.0
2016,1,15,8,0,344.0,30.0,1.2,9.0,61.0,24.89,14.67
2016,1,15,8,15,436.5,38.0,1.3,9.0,100.0,31.51,22.22
2016,1,15,8,30,529.0,46.0,1.4,9.0,139.0,38.23,28.78
2016,1,15,8,45,583.0,52.0,1.5,9.5,179.0,43.12,33.45
2016,1,15,9,0,637.0,58.0,1.6,10.0,219.0,48.03,38.0
2016,1,15,9,15,674.5,62.0,1.65,10.0,257.0,51.27,41.01
2016,1,15,9,30,712.0,66.0,1.7,10.0,295.0,59.01,48.01
2016,1,15,9,45,726.5,71.5,1.8,10.5,327.0,63.32,51.75
2016,1,15,10,0,741.0,77.0,1.9,11.0,359.0,67.54,55.35
2016,1,15,10,15,759.5,79.5,1.9,11.0,387.5,69.48,57.0
2016,1,15,10,30,778.0,82.0,1.9,11.0,416.0,71.44,58.65
2016,1,15,10,45,634.5,119.0,1.95,11.0,401.0,88.28,73.53
2016,1,15,11,0,491.0,156.0,2.0,11.0,386.0,113.88,86.73
2016,1,15,11,15,477.0,165.5,1.9,11.0,395.0,152.98,106.69
2016,1,15,11,30,463.0,175.0,1.8,11.0,404.0,190.55,134.56
2016,1,15,11,45,465.0,178.0,1.75,11.5,411.5,225.19,163.24
2016,1,15,12,0,467.0,181.0,1.7,12.0,419.0,259.52,193.39
2016,1,15,12,15,393.0,197.0,1.6,12.0,397.5,276.14,212.27
2016,1,15,12,30,319.0,213.0,1.5,12.0,376.0,288.09,226.34
2016,1,15,12,45,201.5,216.5,1.45,12.0,319.0,259.48,207.32
2016,1,15,13,0,84.0,220.0,1.4,12.0,262.0,217.38,175.5
2016,1,15,13,15,448.5,151.0,1.3,12.0,365.5,369.32,298.02
2016,1,15,13,30,813.0,82.0,1.2,12.0,469.0,525.53,420.84
2016,1,15,13,45,804.0,79.5,1.15,12.0,448.5,552.08,442.86
2016,1,15,14,0,795.0,77.0,1.1,12.0,428.0,575.42,462.98
2016,1,15,14,15,777.0,75.0,1.05,12.0,400.0,590.38,476.25
2016,1,15,14,30,759.0,73.0,1.0,12.0,372.0,601.58,486.31
2016,1,15,14,45,740.0,69.0,0.95,12.5,340.0,606.17,490.18
2016,1,15,15,0,721.0,65.0,0.9,13.0,308.0,607.06,490.78
2016,1,15,15,15,685.5,61.5,0.85,12.5,270.5,593.06,480.8
2016,1,15,15,30,650.0,58.0,0.8,12.0,233.0,580.32,471.28
2016,1,15,15,45,600.5,52.5,0.8,11.5,194.0,547.03,445.6
2016,1,15,16,0,551.0,47.0,0.8,11.0,155.0,510.58,415.99
2016,1,15,16,15,470.0,40.0,0.85,10.5,116.0,445.92,362.55
2016,1,15,16,30,389.0,33.0,0.9,10.0,77.0,379.61,301.84
2016,1,15,16,45,194.5,23.5,1.0,10.0,45.5,216.14,124.52
2016,1,15,17,0,0.0,14.0,1.1,10.0,14.0,11.02,0.0
2016,1,15,17,15,0.0,7.0,1.1,10.0,7.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,127.0,17.0,2.4,11.0,28.5,12.99,0.0
2016,1,16,8,0,254.0,34.0,2.4,11.0,57.0,25.92,15.45
2016,1,16,8,15,347.5,44.0,2.4,11.0,94.5,35.95,25.9
2016,1,16,8,30,441.0,54.0,2.4,11.0,132.0,44.01,33.66
2016,1,16,8,45,516.5,58.5,2.4,11.5,173.0,47.58,37.15
2016,1,16,9,0,592.0,63.0,2.4,12.0,214.0,51.34,40.65
2016,1,16,9,15,296.0,44.5,2.35,12.5,120.0,33.88,24.96
2016,1,16,9,30,0.0,26.0,2.3,13.0,26.0,19.8,12.24
2016,1,16,9,45,0.0,28.5,2.3,13.5,28.5,21.72,13.93
2016,1,16,10,0,0.0,31.0,2.3,14.0,31.0,23.65,15.6
2016,1,16,10,15,0.0,55.0,2.3,14.0,55.0,42.11,32.06
2016,1,16,10,30,0.0,79.0,2.3,14.0,79.0,60.68,48.47
2016,1,16,10,45,0.0,80.0,2.35,14.5,80.0,61.47,48.98
2016,1,16,11,0,0.0,81.0,2.4,15.0,81.0,62.25,47.18
2016,1,16,11,15,0.0,95.0,2.4,15.0,95.0,72.56,55.78
2016,1,16,11,30,0.0,109.0,2.4,15.0,109.0,82.85,64.35
2016,1,16,11,45,6.5,147.5,2.4,15.5,151.0,112.17,88.26
2016,1,16,12,0,13.0,186.0,2.4,16.0,193.0,142.7,112.93
2016,1,16,12,15,91.5,209.5,2.35,16.0,256.5,187.71,147.48
2016,1,16,12,30,170.0,233.0,2.3,16.0,320.0,246.05,193.59
2016,1,16,12,45,166.5,231.5,2.25,16.0,316.0,257.5,203.97
2016,1,16,13,0,163.0,230.0,2.2,16.0,312.0,268.23,213.77
2016,1,16,13,15,96.0,209.5,2.1,16.0,257.5,221.9,177.71
2016,1,16,13,30,29.0,189.0,2.0,16.0,203.0,175.78,140.67
2016,1,16,13,45,27.0,181.0,1.9,16.0,194.0,162.53,130.23
2016,1,16,14,0,25.0,173.0,1.8,16.0,185.0,157.54,126.41
2016,1,16,14,15,23.0,162.5,1.7,16.0,173.0,149.99,120.44
2016,1,16,14,30,21.0,152.0,1.6,16.0,161.0,142.21,114.24
2016,1,16,14,45,18.0,139.5,1.55,16.0,146.5,131.55,105.58
2016,1,16,15,0,15.0,127.0,1.5,16.0,132.0,120.64,96.62
2016,1,16,15,15,306.5,97.0,1.45,15.5,181.5,359.55,298.57
2016,1,16,15,30,598.0,67.0,1.4,15.0,231.0,554.57,453.63
2016,1,16,15,45,541.5,61.5,1.35,14.5,191.5,515.48,421.09
2016,1,16,16,0,485.0,56.0,1.3,14.0,152.0,472.92,386.38
2016,1,16,16,15,402.5,47.5,1.3,13.5,114.0,404.61,329.62
2016,1,16,16,30,320.0,39.0,1.3,13.0,76.0,334.14,266.32
2016,1,16,16,45,197.0,26.0,1.35,13.0,45.5,221.44,136.6
2016,1,16,17,0,74.0,13.0,1.4,13.0,15.0,64.94,0.0
2016,1,16,17,15,37.0,6.5,1.45,13.0,7.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,10.5,3.05,13.5,10.5,7.98,0.0
2016,1,17,8,0,0.0,21.0,3.1,14.0,21.0,16.01,7.32
2016,1,17,8,15,0.0,34.0,3.05,14.0,34.0,25.92,16.89
2016,1,17,8,30,0.0,47.0,3.0,14.0,47.0,35.49,25.75
2016,1,17,8,45,0.0,60.5,3.0,14.0,60.5,45.3,34.76
2016,1,17,9,0,0.0,74.0,3.0,14.0,74.0,55.03,43.6
2016,1,17,9,15,0.0,87.0,3.0,14.0,87.0,64.34,51.96
2016,1,17,9,30,0.0,100.0,3.0,14.0,100.0,73.55,60.14
2016,1,17,9,45,0.0,111.5,3.05,14.0,111.5,81.7,67.3
2016,1,17,10,0,0.0,123.0,3.1,14.0,123.0,89.76,74.32
2016,1,17,10,15,0.0,71.5,3.1,14.0,71.5,54.87,43.35
2016,1,17,10,30,0.0,20.0,3.1,14.0,20.0,15.25,8.0
2016,1,17,10,45,0.0,33.0,3.15,14.5,33.0,25.21,16.85
2016,1,17,11,0,0.0,46.0,3.2,15.0,46.0,35.21,24.32
2016,1,17,11,15,0.0,57.5,3.25,15.0,57.5,44.08,31.79
2016,1,17,11,30,0.0,69.0,3.3,15.0,69.0,52.97,39.26
2016,1,17,11,45,0.0,73.5,3.35,15.0,73.5,56.46,42.17
2016,1,17,12,0,0.0,78.0,3.4,15.0,78.0,59.95,45.08
2016,1,17,12,15,0.0,64.5,3.4,15.0,64.5,49.5,36.28
2016,1,17,12,30,0.0,51.0,3.4,15.0,51.0,39.08,27.49
2016,1,17,12,45,0.0,65.0,3.4,15.0,65.0,49.88,36.62
2016,1,17,13,0,0.0,79.0,3.4,15.0,79.0,60.72,45.77
2016,1,17,13,15,0.0,62.5,3.35,14.5,62.5,47.94,35.1
2016,1,17,13,30,0.0,46.0,3.3,14.0,46.0,35.21,24.4
2016,1,17,13,45,0.0,52.5,3.3,14.0,52.5,40.21,28.7
2016,1,17,14,0,0.0,59.0,3.3,14.0,59.0,45.21,33.0
2016,1,17,14,15,0.0,56.5,3.3,14.0,56.5,43.27,31.4
2016,1,17,14,30,0.0,54.0,3.3,14.0,54.0,41.34,29.8
2016,1,17,14,45,0.0,49.5,3.3,14.0,49.5,37.86,26.87
2016,1,17,15,0,0.0,45.0,3.3,14.0,45.0,34.39,23.94
2016,1,17,15,15,0.0,39.5,3.3,13.5,39.5,30.15,20.36
2016,1,17,15,30,0.0,34.0,3.3,13.0,34.0,25.93,16.75
2016,1,17,15,45,0.0,28.5,3.3,13.0,28.5,21.71,13.06
2016,1,17,16,0,0.0,23.0,3.3,13.0,23.0,17.5,9.34
2016,1,17,16,15,0.0,17.0,3.25,13.0,17.0,12.91,5.29
2016,1,17,16,30,0.0,11.0,3.2,13.0,11.0,8.34,1.22
2016,1,17,16,45,0.0,6.5,3.2,13.0,6.5,4.92,0.0
2016,1,17,17,0,0.0,2.0,3.2,13.0,2.0,1.57,0.0
2016,1,17,17,15,0.0,1.0,3.2,13.0,1.0,0.79,0.0
2016,1,17,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,209.0,14.0,1.45,10.5,34.0,11.4,0.0
2016,1,18,8,0,418.0,28.0,1.5,11.0,68.0,23.47,13.7
2016,1,18,8,15,507.0,35.0,1.5,11.5,108.5,32.0,22.47
2016,1,18,8,30,596.0,42.0,1.5,12.0,149.0,38.55,28.74
2016,1,18,8,45,653.0,46.5,1.5,12.5,191.5,42.78,32.76
2016,1,18,9,0,710.0,51.0,1.5,13.0,234.0,47.08,36.71
2016,1,18,9,15,744.0,54.0,1.55,13.5,273.0,49.95,39.25
2016,1,18,9,30,778.0,57.0,1.6,14.0,312.0,52.83,41.74
2016,1,18,9,45,505.0,108.0,1.65,14.5,280.5,78.55,64.38
2016,1,18,10,0,232.0,159.0,1.7,15.0,249.0,107.08,89.12
2016,1,18,10,15,534.0,114.5,1.75,15.0,342.5,84.68,69.37
2016,1,18,10,30,836.0,70.0,1.8,15.0,436.0,63.66,50.84
2016,1,18,10,45,528.5,139.0,1.9,15.0,374.5,97.12,80.09
2016,1,18,11,0,221.0,208.0,2.0,15.0,313.0,141.74,111.05
2016,1,18,11,15,201.5,217.0,2.05,15.0,315.5,163.75,123.79
2016,1,18,11,30,182.0,226.0,2.1,15.0,318.0,183.65,139.22
2016,1,18,11,45,177.5,230.5,2.15,15.5,321.0,201.7,154.0
2016,1,18,12,0,173.0,235.0,2.2,16.0,324.0,219.1,168.93
2016,1,18,12,15,108.0,225.0,2.15,16.0,280.5,204.06,159.91
2016,1,18,12,30,43.0,215.0,2.1,16.0,237.0,182.85,144.96
2016,1,18,12,45,21.5,172.0,2.1,16.0,183.0,141.6,112.06
2016,1,18,13,0,0.0,129.0,2.1,16.0,129.0,99.93,78.11
2016,1,18,13,15,0.0,112.5,2.1,15.5,112.5,87.19,67.79
2016,1,18,13,30,0.0,96.0,2.1,15.0,96.0,74.17,57.11
2016,1,18,13,45,36.0,144.0,2.1,15.0,160.5,142.23,114.41
2016,1,18,14,0,72.0,192.0,2.1,15.0,225.0,214.93,174.75
2016,1,18,14,15,36.0,165.0,2.0,15.0,181.5,171.32,138.65
2016,1,18,14,30,0.0,138.0,1.9,15.0,138.0,114.21,90.87
2016,1,18,14,45,0.0,126.0,1.8,15.0,126.0,105.05,83.45
2016,1,18,15,0,0.0,114.0,1.7,15.0,114.0,95.8,75.8
2016,1,18,15,15,0.0,101.0,1.65,14.5,101.0,85.42,67.26
2016,1,18,15,30,0.0,88.0,1.6,14.0,88.0,74.91,58.47
2016,1,18,15,45,0.0,73.5,1.55,13.5,73.5,62.54,47.95
2016,1,18,16,0,0.0,59.0,1.5,13.0,59.0,49.85,36.98
2016,1,18,16,15,0.0,44.5,1.5,13.0,44.5,36.7,25.44
2016,1,18,16,30,0.0,30.0,1.5,13.0,30.0,22.93,13.33
2016,1,18,16,45,0.0,18.5,1.5,13.0,18.5,14.1,4.3
2016,1,18,17,0,0.0,7.0,1.5,13.0,7.0,5.51,0.0
2016,1,18,17,15,0.0,3.5,1.5,13.0,3.5,2.75,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,72.0,17.0,5.4,13.0,24.0,13.04,0.0
2016,1,19,8,0,144.0,34.0,5.5,13.0,48.0,25.47,15.26
2016,1,19,8,15,194.5,49.0,5.55,13.0,78.5,36.37,26.1
2016,1,19,8,30,245.0,64.0,5.6,13.0,109.0,47.09,36.12
2016,1,19,8,45,271.5,79.0,5.65,13.5,140.5,57.4,45.57
2016,1,19,9,0,298.0,94.0,5.7,14.0,172.0,67.45,54.64
2016,1,19,9,15,319.5,107.5,5.6,14.0,203.0,77.19,63.38
2016,1,19,9,30,341.0,121.0,5.5,14.0,234.0,84.8,70.13
2016,1,19,9,45,349.0,133.0,5.4,14.5,259.0,93.69,77.78
2016,1,19,10,0,357.0,145.0,5.3,15.0,284.0,101.11,84.04
2016,1,19,10,15,185.0,153.5,5.25,15.0,226.0,106.56,88.68
2016,1,19,10,30,13.0,162.0,5.2,15.0,168.0,115.81,96.62
2016,1,19,10,45,16.0,171.5,5.2,15.5,179.5,122.33,101.95
2016,1,19,11,0,19.0,181.0,5.2,16.0,191.0,129.36,102.72
2016,1,19,11,15,26.5,192.5,5.1,16.0,206.0,140.59,111.11
2016,1,19,11,30,34.0,204.0,5.0,16.0,221.0,150.1,118.29
2016,1,19,11,45,17.0,138.0,4.9,16.0,146.5,107.58,83.85
2016,1,19,12,0,0.0,72.0,4.8,16.0,72.0,55.3,40.96
2016,1,19,12,15,0.0,63.5,4.7,16.0,63.5,48.73,35.46
2016,1,19,12,30,0.0,55.0,4.6,16.0,55.0,42.17,29.94
2016,1,19,12,45,223.0,121.5,4.5,16.0,235.5,195.74,154.88
2016,1,19,13,0,446.0,188.0,4.4,16.0,416.0,375.68,299.61
2016,1,19,13,15,453.0,180.5,4.45,15.5,407.0,399.02,321.15
2016,1,19,13,30,460.0,173.0,4.5,15.0,398.0,421.22,342.1
2016,1,19,13,45,230.0,150.0,4.55,15.0,262.5,279.29,228.97
2016,1,19,14,0,0.0,127.0,4.6,15.0,127.0,100.89,79.58
2016,1,19,14,15,186.5,139.0,4.4,15.0,215.0,265.49,219.98
2016,1,19,14,30,373.0,151.0,4.2,15.0,303.0,428.11,354.59
2016,1,19,14,45,522.5,118.5,4.05,15.0,312.0,511.74,424.04
2016,1,19,15,0,672.0,86.0,3.9,15.0,321.0,605.83,500.69
2016,1,19,15,15,636.0,81.5,3.7,14.5,284.0,590.47,489.44
2016,1,19,15,30,600.0,77.0,3.5,14.0,247.0,571.17,474.76
2016,1,19,15,45,553.0,69.5,3.3,13.5,207.5,536.69,446.9
2016,1,19,16,0,506.0,62.0,3.1,13.0,168.0,498.74,414.91
2016,1,19,16,15,425.0,53.5,2.85,12.5,128.0,430.78,356.92
2016,1,19,16,30,344.0,45.0,2.6,12.0,88.0,359.84,293.15
2016,1,19,16,45,172.0,33.5,2.35,12.0,55.0,222.74,158.21
2016,1,19,17,0,0.0,22.0,2.1,12.0,22.0,17.31,0.0
2016,1,19,17,15,0.0,11.0,2.0,11.5,11.0,8.65,0.0
2016,1,19,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,7,45,0.0,16.0,0.95,9.5,16.0,12.21,0.0
2016,1,20,8,0,0.0,32.0,1.0,10.0,32.0,23.89,14.36
2016,1,20,8,15,9.5,49.0,1.05,10.5,51.0,36.07,26.23
2016,1,20,8,30,19.0,66.0,1.1,11.0,70.0,47.75,37.11
2016,1,20,8,45,27.0,83.0,1.15,11.5,89.5,59.34,47.74
2016,1,20,9,0,35.0,100.0,1.2,12.0,109.0,70.74,58.01
2016,1,20,9,15,40.0,115.5,1.2,12.0,127.5,81.06,67.27
2016,1,20,9,30,45.0,131.0,1.2,12.0,146.0,91.17,76.22
2016,1,20,9,45,182.0,141.0,1.3,12.5,211.0,98.09,82.1
2016,1,20,10,0,319.0,151.0,1.4,13.0,276.0,103.97,86.99
2016,1,20,10,15,250.0,171.5,1.4,13.0,274.0,114.55,96.1
2016,1,20,10,30,181.0,192.0,1.4,13.0,272.0,127.76,107.43
2016,1,20,10,45,269.0,191.0,1.45,13.5,317.0,125.7,105.26
2016,1,20,11,0,357.0,190.0,1.5,14.0,362.0,132.88,102.45
2016,1,20,11,15,380.0,192.5,1.45,14.0,381.0,163.23,117.05
2016,1,20,11,30,403.0,195.0,1.4,14.0,400.0,195.28,139.14
2016,1,20,11,45,629.5,138.5,1.35,14.5,464.5,233.94,161.21
2016,1,20,12,0,856.0,82.0,1.3,15.0,529.0,289.87,201.19
2016,1,20,12,15,856.0,82.0,1.25,15.0,530.0,338.3,245.53
2016,1,20,12,30,856.0,82.0,1.2,15.0,531.0,385.17,288.26
2016,1,20,12,45,530.0,156.5,1.15,15.0,434.0,356.9,276.32
2016,1,20,13,0,204.0,231.0,1.1,15.0,337.0,287.61,227.68
2016,1,20,13,15,362.5,195.5,1.05,15.0,376.5,358.34,284.76
2016,1,20,13,30,521.0,160.0,1.0,15.0,416.0,442.62,351.51
2016,1,20,13,45,540.5,147.5,1.0,15.5,403.5,467.85,372.03
2016,1,20,14,0,560.0,135.0,1.0,16.0,391.0,491.97,391.9
2016,1,20,14,15,523.5,133.0,1.0,15.5,361.0,489.96,392.72
2016,1,20,14,30,487.0,131.0,1.0,15.0,331.0,483.99,390.37
2016,1,20,14,45,433.5,127.5,1.0,15.0,295.0,461.0,373.78
2016,1,20,15,0,380.0,124.0,1.0,15.0,259.0,433.92,353.57
2016,1,20,15,15,363.5,112.5,0.95,14.5,229.5,421.25,345.08
2016,1,20,15,30,347.0,101.0,0.9,14.0,200.0,406.23,334.09
2016,1,20,15,45,322.5,87.5,0.9,14.0,168.5,380.58,313.58
2016,1,20,16,0,298.0,74.0,0.9,14.0,137.0,352.81,290.39
2016,1,20,16,15,263.5,59.0,0.85,13.5,105.5,313.55,256.89
2016,1,20,16,30,229.0,44.0,0.8,13.0,74.0,272.74,219.86
2016,1,20,16,45,114.5,31.5,0.8,12.5,46.5,156.61,112.62
2016,1,20,17,0,0.0,19.0,0.8,12.0,19.0,19.38,0.0
2016,1,20,17,15,0.0,9.5,0.7,12.0,9.5,7.47,0.0
2016,1,20,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,45,0.0,16.0,2.9,9.5,16.0,12.21,0.0
2016,1,21,8,0,0.0,32.0,2.9,10.0,32.0,23.93,14.46
2016,1,21,8,15,8.0,49.5,2.85,10.5,51.0,36.43,26.53
2016,1,21,8,30,16.0,67.0,2.8,11.0,70.0,48.82,38.04
2016,1,21,8,45,24.5,84.0,2.75,11.5,90.0,59.98,48.3
2016,1,21,9,0,33.0,101.0,2.7,12.0,110.0,71.38,58.59
2016,1,21,9,15,39.0,116.5,2.55,12.5,128.5,81.7,67.74
2016,1,21,9,30,45.0,132.0,2.4,13.0,147.0,91.83,76.56
2016,1,21,9,45,105.5,150.0,2.3,13.5,190.0,101.89,85.19
2016,1,21,10,0,166.0,168.0,2.2,14.0,233.0,113.43,94.98
2016,1,21,10,15,139.5,181.0,2.1,14.5,239.0,120.64,100.9
2016,1,21,10,30,113.0,194.0,2.0,15.0,245.0,127.58,106.53
2016,1,21,10,45,243.5,191.5,1.95,15.5,307.5,125.46,104.32
2016,1,21,11,0,374.0,189.0,1.9,16.0,370.0,133.05,101.58
2016,1,21,11,15,425.5,184.5,1.9,16.0,397.0,160.69,112.48
2016,1,21,11,30,477.0,180.0,1.9,16.0,424.0,196.49,136.04
2016,1,21,11,45,469.5,186.0,1.95,16.5,429.5,232.46,165.81
2016,1,21,12,0,462.0,192.0,2.0,17.0,435.0,267.26,196.26
2016,1,21,12,15,367.5,211.5,2.0,16.5,405.5,280.26,213.0
2016,1,21,12,30,273.0,231.0,2.0,16.0,376.0,286.45,223.05
2016,1,21,12,45,235.0,232.5,2.0,16.0,356.5,286.35,225.59
2016,1,21,13,0,197.0,234.0,2.0,16.0,337.0,287.09,228.13
2016,1,21,13,15,165.0,228.5,1.95,16.0,313.0,281.09,224.7
2016,1,21,13,30,133.0,223.0,1.9,16.0,289.0,271.81,218.21
2016,1,21,13,45,184.5,210.5,1.85,16.0,298.0,300.7,242.64
2016,1,21,14,0,236.0,198.0,1.8,16.0,307.0,344.74,278.93
2016,1,21,14,15,172.0,188.5,1.8,15.5,265.0,295.1,240.19
2016,1,21,14,30,108.0,179.0,1.8,15.0,223.0,253.51,207.04
2016,1,21,14,45,54.0,149.0,1.8,15.0,171.0,177.19,144.39
2016,1,21,15,0,0.0,119.0,1.8,15.0,119.0,100.12,79.28
2016,1,21,15,15,0.0,105.5,1.8,14.5,105.5,89.3,70.53
2016,1,21,15,30,0.0,92.0,1.8,14.0,92.0,78.33,61.39
2016,1,21,15,45,0.0,77.5,1.8,14.0,77.5,66.06,50.89
2016,1,21,16,0,0.0,63.0,1.8,14.0,63.0,53.49,40.0
2016,1,21,16,15,0.0,48.5,1.8,13.5,48.5,40.51,28.71
2016,1,21,16,30,0.0,34.0,1.8,13.0,34.0,26.89,16.79
2016,1,21,16,45,0.0,21.5,1.85,13.0,21.5,16.41,6.89
2016,1,21,17,0,0.0,9.0,1.9,13.0,9.0,6.83,0.0
2016,1,21,17,15,0.0,4.5,1.95,13.0,4.5,3.54,0.0
2016,1,21,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
