Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,8.5,3.05,13.0,8.5,6.45,0.0
2016,1,22,8,0,0.0,17.0,2.9,13.0,17.0,12.93,5.16
2016,1,22,8,15,0.0,27.5,2.85,13.0,27.5,20.97,12.76
2016,1,22,8,30,0.0,38.0,2.8,13.0,38.0,29.04,20.22
2016,1,22,8,45,0.0,49.0,2.75,13.5,49.0,37.51,27.95
2016,1,22,9,0,0.0,60.0,2.7,14.0,60.0,45.71,35.33
2016,1,22,9,15,0.0,70.5,2.75,14.0,70.5,53.45,42.28
2016,1,22,9,30,0.0,81.0,2.8,14.0,81.0,61.12,49.1
2016,1,22,9,45,0.0,80.5,2.9,14.0,80.5,61.17,49.08
2016,1,22,10,0,0.0,80.0,3.0,14.0,80.0,61.11,48.95
2016,1,22,10,15,20.0,130.5,3.05,14.0,139.5,95.85,79.52
2016,1,22,10,30,40.0,181.0,3.1,14.0,199.0,122.98,103.07
2016,1,22,10,45,20.0,159.0,3.2,14.0,168.0,115.03,95.96
2016,1,22,11,0,0.0,137.0,3.3,14.0,137.0,101.17,79.99
2016,1,22,11,15,4.5,158.5,3.35,14.0,161.0,116.95,92.91
2016,1,22,11,30,9.0,180.0,3.4,14.0,185.0,133.63,106.44
2016,1,22,11,45,4.5,160.5,3.5,14.0,163.0,121.13,96.19
2016,1,22,12,0,0.0,141.0,3.6,14.0,141.0,107.02,84.62
2016,1,22,12,15,0.0,104.0,3.55,14.0,104.0,79.83,61.88
2016,1,22,12,30,0.0,67.0,3.5,14.0,67.0,51.44,38.01
2016,1,22,12,45,0.0,102.0,3.5,14.0,102.0,78.54,60.86
2016,1,22,13,0,0.0,137.0,3.5,14.0,137.0,106.18,84.02
2016,1,22,13,15,6.0,159.0,3.35,14.0,162.0,127.6,101.91
2016,1,22,13,30,12.0,181.0,3.2,14.0,187.0,150.78,121.29
2016,1,22,13,45,12.5,175.5,3.1,14.0,181.5,148.65,119.69
2016,1,22,14,0,13.0,170.0,3.0,14.0,176.0,146.59,118.21
2016,1,22,14,15,16.5,164.5,3.0,14.0,172.0,146.61,118.55
2016,1,22,14,30,20.0,159.0,3.0,14.0,168.0,147.06,119.26
2016,1,22,14,45,10.0,85.5,3.0,14.0,90.0,73.7,57.59
2016,1,22,15,0,0.0,12.0,3.0,14.0,12.0,9.12,2.2
2016,1,22,15,15,0.0,10.5,3.0,14.0,10.5,7.98,1.22
2016,1,22,15,30,0.0,9.0,3.0,14.0,9.0,6.83,0.24
2016,1,22,15,45,0.0,7.5,3.0,14.0,7.5,5.69,0.0
2016,1,22,16,0,0.0,6.0,3.0,14.0,6.0,4.54,0.0
2016,1,22,16,15,0.0,4.5,3.0,13.5,4.5,3.4,0.0
2016,1,22,16,30,0.0,3.0,3.0,13.0,3.0,2.27,0.0
2016,1,22,16,45,0.0,1.5,3.0,13.0,1.5,1.13,0.0
2016,1,22,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,9.0,3.9,10.5,9.0,6.83,0.0
2016,1,23,8,0,0.0,18.0,4.0,11.0,18.0,13.7,5.93
2016,1,23,8,15,0.0,30.0,4.05,11.0,30.0,22.9,14.6
2016,1,23,8,30,0.0,42.0,4.1,11.0,42.0,32.13,23.18
2016,1,23,8,45,0.0,54.5,4.15,11.5,54.5,41.42,31.7
2016,1,23,9,0,0.0,67.0,4.2,12.0,67.0,50.56,39.98
2016,1,23,9,15,0.0,79.0,4.25,12.0,79.0,59.28,47.85
2016,1,23,9,30,0.0,91.0,4.3,12.0,91.0,67.92,55.57
2016,1,23,9,45,97.5,130.0,4.35,12.0,169.0,90.76,75.88
2016,1,23,10,0,195.0,169.0,4.4,12.0,247.0,114.63,96.91
2016,1,23,10,15,141.5,182.0,4.4,12.0,241.0,121.38,102.67
2016,1,23,10,30,88.0,195.0,4.4,12.0,235.0,131.34,111.26
2016,1,23,10,45,81.5,204.0,4.4,12.5,242.5,136.82,115.66
2016,1,23,11,0,75.0,213.0,4.4,13.0,250.0,144.28,115.49
2016,1,23,11,15,208.0,213.0,4.45,13.0,320.0,163.03,124.05
2016,1,23,11,30,341.0,213.0,4.5,13.0,390.0,198.76,146.08
2016,1,23,11,45,170.5,187.5,4.55,13.0,276.0,172.99,132.64
2016,1,23,12,0,0.0,162.0,4.6,13.0,162.0,122.31,97.71
2016,1,23,12,15,396.0,135.5,4.6,13.0,347.5,236.0,181.08
2016,1,23,12,30,792.0,109.0,4.6,13.0,533.0,388.38,299.86
2016,1,23,12,45,527.5,170.0,4.7,13.0,451.0,368.81,293.09
2016,1,23,13,0,263.0,231.0,4.8,13.0,369.0,322.55,260.95
2016,1,23,13,15,261.0,224.5,4.8,13.0,359.0,334.63,272.7
2016,1,23,13,30,259.0,218.0,4.8,13.0,349.0,345.51,283.16
2016,1,23,13,45,246.5,210.0,4.8,13.0,330.5,347.72,286.37
2016,1,23,14,0,234.0,202.0,4.8,13.0,312.0,335.32,277.61
2016,1,23,14,15,486.5,146.5,4.7,12.5,357.5,482.68,402.18
2016,1,23,14,30,739.0,91.0,4.6,12.0,403.0,621.65,517.94
2016,1,23,14,45,716.0,87.5,4.55,12.0,370.0,624.96,521.67
2016,1,23,15,0,693.0,84.0,4.5,12.0,337.0,624.42,522.66
2016,1,23,15,15,658.5,80.0,4.35,11.5,299.5,611.13,513.38
2016,1,23,15,30,624.0,76.0,4.2,11.0,262.0,593.92,500.17
2016,1,23,15,45,583.0,69.0,4.05,11.0,222.5,564.7,475.64
2016,1,23,16,0,542.0,62.0,3.9,11.0,183.0,532.08,447.4
2016,1,23,16,15,464.5,54.0,3.7,10.5,141.5,467.16,392.0
2016,1,23,16,30,387.0,46.0,3.5,10.0,100.0,399.47,331.67
2016,1,23,16,45,273.0,34.0,3.3,10.0,65.0,299.39,234.24
2016,1,23,17,0,159.0,22.0,3.1,10.0,30.0,181.72,4.99
2016,1,23,17,15,79.5,11.0,3.05,9.5,15.0,68.17,0.0
2016,1,23,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,24,7,45,57.5,19.5,1.95,7.5,25.5,14.85,1.25
2016,1,24,8,0,115.0,39.0,1.9,8.0,51.0,28.93,19.2
2016,1,24,8,15,151.0,56.0,1.85,8.0,80.0,40.97,30.99
2016,1,24,8,30,187.0,73.0,1.8,8.0,109.0,52.8,42.19
2016,1,24,8,45,211.0,89.5,1.8,8.5,139.5,63.98,52.54
2016,1,24,9,0,235.0,106.0,1.8,9.0,170.0,74.91,62.48
2016,1,24,9,15,257.0,118.5,1.75,9.0,198.5,83.18,69.98
2016,1,24,9,30,279.0,131.0,1.7,9.0,227.0,91.27,77.21
2016,1,24,9,45,305.5,142.5,1.7,9.5,257.5,98.69,83.58
2016,1,24,10,0,332.0,154.0,1.7,10.0,288.0,105.99,89.76
2016,1,24,10,15,339.5,166.0,1.7,10.5,311.5,113.09,95.7
2016,1,24,10,30,347.0,178.0,1.7,11.0,335.0,120.04,101.45
2016,1,24,10,45,432.0,169.5,1.7,11.5,375.5,113.2,95.1
2016,1,24,11,0,517.0,161.0,1.7,12.0,416.0,118.8,88.99
2016,1,24,11,15,519.5,167.0,1.65,12.5,430.5,159.13,108.85
2016,1,24,11,30,522.0,173.0,1.6,13.0,445.0,199.58,137.88
2016,1,24,11,45,459.5,192.0,1.6,13.5,434.5,235.61,170.38
2016,1,24,12,0,397.0,211.0,1.6,14.0,424.0,262.86,196.87
2016,1,24,12,15,633.0,146.0,1.7,14.0,487.0,322.28,240.96
2016,1,24,12,30,869.0,81.0,1.8,14.0,550.0,393.56,297.5
2016,1,24,12,45,872.5,78.5,1.9,14.0,545.0,437.81,338.18
2016,1,24,13,0,876.0,76.0,2.0,14.0,540.0,480.26,376.76
2016,1,24,13,15,870.0,75.5,2.15,14.0,526.5,517.92,411.04
2016,1,24,13,30,864.0,75.0,2.3,14.0,513.0,552.79,442.43
2016,1,24,13,45,848.5,75.5,2.45,14.0,491.0,584.2,470.43
2016,1,24,14,0,833.0,76.0,2.6,14.0,469.0,608.93,492.86
2016,1,24,14,15,818.0,74.0,2.6,13.5,441.5,627.54,510.64
2016,1,24,14,30,803.0,72.0,2.6,13.0,414.0,642.43,525.28
2016,1,24,14,45,782.0,69.5,2.65,13.0,381.0,648.85,532.41
2016,1,24,15,0,761.0,67.0,2.7,13.0,348.0,651.35,535.35
2016,1,24,15,15,730.5,64.0,2.55,12.5,310.0,642.44,529.34
2016,1,24,15,30,700.0,61.0,2.4,12.0,272.0,629.56,519.85
2016,1,24,15,45,660.5,55.5,2.25,12.0,231.5,603.17,498.21
2016,1,24,16,0,621.0,50.0,2.1,12.0,191.0,573.21,472.64
2016,1,24,16,15,552.0,44.0,2.0,11.0,149.5,524.18,432.24
2016,1,24,16,30,483.0,38.0,1.9,10.0,108.0,466.67,382.12
2016,1,24,16,45,368.0,28.5,1.85,9.5,70.5,368.23,288.88
2016,1,24,17,0,253.0,19.0,1.8,9.0,33.0,252.7,53.37
2016,1,24,17,15,126.5,9.5,1.75,8.5,16.5,102.5,0.0
2016,1,24,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,7,15,37.0,5.0,0.85,9.0,5.5,0.0,0.0
2016,1,25,7,30,74.0,10.0,0.8,9.0,11.0,7.87,0.0
2016,1,25,7,45,213.5,22.5,0.8,9.5,42.0,18.44,3.89
2016,1,25,8,0,353.0,35.0,0.8,10.0,73.0,28.9,19.14
2016,1,25,8,15,439.0,43.0,0.75,10.0,113.5,35.41,25.89
2016,1,25,8,30,525.0,51.0,0.7,10.0,154.0,42.0,32.25
2016,1,25,8,45,583.0,56.5,0.7,10.5,195.5,46.45,36.46
2016,1,25,9,0,641.0,62.0,0.7,11.0,237.0,50.96,40.57
2016,1,25,9,15,331.0,96.0,0.65,11.0,187.0,68.7,56.53
2016,1,25,9,30,21.0,130.0,0.6,11.0,137.0,93.17,78.24
2016,1,25,9,45,60.0,151.5,0.55,11.5,175.0,104.53,87.91
2016,1,25,10,0,99.0,173.0,0.5,12.0,213.0,117.98,99.3
2016,1,25,10,15,165.5,184.5,0.45,12.5,257.5,123.3,103.48
2016,1,25,10,30,232.0,196.0,0.4,13.0,302.0,131.28,109.92
2016,1,25,10,45,171.5,209.0,0.4,13.5,289.5,137.35,114.7
2016,1,25,11,0,111.0,222.0,0.4,14.0,277.0,150.71,118.71
2016,1,25,11,15,102.0,228.0,0.35,14.0,280.0,164.87,127.5
2016,1,25,11,30,93.0,234.0,0.3,14.0,283.0,177.86,137.4
2016,1,25,11,45,103.5,240.0,0.3,14.0,295.0,193.81,149.79
2016,1,25,12,0,114.0,246.0,0.3,14.0,307.0,210.94,163.57
2016,1,25,12,15,112.0,247.5,0.3,14.0,308.0,222.14,173.29
2016,1,25,12,30,110.0,249.0,0.3,14.0,309.0,232.97,182.74
2016,1,25,12,45,462.0,172.0,0.3,14.5,419.0,344.92,266.37
2016,1,25,13,0,814.0,95.0,0.3,15.0,529.0,472.41,361.78
2016,1,25,13,15,807.5,94.0,0.3,15.0,515.5,508.24,391.29
2016,1,25,13,30,801.0,93.0,0.3,15.0,502.0,541.28,418.95
2016,1,25,13,45,795.0,90.0,0.35,15.0,482.0,569.72,443.2
2016,1,25,14,0,789.0,87.0,0.4,15.0,462.0,595.13,464.82
2016,1,25,14,15,773.5,85.0,0.45,15.0,435.0,612.33,480.11
2016,1,25,14,30,758.0,83.0,0.5,15.0,408.0,625.84,492.54
2016,1,25,14,45,741.0,78.5,0.55,15.0,376.0,631.95,499.45
2016,1,25,15,0,724.0,74.0,0.6,15.0,344.0,634.34,502.96
2016,1,25,15,15,692.5,70.5,0.6,14.5,306.5,628.01,499.8
2016,1,25,15,30,661.0,67.0,0.6,14.0,269.0,614.19,490.84
2016,1,25,15,45,619.5,61.5,0.6,13.5,229.0,586.66,471.04
2016,1,25,16,0,578.0,56.0,0.6,13.0,189.0,555.82,447.6
2016,1,25,16,15,508.5,49.0,0.65,12.5,148.0,498.43,402.65
2016,1,25,16,30,439.0,42.0,0.7,12.0,107.0,438.69,353.01
2016,1,25,16,45,329.0,31.5,0.8,11.5,70.5,342.61,267.1
2016,1,25,17,0,219.0,21.0,0.9,11.0,34.0,231.54,78.56
2016,1,25,17,15,109.5,10.5,0.9,11.0,17.0,90.81,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,7,15,54.5,5.0,1.25,7.5,6.0,0.0,0.0
2016,1,26,7,30,109.0,10.0,1.3,8.0,12.0,7.87,0.0
2016,1,26,7,45,251.0,22.0,1.4,8.5,44.5,18.09,4.65
2016,1,26,8,0,393.0,34.0,1.5,9.0,77.0,28.22,18.72
2016,1,26,8,15,477.5,41.5,1.5,9.0,118.5,34.42,25.12
2016,1,26,8,30,562.0,49.0,1.5,9.0,160.0,40.71,31.21
2016,1,26,8,45,617.5,54.5,1.55,9.5,203.0,45.25,35.5
2016,1,26,9,0,673.0,60.0,1.6,10.0,246.0,49.82,39.68
2016,1,26,9,15,336.5,82.0,1.6,10.5,175.0,59.56,48.42
2016,1,26,9,30,0.0,104.0,1.6,11.0,104.0,76.65,63.59
2016,1,26,9,45,25.0,135.5,1.6,11.5,145.5,95.14,79.79
2016,1,26,10,0,50.0,167.0,1.6,12.0,187.0,114.09,96.17
2016,1,26,10,15,31.0,167.0,1.55,12.0,180.0,114.79,96.56
2016,1,26,10,30,12.0,167.0,1.5,12.0,173.0,119.51,100.52
2016,1,26,10,45,26.0,185.5,1.5,12.5,199.0,131.66,110.72
2016,1,26,11,0,40.0,204.0,1.5,13.0,225.0,138.92,110.89
2016,1,26,11,15,72.5,221.0,1.45,13.0,259.5,158.4,124.56
2016,1,26,11,30,105.0,238.0,1.4,13.0,294.0,182.29,141.99
2016,1,26,11,45,104.0,243.0,1.4,13.5,299.0,196.03,153.01
2016,1,26,12,0,103.0,248.0,1.4,14.0,304.0,209.6,164.31
2016,1,26,12,15,127.0,249.5,1.4,14.0,319.0,231.21,181.82
2016,1,26,12,30,151.0,251.0,1.4,14.0,334.0,253.83,200.45
2016,1,26,12,45,294.0,226.0,1.4,14.0,385.0,312.91,246.93
2016,1,26,13,0,437.0,201.0,1.4,14.0,436.0,386.37,305.47
2016,1,26,13,15,461.0,189.5,1.4,14.0,432.0,415.33,330.2
2016,1,26,13,30,485.0,178.0,1.4,14.0,428.0,444.3,355.04
2016,1,26,13,45,500.5,166.5,1.4,14.0,415.0,468.04,375.63
2016,1,26,14,0,516.0,155.0,1.4,14.0,402.0,490.62,395.18
2016,1,26,14,15,434.0,160.5,1.4,14.0,360.5,465.45,376.8
2016,1,26,14,30,352.0,166.0,1.4,14.0,319.0,419.04,341.73
2016,1,26,14,45,325.0,156.0,1.4,14.0,288.5,404.35,331.56
2016,1,26,15,0,298.0,146.0,1.4,14.0,258.0,387.01,318.74
2016,1,26,15,15,280.5,133.5,1.3,13.5,230.5,371.37,307.4
2016,1,26,15,30,263.0,121.0,1.2,13.0,203.0,353.88,294.12
2016,1,26,15,45,245.0,105.5,1.1,12.5,173.0,330.27,275.42
2016,1,26,16,0,227.0,90.0,1.0,12.0,143.0,304.97,254.56
2016,1,26,16,15,201.0,72.5,1.05,11.5,112.5,268.7,223.98
2016,1,26,16,30,175.0,55.0,1.1,11.0,82.0,230.59,190.43
2016,1,26,16,45,120.5,39.0,1.2,10.5,54.5,171.63,135.87
2016,1,26,17,0,66.0,23.0,1.3,10.0,27.0,101.07,42.35
2016,1,26,17,15,33.0,11.5,1.3,9.5,13.5,34.01,0.0
2016,1,26,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,2.3,8.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,2.3,8.0,13.0,10.23,0.0
2016,1,27,7,45,166.0,25.5,2.35,8.5,44.5,19.37,6.23
2016,1,27,8,0,332.0,38.0,2.4,9.0,76.0,31.25,21.4
2016,1,27,8,15,417.0,47.5,2.3,9.0,117.0,38.87,29.1
2016,1,27,8,30,502.0,57.0,2.2,9.0,158.0,46.52,36.45
2016,1,27,8,45,559.0,63.5,2.15,9.5,200.0,51.56,41.2
2016,1,27,9,0,616.0,70.0,2.1,10.0,242.0,56.64,45.83
2016,1,27,9,15,653.5,74.5,2.1,10.5,281.5,59.99,48.79
2016,1,27,9,30,691.0,79.0,2.1,11.0,321.0,63.37,51.68
2016,1,27,9,45,735.5,78.0,2.15,11.5,359.5,63.01,51.19
2016,1,27,10,0,780.0,77.0,2.2,12.0,398.0,67.91,55.37
2016,1,27,10,15,797.5,79.5,2.05,12.5,428.5,69.87,56.88
2016,1,27,10,30,815.0,82.0,1.9,13.0,459.0,71.81,58.39
2016,1,27,10,45,831.5,82.0,1.8,13.5,484.0,71.97,58.31
2016,1,27,11,0,848.0,82.0,1.7,14.0,509.0,87.94,57.1
2016,1,27,11,15,856.0,83.0,1.55,14.0,526.0,142.33,81.23
2016,1,27,11,30,864.0,84.0,1.4,14.0,543.0,196.94,119.99
2016,1,27,11,45,871.0,83.5,1.3,14.5,553.5,250.12,164.32
2016,1,27,12,0,878.0,83.0,1.2,15.0,564.0,305.57,213.03
2016,1,27,12,15,879.0,83.0,1.15,15.0,565.5,355.12,258.21
2016,1,27,12,30,880.0,83.0,1.1,15.0,567.0,403.15,301.7
2016,1,27,12,45,884.0,80.5,1.05,15.5,562.5,448.5,341.46
2016,1,27,13,0,888.0,78.0,1.0,16.0,558.0,492.07,378.62
2016,1,27,13,15,883.0,77.5,1.0,16.0,545.0,531.06,412.26
2016,1,27,13,30,878.0,77.0,1.0,16.0,532.0,567.3,442.95
2016,1,27,13,45,871.5,75.0,1.0,16.0,511.5,598.23,469.02
2016,1,27,14,0,865.0,73.0,1.0,16.0,491.0,626.01,492.22
2016,1,27,14,15,851.5,71.5,0.95,16.0,463.5,651.93,512.91
2016,1,27,14,30,838.0,70.0,0.9,16.0,436.0,669.46,527.17
2016,1,27,14,45,820.5,67.0,0.9,16.0,403.0,678.68,535.3
2016,1,27,15,0,803.0,64.0,0.9,16.0,370.0,684.0,539.87
2016,1,27,15,15,775.5,61.0,0.8,15.5,331.5,678.06,535.99
2016,1,27,15,30,748.0,58.0,0.7,15.0,293.0,668.15,528.93
2016,1,27,15,45,708.5,54.0,0.65,14.5,251.0,643.98,511.48
2016,1,27,16,0,669.0,50.0,0.6,14.0,209.0,616.06,490.22
2016,1,27,16,15,605.0,44.5,0.65,13.5,166.0,563.77,450.22
2016,1,27,16,30,541.0,39.0,0.7,13.0,123.0,508.24,404.88
2016,1,27,16,45,434.0,30.0,0.75,12.5,83.0,424.13,330.59
2016,1,27,17,0,327.0,21.0,0.8,12.0,43.0,320.44,166.26
2016,1,27,17,15,163.5,10.5,0.8,11.5,21.5,132.41,0.0
2016,1,27,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.0,0.95,9.0,1.0,0.0,0.0
2016,1,28,7,30,0.0,2.0,1.0,9.0,2.0,1.57,0.0
2016,1,28,7,45,0.0,8.0,1.05,9.5,8.0,6.06,0.0
2016,1,28,8,0,0.0,14.0,1.1,10.0,14.0,10.63,3.58
2016,1,28,8,15,0.0,22.0,1.1,10.0,22.0,16.74,9.34
2016,1,28,8,30,0.0,30.0,1.1,10.0,30.0,22.87,15.07
2016,1,28,8,45,0.0,38.0,1.15,10.5,38.0,29.01,20.73
2016,1,28,9,0,0.0,46.0,1.2,11.0,46.0,35.16,26.32
2016,1,28,9,15,0.0,53.5,1.15,11.0,53.5,40.94,31.56
2016,1,28,9,30,0.0,61.0,1.1,11.0,61.0,46.74,36.76
2016,1,28,9,45,30.5,116.5,1.1,11.5,129.5,84.12,70.03
2016,1,28,10,0,61.0,172.0,1.1,12.0,198.0,117.22,98.82
2016,1,28,10,15,425.0,126.5,1.2,12.5,323.5,87.76,72.57
2016,1,28,10,30,789.0,81.0,1.3,13.0,449.0,70.55,57.22
2016,1,28,10,45,432.0,151.0,1.45,13.5,354.0,101.76,84.39
2016,1,28,11,0,75.0,221.0,1.6,14.0,259.0,149.74,118.84
2016,1,28,11,15,37.5,151.5,1.55,14.5,170.5,113.38,88.1
2016,1,28,11,30,0.0,82.0,1.5,15.0,82.0,63.06,47.56
2016,1,28,11,45,0.0,83.5,1.5,15.5,83.5,64.23,48.46
2016,1,28,12,0,0.0,85.0,1.5,16.0,85.0,65.4,49.31
2016,1,28,12,15,2.0,133.0,1.5,16.0,134.5,102.33,79.84
2016,1,28,12,30,4.0,181.0,1.5,16.0,184.0,139.99,110.61
2016,1,28,12,45,2.0,170.5,1.55,16.0,172.0,132.38,104.41
2016,1,28,13,0,0.0,160.0,1.6,16.0,160.0,124.24,97.85
2016,1,28,13,15,41.0,195.5,1.55,16.0,217.0,181.81,145.01
2016,1,28,13,30,82.0,231.0,1.5,16.0,274.0,241.46,193.38
2016,1,28,13,45,41.0,145.5,1.5,16.0,167.0,146.12,116.45
2016,1,28,14,0,0.0,60.0,1.5,16.0,60.0,46.01,33.22
2016,1,28,14,15,89.0,126.0,1.45,16.0,165.0,177.77,144.7
2016,1,28,14,30,178.0,192.0,1.4,16.0,270.0,314.8,256.32
2016,1,28,14,45,89.0,143.5,1.35,16.0,182.5,208.56,169.63
2016,1,28,15,0,0.0,95.0,1.3,16.0,95.0,75.6,58.28
2016,1,28,15,15,0.0,85.0,1.2,15.5,85.0,67.5,51.86
2016,1,28,15,30,0.0,75.0,1.1,15.0,75.0,59.34,45.1
2016,1,28,15,45,0.0,64.5,1.05,14.5,64.5,50.62,37.76
2016,1,28,16,0,0.0,54.0,1.0,14.0,54.0,41.8,30.22
2016,1,28,16,15,0.0,42.5,1.0,13.5,42.5,32.5,22.16
2016,1,28,16,30,0.0,31.0,1.0,13.0,31.0,23.66,14.4
2016,1,28,16,45,0.0,21.0,1.0,13.0,21.0,15.99,7.49
2016,1,28,17,0,0.0,11.0,1.0,13.0,11.0,8.35,0.0
2016,1,28,17,15,0.0,5.5,1.0,12.5,5.5,4.33,0.0
2016,1,28,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.5,2.4,13.0,1.5,0.0,0.0
2016,1,29,7,30,0.0,3.0,2.5,13.0,3.0,2.36,0.0
2016,1,29,7,45,0.0,11.0,2.65,13.5,11.0,8.35,0.0
2016,1,29,8,0,0.0,19.0,2.8,14.0,19.0,14.46,6.74
2016,1,29,8,15,0.0,28.5,2.8,14.0,28.5,21.73,13.5
2016,1,29,8,30,0.0,38.0,2.8,14.0,38.0,29.02,20.23
2016,1,29,8,45,0.0,48.0,2.85,14.5,48.0,36.72,27.2
2016,1,29,9,0,0.0,58.0,2.9,15.0,58.0,44.44,34.08
2016,1,29,9,15,0.0,67.5,2.9,15.0,67.5,51.58,40.45
2016,1,29,9,30,0.0,77.0,2.9,15.0,77.0,58.6,46.64
2016,1,29,9,45,0.0,60.0,2.95,15.0,60.0,45.97,35.36
2016,1,29,10,0,0.0,43.0,3.0,15.0,43.0,32.87,23.67
2016,1,29,10,15,31.5,121.0,3.0,15.0,136.0,87.97,72.22
2016,1,29,10,30,63.0,199.0,3.0,15.0,229.0,133.8,111.89
2016,1,29,10,45,40.5,195.5,3.0,15.0,215.0,132.35,110.39
2016,1,29,11,0,18.0,192.0,3.0,15.0,201.0,137.39,109.22
2016,1,29,11,15,41.5,213.5,3.0,15.0,235.5,151.77,119.57
2016,1,29,11,30,65.0,235.0,3.0,15.0,270.0,175.06,137.22
2016,1,29,11,45,32.5,195.5,3.0,15.0,213.0,150.51,118.56
2016,1,29,12,0,0.0,156.0,3.0,15.0,156.0,118.11,93.23
2016,1,29,12,15,12.0,186.5,3.0,15.0,193.0,145.24,115.29
2016,1,29,12,30,24.0,217.0,3.0,15.0,230.0,174.55,139.13
2016,1,29,12,45,49.5,230.0,3.0,15.0,257.0,203.13,162.34
2016,1,29,13,0,75.0,243.0,3.0,15.0,284.0,232.18,186.17
2016,1,29,13,15,71.5,236.0,3.0,15.0,275.0,232.38,186.87
2016,1,29,13,30,68.0,229.0,3.0,15.0,266.0,231.88,187.02
2016,1,29,13,45,68.0,220.0,3.0,15.0,255.5,230.94,186.84
2016,1,29,14,0,68.0,211.0,3.0,15.0,245.0,229.63,186.35
2016,1,29,14,15,34.0,166.0,3.0,15.0,183.0,168.92,136.58
2016,1,29,14,30,0.0,121.0,3.0,15.0,121.0,96.8,76.21
2016,1,29,14,45,0.0,111.5,3.0,15.0,111.5,89.41,70.23
2016,1,29,15,0,0.0,102.0,3.0,15.0,102.0,81.96,64.09
2016,1,29,15,15,0.0,91.5,3.0,14.5,91.5,73.52,57.17
2016,1,29,15,30,0.0,81.0,3.0,14.0,81.0,65.0,50.1
2016,1,29,15,45,0.0,69.5,3.0,14.0,69.5,55.41,41.91
2016,1,29,16,0,0.0,58.0,3.0,14.0,58.0,45.7,33.53
2016,1,29,16,15,0.0,46.0,2.95,14.0,46.0,35.31,24.47
2016,1,29,16,30,0.0,34.0,2.9,14.0,34.0,25.97,16.26
2016,1,29,16,45,0.0,23.0,2.9,14.0,23.0,17.53,8.74
2016,1,29,17,0,0.0,12.0,2.9,14.0,12.0,9.12,0.24
2016,1,29,17,15,0.0,6.0,2.8,13.5,6.0,4.72,0.0
2016,1,29,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,6.0,2.4,8.5,6.0,0.0,0.0
2016,1,30,7,30,0.0,12.0,2.5,9.0,12.0,9.44,0.0
2016,1,30,7,45,67.0,27.5,2.65,9.5,35.5,20.57,9.05
2016,1,30,8,0,134.0,43.0,2.8,10.0,59.0,31.91,22.14
2016,1,30,8,15,158.0,61.0,2.85,10.0,88.0,44.5,34.09
2016,1,30,8,30,182.0,79.0,2.9,10.0,117.0,56.79,45.57
2016,1,30,8,45,201.0,95.5,2.95,10.5,146.5,67.82,55.67
2016,1,30,9,0,220.0,112.0,3.0,11.0,176.0,78.57,65.34
2016,1,30,9,15,230.0,128.0,3.0,11.0,203.5,88.64,74.35
2016,1,30,9,30,240.0,144.0,3.0,11.0,231.0,98.44,83.0
2016,1,30,9,45,366.5,139.0,3.05,11.5,286.5,95.46,80.06
2016,1,30,10,0,493.0,134.0,3.1,12.0,342.0,93.99,78.47
2016,1,30,10,15,682.0,100.0,3.1,12.0,410.0,76.17,62.53
2016,1,30,10,30,871.0,66.0,3.1,12.0,478.0,68.36,55.51
2016,1,30,10,45,881.5,67.5,3.1,12.5,502.5,70.0,56.76
2016,1,30,11,0,892.0,69.0,3.1,13.0,527.0,90.59,57.06
2016,1,30,11,15,899.0,69.5,3.1,13.0,544.5,146.03,82.36
2016,1,30,11,30,906.0,70.0,3.1,13.0,562.0,201.43,122.66
2016,1,30,11,45,908.0,71.0,3.15,13.5,571.5,255.91,169.43
2016,1,30,12,0,910.0,72.0,3.2,14.0,581.0,309.4,218.23
2016,1,30,12,15,911.0,72.5,3.2,14.0,583.0,360.94,266.53
2016,1,30,12,30,912.0,73.0,3.2,14.0,585.0,410.95,313.2
2016,1,30,12,45,901.5,75.5,3.2,14.0,577.5,456.21,355.39
2016,1,30,13,0,891.0,78.0,3.2,14.0,570.0,498.6,394.19
2016,1,30,13,15,701.0,129.0,3.2,14.0,510.5,494.47,395.71
2016,1,30,13,30,511.0,180.0,3.2,14.0,451.0,464.48,375.0
2016,1,30,13,45,466.5,182.0,3.2,14.0,422.0,466.57,378.95
2016,1,30,14,0,422.0,184.0,3.2,14.0,393.0,463.94,378.5
2016,1,30,14,15,626.0,128.5,3.2,13.5,419.5,571.61,467.96
2016,1,30,14,30,830.0,73.0,3.2,13.0,446.0,673.65,551.98
2016,1,30,14,45,524.0,118.0,3.25,13.0,347.5,524.49,434.23
2016,1,30,15,0,218.0,163.0,3.3,13.0,249.0,350.0,291.28
2016,1,30,15,15,208.5,148.0,3.15,12.5,223.5,336.49,282.03
2016,1,30,15,30,199.0,133.0,3.0,12.0,198.0,321.38,270.54
2016,1,30,15,45,189.0,115.5,2.95,12.0,170.5,301.03,253.94
2016,1,30,16,0,179.0,98.0,2.9,12.0,143.0,279.04,235.4
2016,1,30,16,15,160.0,80.0,2.75,11.0,114.5,247.6,208.71
2016,1,30,16,30,141.0,62.0,2.6,10.0,86.0,214.52,179.49
2016,1,30,16,45,105.5,44.5,2.5,9.5,59.5,167.68,136.3
2016,1,30,17,0,70.0,27.0,2.4,9.0,33.0,115.35,76.2
2016,1,30,17,15,35.0,13.5,2.4,8.5,16.5,37.5,0.0
2016,1,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.0,2.25,6.0,10.0,0.0,0.0
2016,1,31,7,30,0.0,20.0,2.3,6.0,20.0,15.74,0.0
2016,1,31,7,45,241.0,27.0,2.4,6.5,57.0,22.14,10.92
2016,1,31,8,0,482.0,34.0,2.5,7.0,94.0,28.56,19.57
2016,1,31,8,15,561.0,40.5,2.6,7.5,138.0,37.03,27.78
2016,1,31,8,30,640.0,47.0,2.7,8.0,182.0,43.1,33.59
2016,1,31,8,45,693.0,51.0,2.8,8.5,227.0,46.9,37.18
2016,1,31,9,0,746.0,55.0,2.9,9.0,272.0,50.77,40.7
2016,1,31,9,15,779.0,58.0,3.0,9.0,314.0,53.63,43.3
2016,1,31,9,30,812.0,61.0,3.1,9.0,356.0,56.5,45.85
2016,1,31,9,45,837.0,63.0,3.25,9.5,393.5,58.49,47.48
2016,1,31,10,0,862.0,65.0,3.4,10.0,431.0,66.51,54.49
2016,1,31,10,15,878.0,66.5,3.5,10.0,463.0,68.42,56.1
2016,1,31,10,30,894.0,68.0,3.6,10.0,495.0,70.26,57.64
2016,1,31,10,45,908.0,68.5,3.7,10.5,520.5,71.3,58.36
2016,1,31,11,0,922.0,69.0,3.8,11.0,546.0,93.11,58.44
2016,1,31,11,15,929.0,70.0,3.95,11.0,564.0,150.74,85.53
2016,1,31,11,30,936.0,71.0,4.1,11.0,582.0,208.34,128.12
2016,1,31,11,45,941.0,70.5,4.3,11.5,592.5,264.09,176.56
2016,1,31,12,0,946.0,70.0,4.5,12.0,603.0,319.03,227.4
2016,1,31,12,15,946.5,70.5,4.65,12.0,605.0,372.35,278.27
2016,1,31,12,30,947.0,71.0,4.8,12.0,607.0,424.01,327.5
2016,1,31,12,45,938.5,73.0,4.95,12.0,600.0,471.39,372.62
2016,1,31,13,0,930.0,75.0,5.1,12.0,593.0,515.97,414.5
2016,1,31,13,15,924.5,74.5,5.1,12.0,579.0,556.75,452.07
2016,1,31,13,30,919.0,74.0,5.1,12.0,565.0,594.6,486.45
2016,1,31,13,45,907.0,74.0,5.2,12.0,543.0,626.09,515.36
2016,1,31,14,0,895.0,74.0,5.3,12.0,521.0,654.02,540.94
2016,1,31,14,15,881.5,72.5,5.3,11.5,493.0,675.73,561.96
2016,1,31,14,30,868.0,71.0,5.3,11.0,465.0,699.82,584.39
2016,1,31,14,45,846.0,69.5,5.3,11.0,430.0,708.48,592.45
2016,1,31,15,0,824.0,68.0,5.3,11.0,395.0,712.96,596.97
2016,1,31,15,15,796.5,65.0,5.2,10.5,355.5,707.42,594.19
2016,1,31,15,30,769.0,62.0,5.1,10.0,316.0,697.76,587.86
2016,1,31,15,45,727.0,58.5,5.05,10.0,272.0,672.21,567.36
2016,1,31,16,0,685.0,55.0,5.0,10.0,228.0,642.65,542.62
2016,1,31,16,15,622.5,49.0,4.95,9.5,183.5,590.32,498.83
2016,1,31,16,30,560.0,43.0,4.9,9.0,139.0,543.89,457.22
2016,1,31,16,45,450.5,35.0,4.85,8.5,97.0,448.49,371.42
2016,1,31,17,0,341.0,27.0,4.8,8.0,55.0,351.42,252.99
2016,1,31,17,15,170.5,13.5,4.95,8.0,27.5,142.06,0.0
2016,1,31,17,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,7.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,7,15,144.0,7.0,3.35,4.5,12.0,5.51,0.0
2016,2,1,7,30,288.0,14.0,3.4,5.0,24.0,11.02,0.0
2016,2,1,7,45,427.0,22.5,3.5,6.0,63.5,20.65,10.3
2016,2,1,8,0,566.0,31.0,3.6,7.0,103.0,28.83,19.85
2016,2,1,8,15,639.5,36.5,3.7,7.5,149.0,34.15,25.2
2016,2,1,8,30,713.0,42.0,3.8,8.0,195.0,39.57,30.4
2016,2,1,8,45,757.0,46.0,3.95,8.5,240.5,43.52,34.11
2016,2,1,9,0,801.0,50.0,4.1,9.0,286.0,47.5,37.72
2016,2,1,9,15,830.5,52.5,4.1,9.0,328.0,54.81,44.37
2016,2,1,9,30,860.0,55.0,4.1,9.0,370.0,58.01,47.21
2016,2,1,9,45,868.5,61.0,4.15,9.5,406.0,63.23,51.74
2016,2,1,10,0,877.0,67.0,4.2,10.0,442.0,68.23,56.02
2016,2,1,10,15,891.5,68.5,4.1,10.0,474.0,70.12,57.6
2016,2,1,10,30,906.0,70.0,4.0,10.0,506.0,71.92,59.11
2016,2,1,10,45,913.5,72.0,3.95,10.5,530.0,73.83,60.59
2016,2,1,11,0,921.0,74.0,3.9,11.0,554.0,97.79,61.65
2016,2,1,11,15,927.0,75.0,3.85,11.0,571.5,155.52,89.29
2016,2,1,11,30,933.0,76.0,3.8,11.0,589.0,213.1,132.08
2016,2,1,11,45,937.0,76.0,3.75,11.5,599.0,269.12,180.67
2016,2,1,12,0,941.0,76.0,3.7,12.0,609.0,324.26,231.35
2016,2,1,12,15,941.0,76.0,3.6,12.0,610.5,377.01,281.19
2016,2,1,12,30,941.0,76.0,3.5,12.0,612.0,428.03,329.1
2016,2,1,12,45,937.0,76.5,3.45,12.0,605.5,475.88,373.6
2016,2,1,13,0,933.0,77.0,3.4,12.0,599.0,521.28,415.0
2016,2,1,13,15,927.0,76.0,3.35,12.0,585.0,561.59,451.36
2016,2,1,13,30,921.0,75.0,3.3,12.0,571.0,598.88,484.44
2016,2,1,13,45,912.5,73.5,3.3,12.0,549.5,631.04,512.94
2016,2,1,14,0,904.0,72.0,3.3,12.0,528.0,659.79,538.22
2016,2,1,14,15,890.5,70.5,3.25,12.0,499.5,681.74,557.63
2016,2,1,14,30,877.0,69.0,3.2,12.0,471.0,699.92,573.68
