Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,45,857.0,67.5,3.15,12.0,436.0,716.35,586.87
2016,2,1,15,0,837.0,66.0,3.1,12.0,401.0,722.54,592.27
2016,2,1,15,15,810.0,63.0,2.9,11.5,361.0,717.57,589.46
2016,2,1,15,30,783.0,60.0,2.7,11.0,321.0,708.48,583.25
2016,2,1,15,45,746.0,56.0,2.55,10.5,277.5,686.38,566.72
2016,2,1,16,0,709.0,52.0,2.4,10.0,234.0,660.44,546.24
2016,2,1,16,15,650.0,46.5,2.4,9.5,189.0,611.62,507.1
2016,2,1,16,30,591.0,41.0,2.4,9.0,144.0,559.57,462.85
2016,2,1,16,45,494.5,33.0,2.4,8.5,101.5,472.71,386.76
2016,2,1,17,0,398.0,25.0,2.4,8.0,59.0,385.15,282.9
2016,2,1,17,15,199.0,12.5,2.45,7.5,29.5,163.83,0.0
2016,2,1,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,1.0,2.05,7.0,1.0,0.79,0.0
2016,2,2,7,30,0.0,2.0,2.0,7.0,2.0,1.57,0.0
2016,2,2,7,45,0.0,7.0,1.95,7.5,7.0,5.3,0.0
2016,2,2,8,0,0.0,12.0,1.9,8.0,12.0,9.1,2.41
2016,2,2,8,15,0.0,17.5,1.85,8.0,17.5,13.29,6.39
2016,2,2,8,30,0.0,23.0,1.8,8.0,23.0,17.5,10.35
2016,2,2,8,45,0.0,29.0,1.75,8.5,29.0,22.09,14.61
2016,2,2,9,0,0.0,35.0,1.7,9.0,35.0,26.7,18.82
2016,2,2,9,15,0.0,40.5,1.6,9.0,40.5,30.93,22.68
2016,2,2,9,30,0.0,46.0,1.5,9.0,46.0,35.16,26.51
2016,2,2,9,45,0.0,71.5,1.4,9.5,71.5,54.87,44.23
2016,2,2,10,0,0.0,97.0,1.3,10.0,97.0,73.33,60.58
2016,2,2,10,15,0.0,124.5,1.3,10.0,124.5,92.29,77.3
2016,2,2,10,30,0.0,152.0,1.3,10.0,152.0,110.63,93.31
2016,2,2,10,45,2.5,164.0,1.3,10.5,165.0,118.79,100.09
2016,2,2,11,0,5.0,176.0,1.3,11.0,178.0,127.54,102.49
2016,2,2,11,15,10.0,189.0,1.35,11.0,194.5,138.49,111.15
2016,2,2,11,30,15.0,202.0,1.4,11.0,211.0,150.29,120.53
2016,2,2,11,45,15.5,206.0,1.45,11.0,215.0,155.82,125.03
2016,2,2,12,0,16.0,210.0,1.5,11.0,219.0,161.39,129.66
2016,2,2,12,15,97.0,239.0,1.55,11.0,295.0,212.77,169.83
2016,2,2,12,30,178.0,268.0,1.6,11.0,371.0,278.5,222.22
2016,2,2,12,45,181.5,264.0,1.65,11.5,368.0,292.41,234.15
2016,2,2,13,0,185.0,260.0,1.7,12.0,365.0,306.01,245.94
2016,2,2,13,15,174.5,254.0,1.7,12.0,351.5,310.31,250.59
2016,2,2,13,30,164.0,248.0,1.7,12.0,338.0,313.01,253.81
2016,2,2,13,45,507.5,166.0,1.75,12.0,427.0,479.71,389.76
2016,2,2,14,0,851.0,84.0,1.8,12.0,516.0,646.27,521.46
2016,2,2,14,15,836.5,82.0,1.8,11.5,488.0,666.39,538.77
2016,2,2,14,30,822.0,80.0,1.8,11.0,460.0,682.68,554.27
2016,2,2,14,45,801.5,77.5,1.8,11.0,425.5,690.26,561.37
2016,2,2,15,0,781.0,75.0,1.8,11.0,391.0,693.79,564.96
2016,2,2,15,15,753.0,72.0,1.75,10.5,352.0,687.07,561.44
2016,2,2,15,30,725.0,69.0,1.7,10.0,313.0,676.27,554.63
2016,2,2,15,45,678.0,65.5,1.7,10.0,270.0,652.01,536.46
2016,2,2,16,0,631.0,62.0,1.7,10.0,227.0,619.16,510.79
2016,2,2,16,15,569.0,55.5,1.7,9.0,183.0,567.17,470.47
2016,2,2,16,30,507.0,49.0,1.7,8.0,139.0,512.42,425.4
2016,2,2,16,45,404.5,39.5,1.75,7.5,98.0,419.93,345.93
2016,2,2,17,0,302.0,30.0,1.8,7.0,57.0,327.66,247.9
2016,2,2,17,15,151.0,15.0,1.85,6.5,28.5,167.18,0.0
2016,2,2,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,12.0,1.85,4.0,12.0,9.44,0.0
2016,2,3,7,30,0.0,24.0,1.9,4.0,24.0,17.19,0.0
2016,2,3,7,45,205.5,32.0,1.95,4.5,59.5,24.27,14.08
2016,2,3,8,0,411.0,40.0,2.0,5.0,95.0,33.02,23.93
2016,2,3,8,15,488.0,48.0,2.0,5.5,138.0,39.49,30.36
2016,2,3,8,30,565.0,56.0,2.0,6.0,181.0,46.02,36.61
2016,2,3,8,45,610.0,62.5,2.05,6.5,224.0,51.08,41.35
2016,2,3,9,0,655.0,69.0,2.1,7.0,267.0,56.11,45.93
2016,2,3,9,15,689.0,73.5,2.1,7.5,307.5,59.5,48.91
2016,2,3,9,30,723.0,78.0,2.1,8.0,348.0,62.89,51.82
2016,2,3,9,45,522.0,125.0,2.1,8.5,330.0,89.13,75.25
2016,2,3,10,0,321.0,172.0,2.1,9.0,312.0,116.16,99.0
2016,2,3,10,15,317.0,186.5,2.05,9.0,333.0,124.17,105.84
2016,2,3,10,30,313.0,201.0,2.0,9.0,354.0,131.96,112.49
2016,2,3,10,45,564.5,149.5,2.0,9.5,442.0,103.16,86.72
2016,2,3,11,0,816.0,98.0,2.0,10.0,530.0,105.42,68.64
2016,2,3,11,15,705.0,130.5,2.0,10.5,512.5,162.74,103.58
2016,2,3,11,30,594.0,163.0,2.0,11.0,495.0,214.3,147.51
2016,2,3,11,45,528.5,188.0,2.0,11.5,487.0,254.63,184.65
2016,2,3,12,0,463.0,213.0,2.0,12.0,479.0,290.63,219.01
2016,2,3,12,15,337.5,239.5,1.95,12.0,433.5,297.93,231.58
2016,2,3,12,30,212.0,266.0,1.9,12.0,388.0,290.33,230.28
2016,2,3,12,45,114.0,238.0,1.9,12.0,304.0,243.36,195.27
2016,2,3,13,0,16.0,210.0,1.9,12.0,220.0,171.4,137.88
2016,2,3,13,15,9.0,192.0,1.85,12.0,198.0,155.56,125.19
2016,2,3,13,30,2.0,174.0,1.8,12.0,176.0,138.54,111.23
2016,2,3,13,45,1.0,106.0,1.75,12.0,107.0,82.79,64.8
2016,2,3,14,0,0.0,38.0,1.7,12.0,38.0,29.08,19.31
2016,2,3,14,15,133.0,117.0,1.6,11.5,179.0,210.94,175.62
2016,2,3,14,30,266.0,196.0,1.5,11.0,320.0,396.73,327.85
2016,2,3,14,45,186.5,185.5,1.45,11.0,269.5,325.97,269.88
2016,2,3,15,0,107.0,175.0,1.4,11.0,219.0,265.83,220.37
2016,2,3,15,15,99.0,159.0,1.35,10.5,196.5,234.27,195.62
2016,2,3,15,30,91.0,143.0,1.3,10.0,174.0,217.48,182.4
2016,2,3,15,45,82.5,124.5,1.3,10.0,150.0,196.07,164.65
2016,2,3,16,0,74.0,106.0,1.3,10.0,126.0,173.68,145.66
2016,2,3,16,15,62.5,87.0,1.35,9.5,102.0,147.08,122.79
2016,2,3,16,30,51.0,68.0,1.4,9.0,78.0,119.26,98.24
2016,2,3,16,45,30.0,49.5,1.45,9.0,55.0,83.15,65.63
2016,2,3,17,0,9.0,31.0,1.5,9.0,32.0,44.44,29.52
2016,2,3,17,15,4.5,15.5,1.45,9.0,16.0,15.58,0.0
2016,2,3,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,13.0,2.5,5.0,13.0,10.23,0.0
2016,2,4,7,30,0.0,26.0,2.5,5.0,26.0,18.49,0.0
2016,2,4,7,45,222.0,32.5,2.55,5.5,63.0,24.71,14.7
2016,2,4,8,0,444.0,39.0,2.6,6.0,100.0,32.35,23.28
2016,2,4,8,15,519.5,46.5,2.55,6.5,144.0,38.51,29.37
2016,2,4,8,30,595.0,54.0,2.5,7.0,188.0,44.72,35.29
2016,2,4,8,45,639.5,60.0,2.5,7.5,231.5,49.49,39.74
2016,2,4,9,0,684.0,66.0,2.5,8.0,275.0,54.24,44.05
2016,2,4,9,15,519.5,101.5,2.5,8.0,273.0,74.67,62.57
2016,2,4,9,30,355.0,137.0,2.5,8.0,271.0,94.33,80.19
2016,2,4,9,45,572.0,109.5,2.55,8.5,350.0,81.91,68.72
2016,2,4,10,0,789.0,82.0,2.6,9.0,429.0,71.54,59.15
2016,2,4,10,15,805.5,84.0,2.55,9.5,460.0,73.03,60.26
2016,2,4,10,30,822.0,86.0,2.5,10.0,491.0,74.53,61.37
2016,2,4,10,45,836.0,87.0,2.5,10.5,516.0,75.3,61.82
2016,2,4,11,0,850.0,88.0,2.5,11.0,541.0,101.4,63.59
2016,2,4,11,15,726.5,124.5,2.4,11.5,521.0,162.13,101.64
2016,2,4,11,30,603.0,161.0,2.3,12.0,501.0,215.39,147.54
2016,2,4,11,45,601.0,166.5,2.25,12.5,510.0,259.8,185.46
2016,2,4,12,0,599.0,172.0,2.2,13.0,519.0,303.45,224.3
2016,2,4,12,15,738.5,131.0,2.05,13.0,560.0,356.78,267.84
2016,2,4,12,30,878.0,90.0,1.9,13.0,601.0,421.49,321.67
2016,2,4,12,45,876.0,89.5,1.8,13.5,595.5,467.93,362.67
2016,2,4,13,0,874.0,89.0,1.7,14.0,590.0,512.15,400.65
2016,2,4,13,15,868.5,88.5,1.6,14.0,576.5,552.16,434.9
2016,2,4,13,30,863.0,88.0,1.5,14.0,563.0,589.33,465.95
2016,2,4,13,45,642.0,141.0,1.45,14.0,487.0,547.24,435.61
2016,2,4,14,0,421.0,194.0,1.4,14.0,411.0,478.2,383.39
2016,2,4,14,15,446.5,177.0,1.3,14.0,396.5,499.91,402.26
2016,2,4,14,30,472.0,160.0,1.2,14.0,382.0,520.52,419.43
2016,2,4,14,45,487.0,144.0,1.2,14.0,358.5,533.12,430.89
2016,2,4,15,0,502.0,128.0,1.2,14.0,335.0,543.6,440.76
2016,2,4,15,15,478.0,120.5,1.1,13.5,302.5,531.65,432.86
2016,2,4,15,30,454.0,113.0,1.0,13.0,270.0,516.84,422.58
2016,2,4,15,45,435.0,100.0,0.95,12.5,234.5,496.7,408.25
2016,2,4,16,0,416.0,87.0,0.9,12.0,199.0,473.96,391.13
2016,2,4,16,15,377.5,74.5,0.95,11.5,162.0,433.88,359.51
2016,2,4,16,30,339.0,62.0,1.0,11.0,125.0,392.06,324.65
2016,2,4,16,45,282.5,47.5,1.05,10.5,89.5,331.58,272.07
2016,2,4,17,0,226.0,33.0,1.1,10.0,54.0,271.0,209.42
2016,2,4,17,15,113.0,16.5,1.15,9.5,27.0,138.67,0.0
2016,2,4,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,90.5,9.5,2.35,5.5,13.5,7.47,0.0
2016,2,5,7,30,181.0,19.0,2.4,6.0,27.0,15.59,0.0
2016,2,5,7,45,304.5,31.0,2.45,6.5,65.0,25.53,15.62
2016,2,5,8,0,428.0,43.0,2.5,7.0,103.0,35.51,26.05
2016,2,5,8,15,504.5,51.0,2.5,7.5,147.0,41.95,32.38
2016,2,5,8,30,581.0,59.0,2.5,8.0,191.0,48.44,38.54
2016,2,5,8,45,630.5,64.5,2.5,8.5,235.5,52.76,42.56
2016,2,5,9,0,680.0,70.0,2.5,9.0,280.0,57.11,46.46
2016,2,5,9,15,675.5,75.0,2.5,9.5,308.0,60.31,49.24
2016,2,5,9,30,671.0,80.0,2.5,10.0,336.0,63.38,51.83
2016,2,5,9,45,733.5,82.5,2.5,11.0,387.0,65.78,53.67
2016,2,5,10,0,796.0,85.0,2.5,12.0,438.0,73.84,60.51
2016,2,5,10,15,813.0,87.5,2.4,12.5,470.0,75.66,61.87
2016,2,5,10,30,830.0,90.0,2.3,13.0,502.0,77.49,63.24
2016,2,5,10,45,840.0,92.0,2.25,13.5,526.5,78.82,64.17
2016,2,5,11,0,850.0,94.0,2.2,14.0,551.0,107.09,66.77
2016,2,5,11,15,857.0,95.5,2.05,14.0,569.0,162.98,95.77
2016,2,5,11,30,864.0,97.0,1.9,14.0,587.0,219.03,137.76
2016,2,5,11,45,861.5,100.0,1.75,14.5,595.5,274.05,184.9
2016,2,5,12,0,859.0,103.0,1.6,15.0,604.0,327.79,232.86
2016,2,5,12,15,713.0,143.0,1.45,15.0,560.0,359.43,267.4
2016,2,5,12,30,567.0,183.0,1.3,15.0,516.0,374.25,286.27
2016,2,5,12,45,583.5,175.5,1.15,15.0,515.5,410.51,317.58
2016,2,5,13,0,600.0,168.0,1.0,15.0,515.0,451.72,351.66
2016,2,5,13,15,591.5,166.5,1.0,15.0,502.0,479.81,375.87
2016,2,5,13,30,583.0,165.0,1.0,15.0,489.0,499.37,393.32
2016,2,5,13,45,716.5,126.5,1.0,15.0,509.5,580.58,457.05
2016,2,5,14,0,850.0,88.0,1.0,15.0,530.0,656.83,516.01
2016,2,5,14,15,837.5,86.0,1.05,15.0,502.5,678.45,533.98
2016,2,5,14,30,825.0,84.0,1.1,15.0,475.0,696.33,549.59
2016,2,5,14,45,811.5,80.0,1.15,15.0,442.0,707.52,559.36
2016,2,5,15,0,798.0,76.0,1.2,15.0,409.0,714.87,566.14
2016,2,5,15,15,772.0,73.0,1.2,14.5,370.0,709.93,564.54
2016,2,5,15,30,746.0,70.0,1.2,14.0,331.0,700.92,559.87
2016,2,5,15,45,702.0,67.0,1.2,13.5,287.5,679.43,545.59
2016,2,5,16,0,658.0,64.0,1.2,13.0,244.0,649.49,524.2
2016,2,5,16,15,599.0,57.5,1.2,12.0,199.0,599.52,487.16
2016,2,5,16,30,540.0,51.0,1.2,11.0,154.0,546.67,445.49
2016,2,5,16,45,437.0,42.5,1.2,10.5,110.5,453.71,368.59
2016,2,5,17,0,334.0,34.0,1.2,10.0,67.0,360.0,280.14
2016,2,5,17,15,167.0,17.0,1.2,10.0,33.5,189.43,18.41
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,15.0,2.25,6.5,15.0,11.8,0.0
2016,2,6,7,30,0.0,30.0,2.3,7.0,30.0,21.09,0.0
2016,2,6,7,45,233.0,35.0,2.35,8.0,68.5,26.57,16.63
2016,2,6,8,0,466.0,40.0,2.4,9.0,107.0,33.23,23.88
2016,2,6,8,15,538.5,47.0,2.3,9.5,151.0,39.0,29.51
2016,2,6,8,30,611.0,54.0,2.2,10.0,195.0,44.83,35.01
2016,2,6,8,45,660.0,58.0,2.1,10.5,239.5,48.2,38.12
2016,2,6,9,0,709.0,62.0,2.0,11.0,284.0,55.84,44.97
2016,2,6,9,15,740.0,65.5,1.9,11.5,325.0,58.87,47.56
2016,2,6,9,30,771.0,69.0,1.8,12.0,366.0,61.9,50.09
2016,2,6,9,45,791.0,72.5,1.75,12.5,402.5,64.72,52.4
2016,2,6,10,0,811.0,76.0,1.7,13.0,439.0,67.5,54.64
2016,2,6,10,15,826.0,77.5,1.6,13.5,470.0,68.72,55.49
2016,2,6,10,30,841.0,79.0,1.5,14.0,501.0,69.95,56.35
2016,2,6,10,45,854.5,79.5,1.4,14.5,526.0,70.47,56.58
2016,2,6,11,0,868.0,80.0,1.3,15.0,551.0,106.82,65.05
2016,2,6,11,15,874.5,81.0,1.35,15.0,568.0,162.11,93.54
2016,2,6,11,30,881.0,82.0,1.4,15.0,585.0,217.38,134.91
2016,2,6,11,45,702.0,141.0,1.45,15.5,546.0,266.39,184.16
2016,2,6,12,0,523.0,200.0,1.5,16.0,507.0,301.36,221.85
2016,2,6,12,15,517.5,202.5,1.5,16.0,507.5,337.05,253.92
2016,2,6,12,30,512.0,205.0,1.5,16.0,508.0,371.32,284.47
2016,2,6,12,45,691.5,146.0,1.55,16.0,551.0,439.66,339.12
2016,2,6,13,0,871.0,87.0,1.6,16.0,594.0,511.6,397.38
2016,2,6,13,15,865.5,86.0,1.6,16.0,580.5,550.05,430.4
2016,2,6,13,30,860.0,85.0,1.6,16.0,567.0,589.19,463.21
2016,2,6,13,45,853.0,83.5,1.6,16.5,546.5,621.35,489.22
2016,2,6,14,0,846.0,82.0,1.6,17.0,526.0,650.28,512.24
2016,2,6,14,15,631.0,129.0,1.55,16.5,450.5,588.05,466.82
2016,2,6,14,30,416.0,176.0,1.5,16.0,375.0,499.7,400.4
2016,2,6,14,45,542.0,134.5,1.45,16.0,374.5,566.18,455.03
2016,2,6,15,0,668.0,93.0,1.4,16.0,374.0,642.47,514.43
2016,2,6,15,15,635.0,91.0,1.25,15.5,338.0,631.75,506.38
2016,2,6,15,30,602.0,89.0,1.1,15.0,302.0,617.14,496.03
2016,2,6,15,45,635.0,73.0,1.0,15.0,272.0,635.5,509.23
2016,2,6,16,0,668.0,57.0,0.9,15.0,242.0,644.66,514.4
2016,2,6,16,15,611.5,51.5,0.95,14.0,198.0,603.46,484.63
2016,2,6,16,30,555.0,46.0,1.0,13.0,154.0,554.11,446.78
2016,2,6,16,45,465.0,38.0,1.05,12.5,111.5,472.25,379.95
2016,2,6,17,0,375.0,30.0,1.1,12.0,69.0,390.3,303.2
2016,2,6,17,15,187.5,15.0,1.1,12.0,34.5,204.26,53.46
2016,2,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,7,7,15,156.5,9.0,2.35,9.5,17.5,7.08,0.0
2016,2,7,7,30,313.0,18.0,2.4,10.0,35.0,16.33,0.0
2016,2,7,7,45,433.0,26.0,2.5,10.5,75.5,23.76,14.31
2016,2,7,8,0,553.0,34.0,2.6,11.0,116.0,31.37,22.08
2016,2,7,8,15,620.5,39.5,2.65,11.5,161.5,36.6,27.14
2016,2,7,8,30,688.0,45.0,2.7,12.0,207.0,41.89,32.09
2016,2,7,8,45,731.5,48.5,2.8,12.5,252.0,45.36,35.25
2016,2,7,9,0,775.0,52.0,2.9,13.0,297.0,48.86,38.34
2016,2,7,9,15,804.0,55.0,2.8,13.5,339.0,51.78,40.84
2016,2,7,9,30,833.0,58.0,2.7,14.0,381.0,60.28,48.24
2016,2,7,9,45,845.0,62.5,2.65,14.5,417.5,64.39,51.67
2016,2,7,10,0,857.0,67.0,2.6,15.0,454.0,68.34,54.93
2016,2,7,10,15,872.0,68.5,2.5,15.5,485.5,70.19,56.32
2016,2,7,10,30,887.0,70.0,2.4,16.0,517.0,71.96,57.64
2016,2,7,10,45,898.0,71.0,2.35,16.5,542.5,73.24,58.53
2016,2,7,11,0,909.0,72.0,2.3,17.0,568.0,105.45,61.7
2016,2,7,11,15,915.5,72.5,2.3,17.0,585.5,162.62,91.46
2016,2,7,11,30,922.0,73.0,2.3,17.0,603.0,219.7,134.38
2016,2,7,11,45,926.0,73.0,2.3,17.5,613.5,275.52,182.2
2016,2,7,12,0,930.0,73.0,2.3,18.0,624.0,330.48,231.47
2016,2,7,12,15,930.5,73.0,2.25,18.0,626.0,383.19,279.64
2016,2,7,12,30,931.0,73.0,2.2,18.0,628.0,434.25,325.78
2016,2,7,12,45,930.0,72.5,2.2,18.5,622.0,482.33,367.99
2016,2,7,13,0,929.0,72.0,2.2,19.0,616.0,528.18,407.21
2016,2,7,13,15,924.0,71.0,2.2,19.0,602.5,569.01,442.33
2016,2,7,13,30,919.0,70.0,2.2,19.0,589.0,606.91,474.38
2016,2,7,13,45,911.5,69.0,2.2,19.0,567.5,640.21,502.29
2016,2,7,14,0,904.0,68.0,2.2,19.0,546.0,670.18,527.18
2016,2,7,14,15,892.0,66.5,2.1,19.0,518.0,693.11,545.89
2016,2,7,14,30,880.0,65.0,2.0,19.0,490.0,712.3,560.45
2016,2,7,14,45,863.5,63.0,1.95,19.0,456.0,723.86,569.35
2016,2,7,15,0,847.0,61.0,1.9,19.0,422.0,731.53,575.52
2016,2,7,15,15,823.5,59.0,1.75,18.5,382.5,730.0,575.31
2016,2,7,15,30,800.0,57.0,1.6,18.0,343.0,732.68,577.95
2016,2,7,15,45,766.0,53.5,1.45,17.5,299.5,713.32,564.15
2016,2,7,16,0,732.0,50.0,1.3,17.0,256.0,690.22,546.97
2016,2,7,16,15,680.5,45.5,1.3,16.5,211.0,648.05,515.88
2016,2,7,16,30,629.0,41.0,1.3,16.0,166.0,602.8,480.34
2016,2,7,16,45,543.0,34.5,1.3,15.5,122.0,524.44,416.77
2016,2,7,17,0,457.0,28.0,1.3,15.0,78.0,444.76,343.12
2016,2,7,17,15,228.5,14.0,1.3,14.5,39.0,232.24,89.2
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,7,15,126.5,10.0,2.95,9.5,17.5,7.87,0.0
2016,2,8,7,30,253.0,20.0,3.0,10.0,35.0,16.5,0.0
2016,2,8,7,45,373.5,30.5,3.15,11.0,75.0,25.28,15.73
2016,2,8,8,0,494.0,41.0,3.3,12.0,115.0,34.16,24.47
2016,2,8,8,15,566.5,47.5,3.2,12.5,160.5,39.58,29.7
2016,2,8,8,30,639.0,54.0,3.1,13.0,206.0,45.08,34.81
2016,2,8,8,45,682.5,59.0,3.05,14.0,251.0,53.25,42.07
2016,2,8,9,0,726.0,64.0,3.0,15.0,296.0,57.63,45.81
2016,2,8,9,15,757.5,67.5,2.9,15.5,338.0,60.65,48.35
2016,2,8,9,30,789.0,71.0,2.8,16.0,380.0,63.68,50.83
2016,2,8,9,45,816.0,72.0,2.75,16.5,418.5,64.77,51.57
2016,2,8,10,0,843.0,73.0,2.7,17.0,457.0,65.92,52.36
2016,2,8,10,15,858.0,75.0,2.65,17.0,489.0,67.58,53.69
2016,2,8,10,30,873.0,77.0,2.6,17.0,521.0,76.33,61.19
2016,2,8,10,45,883.0,78.5,2.55,17.5,546.0,77.86,62.26
2016,2,8,11,0,893.0,80.0,2.5,18.0,571.0,111.73,66.1
2016,2,8,11,15,900.0,80.5,2.45,18.0,589.0,168.37,96.11
2016,2,8,11,30,907.0,81.0,2.4,18.0,607.0,224.99,138.77
2016,2,8,11,45,910.5,81.5,2.35,18.5,617.0,280.57,186.25
2016,2,8,12,0,914.0,82.0,2.3,19.0,627.0,335.3,235.0
2016,2,8,12,15,914.5,82.0,2.25,19.0,629.0,387.52,282.43
2016,2,8,12,30,915.0,82.0,2.2,19.0,631.0,438.12,327.86
2016,2,8,12,45,919.0,79.5,2.15,19.5,626.5,486.2,369.55
2016,2,8,13,0,923.0,77.0,2.1,20.0,622.0,532.43,408.54
2016,2,8,13,15,918.5,76.5,2.0,20.0,608.5,573.98,443.46
2016,2,8,13,30,914.0,76.0,1.9,20.0,595.0,612.68,475.22
2016,2,8,13,45,905.5,75.0,1.85,20.0,574.0,645.43,502.05
2016,2,8,14,0,897.0,74.0,1.8,20.0,553.0,674.77,525.81
2016,2,8,14,15,885.0,72.5,1.75,20.0,525.0,697.72,544.47
2016,2,8,14,30,873.0,71.0,1.7,20.0,497.0,716.95,559.22
2016,2,8,14,45,855.5,69.0,1.65,20.0,462.5,727.82,567.45
2016,2,8,15,0,838.0,67.0,1.6,20.0,428.0,742.24,578.31
2016,2,8,15,15,814.0,64.5,1.5,19.5,388.0,740.0,577.84
2016,2,8,15,30,790.0,62.0,1.4,19.0,348.0,733.73,574.45
2016,2,8,15,45,754.5,58.5,1.3,18.5,304.5,713.01,560.32
2016,2,8,16,0,719.0,55.0,1.2,18.0,261.0,688.46,542.75
2016,2,8,16,15,666.0,50.5,1.2,17.0,215.0,644.72,511.82
2016,2,8,16,30,613.0,46.0,1.2,16.0,169.0,597.61,476.17
2016,2,8,16,45,525.5,38.5,1.3,15.5,124.5,525.17,418.08
2016,2,8,17,0,438.0,31.0,1.4,15.0,80.0,444.73,345.84
2016,2,8,17,15,219.0,15.5,1.4,14.5,40.0,234.52,112.31
2016,2,8,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,102.0,11.0,2.6,9.5,17.0,8.65,0.0
2016,2,9,7,30,204.0,22.0,2.7,10.0,34.0,18.03,2.13
2016,2,9,7,45,298.0,34.5,2.8,10.5,71.0,28.23,18.44
2016,2,9,8,0,392.0,47.0,2.9,11.0,108.0,38.35,28.33
2016,2,9,8,15,451.5,56.5,2.9,11.5,149.0,45.7,35.32
2016,2,9,8,30,511.0,66.0,2.9,12.0,190.0,52.98,42.05
2016,2,9,8,45,548.0,74.5,2.95,12.5,231.5,59.15,47.62
2016,2,9,9,0,585.0,83.0,3.0,13.0,273.0,65.22,52.96
2016,2,9,9,15,622.5,85.0,2.9,13.5,311.0,66.47,53.91
2016,2,9,9,30,660.0,87.0,2.8,14.0,349.0,67.86,54.93
2016,2,9,9,45,628.0,105.5,2.7,14.5,374.0,79.45,64.91
2016,2,9,10,0,596.0,124.0,2.6,15.0,399.0,90.64,74.43
2016,2,9,10,15,740.5,100.5,2.4,15.5,465.0,76.84,62.07
2016,2,9,10,30,885.0,77.0,2.2,16.0,531.0,76.66,61.68
2016,2,9,10,45,895.5,78.0,2.05,16.5,556.5,77.88,62.5
2016,2,9,11,0,906.0,79.0,1.9,17.0,582.0,113.75,66.79
2016,2,9,11,15,769.5,119.5,1.8,17.5,556.0,170.99,103.31
2016,2,9,11,30,633.0,160.0,1.7,18.0,530.0,225.99,150.96
2016,2,9,11,45,777.5,121.5,1.6,18.5,583.5,274.33,185.89
2016,2,9,12,0,922.0,83.0,1.5,19.0,637.0,340.62,237.98
2016,2,9,12,15,922.5,83.0,1.35,19.0,639.0,393.38,285.0
2016,2,9,12,30,923.0,83.0,1.2,19.0,641.0,444.49,329.71
2016,2,9,12,45,921.5,82.5,1.1,19.5,635.0,492.43,370.14
2016,2,9,13,0,920.0,82.0,1.0,20.0,629.0,538.11,407.32
2016,2,9,13,15,696.5,145.5,0.85,20.0,554.5,524.72,400.22
2016,2,9,13,30,473.0,209.0,0.7,20.0,480.0,481.6,369.63
2016,2,9,13,45,482.0,198.0,0.55,20.0,466.0,503.52,387.11
2016,2,9,14,0,491.0,187.0,0.4,20.0,452.0,523.89,402.36
2016,2,9,14,15,346.0,202.0,0.3,19.5,384.0,446.87,346.2
2016,2,9,14,30,201.0,217.0,0.2,19.0,316.0,360.41,281.66
2016,2,9,14,45,228.5,198.5,0.15,19.0,303.5,373.11,293.48
2016,2,9,15,0,256.0,180.0,0.1,19.0,291.0,402.49,316.59
2016,2,9,15,15,209.0,166.5,0.15,18.5,251.5,344.83,274.02
2016,2,9,15,30,162.0,153.0,0.2,18.0,212.0,301.66,241.84
2016,2,9,15,45,151.0,135.5,0.25,18.0,185.5,280.46,226.27
2016,2,9,16,0,140.0,118.0,0.3,18.0,159.0,258.04,209.01
2016,2,9,16,15,126.5,99.0,0.35,17.5,131.0,230.11,187.02
2016,2,9,16,30,113.0,80.0,0.4,17.0,103.0,200.86,163.05
2016,2,9,16,45,93.0,60.5,0.5,16.5,76.0,163.86,131.64
2016,2,9,17,0,73.0,41.0,0.6,16.0,49.0,124.6,96.55
2016,2,9,17,15,36.5,24.0,0.65,15.5,28.0,69.64,34.7
2016,2,9,17,30,0.0,7.0,0.7,15.0,7.0,5.51,0.0
2016,2,9,17,45,0.0,3.5,0.75,15.0,3.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,7,15,76.0,11.5,1.15,10.5,16.5,9.05,0.0
2016,2,10,7,30,152.0,23.0,1.1,11.0,33.0,17.5,3.55
2016,2,10,7,45,227.0,38.0,1.1,11.5,67.0,28.74,18.98
2016,2,10,8,0,302.0,53.0,1.1,12.0,101.0,39.88,29.66
2016,2,10,8,15,345.5,67.0,1.15,12.5,139.0,49.95,39.03
2016,2,10,8,30,389.0,81.0,1.2,13.0,177.0,59.83,48.02
2016,2,10,8,45,413.0,95.0,1.25,13.5,214.5,69.26,56.43
2016,2,10,9,0,437.0,109.0,1.3,14.0,252.0,78.44,64.43
2016,2,10,9,15,452.0,122.0,1.2,14.0,287.0,86.59,71.52
2016,2,10,9,30,467.0,135.0,1.1,14.0,322.0,94.5,78.31
2016,2,10,9,45,488.0,141.5,1.0,14.5,353.5,98.32,81.29
2016,2,10,10,0,509.0,148.0,0.9,15.0,385.0,102.08,84.19
2016,2,10,10,15,673.5,117.5,0.85,15.0,453.0,86.58,70.57
2016,2,10,10,30,838.0,87.0,0.8,15.0,521.0,75.31,60.67
2016,2,10,10,45,848.0,89.0,0.8,15.5,546.0,76.66,61.64
2016,2,10,11,0,858.0,91.0,0.8,16.0,571.0,113.92,67.37
2016,2,10,11,15,865.0,92.0,0.85,16.0,588.5,170.3,98.82
2016,2,10,11,30,872.0,93.0,0.9,16.0,606.0,226.8,141.89
2016,2,10,11,45,640.5,168.0,0.95,16.5,548.5,277.94,194.54
2016,2,10,12,0,409.0,243.0,1.0,17.0,491.0,301.52,223.93
2016,2,10,12,15,646.0,168.0,1.0,17.0,561.0,364.35,270.36
2016,2,10,12,30,883.0,93.0,1.0,17.0,631.0,439.43,328.57
2016,2,10,12,45,883.5,91.5,1.05,17.5,626.0,485.8,368.3
2016,2,10,13,0,884.0,90.0,1.1,18.0,621.0,530.12,405.53
2016,2,10,13,15,879.0,89.5,1.1,18.0,607.5,570.18,439.03
2016,2,10,13,30,874.0,89.0,1.1,18.0,594.0,611.22,472.24
2016,2,10,13,45,646.0,148.5,1.15,18.5,514.5,568.12,441.41
2016,2,10,14,0,418.0,208.0,1.2,19.0,435.0,496.89,388.55
2016,2,10,14,15,415.0,196.5,1.15,19.0,412.5,505.14,396.75
2016,2,10,14,30,412.0,185.0,1.1,19.0,390.0,511.06,402.45
2016,2,10,14,45,415.0,170.5,1.1,19.0,364.5,516.07,407.88
2016,2,10,15,0,418.0,156.0,1.1,19.0,339.0,518.82,411.59
2016,2,10,15,15,373.0,147.0,1.05,18.5,299.5,487.41,389.23
2016,2,10,15,30,328.0,138.0,1.0,18.0,260.0,434.04,350.22
2016,2,10,15,45,306.0,124.5,1.0,17.5,227.5,409.99,333.31
2016,2,10,16,0,284.0,111.0,1.0,17.0,195.0,384.14,314.03
2016,2,10,16,15,260.5,94.5,1.05,16.0,161.0,351.15,288.98
2016,2,10,16,30,237.0,78.0,1.1,15.0,127.0,316.59,261.25
2016,2,10,16,45,200.0,60.0,1.15,14.5,94.5,266.9,218.95
2016,2,10,17,0,163.0,42.0,1.2,14.0,62.0,215.57,172.49
2016,2,10,17,15,81.5,26.0,1.2,14.0,36.0,125.14,74.11
2016,2,10,17,30,0.0,10.0,1.2,14.0,10.0,7.87,0.0
2016,2,10,17,45,0.0,5.0,1.2,14.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,86.0,12.0,1.8,10.5,18.0,9.44,0.0
2016,2,11,7,30,172.0,24.0,1.8,11.0,36.0,18.3,5.34
2016,2,11,7,45,240.0,39.0,1.8,11.5,70.0,29.53,19.77
2016,2,11,8,0,308.0,54.0,1.8,12.0,104.0,40.63,30.35
2016,2,11,8,15,351.0,68.0,1.7,12.0,142.5,50.69,39.78
2016,2,11,8,30,394.0,82.0,1.6,12.0,181.0,60.54,48.87
2016,2,11,8,45,415.0,96.0,1.5,12.5,218.0,69.92,57.25
2016,2,11,9,0,436.0,110.0,1.4,13.0,255.0,79.03,65.21
2016,2,11,9,15,464.0,118.0,1.25,13.5,290.0,84.19,69.53
2016,2,11,9,30,492.0,126.0,1.1,14.0,325.0,89.25,73.69
2016,2,11,9,45,503.5,137.5,1.0,14.5,357.5,96.07,79.32
2016,2,11,10,0,515.0,149.0,0.9,15.0,390.0,102.72,84.72
2016,2,11,10,15,672.5,119.5,0.85,15.5,456.5,87.75,71.41
2016,2,11,10,30,830.0,90.0,0.8,16.0,523.0,77.16,62.01
2016,2,11,10,45,838.5,92.5,0.8,16.5,547.5,78.78,63.19
2016,2,11,11,0,847.0,95.0,0.8,17.0,572.0,117.91,69.8
2016,2,11,11,15,559.0,180.5,0.8,17.0,499.5,187.78,124.81
2016,2,11,11,30,271.0,266.0,0.8,17.0,427.0,230.74,169.81
2016,2,11,11,45,268.5,272.5,0.8,17.5,434.0,258.15,192.0
2016,2,11,12,0,266.0,279.0,0.8,18.0,441.0,285.23,214.46
2016,2,11,12,15,213.0,284.0,0.8,18.0,414.5,290.41,221.6
2016,2,11,12,30,160.0,289.0,0.8,18.0,388.0,291.03,224.48
2016,2,11,12,45,207.0,282.0,0.8,18.5,408.5,322.02,248.7
2016,2,11,13,0,254.0,275.0,0.8,19.0,429.0,364.51,281.54
2016,2,11,13,15,330.0,253.0,0.7,19.0,448.5,406.85,314.44
2016,2,11,13,30,406.0,231.0,0.6,19.0,468.0,453.38,350.34
2016,2,11,13,45,447.0,211.5,0.55,19.0,464.0,496.85,383.54
2016,2,11,14,0,488.0,192.0,0.5,19.0,460.0,529.76,408.97
2016,2,11,14,15,508.0,176.0,0.4,19.0,442.0,551.35,425.39
2016,2,11,14,30,528.0,160.0,0.3,19.0,424.0,571.36,440.57
2016,2,11,14,45,452.0,163.0,0.2,19.0,378.0,537.51,415.65
2016,2,11,15,0,376.0,166.0,0.1,19.0,332.0,480.45,374.47
2016,2,11,15,15,449.5,137.0,0.25,18.5,318.0,538.25,421.87
2016,2,11,15,30,523.0,108.0,0.4,18.0,304.0,576.21,454.08
2016,2,11,15,45,464.0,107.0,0.55,18.0,265.5,538.24,427.52
2016,2,11,16,0,405.0,106.0,0.7,18.0,227.0,497.48,398.36
2016,2,11,16,15,360.0,92.5,0.85,17.5,186.5,450.49,364.06
2016,2,11,16,30,315.0,79.0,1.0,17.0,146.0,401.66,326.16
2016,2,11,16,45,251.0,63.0,1.15,16.5,108.0,332.52,269.55
2016,2,11,17,0,187.0,47.0,1.3,16.0,70.0,263.29,209.19
2016,2,11,17,15,93.5,29.0,1.35,15.5,40.5,143.12,90.94
2016,2,11,17,30,0.0,11.0,1.4,15.0,11.0,8.65,0.0
2016,2,11,17,45,0.0,5.5,1.45,15.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
