Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,45,877.0,72.5,2.15,14.5,500.5,73.13,59.09
2016,2,22,10,0,894.0,75.0,2.2,15.0,539.0,75.66,61.03
2016,2,22,10,15,907.0,77.0,2.2,15.0,572.5,77.67,62.64
2016,2,22,10,30,920.0,79.0,2.2,15.0,606.0,79.6,64.19
2016,2,22,10,45,928.0,80.5,2.2,15.5,631.5,88.96,72.04
2016,2,22,11,0,936.0,82.0,2.2,16.0,657.0,149.74,84.39
2016,2,22,11,15,942.0,82.5,2.15,16.0,675.5,209.9,125.36
2016,2,22,11,30,948.0,83.0,2.1,16.0,694.0,269.91,175.07
2016,2,22,11,45,951.0,83.5,2.1,16.5,704.5,328.71,227.11
2016,2,22,12,0,954.0,84.0,2.1,17.0,715.0,386.55,278.97
2016,2,22,12,15,955.0,84.5,2.1,17.0,717.5,442.42,329.21
2016,2,22,12,30,956.0,85.0,2.1,17.0,720.0,496.64,377.02
2016,2,22,12,45,951.0,86.0,2.15,17.5,713.0,546.53,419.69
2016,2,22,13,0,946.0,87.0,2.2,18.0,706.0,593.8,459.05
2016,2,22,13,15,942.0,86.0,2.2,18.0,692.5,636.99,494.93
2016,2,22,13,30,938.0,85.0,2.2,18.0,679.0,677.22,527.75
2016,2,22,13,45,930.0,84.5,2.2,18.0,657.0,712.21,556.05
2016,2,22,14,0,922.0,84.0,2.2,18.0,635.0,743.71,581.32
2016,2,22,14,15,912.0,82.5,2.1,18.0,605.5,769.13,599.92
2016,2,22,14,30,902.0,81.0,2.0,18.0,576.0,790.78,615.37
2016,2,22,14,45,785.0,97.0,1.95,18.0,508.0,751.91,588.3
2016,2,22,15,0,668.0,113.0,1.9,18.0,440.0,701.99,553.55
2016,2,22,15,15,655.0,105.5,1.75,17.5,404.0,700.37,554.06
2016,2,22,15,30,642.0,98.0,1.6,17.0,368.0,695.28,551.48
2016,2,22,15,45,604.5,95.5,1.45,16.5,327.5,671.68,535.19
2016,2,22,16,0,567.0,93.0,1.3,16.0,287.0,644.3,515.78
2016,2,22,16,15,534.0,83.0,1.3,15.0,244.0,609.11,491.93
2016,2,22,16,30,501.0,73.0,1.3,14.0,201.0,571.08,464.48
2016,2,22,16,45,441.0,62.5,1.3,13.5,158.0,506.7,413.85
2016,2,22,17,0,381.0,52.0,1.3,13.0,115.0,440.7,359.12
2016,2,22,17,15,293.0,38.0,1.35,12.5,76.5,347.69,277.88
2016,2,22,17,30,205.0,24.0,1.4,12.0,38.0,246.44,137.18
2016,2,22,17,45,102.5,12.0,1.45,12.0,19.0,92.44,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,6,45,63.0,5.5,1.45,8.5,6.5,0.0,0.0
2016,2,23,7,0,126.0,11.0,1.5,9.0,13.0,8.65,0.0
2016,2,23,7,15,286.5,23.0,1.55,9.0,50.5,19.02,6.26
2016,2,23,7,30,447.0,35.0,1.6,9.0,88.0,29.25,19.85
2016,2,23,7,45,535.5,43.0,1.65,9.5,136.5,35.94,26.57
2016,2,23,8,0,624.0,51.0,1.7,10.0,185.0,42.73,33.01
2016,2,23,8,15,602.0,64.0,1.8,10.5,219.0,52.16,41.66
2016,2,23,8,30,580.0,77.0,1.9,11.0,253.0,61.08,49.67
2016,2,23,8,45,627.0,78.5,2.0,11.5,296.5,62.12,50.47
2016,2,23,9,0,674.0,80.0,2.1,12.0,340.0,63.37,51.39
2016,2,23,9,15,767.0,78.0,2.1,12.5,405.5,68.33,55.58
2016,2,23,9,30,860.0,76.0,2.1,13.0,471.0,68.4,55.39
2016,2,23,9,45,879.5,77.5,2.1,13.5,510.5,69.75,56.32
2016,2,23,10,0,899.0,79.0,2.1,14.0,550.0,78.44,63.68
2016,2,23,10,15,911.5,81.0,1.95,14.5,583.5,80.4,65.12
2016,2,23,10,30,924.0,83.0,1.8,15.0,617.0,82.28,66.48
2016,2,23,10,45,932.0,84.5,1.7,15.5,642.5,94.46,64.56
2016,2,23,11,0,940.0,86.0,1.6,16.0,668.0,155.68,88.23
2016,2,23,11,15,945.5,86.5,1.55,16.0,686.5,216.19,129.87
2016,2,23,11,30,951.0,87.0,1.5,16.0,705.0,276.48,179.8
2016,2,23,11,45,951.0,88.5,1.45,16.5,714.5,335.55,231.77
2016,2,23,12,0,951.0,90.0,1.4,17.0,724.0,393.37,283.05
2016,2,23,12,15,951.0,90.5,1.3,17.0,726.0,448.91,332.02
2016,2,23,12,30,951.0,91.0,1.2,17.0,728.0,502.71,378.18
2016,2,23,12,45,945.5,92.0,1.2,17.5,720.5,552.3,419.49
2016,2,23,13,0,940.0,93.0,1.2,18.0,713.0,599.22,457.4
2016,2,23,13,15,935.0,92.5,1.1,18.0,698.5,642.23,491.3
2016,2,23,13,30,930.0,92.0,1.0,18.0,684.0,682.25,521.88
2016,2,23,13,45,920.0,91.5,0.95,18.0,661.0,715.8,547.52
2016,2,23,14,0,910.0,91.0,0.9,18.0,638.0,745.74,570.06
2016,2,23,14,15,899.0,89.0,0.85,18.0,608.5,769.71,587.01
2016,2,23,14,30,888.0,87.0,0.8,18.0,579.0,797.47,606.01
2016,2,23,14,45,730.5,114.5,0.75,18.0,502.5,735.15,563.26
2016,2,23,15,0,573.0,142.0,0.7,18.0,426.0,657.36,509.12
2016,2,23,15,15,623.5,116.5,0.65,17.5,402.0,688.78,534.79
2016,2,23,15,30,674.0,91.0,0.6,17.0,378.0,716.33,555.36
2016,2,23,15,45,623.0,93.0,0.55,17.0,336.0,686.88,534.67
2016,2,23,16,0,572.0,95.0,0.5,17.0,294.0,652.97,511.09
2016,2,23,16,15,536.5,85.5,0.55,16.5,250.0,616.03,486.74
2016,2,23,16,30,501.0,76.0,0.6,16.0,206.0,576.17,458.74
2016,2,23,16,45,433.0,65.5,0.7,16.0,161.5,504.49,404.44
2016,2,23,17,0,365.0,55.0,0.8,16.0,117.0,429.47,344.5
2016,2,23,17,15,274.0,40.5,0.9,15.5,78.0,334.05,264.2
2016,2,23,17,30,183.0,26.0,1.0,15.0,39.0,232.2,139.49
2016,2,23,17,45,91.5,13.0,1.1,14.5,19.5,84.57,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,40.0,5.5,1.1,10.0,6.5,0.0,0.0
2016,2,24,7,0,80.0,11.0,1.1,10.0,13.0,8.65,0.0
2016,2,24,7,15,216.5,25.0,1.2,10.5,47.5,20.43,8.4
2016,2,24,7,30,353.0,39.0,1.3,11.0,82.0,32.03,22.21
2016,2,24,7,45,442.5,48.5,1.4,11.5,128.0,39.64,29.68
2016,2,24,8,0,532.0,58.0,1.5,12.0,174.0,47.31,36.86
2016,2,24,8,15,588.0,64.5,1.45,12.0,222.0,52.33,41.58
2016,2,24,8,30,644.0,71.0,1.4,12.0,270.0,57.37,46.16
2016,2,24,8,45,687.0,75.0,1.4,12.5,317.0,60.44,48.77
2016,2,24,9,0,730.0,79.0,1.4,13.0,364.0,63.54,51.34
2016,2,24,9,15,524.5,132.0,1.3,13.5,349.0,93.22,77.27
2016,2,24,9,30,319.0,185.0,1.2,14.0,334.0,123.38,103.07
2016,2,24,9,45,574.0,137.0,1.2,14.5,430.5,97.4,80.08
2016,2,24,10,0,829.0,89.0,1.2,15.0,527.0,76.36,61.53
2016,2,24,10,15,842.0,91.0,1.15,15.5,559.0,77.66,62.43
2016,2,24,10,30,855.0,93.0,1.1,16.0,591.0,78.96,63.3
2016,2,24,10,45,865.5,94.0,1.1,16.5,616.5,92.68,61.51
2016,2,24,11,0,876.0,95.0,1.1,17.0,642.0,158.04,91.36
2016,2,24,11,15,881.5,96.0,1.05,17.0,659.5,215.37,131.08
2016,2,24,11,30,887.0,97.0,1.0,17.0,677.0,272.57,178.2
2016,2,24,11,45,890.0,97.5,1.0,17.5,687.0,328.36,226.8
2016,2,24,12,0,893.0,98.0,1.0,18.0,697.0,383.27,274.99
2016,2,24,12,15,893.5,98.0,0.95,18.0,699.0,435.71,320.87
2016,2,24,12,30,894.0,98.0,0.9,18.0,701.0,486.54,364.23
2016,2,24,12,45,888.5,99.0,0.85,18.5,694.0,533.44,402.57
2016,2,24,13,0,883.0,100.0,0.8,19.0,687.0,577.82,437.58
2016,2,24,13,15,878.0,99.0,0.75,19.0,672.5,618.0,469.21
2016,2,24,13,30,873.0,98.0,0.7,19.0,658.0,655.3,497.85
2016,2,24,13,45,865.5,96.5,0.7,19.0,636.5,693.05,526.51
2016,2,24,14,0,858.0,95.0,0.7,19.0,615.0,722.72,549.13
2016,2,24,14,15,846.0,93.5,0.7,19.0,586.0,745.57,566.23
2016,2,24,14,30,834.0,92.0,0.7,19.0,557.0,764.62,579.99
2016,2,24,14,45,818.0,89.5,0.7,19.0,522.0,775.55,588.37
2016,2,24,15,0,802.0,87.0,0.7,19.0,487.0,782.46,594.24
2016,2,24,15,15,779.0,84.0,0.7,18.5,446.5,778.98,594.28
2016,2,24,15,30,756.0,81.0,0.7,18.0,406.0,771.43,591.65
2016,2,24,15,45,725.0,77.0,0.7,18.0,361.0,751.86,579.51
2016,2,24,16,0,694.0,73.0,0.7,18.0,316.0,734.71,568.81
2016,2,24,16,15,649.0,67.5,0.8,17.5,269.0,694.62,543.52
2016,2,24,16,30,604.0,62.0,0.9,17.0,222.0,651.55,514.55
2016,2,24,16,45,537.0,54.5,1.0,16.5,175.0,584.16,465.15
2016,2,24,17,0,470.0,47.0,1.1,16.0,128.0,515.22,411.09
2016,2,24,17,15,361.0,36.0,1.2,15.5,86.0,405.82,320.64
2016,2,24,17,30,252.0,25.0,1.3,15.0,44.0,293.23,188.81
2016,2,24,17,45,126.0,12.5,1.4,14.5,22.0,112.57,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,45,36.5,6.0,0.8,10.5,7.0,0.0,0.0
2016,2,25,7,0,73.0,12.0,0.8,11.0,14.0,9.44,0.0
2016,2,25,7,15,200.0,27.0,0.85,11.5,49.0,20.61,9.46
2016,2,25,7,30,327.0,42.0,0.9,12.0,84.0,34.31,24.24
2016,2,25,7,45,405.0,53.5,0.95,12.5,128.5,43.35,32.9
2016,2,25,8,0,483.0,65.0,1.0,13.0,173.0,52.3,41.19
2016,2,25,8,15,539.0,72.5,0.95,13.5,220.0,57.82,46.23
2016,2,25,8,30,595.0,80.0,0.9,14.0,267.0,63.34,51.09
2016,2,25,8,45,632.5,86.5,0.9,14.5,312.5,67.83,54.9
2016,2,25,9,0,670.0,93.0,0.9,15.0,358.0,72.27,58.58
2016,2,25,9,15,697.5,97.0,0.9,15.5,400.0,74.75,60.48
2016,2,25,9,30,725.0,101.0,0.9,16.0,442.0,77.23,62.36
2016,2,25,9,45,750.5,102.5,0.9,16.5,480.5,78.05,62.77
2016,2,25,10,0,776.0,104.0,0.9,17.0,519.0,85.48,68.89
2016,2,25,10,15,790.5,106.5,0.9,17.5,550.5,86.86,69.77
2016,2,25,10,30,805.0,109.0,0.9,18.0,582.0,88.25,70.67
2016,2,25,10,45,821.0,108.5,0.95,18.5,608.0,103.06,68.13
2016,2,25,11,0,837.0,108.0,1.0,19.0,634.0,158.75,91.97
2016,2,25,11,15,843.5,109.0,0.95,19.0,652.0,215.38,131.55
2016,2,25,11,30,850.0,110.0,0.9,19.0,670.0,272.12,177.99
2016,2,25,11,45,856.0,109.5,0.85,19.5,680.5,327.46,225.41
2016,2,25,12,0,862.0,109.0,0.8,20.0,691.0,382.3,272.5
2016,2,25,12,15,679.5,178.5,0.75,20.0,638.5,415.58,305.97
2016,2,25,12,30,497.0,248.0,0.7,20.0,586.0,427.88,320.67
2016,2,25,12,45,465.5,258.5,0.65,20.5,572.5,454.68,342.4
2016,2,25,13,0,434.0,269.0,0.6,21.0,559.0,477.66,360.21
2016,2,25,13,15,651.0,184.5,0.55,21.0,609.5,569.16,428.65
2016,2,25,13,30,868.0,100.0,0.5,21.0,660.0,661.92,496.69
2016,2,25,13,45,858.5,99.5,0.45,21.0,638.5,694.5,519.93
2016,2,25,14,0,849.0,99.0,0.4,21.0,617.0,723.6,540.97
2016,2,25,14,15,838.0,97.5,0.4,21.0,589.0,746.96,558.07
2016,2,25,14,30,827.0,96.0,0.4,21.0,561.0,766.6,571.92
2016,2,25,14,45,806.5,95.0,0.4,21.0,525.0,775.42,578.7
2016,2,25,15,0,786.0,94.0,0.4,21.0,489.0,780.06,582.97
2016,2,25,15,15,764.0,90.5,0.5,20.5,449.0,776.54,584.73
2016,2,25,15,30,742.0,87.0,0.6,20.0,409.0,774.39,587.51
2016,2,25,15,45,708.5,83.5,0.75,19.5,364.0,753.85,578.21
2016,2,25,16,0,675.0,80.0,0.9,19.0,319.0,729.61,565.79
2016,2,25,16,15,630.5,74.0,0.95,18.5,272.0,689.08,539.46
2016,2,25,16,30,586.0,68.0,1.0,18.0,225.0,645.48,509.48
2016,2,25,16,45,527.5,58.5,1.1,17.5,178.5,582.73,463.55
2016,2,25,17,0,469.0,49.0,1.2,17.0,132.0,518.33,413.03
2016,2,25,17,15,362.5,38.0,1.2,16.5,89.5,410.55,324.07
2016,2,25,17,30,256.0,27.0,1.2,16.0,47.0,301.85,203.08
2016,2,25,17,45,128.0,13.5,1.25,16.0,23.5,115.34,0.0
2016,2,25,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,3.5,0.85,12.0,3.5,0.0,0.0
2016,2,26,7,0,0.0,7.0,0.9,12.0,7.0,5.51,0.0
2016,2,26,7,15,0.0,23.5,1.0,12.0,23.5,17.87,8.06
2016,2,26,7,30,0.0,40.0,1.1,12.0,40.0,29.91,20.51
2016,2,26,7,45,2.0,60.0,1.2,12.5,60.5,44.14,33.65
2016,2,26,8,0,4.0,80.0,1.3,13.0,81.0,58.21,46.47
2016,2,26,8,15,11.5,99.5,1.35,13.5,103.0,71.9,58.74
2016,2,26,8,30,19.0,119.0,1.4,14.0,125.0,85.49,70.66
2016,2,26,8,45,24.5,137.0,1.5,14.5,146.0,98.03,81.45
2016,2,26,9,0,30.0,155.0,1.6,15.0,167.0,106.89,88.84
2016,2,26,9,15,180.0,172.0,1.6,15.0,256.0,117.15,97.51
2016,2,26,9,30,330.0,189.0,1.6,15.0,345.0,125.8,104.7
2016,2,26,9,45,300.0,211.5,1.65,15.5,362.0,137.24,114.04
2016,2,26,10,0,270.0,234.0,1.7,16.0,379.0,148.14,122.82
2016,2,26,10,15,543.0,171.5,1.7,16.0,486.0,114.0,93.45
2016,2,26,10,30,816.0,109.0,1.7,16.0,593.0,88.39,71.36
2016,2,26,10,45,655.5,168.5,1.7,16.5,568.0,128.91,90.78
2016,2,26,11,0,495.0,228.0,1.7,17.0,543.0,193.82,133.6
2016,2,26,11,15,436.0,255.0,1.7,17.0,538.0,238.55,168.82
2016,2,26,11,30,377.0,282.0,1.7,17.0,533.0,278.89,204.1
2016,2,26,11,45,432.5,267.5,1.75,17.5,559.0,315.27,232.8
2016,2,26,12,0,488.0,253.0,1.8,18.0,585.0,358.34,267.69
2016,2,26,12,15,519.5,241.5,1.85,18.0,595.5,398.53,301.75
2016,2,26,12,30,551.0,230.0,1.9,18.0,606.0,440.37,336.96
2016,2,26,12,45,710.0,168.5,2.0,18.0,649.0,511.03,393.48
2016,2,26,13,0,869.0,107.0,2.1,18.0,692.0,585.44,453.17
2016,2,26,13,15,683.5,170.5,2.15,18.0,625.5,578.85,450.5
2016,2,26,13,30,498.0,234.0,2.2,18.0,559.0,547.6,428.33
2016,2,26,13,45,457.0,239.0,2.3,18.0,529.5,552.56,434.08
2016,2,26,14,0,416.0,244.0,2.4,18.0,500.0,552.91,435.78
2016,2,26,14,15,616.0,170.0,2.45,17.5,529.5,660.85,522.29
2016,2,26,14,30,816.0,96.0,2.5,17.0,559.0,761.02,600.18
2016,2,26,14,45,804.0,92.0,2.6,17.0,524.5,772.97,609.84
2016,2,26,15,0,792.0,88.0,2.7,17.0,490.0,781.07,617.6
2016,2,26,15,15,769.5,85.0,2.7,16.5,449.5,777.66,617.67
2016,2,26,15,30,747.0,82.0,2.7,16.0,409.0,770.21,614.9
2016,2,26,15,45,719.5,77.0,2.7,15.5,365.0,752.19,604.23
2016,2,26,16,0,692.0,72.0,2.7,15.0,321.0,736.24,594.78
2016,2,26,16,15,648.0,67.0,2.55,14.5,274.0,697.33,566.55
2016,2,26,16,30,604.0,62.0,2.4,14.0,227.0,655.49,534.95
2016,2,26,16,45,537.5,55.0,2.3,14.0,180.0,588.72,481.63
2016,2,26,17,0,471.0,48.0,2.2,14.0,133.0,520.41,424.49
2016,2,26,17,15,364.5,38.0,2.05,13.5,91.0,413.47,333.66
2016,2,26,17,30,258.0,28.0,1.9,13.0,49.0,308.04,218.65
2016,2,26,17,45,129.0,14.0,1.8,12.5,24.5,116.92,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,1.55,9.5,11.0,8.65,0.0
2016,2,27,7,0,0.0,22.0,1.5,10.0,22.0,17.31,0.0
2016,2,27,7,15,221.0,30.5,1.5,10.5,60.5,23.25,12.88
2016,2,27,7,30,442.0,39.0,1.5,11.0,99.0,32.33,22.79
2016,2,27,7,45,521.5,46.5,1.55,11.5,146.5,38.49,28.8
2016,2,27,8,0,601.0,54.0,1.6,12.0,194.0,44.73,34.64
2016,2,27,8,15,651.0,59.5,1.55,12.5,242.5,49.18,38.71
2016,2,27,8,30,701.0,65.0,1.5,13.0,291.0,58.06,46.59
2016,2,27,8,45,734.0,69.5,1.5,13.5,337.5,61.79,49.75
2016,2,27,9,0,767.0,74.0,1.5,14.0,384.0,65.49,52.8
2016,2,27,9,15,791.0,77.0,1.4,14.0,427.0,67.88,54.77
2016,2,27,9,30,815.0,80.0,1.3,14.0,470.0,70.25,56.7
2016,2,27,9,45,831.0,82.5,1.2,14.5,508.0,72.08,58.04
2016,2,27,10,0,847.0,85.0,1.1,15.0,546.0,73.88,59.34
2016,2,27,10,15,860.0,87.0,1.05,15.5,578.0,75.25,60.27
2016,2,27,10,30,873.0,89.0,1.0,16.0,610.0,84.89,68.33
2016,2,27,10,45,707.5,150.5,0.95,16.5,584.5,122.22,83.06
2016,2,27,11,0,542.0,212.0,0.9,17.0,559.0,191.33,129.03
2016,2,27,11,15,404.0,261.0,0.9,17.0,523.5,241.66,171.81
2016,2,27,11,30,266.0,310.0,0.9,17.0,488.0,272.02,201.94
2016,2,27,11,45,280.0,312.0,0.95,17.0,502.0,302.26,226.62
2016,2,27,12,0,294.0,314.0,1.0,17.0,516.0,333.76,252.63
2016,2,27,12,15,327.5,307.0,1.0,17.0,532.5,367.77,280.16
2016,2,27,12,30,361.0,300.0,1.0,17.0,549.0,404.24,309.6
2016,2,27,12,45,350.0,300.0,1.0,17.5,539.5,426.03,327.43
2016,2,27,13,0,339.0,300.0,1.0,18.0,530.0,445.91,343.41
2016,2,27,13,15,603.0,202.5,1.0,18.0,602.0,560.39,431.13
2016,2,27,13,30,867.0,105.0,1.0,18.0,674.0,672.44,515.57
2016,2,27,13,45,572.0,191.5,1.05,18.0,562.0,589.2,454.81
2016,2,27,14,0,277.0,278.0,1.1,18.0,450.0,473.24,368.27
2016,2,27,14,15,366.0,244.5,1.1,17.5,460.0,524.59,411.11
2016,2,27,14,30,455.0,211.0,1.1,17.0,470.0,595.91,466.69
2016,2,27,14,45,557.5,166.5,1.1,17.0,464.5,652.06,510.59
2016,2,27,15,0,660.0,122.0,1.1,17.0,459.0,717.54,559.84
2016,2,27,15,15,716.5,101.5,1.1,16.5,441.0,759.7,591.31
2016,2,27,15,30,773.0,81.0,1.1,16.0,423.0,794.17,617.58
2016,2,27,15,45,751.5,75.5,1.1,16.0,379.0,780.98,609.32
2016,2,27,16,0,730.0,70.0,1.1,16.0,335.0,764.03,598.69
2016,2,27,16,15,688.0,65.0,1.15,15.5,287.0,725.95,574.03
2016,2,27,16,30,646.0,60.0,1.2,15.0,239.0,691.86,550.99
2016,2,27,16,45,587.0,53.0,1.25,14.5,191.0,631.26,506.21
2016,2,27,17,0,528.0,46.0,1.3,14.0,143.0,569.02,457.1
2016,2,27,17,15,421.0,36.5,1.35,13.5,98.5,461.32,368.67
2016,2,27,17,30,314.0,27.0,1.4,13.0,54.0,356.37,258.19
2016,2,27,17,45,157.0,13.5,1.5,12.5,27.0,139.94,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,7.5,2.0,9.5,7.5,5.9,0.0
2016,2,28,7,0,0.0,15.0,2.0,10.0,15.0,11.43,0.0
2016,2,28,7,15,47.0,34.0,2.0,10.5,41.0,25.25,14.96
2016,2,28,7,30,94.0,53.0,2.0,11.0,67.0,38.78,28.52
2016,2,28,7,45,117.0,74.0,2.05,11.5,98.0,53.19,41.91
2016,2,28,8,0,140.0,95.0,2.1,12.0,129.0,67.32,54.83
2016,2,28,8,15,154.5,116.0,2.1,12.0,161.0,81.05,67.27
2016,2,28,8,30,169.0,137.0,2.1,12.0,193.0,94.46,79.2
2016,2,28,8,45,183.5,154.5,2.1,12.5,223.0,105.67,88.83
2016,2,28,9,0,198.0,172.0,2.1,13.0,253.0,116.61,98.04
2016,2,28,9,15,159.0,192.5,2.05,13.5,262.5,127.8,107.32
2016,2,28,9,30,120.0,213.0,2.0,14.0,272.0,138.47,116.04
2016,2,28,9,45,122.0,231.0,1.95,14.5,294.5,148.33,123.95
2016,2,28,10,0,124.0,249.0,1.9,15.0,317.0,157.88,131.53
2016,2,28,10,15,284.0,239.5,1.85,15.0,407.0,150.73,125.13
2016,2,28,10,30,444.0,230.0,1.8,15.0,497.0,142.89,118.24
2016,2,28,10,45,466.5,232.5,1.8,15.5,523.5,159.94,117.41
2016,2,28,11,0,489.0,235.0,1.8,16.0,550.0,200.77,139.19
2016,2,28,11,15,405.0,268.0,1.8,16.0,533.5,247.55,177.88
2016,2,28,11,30,321.0,301.0,1.8,16.0,517.0,280.49,208.46
2016,2,28,11,45,214.5,314.5,1.85,16.5,459.5,287.03,218.77
2016,2,28,12,0,108.0,328.0,1.9,17.0,402.0,278.4,215.8
2016,2,28,12,15,179.5,327.5,1.95,17.0,451.5,321.36,249.14
2016,2,28,12,30,251.0,327.0,2.0,17.0,501.0,371.14,288.24
2016,2,28,12,45,237.0,326.0,2.05,17.0,489.5,384.01,299.71
2016,2,28,13,0,223.0,325.0,2.1,17.0,478.0,394.91,309.5
2016,2,28,13,15,155.5,315.0,2.1,17.0,420.5,364.13,286.56
2016,2,28,13,30,88.0,305.0,2.1,17.0,363.0,314.78,248.54
2016,2,28,13,45,442.5,215.0,2.1,17.0,492.5,524.54,415.89
2016,2,28,14,0,797.0,125.0,2.1,17.0,622.0,721.41,566.26
2016,2,28,14,15,785.5,123.0,2.05,17.0,594.0,746.58,584.37
2016,2,28,14,30,774.0,121.0,2.0,17.0,566.0,764.83,598.27
2016,2,28,14,45,764.0,115.5,2.0,17.0,532.5,776.71,607.81
2016,2,28,15,0,754.0,110.0,2.0,17.0,499.0,784.85,614.87
2016,2,28,15,15,525.0,144.5,1.95,16.5,405.0,637.46,508.9
2016,2,28,15,30,296.0,179.0,1.9,16.0,311.0,472.0,382.46
2016,2,28,15,45,200.5,165.5,1.9,16.0,251.0,362.73,297.42
2016,2,28,16,0,105.0,152.0,1.9,16.0,191.0,270.9,222.41
2016,2,28,16,15,93.0,132.5,1.85,15.5,163.5,243.62,201.07
2016,2,28,16,30,81.0,113.0,1.8,15.0,136.0,197.61,163.56
2016,2,28,16,45,70.0,92.0,1.75,14.5,109.0,167.56,138.31
2016,2,28,17,0,59.0,71.0,1.7,14.0,82.0,136.25,111.21
2016,2,28,17,15,35.5,50.5,1.8,13.5,56.5,93.28,73.23
2016,2,28,17,30,12.0,30.0,1.9,13.0,31.0,47.15,30.78
2016,2,28,17,45,6.0,15.0,2.0,12.5,15.5,20.15,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,29,6,45,89.5,9.0,1.45,8.5,13.5,7.08,0.0
2016,2,29,7,0,179.0,18.0,1.4,9.0,27.0,14.67,0.0
2016,2,29,7,15,310.5,30.0,1.45,9.5,67.0,24.61,15.2
2016,2,29,7,30,442.0,42.0,1.5,10.0,107.0,34.62,25.15
2016,2,29,7,45,530.0,49.0,1.55,11.0,156.5,40.41,30.71
2016,2,29,8,0,618.0,56.0,1.6,12.0,206.0,46.34,36.15
2016,2,29,8,15,667.0,61.0,1.55,12.5,255.0,50.42,39.84
2016,2,29,8,30,716.0,66.0,1.5,13.0,304.0,58.97,47.39
2016,2,29,8,45,749.5,70.0,1.5,13.5,351.5,62.33,50.19
2016,2,29,9,0,783.0,74.0,1.5,14.0,399.0,65.68,52.92
2016,2,29,9,15,806.0,77.0,1.5,14.5,442.5,68.07,54.77
2016,2,29,9,30,829.0,80.0,1.5,15.0,486.0,70.43,56.57
2016,2,29,9,45,838.5,85.0,1.5,16.0,523.0,73.84,59.15
2016,2,29,10,0,848.0,90.0,1.5,17.0,560.0,77.11,61.59
2016,2,29,10,15,860.0,92.0,1.45,17.0,592.0,78.36,62.53
2016,2,29,10,30,872.0,94.0,1.4,17.0,624.0,79.61,63.47
2016,2,29,10,45,881.5,94.5,1.35,17.5,649.0,119.04,72.59
2016,2,29,11,0,891.0,95.0,1.3,18.0,674.0,177.41,102.6
2016,2,29,11,15,896.5,96.0,1.3,18.0,691.5,235.92,146.21
2016,2,29,11,30,902.0,97.0,1.3,18.0,709.0,294.28,195.6
2016,2,29,11,45,912.5,93.5,1.3,18.5,720.5,350.47,244.71
2016,2,29,12,0,923.0,90.0,1.3,19.0,732.0,406.33,293.51
2016,2,29,12,15,924.0,90.0,1.25,19.0,733.5,460.51,340.61
2016,2,29,12,30,925.0,90.0,1.2,19.0,735.0,513.07,385.06
2016,2,29,12,45,923.0,90.0,1.2,19.5,729.0,562.22,425.11
2016,2,29,13,0,921.0,90.0,1.2,20.0,723.0,609.04,462.07
2016,2,29,13,15,916.5,89.5,1.15,20.0,708.5,651.34,495.15
2016,2,29,13,30,912.0,89.0,1.1,20.0,694.0,690.7,525.21
2016,2,29,13,45,644.0,175.0,1.05,20.0,596.0,637.33,485.99
2016,2,29,14,0,376.0,261.0,1.0,20.0,498.0,531.86,408.66
2016,2,29,14,15,621.0,174.0,0.9,20.0,543.5,677.97,518.46
2016,2,29,14,30,866.0,87.0,0.8,20.0,589.0,794.25,599.22
2016,2,29,14,45,844.0,87.5,0.75,20.5,552.0,812.09,608.94
2016,2,29,15,0,822.0,88.0,0.7,21.0,515.0,817.59,611.76
2016,2,29,15,15,801.0,85.0,0.6,20.5,474.0,815.64,611.29
2016,2,29,15,30,780.0,82.0,0.5,20.0,433.0,809.6,608.18
2016,2,29,15,45,747.0,79.0,0.4,20.0,387.0,788.98,594.12
2016,2,29,16,0,714.0,76.0,0.3,20.0,341.0,770.52,581.52
2016,2,29,16,15,671.5,71.0,0.25,19.5,293.0,732.31,556.88
2016,2,29,16,30,629.0,66.0,0.2,19.0,245.0,691.06,529.24
2016,2,29,16,45,554.0,60.0,0.2,18.5,195.5,616.87,477.22
2016,2,29,17,0,479.0,54.0,0.2,18.0,146.0,540.89,421.03
2016,2,29,17,15,377.0,43.0,0.2,18.0,102.0,434.76,337.89
2016,2,29,17,30,275.0,32.0,0.2,18.0,58.0,330.69,244.12
2016,2,29,17,45,137.5,16.0,0.2,18.0,29.0,170.5,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,6,45,77.5,9.5,1.6,10.5,14.0,7.47,0.0
2016,3,1,7,0,155.0,19.0,1.6,11.0,28.0,14.56,0.0
2016,3,1,7,15,258.5,33.5,1.65,11.5,65.5,27.22,17.48
2016,3,1,7,30,362.0,48.0,1.7,12.0,103.0,38.92,28.78
2016,3,1,7,45,427.5,58.5,1.8,13.0,147.5,46.97,36.31
2016,3,1,8,0,493.0,69.0,1.9,14.0,192.0,54.93,43.5
2016,3,1,8,15,544.5,74.5,1.9,14.5,236.5,58.84,46.98
2016,3,1,8,30,596.0,80.0,1.9,15.0,281.0,62.8,50.38
2016,3,1,8,45,567.5,100.5,1.95,15.5,314.0,76.2,61.97
2016,3,1,9,0,539.0,121.0,2.0,16.0,347.0,86.72,70.87
2016,3,1,9,15,495.5,147.0,2.1,16.5,372.0,101.23,83.12
2016,3,1,9,30,452.0,173.0,2.2,17.0,397.0,114.95,94.52
2016,3,1,9,45,463.0,186.0,2.3,17.5,430.5,121.66,99.82
2016,3,1,10,0,474.0,199.0,2.4,18.0,464.0,128.16,104.91
2016,3,1,10,15,535.5,189.5,2.45,18.0,505.0,123.15,100.44
2016,3,1,10,30,597.0,180.0,2.5,18.0,546.0,118.75,96.53
2016,3,1,10,45,763.5,131.0,2.55,18.0,618.0,123.31,77.32
2016,3,1,11,0,930.0,82.0,2.6,18.0,690.0,176.85,100.43
2016,3,1,11,15,935.0,82.5,2.6,18.0,708.0,236.94,146.17
2016,3,1,11,30,940.0,83.0,2.6,18.0,726.0,296.75,197.71
2016,3,1,11,45,945.0,82.5,2.6,18.5,736.5,355.3,249.86
2016,3,1,12,0,950.0,82.0,2.6,19.0,747.0,413.04,301.23
2016,3,1,12,15,950.0,82.0,2.55,19.0,748.5,468.07,350.09
2016,3,1,12,30,950.0,82.0,2.5,19.0,750.0,521.29,396.25
2016,3,1,12,45,946.0,83.0,2.5,19.0,743.0,571.31,438.8
2016,3,1,13,0,942.0,84.0,2.5,19.0,736.0,618.79,478.23
2016,3,1,13,15,936.5,83.0,2.5,18.5,720.5,660.75,513.59
2016,3,1,13,30,931.0,82.0,2.5,18.0,705.0,699.58,545.99
2016,3,1,13,45,924.5,80.5,2.5,18.0,682.5,733.96,573.58
2016,3,1,14,0,918.0,79.0,2.5,18.0,660.0,764.87,597.1
2016,3,1,14,15,906.5,78.0,2.45,18.0,629.5,788.96,614.68
2016,3,1,14,30,895.0,77.0,2.4,18.0,599.0,809.19,629.61
2016,3,1,14,45,880.5,74.5,2.4,18.0,562.5,821.35,639.34
2016,3,1,15,0,866.0,72.0,2.4,18.0,526.0,829.46,646.42
2016,3,1,15,15,560.5,130.5,2.35,17.5,415.0,667.93,531.67
2016,3,1,15,30,255.0,189.0,2.3,17.0,304.0,450.41,364.15
2016,3,1,15,45,352.5,154.0,2.3,17.0,296.0,504.37,411.27
2016,3,1,16,0,450.0,119.0,2.3,17.0,288.0,579.61,471.96
2016,3,1,16,15,426.5,105.0,2.1,16.0,248.0,547.73,448.53
2016,3,1,16,30,403.0,91.0,1.9,15.0,208.0,513.51,423.01
2016,3,1,16,45,364.5,77.0,1.75,14.5,167.0,463.94,383.47
2016,3,1,17,0,326.0,63.0,1.6,14.0,126.0,413.17,341.09
2016,3,1,17,15,268.5,47.5,1.5,13.5,89.0,342.79,280.65
2016,3,1,17,30,211.0,32.0,1.4,13.0,52.0,272.98,212.27
2016,3,1,17,45,105.5,16.0,1.35,13.0,26.0,139.61,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,8.5,0.9,11.5,8.5,6.69,0.0
2016,3,2,7,0,0.0,17.0,1.0,12.0,17.0,12.97,0.41
2016,3,2,7,15,11.5,36.0,1.05,12.5,38.0,26.94,17.38
2016,3,2,7,30,23.0,55.0,1.1,13.0,59.0,40.37,30.02
2016,3,2,7,45,33.5,75.5,1.15,14.0,83.0,54.49,42.86
2016,3,2,8,0,44.0,96.0,1.2,15.0,107.0,68.38,55.22
2016,3,2,8,15,51.5,116.5,1.2,15.5,132.0,81.99,67.17
2016,3,2,8,30,59.0,137.0,1.2,16.0,157.0,95.35,78.65
2016,3,2,8,45,81.5,159.0,1.2,16.5,191.0,109.51,90.6
2016,3,2,9,0,104.0,181.0,1.2,17.0,225.0,120.28,99.42
2016,3,2,9,15,234.5,187.5,1.2,17.0,301.0,123.07,101.51
2016,3,2,9,30,365.0,194.0,1.2,17.0,377.0,129.17,106.43
2016,3,2,9,45,353.5,214.0,1.3,17.5,402.0,139.51,114.73
2016,3,2,10,0,342.0,234.0,1.4,18.0,427.0,149.42,122.58
2016,3,2,10,15,608.5,160.5,1.45,18.0,527.5,108.09,87.44
2016,3,2,10,30,875.0,87.0,1.5,18.0,628.0,83.86,66.76
2016,3,2,10,45,881.0,90.0,1.6,18.5,652.5,122.39,72.21
2016,3,2,11,0,887.0,93.0,1.7,19.0,677.0,181.86,105.19
2016,3,2,11,15,893.0,93.5,1.8,19.0,695.0,239.91,149.4
2016,3,2,11,30,899.0,94.0,1.9,19.0,713.0,297.83,199.01
2016,3,2,11,45,899.5,96.0,2.0,19.0,722.5,354.84,249.92
2016,3,2,12,0,900.0,98.0,2.1,19.0,732.0,410.73,299.95
2016,3,2,12,15,901.0,98.5,2.15,19.0,734.5,464.32,347.25
2016,3,2,12,30,902.0,99.0,2.2,19.0,737.0,516.35,392.2
2016,3,2,12,45,686.0,183.5,2.3,19.0,666.0,526.61,404.81
2016,3,2,13,0,470.0,268.0,2.4,19.0,595.0,509.52,394.51
2016,3,2,13,15,446.0,277.5,2.4,18.5,583.0,533.56,415.2
2016,3,2,13,30,422.0,287.0,2.4,18.0,571.0,543.65,425.05
2016,3,2,13,45,442.0,264.5,2.45,18.0,553.5,575.45,450.82
2016,3,2,14,0,462.0,242.0,2.5,18.0,536.0,594.95,467.51
2016,3,2,14,15,327.5,256.5,2.5,17.5,460.0,513.4,406.81
2016,3,2,14,30,193.0,271.0,2.5,17.0,384.0,421.38,336.28
2016,3,2,14,45,133.5,250.0,2.5,17.0,326.5,362.79,290.95
2016,3,2,15,0,74.0,229.0,2.5,17.0,269.0,281.06,226.1
2016,3,2,15,15,37.0,180.0,2.45,16.5,200.0,201.4,162.31
2016,3,2,15,30,0.0,131.0,2.4,16.0,131.0,107.69,84.78
2016,3,2,15,45,0.0,129.0,2.35,16.0,129.0,108.25,85.62
2016,3,2,16,0,0.0,127.0,2.3,16.0,127.0,109.87,87.18
2016,3,2,16,15,0.0,109.0,2.15,15.5,109.0,94.56,74.66
2016,3,2,16,30,0.0,91.0,2.0,15.0,91.0,78.91,61.65
2016,3,2,16,45,0.0,74.0,1.9,14.5,74.0,64.06,49.07
2016,3,2,17,0,0.0,57.0,1.8,14.0,57.0,48.73,35.85
2016,3,2,17,15,0.0,40.0,1.8,13.5,40.0,32.63,21.82
2016,3,2,17,30,0.0,23.0,1.8,13.0,23.0,17.55,8.46
2016,3,2,17,45,0.0,11.5,1.8,13.0,11.5,8.74,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,1.55,12.5,7.5,5.9,0.0
2016,3,3,7,0,0.0,15.0,1.6,13.0,15.0,11.42,0.95
2016,3,3,7,15,0.0,32.5,1.55,13.0,32.5,24.58,15.46
2016,3,3,7,30,0.0,50.0,1.5,13.0,50.0,37.28,27.35
2016,3,3,7,45,0.5,70.0,1.5,13.5,70.0,51.47,40.31
2016,3,3,8,0,1.0,90.0,1.5,14.0,90.0,65.52,52.94
2016,3,3,8,15,7.5,108.5,1.4,14.0,111.0,78.57,64.57
2016,3,3,8,30,14.0,127.0,1.3,14.0,132.0,91.53,75.91
2016,3,3,8,45,24.0,147.5,1.2,14.0,157.5,105.65,88.1
2016,3,3,9,0,34.0,168.0,1.1,14.0,183.0,115.37,96.28
2016,3,3,9,15,55.5,193.0,1.1,14.0,220.0,130.65,109.19
2016,3,3,9,30,77.0,218.0,1.1,14.0,257.0,145.54,121.63
2016,3,3,9,45,43.5,206.5,1.1,14.5,229.0,139.96,116.28
2016,3,3,10,0,10.0,195.0,1.1,15.0,201.0,140.01,115.85
2016,3,3,10,15,11.5,206.0,1.1,15.0,213.0,147.57,122.01
2016,3,3,10,30,13.0,217.0,1.1,15.0,225.0,155.03,128.05
2016,3,3,10,45,13.5,224.0,1.15,15.0,233.0,161.73,127.23
2016,3,3,11,0,14.0,231.0,1.2,15.0,241.0,169.25,132.88
2016,3,3,11,15,43.0,274.0,1.3,15.0,304.0,199.29,155.48
2016,3,3,11,30,72.0,317.0,1.4,15.0,367.0,240.73,187.26
2016,3,3,11,45,73.5,320.5,1.5,15.5,372.0,253.6,197.4
2016,3,3,12,0,75.0,324.0,1.6,16.0,377.0,266.55,207.76
2016,3,3,12,15,134.5,334.5,1.5,16.0,430.5,311.52,242.41
2016,3,3,12,30,194.0,345.0,1.4,16.0,484.0,362.72,281.99
2016,3,3,12,45,148.5,339.0,1.35,16.0,444.5,352.5,275.04
2016,3,3,13,0,103.0,333.0,1.3,16.0,405.0,328.76,257.47
2016,3,3,13,15,104.0,325.5,1.2,15.5,397.0,334.03,262.64
2016,3,3,13,30,105.0,318.0,1.1,15.0,389.0,338.84,267.27
2016,3,3,13,45,100.0,307.0,1.05,15.0,373.0,335.77,265.38
2016,3,3,14,0,95.0,296.0,1.0,15.0,357.0,331.68,262.71
2016,3,3,14,15,82.0,278.5,1.0,15.0,329.5,313.94,249.46
2016,3,3,14,30,69.0,261.0,1.0,15.0,302.0,294.46,234.77
