Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,14,45,34.5,176.0,1.0,15.0,196.5,185.3,148.2
2016,3,3,15,0,0.0,91.0,1.0,15.0,91.0,70.19,53.37
2016,3,3,15,15,3.0,125.0,0.9,15.0,126.5,102.94,81.11
2016,3,3,15,30,6.0,159.0,0.8,15.0,162.0,140.61,112.44
2016,3,3,15,45,3.0,141.0,0.7,15.0,142.5,123.08,98.01
2016,3,3,16,0,0.0,123.0,0.6,15.0,123.0,105.21,83.32
2016,3,3,16,15,0.0,106.0,0.6,14.5,106.0,90.85,71.68
2016,3,3,16,30,0.0,89.0,0.6,14.0,89.0,76.23,59.56
2016,3,3,16,45,0.0,72.0,0.6,14.0,72.0,61.25,46.79
2016,3,3,17,0,0.0,55.0,0.6,14.0,55.0,45.8,33.42
2016,3,3,17,15,0.0,39.0,0.6,13.5,39.0,30.91,20.46
2016,3,3,17,30,0.0,23.0,0.6,13.0,23.0,17.54,8.6
2016,3,3,17,45,0.0,11.5,0.65,13.0,11.5,8.74,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,2.0,1.3,12.5,2.0,1.57,0.0
2016,3,4,7,0,0.0,4.0,1.3,13.0,4.0,3.02,0.0
2016,3,4,7,15,0.0,9.5,1.3,13.0,9.5,7.2,0.57
2016,3,4,7,30,0.0,15.0,1.3,13.0,15.0,11.39,4.48
2016,3,4,7,45,0.0,20.5,1.3,13.5,20.5,15.58,8.35
2016,3,4,8,0,0.0,26.0,1.3,14.0,26.0,19.79,12.18
2016,3,4,8,15,0.0,32.0,1.35,14.0,32.0,24.4,16.33
2016,3,4,8,30,0.0,38.0,1.4,14.0,38.0,29.01,20.45
2016,3,4,8,45,0.0,78.5,1.5,14.5,78.5,60.08,47.97
2016,3,4,9,0,0.0,119.0,1.6,15.0,119.0,88.32,72.49
2016,3,4,9,15,0.0,119.5,1.75,15.5,119.5,89.24,72.91
2016,3,4,9,30,0.0,120.0,1.9,16.0,120.0,90.04,73.26
2016,3,4,9,45,1.5,149.5,2.05,16.5,150.5,110.28,90.35
2016,3,4,10,0,3.0,179.0,2.2,17.0,181.0,129.94,106.72
2016,3,4,10,15,1.5,165.0,2.2,17.0,166.0,121.38,99.18
2016,3,4,10,30,0.0,151.0,2.2,17.0,151.0,112.36,91.34
2016,3,4,10,45,0.0,91.5,2.25,17.0,91.5,70.56,52.92
2016,3,4,11,0,0.0,32.0,2.3,17.0,32.0,24.57,14.83
2016,3,4,11,15,0.0,26.0,2.25,17.0,26.0,19.96,10.99
2016,3,4,11,30,0.0,20.0,2.2,17.0,20.0,15.35,7.14
2016,3,4,11,45,0.0,21.0,2.2,17.0,21.0,16.12,7.78
2016,3,4,12,0,0.0,22.0,2.2,17.0,22.0,16.9,8.42
2016,3,4,12,15,0.0,21.0,2.3,17.0,21.0,16.13,7.78
2016,3,4,12,30,0.0,20.0,2.4,17.0,20.0,15.36,7.13
2016,3,4,12,45,0.5,94.0,2.5,17.0,94.5,72.87,54.66
2016,3,4,13,0,1.0,168.0,2.6,17.0,169.0,130.94,101.96
2016,3,4,13,15,0.5,164.5,2.6,16.5,165.0,128.46,100.12
2016,3,4,13,30,0.0,161.0,2.6,16.0,161.0,125.89,98.31
2016,3,4,13,45,0.0,130.5,2.65,16.0,130.5,101.68,78.66
2016,3,4,14,0,0.0,100.0,2.7,16.0,100.0,77.3,58.73
2016,3,4,14,15,0.0,134.5,2.6,15.5,134.5,105.63,82.37
2016,3,4,14,30,0.0,169.0,2.5,15.0,169.0,135.9,107.56
2016,3,4,14,45,0.0,156.5,2.4,15.0,156.5,126.13,99.69
2016,3,4,15,0,0.0,144.0,2.3,15.0,144.0,116.21,91.76
2016,3,4,15,15,0.0,145.0,2.25,15.0,145.0,118.72,94.09
2016,3,4,15,30,0.0,146.0,2.2,15.0,146.0,121.98,97.05
2016,3,4,15,45,0.0,104.5,2.15,15.0,104.5,83.89,65.48
2016,3,4,16,0,0.0,63.0,2.1,15.0,63.0,48.29,35.59
2016,3,4,16,15,0.0,54.0,2.15,14.5,54.0,41.33,29.82
2016,3,4,16,30,0.0,45.0,2.2,14.0,45.0,34.39,23.96
2016,3,4,16,45,0.0,36.0,2.3,14.0,36.0,27.47,17.97
2016,3,4,17,0,0.0,27.0,2.4,14.0,27.0,20.56,11.94
2016,3,4,17,15,0.0,19.0,2.45,14.0,19.0,14.44,6.54
2016,3,4,17,30,0.0,11.0,2.5,14.0,11.0,8.34,1.12
2016,3,4,17,45,0.0,5.5,2.6,14.0,5.5,4.16,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,4.5,3.15,14.0,4.5,3.54,0.0
2016,3,5,7,0,0.0,9.0,3.3,14.0,9.0,6.82,0.0
2016,3,5,7,15,0.0,18.0,3.35,14.0,18.0,13.69,6.17
2016,3,5,7,30,0.0,27.0,3.4,14.0,27.0,20.57,12.56
2016,3,5,7,45,0.0,37.5,3.5,14.5,37.5,28.63,19.91
2016,3,5,8,0,0.0,48.0,3.6,15.0,48.0,36.71,27.18
2016,3,5,8,15,0.0,58.5,3.75,15.0,58.5,44.81,34.42
2016,3,5,8,30,0.0,69.0,3.9,15.0,69.0,52.93,41.59
2016,3,5,8,45,0.0,48.0,4.05,15.5,48.0,36.71,27.04
2016,3,5,9,0,0.0,27.0,4.2,16.0,27.0,20.61,12.64
2016,3,5,9,15,0.0,21.0,4.25,16.0,21.0,16.03,8.55
2016,3,5,9,30,0.0,15.0,4.3,16.0,15.0,11.45,4.47
2016,3,5,9,45,0.0,68.0,4.35,16.0,68.0,52.23,40.25
2016,3,5,10,0,0.0,121.0,4.4,16.0,121.0,91.4,74.15
2016,3,5,10,15,0.0,67.0,4.45,16.0,67.0,51.51,39.4
2016,3,5,10,30,0.0,13.0,4.5,16.0,13.0,9.95,3.06
2016,3,5,10,45,0.0,64.0,4.6,16.5,64.0,49.24,35.43
2016,3,5,11,0,0.0,115.0,4.7,17.0,115.0,87.95,67.19
2016,3,5,11,15,6.0,175.0,4.75,17.0,179.0,132.42,103.13
2016,3,5,11,30,12.0,235.0,4.8,17.0,243.0,177.26,139.06
2016,3,5,11,45,16.5,251.5,4.85,17.5,263.5,192.66,150.99
2016,3,5,12,0,21.0,268.0,4.9,18.0,284.0,208.97,163.72
2016,3,5,12,15,10.5,164.0,4.9,18.0,172.0,130.25,100.83
2016,3,5,12,30,0.0,60.0,4.9,18.0,60.0,46.23,32.5
2016,3,5,12,45,2.5,128.5,4.9,18.0,130.5,100.61,77.07
2016,3,5,13,0,5.0,197.0,4.9,18.0,201.0,156.07,122.02
2016,3,5,13,15,4.5,193.0,5.05,17.5,197.0,153.72,120.42
2016,3,5,13,30,4.0,189.0,5.2,17.0,193.0,151.25,118.8
2016,3,5,13,45,7.0,202.5,5.35,17.0,208.0,165.76,130.83
2016,3,5,14,0,10.0,216.0,5.5,17.0,223.0,181.22,143.66
2016,3,5,14,15,6.5,198.0,6.0,16.5,202.5,164.87,130.85
2016,3,5,14,30,3.0,180.0,6.5,16.0,182.0,147.96,117.44
2016,3,5,14,45,1.5,100.0,7.05,16.0,101.0,78.76,60.39
2016,3,5,15,0,0.0,20.0,7.6,16.0,20.0,15.28,7.24
2016,3,5,15,15,0.0,19.5,7.85,16.0,19.5,14.89,6.94
2016,3,5,15,30,0.0,19.0,8.1,16.0,19.0,14.5,6.64
2016,3,5,15,45,0.0,15.0,8.4,16.0,15.0,11.43,4.06
2016,3,5,16,0,0.0,11.0,8.7,16.0,11.0,8.37,1.47
2016,3,5,16,15,0.0,9.5,8.65,15.5,9.5,7.22,0.52
2016,3,5,16,30,0.0,8.0,8.6,15.0,8.0,6.07,0.0
2016,3,5,16,45,0.0,6.5,8.6,15.0,6.5,4.93,0.0
2016,3,5,17,0,0.0,5.0,8.6,15.0,5.0,3.79,0.0
2016,3,5,17,15,0.0,3.5,8.4,15.0,3.5,2.65,0.0
2016,3,5,17,30,0.0,2.0,8.2,15.0,2.0,1.51,0.0
2016,3,5,17,45,0.0,1.0,8.05,15.0,1.0,0.75,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,64.5,16.5,2.5,10.5,21.5,12.98,0.0
2016,3,6,7,0,129.0,33.0,2.5,11.0,43.0,24.57,13.06
2016,3,6,7,15,242.5,48.5,2.65,11.5,85.0,36.3,26.08
2016,3,6,7,30,356.0,64.0,2.8,12.0,127.0,47.95,37.07
2016,3,6,7,45,433.5,74.0,3.0,12.5,175.5,55.56,44.2
2016,3,6,8,0,511.0,84.0,3.2,13.0,224.0,66.19,53.79
2016,3,6,8,15,563.0,91.5,3.3,13.0,273.0,71.28,58.36
2016,3,6,8,30,615.0,99.0,3.4,13.0,322.0,76.37,62.8
2016,3,6,8,45,648.5,105.5,3.5,13.5,368.5,80.39,66.08
2016,3,6,9,0,682.0,112.0,3.6,14.0,415.0,84.35,69.26
2016,3,6,9,15,708.0,116.0,3.65,14.0,458.5,86.41,70.87
2016,3,6,9,30,734.0,120.0,3.7,14.0,502.0,88.48,72.48
2016,3,6,9,45,522.0,185.5,3.75,14.0,467.0,121.82,101.28
2016,3,6,10,0,310.0,251.0,3.8,14.0,432.0,157.06,131.33
2016,3,6,10,15,550.5,193.5,3.8,14.0,536.0,124.76,103.28
2016,3,6,10,30,791.0,136.0,3.8,14.0,640.0,95.54,77.91
2016,3,6,10,45,511.5,228.5,3.8,14.5,559.0,175.48,123.53
2016,3,6,11,0,232.0,321.0,3.8,15.0,478.0,239.35,180.37
2016,3,6,11,15,116.0,179.0,3.85,15.0,257.5,151.64,114.59
2016,3,6,11,30,0.0,37.0,3.9,15.0,37.0,28.45,18.14
2016,3,6,11,45,200.5,172.5,3.95,15.0,317.5,192.5,147.47
2016,3,6,12,0,401.0,308.0,4.0,15.0,598.0,381.08,294.56
2016,3,6,12,15,276.5,331.5,4.1,15.0,532.0,375.33,294.05
2016,3,6,12,30,152.0,355.0,4.2,15.0,466.0,352.38,278.58
2016,3,6,12,45,126.5,347.5,4.3,15.0,439.5,349.33,277.38
2016,3,6,13,0,101.0,340.0,4.4,15.0,413.0,334.56,266.53
2016,3,6,13,15,99.0,334.0,4.45,15.0,404.5,339.24,271.0
2016,3,6,13,30,97.0,328.0,4.5,15.0,396.0,343.33,274.91
2016,3,6,13,45,50.5,258.5,4.6,15.0,294.0,256.48,205.74
2016,3,6,14,0,4.0,189.0,4.7,15.0,192.0,153.61,121.77
2016,3,6,14,15,35.0,227.5,4.75,14.5,249.0,227.14,183.36
2016,3,6,14,30,66.0,266.0,4.8,14.0,306.0,297.14,241.59
2016,3,6,14,45,43.0,235.0,4.85,14.0,260.5,253.09,205.76
2016,3,6,15,0,20.0,204.0,4.9,14.0,215.0,189.69,153.72
2016,3,6,15,15,22.5,192.5,4.9,13.5,204.5,184.58,150.43
2016,3,6,15,30,25.0,181.0,4.9,13.0,194.0,179.64,147.18
2016,3,6,15,45,12.5,122.5,4.9,13.0,129.0,112.28,90.6
2016,3,6,16,0,0.0,64.0,4.9,13.0,64.0,49.06,36.51
2016,3,6,16,15,0.0,55.0,4.9,12.5,55.0,42.1,30.7
2016,3,6,16,30,0.0,46.0,4.9,12.0,46.0,35.16,24.81
2016,3,6,16,45,0.0,37.0,4.9,12.0,37.0,28.23,18.79
2016,3,6,17,0,0.0,28.0,4.9,12.0,28.0,21.33,12.72
2016,3,6,17,15,0.0,20.0,4.95,11.5,20.0,15.21,7.31
2016,3,6,17,30,0.0,12.0,5.0,11.0,12.0,9.1,1.88
2016,3,6,17,45,0.0,6.0,5.1,11.0,6.0,4.54,0.0
2016,3,6,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,6,45,34.0,14.5,2.9,8.5,17.0,11.41,0.0
2016,3,7,7,0,68.0,29.0,3.0,9.0,34.0,21.74,11.68
2016,3,7,7,15,103.0,48.5,3.1,9.0,63.5,35.6,25.86
2016,3,7,7,30,138.0,68.0,3.2,9.0,93.0,49.16,38.67
2016,3,7,7,45,157.5,89.0,3.3,9.0,126.0,63.18,51.74
2016,3,7,8,0,177.0,110.0,3.4,9.0,159.0,76.79,64.23
2016,3,7,8,15,190.5,129.5,3.45,9.0,191.5,90.7,76.78
2016,3,7,8,30,204.0,149.0,3.5,9.0,224.0,103.15,87.82
2016,3,7,8,45,136.0,169.0,3.55,9.5,221.5,114.1,97.2
2016,3,7,9,0,68.0,189.0,3.6,10.0,219.0,128.07,109.1
2016,3,7,9,15,40.5,188.0,3.6,10.0,206.5,128.38,109.05
2016,3,7,9,30,13.0,187.0,3.6,10.0,194.0,133.91,113.61
2016,3,7,9,45,28.5,216.0,3.65,10.5,232.5,145.27,123.03
2016,3,7,10,0,44.0,245.0,3.7,11.0,271.0,161.72,136.76
2016,3,7,10,15,40.5,254.5,3.75,11.0,279.5,167.34,141.3
2016,3,7,10,30,37.0,264.0,3.8,11.0,288.0,172.78,145.73
2016,3,7,10,45,72.0,293.5,3.85,11.5,342.5,198.43,157.44
2016,3,7,11,0,107.0,323.0,3.9,12.0,397.0,230.16,180.32
2016,3,7,11,15,102.0,330.5,3.95,12.0,402.0,246.65,193.74
2016,3,7,11,30,97.0,338.0,4.0,12.0,407.0,262.53,207.23
2016,3,7,11,45,61.5,311.5,4.1,12.0,355.5,245.82,195.55
2016,3,7,12,0,26.0,285.0,4.2,12.0,304.0,223.42,178.7
2016,3,7,12,15,49.5,311.5,4.25,12.0,348.0,258.01,206.67
2016,3,7,12,30,73.0,338.0,4.3,12.0,392.0,297.34,238.52
2016,3,7,12,45,88.0,341.0,4.35,12.0,405.0,317.59,255.28
2016,3,7,13,0,103.0,344.0,4.4,12.0,418.0,339.43,273.48
2016,3,7,13,15,187.5,334.0,4.4,12.0,466.0,406.08,328.19
2016,3,7,13,30,272.0,324.0,4.4,12.0,514.0,483.08,390.77
2016,3,7,13,45,309.0,305.0,4.4,12.5,514.0,512.69,414.93
2016,3,7,14,0,346.0,286.0,4.4,13.0,514.0,542.9,439.7
2016,3,7,14,15,464.5,234.5,4.35,13.0,526.0,622.49,504.81
2016,3,7,14,30,583.0,183.0,4.3,13.0,538.0,689.32,559.8
2016,3,7,14,45,497.5,196.0,4.25,13.0,486.5,652.76,531.42
2016,3,7,15,0,412.0,209.0,4.2,13.0,435.0,610.12,498.4
2016,3,7,15,15,562.0,160.0,4.05,13.0,443.0,704.07,575.67
2016,3,7,15,30,712.0,111.0,3.9,13.0,451.0,807.37,654.44
2016,3,7,15,45,356.0,80.0,3.8,13.0,250.0,456.44,382.18
2016,3,7,16,0,0.0,49.0,3.7,13.0,49.0,37.48,26.46
2016,3,7,16,15,0.0,42.5,3.55,12.5,42.5,32.47,22.42
2016,3,7,16,30,0.0,36.0,3.4,12.0,36.0,27.47,18.18
2016,3,7,16,45,0.0,29.5,3.3,11.5,29.5,22.47,13.87
2016,3,7,17,0,0.0,23.0,3.2,11.0,23.0,17.5,9.5
2016,3,7,17,15,0.0,16.5,3.25,10.5,16.5,12.53,5.1
2016,3,7,17,30,0.0,10.0,3.3,10.0,10.0,7.58,0.67
2016,3,7,17,45,0.0,5.0,3.35,10.0,5.0,3.78,0.0
2016,3,7,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,6,45,112.5,15.5,2.05,7.0,25.0,11.84,0.0
2016,3,8,7,0,225.0,31.0,2.0,8.0,50.0,23.65,13.81
2016,3,8,7,15,306.0,45.5,1.95,8.5,91.0,34.6,25.14
2016,3,8,7,30,387.0,60.0,1.9,9.0,132.0,45.48,35.45
2016,3,8,7,45,419.5,75.0,1.85,9.5,175.0,56.11,45.31
2016,3,8,8,0,452.0,90.0,1.8,10.0,218.0,66.44,54.69
2016,3,8,8,15,505.0,94.0,1.75,10.5,262.5,72.04,59.6
2016,3,8,8,30,558.0,98.0,1.7,11.0,307.0,74.43,61.51
2016,3,8,8,45,470.0,133.0,1.7,11.5,324.5,92.98,77.7
2016,3,8,9,0,382.0,168.0,1.7,12.0,342.0,111.74,93.79
2016,3,8,9,15,475.5,161.5,1.75,12.0,399.5,108.65,90.79
2016,3,8,9,30,569.0,155.0,1.8,12.0,457.0,105.96,88.2
2016,3,8,9,45,557.5,172.0,1.85,12.0,485.5,114.6,95.51
2016,3,8,10,0,546.0,189.0,1.9,12.0,514.0,122.86,102.44
2016,3,8,10,15,700.0,147.5,1.9,12.0,586.5,100.66,82.97
2016,3,8,10,30,854.0,106.0,1.9,12.0,659.0,85.96,70.07
2016,3,8,10,45,489.0,217.5,1.95,12.5,536.5,171.35,120.25
2016,3,8,11,0,124.0,329.0,2.0,13.0,414.0,229.96,177.93
2016,3,8,11,15,92.0,325.0,1.95,13.0,389.5,242.11,188.78
2016,3,8,11,30,60.0,321.0,1.9,13.0,365.0,242.74,190.83
2016,3,8,11,45,39.0,292.5,1.9,13.0,321.0,226.24,178.71
2016,3,8,12,0,18.0,264.0,1.9,13.0,277.0,205.48,162.86
2016,3,8,12,15,31.0,290.0,1.9,12.5,312.5,234.52,186.47
2016,3,8,12,30,44.0,316.0,1.9,12.0,348.0,266.79,212.61
2016,3,8,12,45,22.0,237.5,1.95,12.0,254.0,195.68,156.01
2016,3,8,13,0,0.0,159.0,2.0,12.0,160.0,123.35,97.26
2016,3,8,13,15,0.0,152.5,2.05,12.0,153.0,118.64,93.59
2016,3,8,13,30,0.0,146.0,2.1,12.0,146.0,113.83,89.72
2016,3,8,13,45,37.0,223.0,2.2,12.0,248.0,215.01,173.64
2016,3,8,14,0,74.0,300.0,2.3,12.0,350.0,320.46,258.98
2016,3,8,14,15,49.5,268.0,2.15,11.5,300.5,278.15,225.14
2016,3,8,14,30,25.0,236.0,2.0,11.0,251.0,216.51,175.6
2016,3,8,14,45,12.5,171.0,1.85,11.0,178.5,149.34,120.62
2016,3,8,15,0,0.0,106.0,1.7,11.0,106.0,82.71,64.82
2016,3,8,15,15,15.0,146.5,1.55,11.0,154.0,132.93,107.98
2016,3,8,15,30,30.0,187.0,1.4,11.0,202.0,208.27,171.16
2016,3,8,15,45,15.0,102.0,1.3,11.0,109.5,94.84,76.23
2016,3,8,16,0,0.0,17.0,1.2,11.0,17.0,12.95,5.6
2016,3,8,16,15,0.0,14.5,1.2,10.5,14.5,11.03,3.99
2016,3,8,16,30,0.0,12.0,1.2,10.0,12.0,9.12,2.34
2016,3,8,16,45,0.0,10.0,1.3,10.0,10.0,7.59,0.99
2016,3,8,17,0,0.0,8.0,1.4,10.0,8.0,6.06,0.0
2016,3,8,17,15,0.0,5.5,1.45,9.5,5.5,4.16,0.0
2016,3,8,17,30,0.0,3.0,1.5,9.0,3.0,2.27,0.0
2016,3,8,17,45,0.0,1.5,1.6,8.5,1.5,1.13,0.0
2016,3,8,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,45,115.0,16.5,2.4,10.0,27.5,12.59,0.0
2016,3,9,7,0,230.0,33.0,2.4,10.0,55.0,25.13,15.28
2016,3,9,7,15,333.0,45.0,2.4,10.0,98.0,36.43,26.67
2016,3,9,7,30,436.0,57.0,2.4,10.0,141.0,46.0,35.8
2016,3,9,7,45,218.0,52.0,2.4,10.5,94.0,38.38,29.17
2016,3,9,8,0,0.0,47.0,2.4,11.0,47.0,35.93,26.99
2016,3,9,8,15,0.0,56.5,2.35,11.0,56.5,43.26,33.61
2016,3,9,8,30,0.0,66.0,2.3,11.0,66.0,50.61,40.16
2016,3,9,8,45,8.0,117.5,2.3,11.5,121.0,87.21,72.61
2016,3,9,9,0,16.0,169.0,2.3,12.0,176.0,121.0,101.94
2016,3,9,9,15,8.0,158.5,2.25,12.0,162.0,115.38,96.67
2016,3,9,9,30,0.0,148.0,2.2,12.0,148.0,109.13,90.96
2016,3,9,9,45,0.0,140.0,2.15,12.5,140.0,104.28,86.34
2016,3,9,10,0,0.0,132.0,2.1,13.0,132.0,99.16,81.54
2016,3,9,10,15,0.0,151.0,2.1,13.0,151.5,112.36,92.8
2016,3,9,10,30,0.0,170.0,2.1,13.0,171.0,125.36,103.79
2016,3,9,10,45,4.0,192.0,2.15,13.5,195.0,141.48,111.87
2016,3,9,11,0,8.0,214.0,2.2,14.0,219.0,158.4,125.02
2016,3,9,11,15,18.0,249.5,2.25,14.0,262.0,186.51,147.15
2016,3,9,11,30,28.0,285.0,2.3,14.0,305.0,211.69,166.93
2016,3,9,11,45,15.0,231.0,2.35,14.5,242.0,178.3,140.37
2016,3,9,12,0,2.0,177.0,2.4,15.0,179.0,135.8,106.21
2016,3,9,12,15,3.5,188.0,2.4,15.0,191.0,145.47,114.12
2016,3,9,12,30,5.0,199.0,2.4,15.0,203.0,155.53,122.26
2016,3,9,12,45,7.0,212.0,2.45,15.5,217.5,167.81,131.99
2016,3,9,13,0,9.0,225.0,2.5,16.0,232.0,180.66,142.16
2016,3,9,13,15,14.5,243.5,2.5,16.0,254.5,200.85,158.51
2016,3,9,13,30,20.0,262.0,2.5,16.0,277.0,222.34,175.9
2016,3,9,13,45,18.0,250.5,2.55,16.5,264.0,214.17,169.28
2016,3,9,14,0,16.0,239.0,2.6,17.0,251.0,205.57,162.41
2016,3,9,14,15,13.0,223.5,2.6,17.0,232.5,192.26,152.02
2016,3,9,14,30,10.0,208.0,2.6,17.0,214.0,178.44,141.17
2016,3,9,14,45,8.5,196.0,2.6,17.0,201.0,168.67,133.6
2016,3,9,15,0,7.0,184.0,2.6,17.0,188.0,158.72,125.83
2016,3,9,15,15,5.5,173.0,2.5,16.5,176.5,149.61,118.92
2016,3,9,15,30,4.0,162.0,2.4,16.0,165.0,140.49,111.93
2016,3,9,15,45,2.0,123.0,2.3,16.0,124.5,102.77,80.95
2016,3,9,16,0,0.0,84.0,2.2,16.0,84.0,65.54,49.93
2016,3,9,16,15,0.0,73.0,2.05,15.5,73.0,56.34,42.4
2016,3,9,16,30,0.0,62.0,1.9,15.0,62.0,47.52,35.05
2016,3,9,16,45,0.0,51.0,1.75,14.5,51.0,39.03,27.85
2016,3,9,17,0,0.0,40.0,1.6,14.0,40.0,30.55,20.55
2016,3,9,17,15,0.0,29.0,1.6,13.5,29.0,22.11,13.16
2016,3,9,17,30,0.0,18.0,1.6,13.0,18.0,13.69,5.74
2016,3,9,17,45,0.0,10.5,1.6,13.0,10.5,7.97,0.0
2016,3,9,18,0,0.0,3.0,1.6,13.0,3.0,2.36,0.0
2016,3,9,18,15,0.0,1.5,1.65,12.5,1.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,4.0,3.35,12.5,4.0,3.02,0.0
2016,3,10,7,0,0.0,8.0,3.4,13.0,8.0,6.06,0.0
2016,3,10,7,15,0.0,14.5,3.45,13.0,14.5,11.01,4.05
2016,3,10,7,30,0.0,21.0,3.5,13.0,21.0,15.97,8.64
2016,3,10,7,45,0.0,28.0,3.55,13.5,28.0,21.32,13.53
2016,3,10,8,0,0.0,35.0,3.6,14.0,35.0,26.7,18.35
2016,3,10,8,15,0.0,42.0,3.75,14.0,42.0,32.08,23.17
2016,3,10,8,30,0.0,49.0,3.9,14.0,49.0,37.48,27.94
2016,3,10,8,45,0.0,71.0,4.05,14.5,71.0,54.49,42.89
2016,3,10,9,0,0.0,93.0,4.2,15.0,93.0,70.91,57.12
2016,3,10,9,15,14.5,152.0,4.15,15.0,160.0,111.48,92.34
2016,3,10,9,30,29.0,211.0,4.1,15.0,227.0,142.09,118.47
2016,3,10,9,45,14.5,168.0,4.1,15.5,176.0,123.18,101.67
2016,3,10,10,0,0.0,125.0,4.1,16.0,125.0,94.37,76.5
2016,3,10,10,15,0.0,102.5,4.0,16.0,102.5,78.6,62.78
2016,3,10,10,30,0.0,80.0,3.9,16.0,80.0,61.64,48.02
2016,3,10,10,45,5.5,154.5,3.8,16.0,158.5,116.32,90.48
2016,3,10,11,0,11.0,229.0,3.7,16.0,237.0,168.99,132.74
2016,3,10,11,15,5.5,177.5,3.6,16.0,181.5,134.51,104.89
2016,3,10,11,30,0.0,126.0,3.5,16.0,126.0,96.51,74.12
2016,3,10,11,45,0.0,127.5,3.45,16.5,127.5,97.83,75.04
2016,3,10,12,0,0.0,129.0,3.4,17.0,129.0,99.16,75.94
2016,3,10,12,15,0.0,99.5,3.3,16.5,99.5,76.85,57.85
2016,3,10,12,30,0.0,70.0,3.2,16.0,70.0,54.01,39.18
2016,3,10,12,45,0.0,112.0,3.15,16.0,112.0,86.57,65.99
2016,3,10,13,0,0.0,154.0,3.1,16.0,154.0,119.45,92.84
2016,3,10,13,15,0.0,128.0,3.0,16.0,128.0,99.29,76.42
2016,3,10,13,30,0.0,102.0,2.9,16.0,102.0,78.89,59.78
2016,3,10,13,45,0.0,92.5,2.8,16.0,92.5,71.4,53.7
2016,3,10,14,0,0.0,83.0,2.7,16.0,83.0,63.99,47.66
2016,3,10,14,15,0.0,58.0,2.55,16.0,58.0,44.6,31.65
2016,3,10,14,30,0.0,33.0,2.4,16.0,33.0,25.3,15.6
2016,3,10,14,45,0.0,32.5,2.3,16.0,32.5,24.9,15.31
2016,3,10,15,0,0.0,32.0,2.2,16.0,32.0,24.5,15.02
2016,3,10,15,15,0.0,25.0,2.1,15.5,25.0,19.11,10.56
2016,3,10,15,30,0.0,18.0,2.0,15.0,18.0,13.74,6.06
2016,3,10,15,45,0.0,25.5,1.9,15.0,25.5,19.46,10.98
2016,3,10,16,0,0.0,33.0,1.8,15.0,33.0,25.19,15.92
2016,3,10,16,15,0.0,28.5,1.75,15.0,28.5,21.73,13.0
2016,3,10,16,30,0.0,24.0,1.7,15.0,24.0,18.27,10.06
2016,3,10,16,45,0.0,19.5,1.7,15.0,19.5,14.83,7.09
2016,3,10,17,0,0.0,15.0,1.7,15.0,15.0,11.39,4.1
2016,3,10,17,15,0.0,11.0,1.8,14.5,11.0,8.34,1.43
2016,3,10,17,30,0.0,7.0,1.9,14.0,7.0,5.3,0.0
2016,3,10,17,45,0.0,4.0,2.05,14.0,4.0,3.02,0.0
2016,3,10,18,0,0.0,1.0,2.2,14.0,1.0,0.79,0.0
2016,3,10,18,15,0.0,0.5,2.3,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,5.15,13.0,2.0,1.51,0.0
2016,3,11,7,0,0.0,4.0,5.2,13.0,4.0,3.02,0.0
2016,3,11,7,15,0.0,6.5,5.15,12.5,6.5,4.92,0.0
2016,3,11,7,30,0.0,9.0,5.1,12.0,9.0,6.82,0.47
2016,3,11,7,45,0.0,12.5,5.05,12.0,12.5,9.49,2.92
2016,3,11,8,0,0.0,16.0,5.0,12.0,16.0,12.16,5.36
2016,3,11,8,15,0.0,19.0,4.85,12.0,19.0,14.46,7.44
2016,3,11,8,30,0.0,22.0,4.7,12.0,22.0,16.76,9.5
2016,3,11,8,45,0.0,59.0,4.55,12.0,59.0,45.21,35.01
2016,3,11,9,0,0.0,96.0,4.4,12.0,96.0,73.06,59.69
2016,3,11,9,15,0.0,75.0,4.45,12.0,75.0,57.62,45.81
2016,3,11,9,30,0.0,54.0,4.5,12.0,54.0,41.42,31.31
2016,3,11,9,45,9.0,139.0,4.6,12.0,145.0,103.95,86.34
2016,3,11,10,0,18.0,224.0,4.7,12.0,236.0,159.02,133.94
2016,3,11,10,15,9.0,121.0,4.45,12.0,127.0,92.03,75.46
2016,3,11,10,30,0.0,18.0,4.2,12.0,18.0,13.8,6.06
2016,3,11,10,45,62.0,178.0,4.0,12.0,221.5,132.83,103.46
2016,3,11,11,0,124.0,338.0,3.8,12.0,425.0,237.35,185.17
2016,3,11,11,15,76.0,313.5,3.6,12.0,367.0,233.83,184.25
2016,3,11,11,30,28.0,289.0,3.4,12.0,309.0,214.89,170.99
2016,3,11,11,45,213.0,307.0,3.25,12.5,465.5,295.03,230.47
2016,3,11,12,0,398.0,325.0,3.1,13.0,622.0,399.97,310.85
2016,3,11,12,15,347.5,338.0,3.15,13.0,598.0,418.05,328.04
2016,3,11,12,30,297.0,351.0,3.2,13.0,574.0,430.81,340.38
2016,3,11,12,45,588.0,233.5,3.25,13.0,669.0,535.51,424.42
2016,3,11,13,0,879.0,116.0,3.3,13.0,764.0,643.11,511.28
2016,3,11,13,15,591.5,222.0,3.6,13.0,654.0,601.92,480.33
2016,3,11,13,30,304.0,328.0,3.9,13.0,544.0,513.02,410.84
2016,3,11,13,45,167.0,298.5,4.2,13.5,416.5,393.09,316.99
2016,3,11,14,0,30.0,269.0,4.5,14.0,289.0,257.38,206.63
2016,3,11,14,15,15.0,166.0,4.65,13.5,176.0,143.93,114.96
2016,3,11,14,30,0.0,63.0,4.8,13.0,63.0,48.44,35.31
2016,3,11,14,45,80.0,160.5,4.95,13.0,205.5,225.27,185.71
2016,3,11,15,0,160.0,258.0,5.1,13.0,348.0,407.95,336.21
2016,3,11,15,15,80.0,147.5,5.0,12.5,192.5,221.9,183.91
2016,3,11,15,30,0.0,37.0,4.9,12.0,37.0,28.3,18.62
2016,3,11,15,45,366.5,59.5,4.85,12.0,210.5,440.64,375.18
2016,3,11,16,0,733.0,82.0,4.8,12.0,384.0,814.68,671.97
2016,3,11,16,15,695.0,77.0,4.65,11.5,335.0,784.84,648.72
2016,3,11,16,30,657.0,72.0,4.5,11.0,286.0,745.8,620.02
2016,3,11,16,45,586.0,68.0,4.4,10.5,234.0,674.88,565.23
2016,3,11,17,0,515.0,64.0,4.3,10.0,182.0,601.83,506.35
2016,3,11,17,15,424.5,54.0,4.2,10.0,135.0,502.75,422.49
2016,3,11,17,30,334.0,44.0,4.1,10.0,88.0,404.14,334.99
2016,3,11,17,45,167.0,29.5,4.05,10.0,51.5,238.06,174.61
2016,3,11,18,0,0.0,15.0,4.0,10.0,15.0,11.8,0.0
2016,3,11,18,15,0.0,7.5,3.95,9.5,7.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,3.5,3.45,9.5,3.5,2.64,0.0
2016,3,12,7,0,0.0,7.0,3.6,10.0,7.0,5.3,0.0
2016,3,12,7,15,0.0,12.5,3.7,10.0,12.5,9.48,2.83
2016,3,12,7,30,0.0,18.0,3.8,10.0,18.0,13.68,6.74
2016,3,12,7,45,0.0,24.0,3.95,10.5,24.0,18.26,10.96
2016,3,12,8,0,0.0,30.0,4.1,11.0,30.0,22.86,15.13
2016,3,12,8,15,0.0,36.0,4.2,11.0,36.0,27.47,19.29
2016,3,12,8,30,0.0,42.0,4.3,11.0,42.0,32.1,23.42
2016,3,12,8,45,8.0,108.0,4.4,11.0,111.5,81.11,67.28
2016,3,12,9,0,16.0,174.0,4.5,11.0,181.0,124.54,105.5
2016,3,12,9,15,38.0,204.0,4.55,11.0,224.5,137.77,116.76
2016,3,12,9,30,60.0,234.0,4.6,11.0,268.0,155.15,131.6
2016,3,12,9,45,30.0,167.0,4.65,11.5,184.0,117.91,98.59
2016,3,12,10,0,0.0,100.0,4.7,12.0,100.0,76.74,62.22
2016,3,12,10,15,0.0,85.5,4.75,12.0,85.5,65.89,52.6
2016,3,12,10,30,0.0,71.0,4.8,12.0,71.0,54.68,40.62
2016,3,12,10,45,2.5,134.0,4.85,12.0,136.0,101.78,79.89
2016,3,12,11,0,5.0,197.0,4.9,12.0,201.0,146.87,116.96
2016,3,12,11,15,12.5,235.0,5.0,12.0,244.5,176.14,140.55
2016,3,12,11,30,20.0,273.0,5.1,12.0,288.0,206.85,165.34
2016,3,12,11,45,16.0,258.5,5.2,12.5,270.5,198.63,158.53
2016,3,12,12,0,12.0,244.0,5.3,13.0,253.0,189.22,150.78
2016,3,12,12,15,6.0,154.0,5.2,13.0,158.5,121.09,95.15
2016,3,12,12,30,0.0,64.0,5.1,13.0,64.0,49.37,35.75
2016,3,12,12,45,6.5,157.0,5.1,13.0,162.0,125.06,98.67
2016,3,12,13,0,13.0,250.0,5.1,13.0,260.0,203.02,162.54
2016,3,12,13,15,6.5,191.5,5.05,13.0,196.5,153.95,122.45
2016,3,12,13,30,0.0,133.0,5.0,13.0,133.0,103.46,80.86
2016,3,12,13,45,8.5,188.5,4.95,13.0,194.0,155.22,123.98
2016,3,12,14,0,17.0,244.0,4.9,13.0,255.0,210.63,169.71
2016,3,12,14,15,14.0,228.5,4.75,13.0,238.0,197.35,158.98
2016,3,12,14,30,11.0,213.0,4.6,13.0,221.0,183.56,147.9
2016,3,12,14,45,5.5,180.0,4.5,13.0,184.0,151.22,121.38
2016,3,12,15,0,0.0,147.0,4.4,13.0,147.0,118.25,94.07
2016,3,12,15,15,0.0,94.0,4.3,13.0,94.0,72.73,56.12
2016,3,12,15,30,0.0,41.0,4.2,13.0,41.0,31.38,21.19
2016,3,12,15,45,0.0,36.0,4.1,13.0,36.0,27.51,17.97
2016,3,12,16,0,0.0,31.0,4.0,13.0,31.0,23.66,14.72
2016,3,12,16,15,0.0,27.0,3.9,12.5,27.0,20.58,12.15
2016,3,12,16,30,0.0,23.0,3.8,12.0,23.0,17.51,9.55
2016,3,12,16,45,0.0,18.5,3.75,12.0,18.5,14.06,6.56
2016,3,12,17,0,0.0,14.0,3.7,12.0,14.0,10.63,3.54
2016,3,12,17,15,0.0,10.5,3.6,12.0,10.5,7.96,1.17
2016,3,12,17,30,0.0,7.0,3.5,12.0,7.0,5.3,0.0
2016,3,12,17,45,0.0,4.0,3.4,12.0,4.0,3.02,0.0
2016,3,12,18,0,0.0,1.0,3.3,12.0,1.0,0.79,0.0
2016,3,12,18,15,0.0,0.5,3.2,12.0,0.5,0.39,0.0
2016,3,12,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,7.0,3.6,12.5,7.0,5.3,0.0
2016,3,13,7,0,0.0,14.0,3.7,13.0,14.0,10.63,3.48
2016,3,13,7,15,0.0,23.5,3.75,13.0,23.5,17.89,10.2
2016,3,13,7,30,0.0,33.0,3.8,13.0,33.0,25.17,16.92
2016,3,13,7,45,0.0,43.5,3.9,13.0,43.5,33.24,24.29
2016,3,13,8,0,0.0,54.0,4.0,13.0,54.0,41.33,31.59
2016,3,13,8,15,0.0,65.0,4.05,13.0,65.0,49.83,39.17
2016,3,13,8,30,0.0,76.0,4.1,13.0,76.0,58.33,46.65
2016,3,13,8,45,0.0,80.0,4.2,13.0,80.0,61.47,49.3
2016,3,13,9,0,0.0,84.0,4.3,13.0,84.0,64.59,51.91
2016,3,13,9,15,0.0,107.0,4.3,13.0,107.0,81.16,66.36
2016,3,13,9,30,0.0,130.0,4.3,13.0,130.0,97.36,80.36
2016,3,13,9,45,6.0,172.0,4.3,13.0,176.0,125.83,104.9
2016,3,13,10,0,12.0,214.0,4.3,13.0,222.0,153.08,128.14
2016,3,13,10,15,17.0,233.5,4.35,13.0,245.0,165.83,138.79
2016,3,13,10,30,22.0,253.0,4.4,13.0,268.0,179.32,143.18
2016,3,13,10,45,13.0,221.0,4.45,13.0,230.0,162.08,128.67
2016,3,13,11,0,4.0,189.0,4.5,13.0,192.0,141.33,111.87
2016,3,13,11,15,5.5,202.0,4.55,13.0,206.0,151.98,120.47
2016,3,13,11,30,7.0,215.0,4.6,13.0,220.0,163.02,129.38
2016,3,13,11,45,20.0,262.5,4.65,13.5,278.0,203.02,161.29
2016,3,13,12,0,33.0,310.0,4.7,14.0,336.0,244.49,194.2
2016,3,13,12,15,22.0,274.0,4.65,14.0,291.5,218.35,173.48
2016,3,13,12,30,11.0,238.0,4.6,14.0,247.0,188.51,149.61
2016,3,13,12,45,5.5,193.5,4.6,14.0,198.0,152.82,120.76
2016,3,13,13,0,0.0,149.0,4.6,14.0,149.0,115.57,90.33
2016,3,13,13,15,0.5,159.0,4.5,14.0,159.5,124.15,97.48
2016,3,13,13,30,1.0,169.0,4.4,14.0,170.0,133.02,104.84
2016,3,13,13,45,1.5,174.5,4.35,14.0,176.0,138.54,109.49
2016,3,13,14,0,2.0,180.0,4.3,14.0,182.0,144.33,114.41
2016,3,13,14,15,2.5,181.0,4.2,14.0,183.0,146.63,116.5
2016,3,13,14,30,3.0,182.0,4.1,14.0,184.0,149.2,118.84
2016,3,13,14,45,1.5,163.5,4.05,14.0,164.5,132.96,105.64
2016,3,13,15,0,0.0,145.0,4.0,14.0,145.0,116.39,92.13
2016,3,13,15,15,0.0,147.0,3.9,14.0,147.0,119.51,94.98
2016,3,13,15,30,0.0,149.0,3.8,14.0,149.0,123.31,98.41
2016,3,13,15,45,0.0,135.0,3.75,14.0,135.0,112.05,89.28
2016,3,13,16,0,0.0,121.0,3.7,14.0,121.0,100.69,80.0
2016,3,13,16,15,0.0,105.0,3.65,13.5,105.0,87.17,68.93
2016,3,13,16,30,0.0,89.0,3.6,13.0,89.0,73.45,57.5
2016,3,13,16,45,0.0,73.5,3.55,13.0,73.5,60.03,46.04
2016,3,13,17,0,0.0,58.0,3.5,13.0,58.0,46.32,34.18
2016,3,13,17,15,0.0,43.0,3.45,13.0,43.0,32.9,22.44
2016,3,13,17,30,0.0,28.0,3.4,13.0,28.0,21.36,12.26
2016,3,13,17,45,0.0,16.5,3.35,13.0,16.5,12.55,4.02
2016,3,13,18,0,0.0,5.0,3.3,13.0,5.0,3.78,0.0
2016,3,13,18,15,0.0,2.5,3.15,12.5,2.5,1.97,0.0
2016,3,13,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
