Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,45,55.5,23.0,2.5,9.5,29.5,17.4,6.09
2016,3,14,7,0,111.0,46.0,2.5,10.0,59.0,33.79,23.84
2016,3,14,7,15,160.0,66.5,2.5,10.0,95.5,48.16,37.47
2016,3,14,7,30,209.0,87.0,2.5,10.0,132.0,62.27,50.63
2016,3,14,7,45,245.0,105.5,2.55,10.5,172.5,74.74,61.98
2016,3,14,8,0,281.0,124.0,2.6,11.0,213.0,86.92,72.81
2016,3,14,8,15,321.5,135.0,2.6,11.0,252.5,94.48,79.44
2016,3,14,8,30,362.0,146.0,2.6,11.0,292.0,99.35,83.57
2016,3,14,8,45,343.0,170.0,2.65,11.5,321.5,115.46,97.38
2016,3,14,9,0,324.0,194.0,2.7,12.0,351.0,128.36,108.17
2016,3,14,9,15,373.5,202.0,2.65,12.0,399.5,133.57,112.36
2016,3,14,9,30,423.0,210.0,2.6,12.0,448.0,133.1,111.64
2016,3,14,9,45,520.0,193.0,2.6,12.5,504.5,124.46,103.69
2016,3,14,10,0,617.0,176.0,2.6,13.0,561.0,115.88,95.86
2016,3,14,10,15,462.0,239.5,2.6,13.0,536.0,145.28,120.94
2016,3,14,10,30,307.0,303.0,2.6,13.0,511.0,189.28,146.28
2016,3,14,10,45,213.0,323.5,2.6,13.5,470.5,226.13,171.76
2016,3,14,11,0,119.0,344.0,2.6,14.0,430.0,242.35,187.12
2016,3,14,11,15,91.0,341.0,2.6,14.0,407.5,255.44,198.9
2016,3,14,11,30,63.0,338.0,2.6,14.0,385.0,257.29,201.8
2016,3,14,11,45,166.5,350.0,2.6,14.5,476.5,309.73,240.77
2016,3,14,12,0,270.0,362.0,2.6,15.0,568.0,378.21,293.11
2016,3,14,12,15,290.5,358.0,2.65,15.0,579.5,410.48,319.64
2016,3,14,12,30,311.0,354.0,2.7,15.0,591.0,444.1,347.27
2016,3,14,12,45,165.5,315.5,2.75,15.0,441.5,351.16,277.21
2016,3,14,13,0,20.0,277.0,2.8,15.0,292.0,228.88,180.79
2016,3,14,13,15,157.5,306.0,2.85,15.0,420.5,367.6,292.83
2016,3,14,13,30,295.0,335.0,2.9,15.0,549.0,516.45,409.17
2016,3,14,13,45,284.0,325.5,3.0,15.0,526.5,521.19,413.34
2016,3,14,14,0,273.0,316.0,3.1,15.0,504.0,523.61,416.47
2016,3,14,14,15,239.5,306.0,3.15,15.0,466.0,487.5,389.84
2016,3,14,14,30,206.0,296.0,3.2,15.0,428.0,464.36,372.7
2016,3,14,14,45,488.0,208.5,3.3,15.0,496.0,669.72,537.39
2016,3,14,15,0,770.0,121.0,3.4,15.0,564.0,853.39,676.44
2016,3,14,15,15,438.5,171.0,3.4,14.5,419.5,617.18,499.88
2016,3,14,15,30,107.0,221.0,3.4,14.0,275.0,318.02,260.32
2016,3,14,15,45,383.0,163.5,3.45,14.0,330.0,579.56,477.24
2016,3,14,16,0,659.0,106.0,3.5,14.0,385.0,788.15,639.13
2016,3,14,16,15,618.0,99.5,3.45,13.5,335.5,746.85,609.0
2016,3,14,16,30,577.0,93.0,3.4,13.0,286.0,702.33,577.32
2016,3,14,16,45,518.0,84.5,3.35,12.5,236.5,635.94,527.25
2016,3,14,17,0,459.0,76.0,3.3,12.0,187.0,562.88,469.67
2016,3,14,17,15,372.0,64.0,3.2,11.5,139.5,466.91,390.58
2016,3,14,17,30,285.0,52.0,3.1,11.0,92.0,373.05,309.51
2016,3,14,17,45,142.5,35.5,3.05,10.5,55.5,206.45,159.34
2016,3,14,18,0,0.0,19.0,3.0,10.0,19.0,19.41,0.0
2016,3,14,18,15,0.0,9.5,2.95,9.5,9.5,7.47,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,5.5,1.8,6.5,5.5,0.0,0.0
2016,3,15,6,30,0.0,11.0,1.8,7.0,11.0,8.65,0.0
2016,3,15,6,45,168.0,25.5,1.8,8.0,46.5,19.41,8.65
2016,3,15,7,0,336.0,40.0,1.8,9.0,82.0,32.66,23.11
2016,3,15,7,15,427.5,50.0,1.75,9.5,129.5,40.62,30.89
2016,3,15,7,30,519.0,60.0,1.7,10.0,177.0,48.6,38.4
2016,3,15,7,45,585.0,66.0,1.65,10.5,228.5,53.27,42.71
2016,3,15,8,0,651.0,72.0,1.6,11.0,280.0,58.02,46.92
2016,3,15,8,15,690.0,76.5,1.6,11.5,330.0,61.34,49.73
2016,3,15,8,30,729.0,81.0,1.6,12.0,380.0,70.0,57.21
2016,3,15,8,45,760.0,84.0,1.6,13.0,428.0,72.26,58.81
2016,3,15,9,0,791.0,87.0,1.6,14.0,476.0,74.54,60.39
2016,3,15,9,15,811.0,90.0,1.55,14.0,519.0,76.56,61.97
2016,3,15,9,30,831.0,93.0,1.5,14.0,562.0,78.55,63.53
2016,3,15,9,45,848.0,94.0,1.45,14.5,600.5,79.12,63.73
2016,3,15,10,0,865.0,95.0,1.4,15.0,639.0,88.42,71.48
2016,3,15,10,15,875.5,97.0,1.4,15.0,671.0,89.89,72.57
2016,3,15,10,30,886.0,99.0,1.4,15.0,703.0,113.18,72.51
2016,3,15,10,45,895.0,99.5,1.4,15.5,728.0,172.31,100.11
2016,3,15,11,0,904.0,100.0,1.4,16.0,753.0,232.1,143.2
2016,3,15,11,15,908.5,100.5,1.4,16.0,770.0,291.27,193.08
2016,3,15,11,30,913.0,101.0,1.4,16.0,787.0,350.11,245.14
2016,3,15,11,45,916.5,101.0,1.45,16.5,796.0,407.68,295.98
2016,3,15,12,0,920.0,101.0,1.5,17.0,805.0,464.31,345.08
2016,3,15,12,15,920.5,101.0,1.55,17.0,806.0,518.37,391.61
2016,3,15,12,30,921.0,101.0,1.6,17.0,807.0,570.71,435.53
2016,3,15,12,45,922.0,99.5,1.65,17.5,801.0,620.13,475.22
2016,3,15,13,0,923.0,98.0,1.7,18.0,795.0,667.35,512.13
2016,3,15,13,15,919.5,97.0,1.75,18.0,779.5,709.63,545.55
2016,3,15,13,30,916.0,96.0,1.8,18.0,764.0,748.96,576.23
2016,3,15,13,45,908.5,95.5,1.85,18.0,741.0,782.72,601.61
2016,3,15,14,0,901.0,95.0,1.9,18.0,718.0,812.99,623.64
2016,3,15,14,15,892.0,93.5,1.95,18.0,688.0,837.44,641.75
2016,3,15,14,30,883.0,92.0,2.0,18.0,658.0,858.15,657.46
2016,3,15,14,45,869.5,90.0,2.05,18.0,621.0,870.63,667.7
2016,3,15,15,0,856.0,88.0,2.1,18.0,584.0,889.33,682.5
2016,3,15,15,15,838.0,85.5,2.1,17.5,541.5,889.59,685.48
2016,3,15,15,30,820.0,83.0,2.1,17.0,499.0,885.77,685.94
2016,3,15,15,45,796.0,79.5,2.15,17.0,452.5,871.15,678.15
2016,3,15,16,0,772.0,76.0,2.2,17.0,406.0,852.65,667.58
2016,3,15,16,15,737.5,72.0,2.2,16.5,356.0,819.97,647.35
2016,3,15,16,30,703.0,68.0,2.2,16.0,306.0,783.88,623.94
2016,3,15,16,45,651.5,62.5,2.2,15.5,254.5,734.46,589.41
2016,3,15,17,0,600.0,57.0,2.2,15.0,203.0,676.61,546.48
2016,3,15,17,15,520.0,49.0,2.3,14.0,154.0,587.89,478.36
2016,3,15,17,30,440.0,41.0,2.4,13.0,105.0,499.6,405.58
2016,3,15,17,45,299.5,29.0,2.55,12.5,64.5,355.69,275.29
2016,3,15,18,0,159.0,17.0,2.7,12.0,24.0,192.74,0.0
2016,3,15,18,15,79.5,8.5,2.7,11.5,12.0,72.01,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,5.0,1.1,8.5,5.0,0.0,0.0
2016,3,16,6,30,0.0,10.0,1.0,9.0,10.0,7.87,0.0
2016,3,16,6,45,54.0,28.0,0.9,10.0,35.0,21.17,10.72
2016,3,16,7,0,108.0,46.0,0.8,11.0,60.0,33.94,24.17
2016,3,16,7,15,135.5,67.0,0.8,11.5,92.5,48.46,37.69
2016,3,16,7,30,163.0,88.0,0.8,12.0,125.0,62.6,50.62
2016,3,16,7,45,179.5,109.0,0.85,12.5,159.5,76.21,62.81
2016,3,16,8,0,196.0,130.0,0.9,13.0,194.0,89.39,74.34
2016,3,16,8,15,209.0,150.0,1.0,13.5,228.0,101.51,84.7
2016,3,16,8,30,222.0,170.0,1.1,14.0,262.0,113.21,94.51
2016,3,16,8,45,517.0,126.5,1.25,14.5,374.0,89.22,73.19
2016,3,16,9,0,812.0,83.0,1.4,15.0,486.0,72.11,57.98
2016,3,16,9,15,831.0,85.5,1.4,15.5,529.5,73.89,59.26
2016,3,16,9,30,850.0,88.0,1.4,16.0,573.0,75.63,60.47
2016,3,16,9,45,864.0,90.0,1.45,16.5,611.0,85.32,68.54
2016,3,16,10,0,878.0,92.0,1.5,17.0,649.0,87.01,69.67
2016,3,16,10,15,888.0,93.5,1.5,17.0,680.5,88.2,70.55
2016,3,16,10,30,898.0,95.0,1.5,17.0,712.0,114.92,71.27
2016,3,16,10,45,905.5,96.0,1.55,17.5,736.0,174.83,100.38
2016,3,16,11,0,913.0,97.0,1.6,18.0,760.0,235.24,144.34
2016,3,16,11,15,917.0,97.5,1.6,18.0,777.0,294.75,194.53
2016,3,16,11,30,921.0,98.0,1.6,18.0,794.0,353.85,246.68
2016,3,16,11,45,923.5,98.0,1.6,18.5,802.5,411.43,297.21
2016,3,16,12,0,926.0,98.0,1.6,19.0,811.0,467.94,345.79
2016,3,16,12,15,926.0,98.0,1.6,19.0,811.5,521.97,391.77
2016,3,16,12,30,926.0,98.0,1.6,19.0,812.0,574.22,435.01
2016,3,16,12,45,928.0,95.5,1.65,19.5,805.5,623.47,474.23
2016,3,16,13,0,930.0,93.0,1.7,20.0,799.0,670.52,510.71
2016,3,16,13,15,926.0,92.5,1.7,20.0,783.5,713.03,543.6
2016,3,16,13,30,922.0,92.0,1.7,20.0,768.0,752.55,573.67
2016,3,16,13,45,916.0,91.0,1.7,20.0,745.0,786.95,598.47
2016,3,16,14,0,910.0,90.0,1.7,20.0,722.0,817.93,620.23
2016,3,16,14,15,900.5,88.5,1.7,20.0,692.0,842.0,637.33
2016,3,16,14,30,891.0,87.0,1.7,20.0,662.0,862.27,652.01
2016,3,16,14,45,878.5,85.0,1.7,20.0,625.0,875.53,662.12
2016,3,16,15,0,866.0,83.0,1.7,20.0,588.0,884.84,669.79
2016,3,16,15,15,849.0,80.5,1.65,19.5,546.0,885.55,672.52
2016,3,16,15,30,832.0,78.0,1.6,19.0,504.0,893.0,680.05
2016,3,16,15,45,808.5,75.0,1.6,19.0,457.0,879.39,672.57
2016,3,16,16,0,785.0,72.0,1.6,19.0,410.0,861.92,662.59
2016,3,16,16,15,752.0,68.0,1.55,18.0,360.0,830.54,644.55
2016,3,16,16,30,719.0,64.0,1.5,17.0,310.0,795.8,623.46
2016,3,16,16,45,671.0,59.0,1.45,16.5,259.0,742.68,586.78
2016,3,16,17,0,623.0,54.0,1.4,16.0,208.0,694.89,552.03
2016,3,16,17,15,546.0,46.5,1.45,15.5,158.5,609.1,487.03
2016,3,16,17,30,469.0,39.0,1.5,15.0,109.0,523.79,417.85
2016,3,16,17,45,335.5,28.0,1.6,14.5,67.5,386.18,296.79
2016,3,16,18,0,202.0,17.0,1.7,14.0,26.0,231.44,0.0
2016,3,16,18,15,101.0,8.5,1.7,13.5,13.0,89.84,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,9.0,2.1,10.5,9.0,7.08,0.0
2016,3,17,6,30,0.0,18.0,2.2,11.0,18.0,14.16,0.0
2016,3,17,6,45,228.0,27.5,2.35,11.5,58.0,22.36,12.15
2016,3,17,7,0,456.0,37.0,2.5,12.0,98.0,30.76,21.34
2016,3,17,7,15,540.0,44.5,2.45,12.5,148.0,37.04,27.41
2016,3,17,7,30,624.0,52.0,2.4,13.0,198.0,43.4,33.33
2016,3,17,7,45,676.0,57.5,2.4,13.5,250.5,51.92,40.99
2016,3,17,8,0,728.0,63.0,2.4,14.0,303.0,56.8,45.26
2016,3,17,8,15,763.0,67.0,2.3,14.5,354.5,60.27,48.15
2016,3,17,8,30,798.0,71.0,2.2,15.0,406.0,63.71,50.96
2016,3,17,8,45,822.5,74.0,2.1,15.5,454.5,66.2,52.88
2016,3,17,9,0,847.0,77.0,2.0,16.0,503.0,68.66,54.75
2016,3,17,9,15,865.0,79.5,1.9,16.5,546.5,78.26,62.8
2016,3,17,9,30,883.0,82.0,1.8,17.0,590.0,80.67,64.55
2016,3,17,9,45,896.0,84.0,1.75,17.5,628.5,82.52,65.84
2016,3,17,10,0,909.0,86.0,1.7,18.0,667.0,84.28,67.05
2016,3,17,10,15,918.5,87.5,1.65,18.5,698.5,85.54,67.85
2016,3,17,10,30,928.0,89.0,1.6,19.0,730.0,116.61,69.65
2016,3,17,10,45,934.0,90.0,1.55,19.5,754.5,178.04,100.44
2016,3,17,11,0,940.0,91.0,1.5,20.0,779.0,239.77,145.6
2016,3,17,11,15,944.0,91.5,1.4,20.0,796.0,300.74,196.69
2016,3,17,11,30,948.0,92.0,1.3,20.0,813.0,361.28,249.39
2016,3,17,11,45,950.5,92.5,1.25,20.5,822.0,420.6,300.53
2016,3,17,12,0,953.0,93.0,1.2,21.0,831.0,478.84,349.47
2016,3,17,12,15,953.0,93.0,1.1,21.0,831.5,534.17,395.02
2016,3,17,12,30,953.0,93.0,1.0,21.0,832.0,587.65,437.46
2016,3,17,12,45,950.0,93.0,0.95,21.5,824.0,637.33,475.1
2016,3,17,13,0,947.0,93.0,0.9,22.0,816.0,684.43,509.49
2016,3,17,13,15,943.0,92.5,0.8,22.0,800.0,727.64,540.4
2016,3,17,13,30,939.0,92.0,0.7,22.0,784.0,767.82,568.19
2016,3,17,13,45,932.5,90.5,0.6,22.0,760.5,801.95,589.75
2016,3,17,14,0,926.0,89.0,0.5,22.0,737.0,832.51,608.27
2016,3,17,14,15,917.0,87.5,0.5,22.0,706.0,857.39,624.86
2016,3,17,14,30,908.0,86.0,0.5,22.0,675.0,878.44,639.15
2016,3,17,14,45,895.5,84.0,0.5,22.0,637.5,891.99,648.82
2016,3,17,15,0,883.0,82.0,0.5,22.0,600.0,901.52,656.19
2016,3,17,15,15,865.5,80.0,0.55,22.0,557.0,902.53,659.35
2016,3,17,15,30,848.0,78.0,0.6,22.0,514.0,910.29,667.12
2016,3,17,15,45,824.5,75.0,0.7,22.0,466.5,896.7,662.07
2016,3,17,16,0,801.0,72.0,0.8,22.0,419.0,879.2,654.53
2016,3,17,16,15,768.0,68.0,0.85,21.5,368.5,847.69,637.63
2016,3,17,16,30,735.0,64.0,0.9,21.0,318.0,812.78,617.72
2016,3,17,16,45,687.0,59.0,0.95,20.5,266.0,759.4,583.71
2016,3,17,17,0,639.0,54.0,1.0,20.0,214.0,703.54,545.78
2016,3,17,17,15,563.0,46.5,1.1,19.0,163.5,625.76,490.25
2016,3,17,17,30,487.0,39.0,1.2,18.0,113.0,540.82,424.52
2016,3,17,17,45,354.5,28.5,1.35,17.5,71.0,403.95,308.07
2016,3,17,18,0,222.0,18.0,1.5,17.0,29.0,251.99,27.63
2016,3,17,18,15,111.0,9.0,1.5,16.5,14.5,98.65,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,74.5,7.5,2.35,10.5,10.5,5.9,0.0
2016,3,18,6,30,149.0,15.0,2.4,11.0,21.0,12.17,0.0
2016,3,18,6,45,291.0,27.5,2.45,11.5,61.0,22.54,12.77
2016,3,18,7,0,433.0,40.0,2.5,12.0,101.0,33.01,23.39
2016,3,18,7,15,517.0,48.5,2.45,12.0,151.0,39.95,30.11
2016,3,18,7,30,601.0,57.0,2.4,12.0,201.0,46.94,36.67
2016,3,18,7,45,300.5,69.0,2.4,12.5,141.0,50.6,39.99
2016,3,18,8,0,0.0,81.0,2.4,13.0,81.0,61.17,49.34
2016,3,18,8,15,0.0,99.0,2.4,13.5,99.0,74.07,60.58
2016,3,18,8,30,0.0,117.0,2.4,14.0,117.0,86.81,71.51
2016,3,18,8,45,41.0,168.0,2.4,14.5,188.5,116.65,97.16
2016,3,18,9,0,82.0,219.0,2.4,15.0,260.0,146.26,122.14
2016,3,18,9,15,98.5,241.0,2.4,15.0,295.5,159.35,132.91
2016,3,18,9,30,115.0,263.0,2.4,15.0,331.0,165.13,137.44
2016,3,18,9,45,83.0,269.5,2.4,15.5,320.0,175.83,145.87
2016,3,18,10,0,51.0,276.0,2.4,16.0,309.0,179.21,148.08
2016,3,18,10,15,71.0,300.0,2.35,16.0,348.5,192.32,158.73
2016,3,18,10,30,91.0,324.0,2.3,16.0,388.0,211.89,164.86
2016,3,18,10,45,142.5,341.0,2.3,16.5,444.5,231.08,175.66
2016,3,18,11,0,194.0,358.0,2.3,17.0,501.0,267.34,200.97
2016,3,18,11,15,352.5,319.0,2.25,17.0,586.0,299.09,220.5
2016,3,18,11,30,511.0,280.0,2.2,17.0,671.0,350.87,258.47
2016,3,18,11,45,716.5,195.5,2.2,17.5,750.0,408.29,301.96
2016,3,18,12,0,922.0,111.0,2.2,18.0,829.0,482.77,360.61
2016,3,18,12,15,922.0,111.0,2.15,18.0,829.5,536.91,406.72
2016,3,18,12,30,922.0,111.0,2.1,18.0,830.0,589.26,450.14
2016,3,18,12,45,917.5,112.0,2.1,18.0,821.5,637.83,489.68
2016,3,18,13,0,913.0,113.0,2.1,18.0,813.0,683.82,526.25
2016,3,18,13,15,908.5,112.0,2.15,18.0,797.0,725.31,559.07
2016,3,18,13,30,904.0,111.0,2.2,18.0,781.0,763.78,589.13
2016,3,18,13,45,898.0,109.0,2.3,18.0,758.0,797.01,614.63
2016,3,18,14,0,892.0,107.0,2.4,18.0,735.0,826.8,636.81
2016,3,18,14,15,882.0,105.5,2.45,18.0,704.0,850.28,654.33
2016,3,18,14,30,872.0,104.0,2.5,18.0,673.0,879.92,676.34
2016,3,18,14,45,862.0,100.5,2.55,18.0,636.5,894.08,687.68
2016,3,18,15,0,852.0,97.0,2.6,18.0,600.0,904.24,696.59
2016,3,18,15,15,834.0,94.0,2.65,17.5,557.0,903.66,699.56
2016,3,18,15,30,816.0,91.0,2.7,17.0,514.0,898.95,699.87
2016,3,18,15,45,626.5,119.5,2.75,16.5,426.5,772.89,613.14
2016,3,18,16,0,437.0,148.0,2.8,16.0,339.0,624.79,505.88
2016,3,18,16,15,408.5,136.0,2.65,15.5,298.0,589.44,481.46
2016,3,18,16,30,380.0,124.0,2.5,15.0,257.0,552.03,453.95
2016,3,18,16,45,350.5,107.0,2.45,14.5,214.5,505.58,418.85
2016,3,18,17,0,321.0,90.0,2.4,14.0,172.0,457.6,381.01
2016,3,18,17,15,277.0,72.5,2.3,13.5,131.5,394.53,328.66
2016,3,18,17,30,233.0,55.0,2.2,13.0,91.0,331.39,273.76
2016,3,18,17,45,150.5,37.5,2.15,12.5,57.5,213.39,169.57
2016,3,18,18,0,68.0,20.0,2.1,12.0,24.0,104.38,24.05
2016,3,18,18,15,34.0,10.0,2.05,11.5,12.0,35.97,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.0,1.55,11.0,6.0,4.72,0.0
2016,3,19,6,30,0.0,12.0,1.6,11.0,12.0,9.13,0.0
2016,3,19,6,45,16.0,31.5,1.7,11.5,34.0,23.72,14.12
2016,3,19,7,0,32.0,51.0,1.8,12.0,56.0,37.59,27.5
2016,3,19,7,15,47.0,72.5,1.85,12.0,82.5,52.47,41.3
2016,3,19,7,30,62.0,94.0,1.9,12.0,109.0,67.12,54.73
2016,3,19,7,45,73.5,115.5,1.95,12.5,137.5,81.5,67.56
2016,3,19,8,0,85.0,137.0,2.0,13.0,166.0,95.65,79.9
2016,3,19,8,15,134.5,159.0,2.0,13.0,213.0,108.0,90.6
2016,3,19,8,30,184.0,181.0,2.0,13.0,260.0,121.89,102.48
2016,3,19,8,45,239.0,196.5,2.05,13.5,311.5,128.05,107.31
2016,3,19,9,0,294.0,212.0,2.1,14.0,363.0,137.3,114.76
2016,3,19,9,15,147.5,191.5,2.05,14.5,267.5,129.07,107.12
2016,3,19,9,30,1.0,171.0,2.0,15.0,172.0,124.99,103.15
2016,3,19,9,45,75.0,238.0,2.0,15.5,287.0,159.73,132.2
2016,3,19,10,0,149.0,305.0,2.0,16.0,402.0,186.56,154.09
2016,3,19,10,15,174.5,320.0,2.0,16.0,439.0,194.32,160.17
2016,3,19,10,30,200.0,335.0,2.0,16.0,476.0,215.19,164.35
2016,3,19,10,45,256.0,337.5,2.0,16.5,524.0,236.31,174.78
2016,3,19,11,0,312.0,340.0,2.0,17.0,572.0,274.07,200.93
2016,3,19,11,15,315.5,347.5,2.0,17.0,586.0,308.22,228.66
2016,3,19,11,30,319.0,355.0,2.0,17.0,600.0,342.91,257.51
2016,3,19,11,45,296.0,365.0,2.05,17.0,594.5,369.91,281.17
2016,3,19,12,0,273.0,375.0,2.1,17.0,589.0,394.48,302.4
2016,3,19,12,15,329.0,360.0,2.1,17.0,618.0,436.79,335.99
2016,3,19,12,30,385.0,345.0,2.1,17.0,647.0,483.38,372.84
2016,3,19,12,45,642.0,223.5,2.1,17.0,721.0,577.44,446.36
2016,3,19,13,0,899.0,102.0,2.1,17.0,795.0,668.65,518.16
2016,3,19,13,15,896.0,101.0,2.05,17.0,780.5,710.08,550.09
2016,3,19,13,30,893.0,100.0,2.0,17.0,766.0,748.66,579.6
2016,3,19,13,45,891.0,97.5,2.0,17.0,744.5,783.53,605.11
2016,3,19,14,0,889.0,95.0,2.0,17.0,723.0,815.25,627.82
2016,3,19,14,15,880.5,93.5,2.0,17.0,693.5,839.36,645.29
2016,3,19,14,30,872.0,92.0,2.0,17.0,664.0,859.78,660.38
2016,3,19,14,45,864.0,88.5,2.05,17.0,629.0,874.7,672.33
2016,3,19,15,0,856.0,85.0,2.1,17.0,594.0,885.81,681.88
2016,3,19,15,15,840.0,82.5,2.15,16.5,552.5,886.97,686.05
2016,3,19,15,30,824.0,80.0,2.2,16.0,511.0,895.15,695.37
2016,3,19,15,45,806.5,76.0,2.3,16.0,465.5,885.46,691.41
2016,3,19,16,0,789.0,72.0,2.4,16.0,420.0,872.0,684.84
2016,3,19,16,15,757.5,68.0,2.35,15.5,370.0,841.59,665.91
2016,3,19,16,30,726.0,64.0,2.3,15.0,320.0,807.86,644.03
2016,3,19,16,45,686.5,58.0,2.3,15.0,269.5,760.93,610.59
2016,3,19,17,0,647.0,52.0,2.3,15.0,219.0,711.57,573.56
2016,3,19,17,15,574.5,45.5,2.15,14.0,169.0,629.17,510.07
2016,3,19,17,30,502.0,39.0,2.0,13.0,119.0,556.04,449.62
2016,3,19,17,45,379.0,29.0,1.9,12.5,76.5,427.03,337.02
2016,3,19,18,0,256.0,19.0,1.8,12.0,34.0,287.07,106.3
2016,3,19,18,15,128.0,9.5,1.75,11.5,17.0,113.49,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,2.4,11.5,7.0,5.51,0.0
2016,3,20,6,30,0.0,14.0,2.5,12.0,14.0,10.67,0.0
2016,3,20,6,45,12.5,33.0,2.6,12.5,35.0,24.81,15.21
2016,3,20,7,0,25.0,52.0,2.7,13.0,56.0,38.33,28.09
2016,3,20,7,15,39.0,73.5,2.75,13.0,82.0,53.18,41.81
2016,3,20,7,30,53.0,95.0,2.8,13.0,108.0,67.8,55.15
2016,3,20,7,45,61.5,116.5,2.85,13.5,135.0,82.13,67.87
2016,3,20,8,0,70.0,138.0,2.9,14.0,162.0,96.2,80.1
2016,3,20,8,15,215.5,149.0,2.9,14.0,240.0,101.09,84.22
2016,3,20,8,30,361.0,160.0,2.9,14.0,318.0,110.09,91.86
2016,3,20,8,45,338.0,185.5,2.95,14.5,346.0,124.0,103.48
2016,3,20,9,0,315.0,211.0,3.0,15.0,374.0,137.18,114.32
2016,3,20,9,15,216.0,240.0,3.05,15.0,356.0,155.95,130.04
2016,3,20,9,30,117.0,269.0,3.1,15.0,338.0,168.2,140.1
2016,3,20,9,45,73.5,263.5,3.2,15.5,308.0,172.95,143.51
2016,3,20,10,0,30.0,258.0,3.3,16.0,278.0,169.78,140.28
2016,3,20,10,15,15.0,137.0,3.4,16.0,147.0,98.94,79.92
2016,3,20,10,30,0.0,16.0,3.5,16.0,16.0,12.28,4.6
2016,3,20,10,45,3.0,110.5,3.65,16.5,113.0,85.17,64.68
2016,3,20,11,0,6.0,205.0,3.8,17.0,210.0,153.45,119.63
2016,3,20,11,15,3.0,144.0,3.85,17.0,146.5,110.45,84.87
2016,3,20,11,30,0.0,83.0,3.9,17.0,83.0,64.15,47.24
2016,3,20,11,45,0.0,82.5,4.0,17.0,82.5,63.78,46.93
2016,3,20,12,0,0.0,82.0,4.1,17.0,82.0,63.4,46.61
2016,3,20,12,15,8.5,180.0,4.1,17.0,187.0,142.36,110.72
2016,3,20,12,30,17.0,278.0,4.1,17.0,292.0,222.8,174.93
2016,3,20,12,45,13.0,253.0,4.15,17.0,263.5,203.76,159.82
2016,3,20,13,0,9.0,228.0,4.2,17.0,235.0,183.56,143.86
2016,3,20,13,15,4.5,130.5,4.1,16.5,134.0,104.42,80.33
2016,3,20,13,30,0.0,33.0,4.0,16.0,33.0,25.4,15.47
2016,3,20,13,45,0.0,82.0,3.95,16.0,82.0,63.3,46.92
2016,3,20,14,0,0.0,131.0,3.9,16.0,131.0,102.31,79.04
2016,3,20,14,15,0.0,116.0,3.8,16.0,116.0,90.29,69.27
2016,3,20,14,30,0.0,101.0,3.7,16.0,101.0,78.18,59.43
2016,3,20,14,45,0.0,85.0,3.6,16.0,85.0,65.49,49.05
2016,3,20,15,0,0.0,69.0,3.5,16.0,69.0,53.05,38.83
2016,3,20,15,15,0.0,67.5,3.35,15.5,67.5,51.86,38.03
2016,3,20,15,30,0.0,66.0,3.2,15.0,66.0,50.67,37.23
2016,3,20,15,45,23.0,122.0,3.1,15.0,132.0,131.91,106.49
2016,3,20,16,0,46.0,178.0,3.0,15.0,198.0,223.93,183.45
2016,3,20,16,15,41.5,158.0,2.85,14.5,174.5,202.5,166.3
2016,3,20,16,30,37.0,138.0,2.7,14.0,151.0,180.5,148.63
2016,3,20,16,45,30.0,117.0,2.6,14.0,126.5,154.08,126.53
2016,3,20,17,0,23.0,96.0,2.5,14.0,102.0,126.92,103.37
2016,3,20,17,15,13.0,75.5,2.4,13.5,78.5,84.39,66.82
2016,3,20,17,30,3.0,55.0,2.3,13.0,55.0,55.55,41.43
2016,3,20,17,45,1.5,35.5,2.2,13.0,35.5,34.3,22.48
2016,3,20,18,0,0.0,16.0,2.1,13.0,16.0,12.2,0.12
2016,3,20,18,15,0.0,8.0,2.1,12.5,8.0,6.29,0.0
2016,3,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,35.5,11.0,2.8,11.0,13.0,8.65,0.0
2016,3,21,6,30,71.0,22.0,2.9,11.0,26.0,16.59,0.1
2016,3,21,6,45,183.5,39.5,3.05,11.5,64.5,29.59,19.57
2016,3,21,7,0,296.0,57.0,3.2,12.0,103.0,42.63,32.07
2016,3,21,7,15,378.0,69.0,3.3,12.0,150.5,51.61,40.62
2016,3,21,7,30,460.0,81.0,3.4,12.0,198.0,60.59,48.94
2016,3,21,7,45,518.5,89.0,3.55,12.5,248.5,69.22,56.65
2016,3,21,8,0,577.0,97.0,3.7,13.0,299.0,74.66,61.32
2016,3,21,8,15,314.5,137.5,3.75,13.0,250.0,96.05,80.12
2016,3,21,8,30,52.0,178.0,3.8,13.0,201.0,121.49,102.23
2016,3,21,8,45,26.0,127.5,3.9,13.5,139.0,92.46,76.3
2016,3,21,9,0,0.0,77.0,4.0,14.0,77.0,59.18,46.76
2016,3,21,9,15,0.0,88.0,4.05,14.0,88.0,67.74,54.15
2016,3,21,9,30,0.0,99.0,4.1,14.0,99.0,75.95,61.16
2016,3,21,9,45,0.0,98.5,4.2,14.0,98.5,75.71,60.79
2016,3,21,10,0,0.0,98.0,4.3,14.0,98.0,75.43,60.41
2016,3,21,10,15,3.5,154.0,4.4,14.0,156.5,115.04,94.53
2016,3,21,10,30,7.0,210.0,4.5,14.0,215.0,153.58,121.5
2016,3,21,10,45,25.5,266.0,4.65,14.5,285.5,185.34,145.91
2016,3,21,11,0,44.0,322.0,4.8,15.0,356.0,228.08,178.98
2016,3,21,11,15,27.5,283.0,4.85,15.0,304.5,207.88,163.5
2016,3,21,11,30,11.0,244.0,4.9,15.0,253.0,185.67,146.3
2016,3,21,11,45,8.5,222.0,5.0,15.5,229.5,170.97,134.31
2016,3,21,12,0,6.0,200.0,5.1,16.0,206.0,155.17,121.43
2016,3,21,12,15,6.0,200.5,5.1,16.0,206.0,156.69,122.7
2016,3,21,12,30,6.0,201.0,5.1,16.0,206.0,158.18,123.97
2016,3,21,12,45,197.0,273.0,5.1,16.0,426.5,347.21,276.71
2016,3,21,13,0,388.0,345.0,5.1,16.0,647.0,546.52,433.14
2016,3,21,13,15,392.0,334.0,5.0,15.5,634.0,567.48,450.86
2016,3,21,13,30,396.0,323.0,4.9,15.0,621.0,586.89,467.93
2016,3,21,13,45,201.5,267.0,4.85,15.0,418.5,410.64,330.27
2016,3,21,14,0,7.0,211.0,4.8,15.0,216.0,174.31,138.01
2016,3,21,14,15,105.0,261.0,4.8,15.0,331.0,335.5,271.26
2016,3,21,14,30,203.0,311.0,4.8,15.0,446.0,480.97,388.28
2016,3,21,14,45,101.5,178.0,4.8,15.0,245.5,264.26,215.4
2016,3,21,15,0,0.0,45.0,4.8,15.0,45.0,34.52,23.38
2016,3,21,15,15,4.0,112.5,4.65,14.5,114.5,92.01,72.01
2016,3,21,15,30,8.0,180.0,4.5,14.0,184.0,159.86,129.0
2016,3,21,15,45,4.0,112.0,4.35,14.0,114.0,93.09,73.4
2016,3,21,16,0,0.0,44.0,4.2,14.0,44.0,33.66,23.12
2016,3,21,16,15,6.5,86.5,4.0,13.5,89.0,74.18,58.19
2016,3,21,16,30,13.0,129.0,3.8,13.0,134.0,128.37,104.7
2016,3,21,16,45,8.0,110.5,3.65,12.5,113.5,108.13,87.56
2016,3,21,17,0,3.0,92.0,3.5,12.0,93.0,87.68,69.98
2016,3,21,17,15,1.5,71.0,3.35,11.5,71.5,66.67,51.76
2016,3,21,17,30,0.0,50.0,3.2,11.0,50.0,44.51,32.32
2016,3,21,17,45,0.0,32.5,3.1,11.0,32.5,27.27,16.92
2016,3,21,18,0,0.0,15.0,3.0,11.0,15.0,11.42,0.58
2016,3,21,18,15,0.0,7.5,2.95,10.5,7.5,5.9,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,22,6,15,97.0,11.5,2.25,7.5,17.0,9.05,0.0
2016,3,22,6,30,194.0,23.0,2.3,8.0,34.0,18.82,3.97
2016,3,22,6,45,328.0,34.5,2.4,9.0,77.0,28.27,18.87
2016,3,22,7,0,462.0,46.0,2.5,10.0,120.0,37.84,28.17
2016,3,22,7,15,539.5,53.5,2.6,10.5,171.0,43.88,33.98
2016,3,22,7,30,617.0,61.0,2.7,11.0,222.0,49.99,39.63
2016,3,22,7,45,667.0,66.5,2.8,11.5,274.5,54.33,43.5
2016,3,22,8,0,717.0,72.0,2.9,12.0,327.0,63.5,51.58
2016,3,22,8,15,750.5,76.5,2.9,12.0,378.5,67.07,54.64
2016,3,22,8,30,784.0,81.0,2.9,12.0,430.0,70.61,57.61
2016,3,22,8,45,811.0,83.0,2.95,12.5,478.5,72.19,58.71
2016,3,22,9,0,838.0,85.0,3.0,13.0,527.0,73.79,59.82
2016,3,22,9,15,855.5,87.5,3.0,13.0,570.5,75.5,61.14
2016,3,22,9,30,873.0,90.0,3.0,13.0,614.0,85.54,69.74
2016,3,22,9,45,889.5,90.5,3.05,13.5,653.0,86.43,70.2
2016,3,22,10,0,906.0,91.0,3.1,14.0,692.0,87.25,70.62
2016,3,22,10,15,915.0,92.5,3.1,14.0,723.0,88.38,71.46
2016,3,22,10,30,924.0,94.0,3.1,14.0,754.0,137.24,80.31
2016,3,22,10,45,932.0,94.0,3.1,14.5,778.5,198.19,116.98
2016,3,22,11,0,940.0,94.0,3.1,15.0,803.0,259.62,165.65
2016,3,22,11,15,944.0,94.5,3.1,15.0,819.5,320.58,219.42
2016,3,22,11,30,948.0,95.0,3.1,15.0,836.0,381.1,274.33
2016,3,22,11,45,951.5,94.5,3.15,15.0,845.0,440.01,327.8
2016,3,22,12,0,955.0,94.0,3.2,15.0,854.0,497.87,379.4
2016,3,22,12,15,954.5,94.0,3.25,15.0,854.0,552.88,427.53
2016,3,22,12,30,954.0,94.0,3.3,15.0,854.0,605.96,472.85
2016,3,22,12,45,668.5,219.0,3.4,15.0,749.0,596.79,468.13
2016,3,22,13,0,383.0,344.0,3.5,15.0,644.0,543.96,427.98
2016,3,22,13,15,289.5,356.5,3.55,15.0,580.5,517.71,408.78
2016,3,22,13,30,196.0,369.0,3.6,15.0,517.0,470.1,372.3
2016,3,22,13,45,195.0,357.0,3.7,15.0,501.0,475.03,377.47
2016,3,22,14,0,194.0,345.0,3.8,15.0,485.0,478.67,381.43
2016,3,22,14,15,550.0,217.5,3.8,15.0,589.5,702.63,560.47
2016,3,22,14,30,906.0,90.0,3.8,15.0,694.0,894.88,703.88
2016,3,22,14,45,895.5,87.5,3.85,15.0,657.0,909.19,714.34
2016,3,22,15,0,885.0,85.0,3.9,15.0,620.0,919.53,723.53
2016,3,22,15,15,868.5,82.5,3.85,15.0,577.0,920.36,725.56
2016,3,22,15,30,852.0,80.0,3.8,15.0,534.0,928.25,732.87
2016,3,22,15,45,830.0,77.0,3.8,15.0,486.5,915.48,725.7
2016,3,22,16,0,808.0,74.0,3.8,15.0,439.0,898.81,715.83
2016,3,22,16,15,776.5,70.5,3.7,14.5,388.0,868.67,696.68
2016,3,22,16,30,745.0,67.0,3.6,14.0,337.0,835.11,674.48
2016,3,22,16,45,700.0,62.0,3.5,13.5,284.5,783.65,637.84
2016,3,22,17,0,655.0,57.0,3.4,13.0,232.0,729.64,597.5
2016,3,22,17,15,583.0,50.0,3.3,12.5,180.5,654.86,538.51
2016,3,22,17,30,511.0,43.0,3.2,12.0,129.0,572.65,469.96
2016,3,22,17,45,386.5,33.0,3.1,11.5,85.0,440.92,356.14
2016,3,22,18,0,262.0,23.0,3.0,11.0,41.0,304.63,178.6
2016,3,22,18,15,131.0,11.5,2.95,10.5,20.5,118.15,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,6,15,68.5,11.5,1.8,6.5,16.0,9.05,0.0
2016,3,23,6,30,137.0,23.0,1.8,7.0,32.0,17.47,5.23
2016,3,23,6,45,216.5,39.5,1.8,8.0,68.5,29.78,20.45
2016,3,23,7,0,296.0,56.0,1.8,9.0,105.0,41.95,32.05
2016,3,23,7,15,344.0,71.0,1.75,9.5,148.0,52.66,42.08
2016,3,23,7,30,392.0,86.0,1.7,10.0,191.0,63.13,51.67
2016,3,23,7,45,433.0,96.5,1.7,10.5,234.5,70.33,58.08
2016,3,23,8,0,474.0,107.0,1.7,11.0,278.0,77.37,64.18
2016,3,23,8,15,580.0,99.0,1.7,11.5,339.0,74.56,61.39
2016,3,23,8,30,686.0,91.0,1.7,12.0,400.0,70.07,57.1
2016,3,23,8,45,757.5,91.0,1.75,13.0,466.0,76.66,62.5
2016,3,23,9,0,829.0,91.0,1.8,14.0,532.0,77.63,62.9
2016,3,23,9,15,847.0,93.5,1.7,14.5,575.5,79.21,63.96
2016,3,23,9,30,865.0,96.0,1.6,15.0,619.0,80.76,64.99
2016,3,23,9,45,879.0,98.0,1.55,15.5,657.5,90.57,73.14
2016,3,23,10,0,893.0,100.0,1.5,16.0,696.0,92.09,74.12
2016,3,23,10,15,902.5,101.5,1.5,16.0,727.5,93.11,74.85
2016,3,23,10,30,912.0,103.0,1.5,16.0,759.0,145.1,84.95
2016,3,23,10,45,919.0,103.5,1.5,16.5,783.5,205.7,121.85
2016,3,23,11,0,926.0,104.0,1.5,17.0,808.0,266.7,169.71
2016,3,23,11,15,930.0,105.0,1.55,17.0,824.0,327.38,222.26
2016,3,23,11,30,934.0,106.0,1.6,17.0,840.0,387.67,275.71
2016,3,23,11,45,935.0,107.0,1.7,17.5,848.0,446.17,326.96
2016,3,23,12,0,936.0,108.0,1.8,18.0,856.0,503.45,376.02
2016,3,23,12,15,935.5,108.0,1.85,18.0,856.5,557.79,422.02
2016,3,23,12,30,935.0,108.0,1.9,18.0,857.0,610.25,465.31
2016,3,23,12,45,924.5,112.0,1.95,18.0,846.5,657.94,503.87
2016,3,23,13,0,914.0,116.0,2.0,18.0,836.0,702.6,539.23
2016,3,23,13,15,909.5,115.0,2.05,18.0,819.5,743.87,571.52
2016,3,23,13,30,905.0,114.0,2.1,18.0,803.0,782.12,601.07
2016,3,23,13,45,894.0,114.5,2.2,18.0,778.0,813.59,624.57
2016,3,23,14,0,883.0,115.0,2.3,18.0,753.0,841.4,645.28
2016,3,23,14,15,872.5,113.5,2.35,18.0,721.5,874.01,669.06
2016,3,23,14,30,862.0,112.0,2.4,18.0,690.0,893.36,683.73
2016,3,23,14,45,846.5,110.0,2.45,18.0,652.0,903.73,692.52
2016,3,23,15,0,831.0,108.0,2.5,18.0,614.0,909.94,698.71
2016,3,23,15,15,812.5,105.0,2.5,17.5,570.5,908.11,700.45
2016,3,23,15,30,794.0,102.0,2.5,17.0,527.0,902.16,699.53
2016,3,23,15,45,766.5,98.5,2.55,17.0,479.0,883.03,688.57
2016,3,23,16,0,739.0,95.0,2.6,17.0,431.0,867.28,680.01
2016,3,23,16,15,481.0,119.5,2.6,16.5,328.5,642.94,518.8
2016,3,23,16,30,223.0,144.0,2.6,16.0,226.0,408.38,336.09
2016,3,23,16,45,195.5,126.0,2.6,15.5,190.0,364.46,302.74
2016,3,23,17,0,168.0,108.0,2.6,15.0,154.0,299.75,250.65
2016,3,23,17,15,143.0,86.5,2.55,14.0,119.5,252.2,211.19
2016,3,23,17,30,118.0,65.0,2.5,13.0,85.0,203.57,169.19
2016,3,23,17,45,71.0,44.5,2.5,12.5,55.5,135.84,108.67
2016,3,23,18,0,24.0,24.0,2.5,12.0,26.0,48.8,26.41
2016,3,23,18,15,12.0,12.0,2.45,11.5,13.0,19.45,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,6,15,85.5,12.5,2.6,8.5,18.5,9.83,0.0
2016,3,24,6,30,171.0,25.0,2.7,9.0,37.0,19.04,7.54
2016,3,24,6,45,279.0,39.5,2.8,10.0,78.5,30.13,20.69
2016,3,24,7,0,387.0,54.0,2.9,11.0,120.0,43.61,33.3
2016,3,24,7,15,461.0,64.0,2.9,11.5,169.5,51.22,40.47
2016,3,24,7,30,535.0,74.0,2.9,12.0,219.0,58.78,47.37
2016,3,24,7,45,446.0,101.0,2.95,12.5,238.5,73.4,60.37
