Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,8,0,357.0,128.0,3.0,13.0,258.0,88.81,73.82
2016,3,24,8,15,516.0,119.0,3.0,13.5,337.5,85.16,70.25
2016,3,24,8,30,675.0,110.0,3.0,14.0,417.0,82.56,67.62
2016,3,24,8,45,683.0,122.0,3.05,15.0,461.0,89.45,73.16
2016,3,24,9,0,691.0,134.0,3.1,16.0,505.0,95.97,78.29
2016,3,24,9,15,712.5,138.0,3.0,16.0,547.5,97.42,79.3
2016,3,24,9,30,734.0,142.0,2.9,16.0,590.0,98.84,80.3
2016,3,24,9,45,761.0,140.0,2.8,16.5,629.5,96.86,78.25
2016,3,24,10,0,788.0,138.0,2.7,17.0,669.0,103.34,83.45
2016,3,24,10,15,681.5,186.0,2.6,17.5,660.0,117.85,95.4
2016,3,24,10,30,575.0,234.0,2.5,18.0,651.0,182.3,123.76
2016,3,24,10,45,699.0,191.5,2.45,18.5,714.5,217.29,139.41
2016,3,24,11,0,823.0,149.0,2.4,19.0,778.0,272.07,177.6
2016,3,24,11,15,828.5,150.5,2.4,19.0,795.0,329.69,227.11
2016,3,24,11,30,834.0,152.0,2.4,19.0,812.0,387.33,277.65
2016,3,24,11,45,827.0,158.0,2.4,19.0,818.0,443.15,326.6
2016,3,24,12,0,820.0,164.0,2.4,19.0,824.0,497.29,373.07
2016,3,24,12,15,682.5,226.5,2.4,19.0,775.5,527.16,400.44
2016,3,24,12,30,545.0,289.0,2.4,19.0,727.0,542.28,414.64
2016,3,24,12,45,711.5,209.0,2.4,19.5,775.0,619.5,474.23
2016,3,24,13,0,878.0,129.0,2.4,20.0,823.0,693.06,530.78
2016,3,24,13,15,873.0,128.0,2.4,20.0,807.0,739.91,566.18
2016,3,24,13,30,868.0,127.0,2.4,20.0,791.0,777.65,594.83
2016,3,24,13,45,860.0,126.0,2.4,20.0,767.0,809.86,618.67
2016,3,24,14,0,852.0,125.0,2.4,20.0,743.0,838.53,639.1
2016,3,24,14,15,842.0,123.0,2.4,19.5,712.5,860.85,656.49
2016,3,24,14,30,832.0,121.0,2.4,19.0,682.0,879.33,671.46
2016,3,24,14,45,810.5,121.5,2.45,19.0,643.5,886.29,677.87
2016,3,24,15,0,789.0,122.0,2.5,19.0,605.0,888.9,681.56
2016,3,24,15,15,770.0,118.5,2.55,18.5,562.5,892.16,687.22
2016,3,24,15,30,751.0,115.0,2.6,18.0,520.0,885.3,685.97
2016,3,24,15,45,718.5,112.5,2.65,18.0,472.0,862.91,672.62
2016,3,24,16,0,686.0,110.0,2.7,18.0,424.0,836.69,656.51
2016,3,24,16,15,650.5,103.0,2.8,17.5,373.5,798.63,633.03
2016,3,24,16,30,615.0,96.0,2.9,17.0,323.0,757.4,606.42
2016,3,24,16,45,586.5,84.5,3.0,16.5,274.0,714.77,577.5
2016,3,24,17,0,558.0,73.0,3.1,16.0,225.0,669.74,545.0
2016,3,24,17,15,487.0,63.0,3.1,15.5,175.5,584.95,479.05
2016,3,24,17,30,416.0,53.0,3.1,15.0,126.0,500.05,409.49
2016,3,24,17,45,316.5,39.0,3.15,14.5,83.5,386.92,312.61
2016,3,24,18,0,217.0,25.0,3.2,14.0,41.0,273.13,179.91
2016,3,24,18,15,108.5,12.5,3.1,13.5,20.5,100.52,0.0
2016,3,24,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,101.0,14.0,2.05,9.0,21.5,11.02,0.0
2016,3,25,6,30,202.0,28.0,2.1,9.0,43.0,21.34,10.26
2016,3,25,6,45,307.0,42.0,2.2,9.5,86.0,32.08,22.57
2016,3,25,7,0,412.0,56.0,2.3,10.0,129.0,45.32,35.04
2016,3,25,7,15,485.0,65.0,2.4,10.5,178.5,52.14,41.5
2016,3,25,7,30,558.0,74.0,2.5,11.0,228.0,58.95,47.73
2016,3,25,7,45,620.0,78.0,2.6,11.5,281.5,61.91,50.3
2016,3,25,8,0,682.0,82.0,2.7,12.0,335.0,65.03,52.9
2016,3,25,8,15,715.5,86.5,2.75,12.5,385.0,68.1,55.39
2016,3,25,8,30,749.0,91.0,2.8,13.0,435.0,77.03,62.99
2016,3,25,8,45,782.5,91.0,2.85,14.0,484.0,77.03,62.54
2016,3,25,9,0,816.0,91.0,2.9,15.0,533.0,77.2,62.24
2016,3,25,9,15,833.5,93.5,2.75,15.5,576.0,78.73,63.27
2016,3,25,9,30,851.0,96.0,2.6,16.0,619.0,80.23,64.26
2016,3,25,9,45,863.0,98.5,2.5,16.5,656.5,90.42,72.71
2016,3,25,10,0,875.0,101.0,2.4,17.0,694.0,92.11,73.84
2016,3,25,10,15,885.0,103.0,2.35,17.5,725.5,93.37,74.62
2016,3,25,10,30,895.0,105.0,2.3,18.0,757.0,151.74,88.01
2016,3,25,10,45,896.5,109.0,2.25,18.5,780.0,212.57,127.14
2016,3,25,11,0,898.0,113.0,2.2,19.0,803.0,273.29,175.62
2016,3,25,11,15,902.0,114.0,2.15,19.0,819.0,332.45,226.9
2016,3,25,11,30,906.0,115.0,2.1,19.0,835.0,391.24,278.8
2016,3,25,11,45,911.0,114.0,2.05,19.5,844.0,448.43,328.25
2016,3,25,12,0,916.0,113.0,2.0,20.0,853.0,504.8,375.68
2016,3,25,12,15,915.5,112.5,2.0,20.0,852.5,557.7,419.99
2016,3,25,12,30,915.0,112.0,2.0,20.0,852.0,608.74,461.59
2016,3,25,12,45,922.5,106.5,2.05,20.0,846.0,658.4,501.36
2016,3,25,13,0,930.0,101.0,2.1,20.0,840.0,706.16,538.85
2016,3,25,13,15,925.5,100.5,2.15,20.0,823.5,747.95,571.23
2016,3,25,13,30,921.0,100.0,2.2,20.0,807.0,786.69,600.53
2016,3,25,13,45,915.0,98.5,2.25,20.0,783.5,820.1,624.42
2016,3,25,14,0,909.0,97.0,2.3,20.0,760.0,850.02,645.99
2016,3,25,14,15,899.5,95.5,2.35,20.0,728.5,873.42,663.21
2016,3,25,14,30,890.0,94.0,2.4,20.0,697.0,893.0,678.0
2016,3,25,14,45,875.5,92.5,2.5,20.0,659.0,904.25,687.75
2016,3,25,15,0,861.0,91.0,2.6,20.0,621.0,911.49,695.01
2016,3,25,15,15,844.0,88.5,2.65,19.5,578.0,922.48,705.99
2016,3,25,15,30,827.0,86.0,2.7,19.0,535.0,918.53,706.84
2016,3,25,15,45,799.0,84.0,2.8,19.0,486.5,900.72,697.29
2016,3,25,16,0,771.0,82.0,2.9,19.0,438.0,879.01,684.97
2016,3,25,16,15,739.0,78.0,2.95,18.5,387.5,847.27,666.14
2016,3,25,16,30,707.0,74.0,3.0,18.0,337.0,818.77,649.04
2016,3,25,16,45,658.5,69.0,3.1,17.5,285.0,764.58,612.32
2016,3,25,17,0,610.0,64.0,3.2,17.0,233.0,708.37,572.23
2016,3,25,17,15,539.5,56.0,3.2,16.0,182.5,625.96,510.0
2016,3,25,17,30,469.0,48.0,3.2,15.0,132.0,543.57,443.85
2016,3,25,17,45,354.5,37.0,3.25,14.5,88.0,419.2,338.77
2016,3,25,18,0,240.0,26.0,3.3,14.0,44.0,296.76,203.76
2016,3,25,18,15,120.0,13.0,3.25,13.5,22.0,110.69,0.0
2016,3,25,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,15,151.0,12.5,2.4,10.5,24.5,9.83,0.0
2016,3,26,6,30,302.0,25.0,2.4,11.0,49.0,20.6,10.35
2016,3,26,6,45,409.5,34.5,2.45,12.0,93.5,28.49,19.29
2016,3,26,7,0,517.0,44.0,2.5,13.0,138.0,36.48,26.82
2016,3,26,7,15,582.5,50.5,2.45,13.5,188.5,41.85,31.86
2016,3,26,7,30,648.0,57.0,2.4,14.0,239.0,51.18,40.25
2016,3,26,7,45,690.0,61.5,2.4,14.5,290.5,55.09,43.65
2016,3,26,8,0,732.0,66.0,2.4,15.0,342.0,59.01,46.94
2016,3,26,8,15,761.5,70.0,2.4,15.5,392.0,62.31,49.62
2016,3,26,8,30,791.0,74.0,2.4,16.0,442.0,65.56,52.2
2016,3,26,8,45,811.5,77.0,2.4,16.5,488.5,67.86,53.93
2016,3,26,9,0,832.0,80.0,2.4,17.0,535.0,77.88,62.32
2016,3,26,9,15,847.5,82.5,2.45,17.5,577.0,80.17,63.97
2016,3,26,9,30,863.0,85.0,2.5,18.0,619.0,82.33,65.52
2016,3,26,9,45,873.5,87.0,2.55,18.5,655.5,83.94,66.6
2016,3,26,10,0,884.0,89.0,2.6,19.0,692.0,85.44,67.59
2016,3,26,10,15,892.0,90.0,2.6,19.0,722.0,88.16,69.77
2016,3,26,10,30,900.0,91.0,2.6,19.0,752.0,147.38,83.04
2016,3,26,10,45,907.0,91.5,2.65,19.5,775.0,206.88,121.68
2016,3,26,11,0,914.0,92.0,2.7,20.0,798.0,266.76,169.81
2016,3,26,11,15,917.5,92.5,2.7,20.0,813.5,325.84,221.49
2016,3,26,11,30,921.0,93.0,2.7,20.0,829.0,384.43,273.67
2016,3,26,11,45,919.0,95.5,2.75,20.5,836.0,441.6,323.78
2016,3,26,12,0,917.0,98.0,2.8,21.0,843.0,497.3,371.41
2016,3,26,12,15,916.5,98.0,2.8,21.0,842.5,550.13,416.06
2016,3,26,12,30,916.0,98.0,2.8,21.0,842.0,601.11,458.05
2016,3,26,12,45,896.5,107.0,2.85,21.0,829.5,646.04,494.48
2016,3,26,13,0,877.0,116.0,2.9,21.0,817.0,687.3,527.27
2016,3,26,13,15,690.0,201.0,2.95,21.0,745.5,685.98,525.89
2016,3,26,13,30,503.0,286.0,3.0,21.0,674.0,653.94,501.66
2016,3,26,13,45,489.0,281.5,3.05,21.0,649.5,668.15,513.71
2016,3,26,14,0,475.0,277.0,3.1,21.0,625.0,679.22,523.08
2016,3,26,14,15,528.0,244.5,3.15,20.5,616.5,717.4,554.61
2016,3,26,14,30,581.0,212.0,3.2,20.0,608.0,754.25,585.17
2016,3,26,14,45,528.0,217.5,3.25,20.0,562.5,733.64,570.97
2016,3,26,15,0,475.0,223.0,3.3,20.0,517.0,708.48,553.66
2016,3,26,15,15,529.5,188.0,3.3,19.5,494.5,736.9,579.07
2016,3,26,15,30,584.0,153.0,3.3,19.0,472.0,772.52,608.5
2016,3,26,15,45,512.0,155.5,3.35,19.0,417.0,706.43,561.7
2016,3,26,16,0,440.0,158.0,3.4,19.0,362.0,647.85,519.18
2016,3,26,16,15,470.0,133.0,3.4,18.5,329.0,652.42,526.5
2016,3,26,16,30,500.0,108.0,3.4,18.0,296.0,653.09,529.29
2016,3,26,16,45,466.0,96.5,3.4,17.5,251.0,606.89,495.72
2016,3,26,17,0,432.0,85.0,3.4,17.0,206.0,559.23,459.81
2016,3,26,17,15,378.0,71.5,3.35,16.5,161.5,489.0,403.94
2016,3,26,17,30,324.0,58.0,3.3,16.0,117.0,419.12,345.62
2016,3,26,17,45,232.0,43.0,3.3,15.5,78.5,314.03,255.28
2016,3,26,18,0,140.0,28.0,3.3,15.0,40.0,212.13,148.99
2016,3,26,18,15,70.0,14.0,3.25,14.5,20.0,69.72,0.0
2016,3,26,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,132.5,14.5,2.6,10.5,25.5,11.41,0.0
2016,3,27,6,30,265.0,29.0,2.7,11.0,51.0,23.75,13.42
2016,3,27,6,45,369.0,40.5,2.8,11.5,96.0,33.07,23.43
2016,3,27,7,0,473.0,52.0,2.9,12.0,141.0,42.4,32.25
2016,3,27,7,15,542.5,60.0,2.9,12.5,192.0,48.66,38.11
2016,3,27,7,30,612.0,68.0,2.9,13.0,243.0,54.93,43.77
2016,3,27,7,45,653.0,75.0,2.95,13.5,295.0,60.06,48.24
2016,3,27,8,0,694.0,82.0,3.0,14.0,347.0,65.09,52.51
2016,3,27,8,15,727.0,86.5,3.1,14.0,398.0,68.18,55.09
2016,3,27,8,30,760.0,91.0,3.2,14.0,449.0,77.08,62.75
2016,3,27,8,45,785.5,94.5,3.3,14.5,497.0,79.4,64.45
2016,3,27,9,0,811.0,98.0,3.4,15.0,545.0,81.68,66.11
2016,3,27,9,15,828.5,100.5,3.45,15.0,588.0,83.05,67.1
2016,3,27,9,30,846.0,103.0,3.5,15.0,631.0,84.39,68.08
2016,3,27,9,45,858.5,106.0,3.6,15.5,669.0,85.87,69.06
2016,3,27,10,0,871.0,109.0,3.7,16.0,707.0,87.28,69.99
2016,3,27,10,15,881.0,110.5,3.75,16.0,738.5,102.68,83.03
2016,3,27,10,30,891.0,112.0,3.8,16.0,770.0,162.19,95.5
2016,3,27,10,45,897.5,114.0,3.85,16.5,794.0,222.46,136.07
2016,3,27,11,0,904.0,116.0,3.9,17.0,818.0,283.14,185.77
2016,3,27,11,15,908.5,117.0,3.9,17.0,834.5,342.81,238.66
2016,3,27,11,30,913.0,118.0,3.9,17.0,851.0,402.16,292.14
2016,3,27,11,45,913.5,119.5,3.95,17.5,859.0,459.7,343.2
2016,3,27,12,0,914.0,121.0,4.0,18.0,867.0,516.04,392.01
2016,3,27,12,15,914.0,121.0,4.0,18.0,867.0,569.59,437.98
2016,3,27,12,30,914.0,121.0,4.0,18.0,867.0,621.36,481.34
2016,3,27,12,45,906.0,124.0,4.05,18.0,857.5,668.64,520.31
2016,3,27,13,0,898.0,127.0,4.1,18.0,848.0,713.12,556.28
2016,3,27,13,15,893.5,126.0,4.1,18.0,831.5,753.73,588.58
2016,3,27,13,30,889.0,125.0,4.1,18.0,815.0,791.34,618.14
2016,3,27,13,45,718.0,187.5,4.2,18.0,734.0,770.0,601.63
2016,3,27,14,0,547.0,250.0,4.3,18.0,653.0,714.72,560.22
2016,3,27,14,15,576.0,227.5,4.35,17.5,636.0,743.3,585.35
2016,3,27,14,30,605.0,205.0,4.4,17.0,619.0,777.8,614.28
2016,3,27,14,45,485.0,230.5,4.45,17.0,551.0,709.56,563.3
2016,3,27,15,0,365.0,256.0,4.5,17.0,483.0,621.5,496.91
2016,3,27,15,15,455.0,211.5,4.45,16.5,474.5,693.52,556.36
2016,3,27,15,30,545.0,167.0,4.4,16.0,466.0,742.26,597.87
2016,3,27,15,45,425.0,176.0,4.4,16.0,397.0,647.44,525.37
2016,3,27,16,0,305.0,185.0,4.4,16.0,328.0,526.64,431.64
2016,3,27,16,15,362.0,154.0,4.3,15.0,305.0,550.0,455.4
2016,3,27,16,30,419.0,123.0,4.2,14.0,282.0,595.15,494.91
2016,3,27,16,45,362.5,115.0,4.15,13.5,238.0,532.91,446.06
2016,3,27,17,0,306.0,107.0,4.1,13.0,194.0,448.61,378.71
2016,3,27,17,15,262.5,88.5,4.1,12.5,152.0,385.03,326.09
2016,3,27,17,30,219.0,70.0,4.1,12.0,110.0,321.49,271.15
2016,3,27,17,45,152.0,50.5,4.1,12.0,74.0,235.23,194.09
2016,3,27,18,0,85.0,31.0,4.1,12.0,38.0,149.71,107.98
2016,3,27,18,15,42.5,15.5,4.1,11.5,19.0,47.89,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,6,15,184.0,14.0,4.3,7.5,30.5,11.39,0.0
2016,3,28,6,30,368.0,28.0,4.4,8.0,61.0,23.27,13.67
2016,3,28,6,45,480.0,36.5,4.55,8.5,109.5,30.47,21.48
2016,3,28,7,0,592.0,45.0,4.7,9.0,158.0,41.03,31.45
2016,3,28,7,15,654.5,50.5,4.75,9.5,211.5,46.08,36.25
2016,3,28,7,30,717.0,56.0,4.8,10.0,265.0,51.2,40.92
2016,3,28,7,45,759.0,60.0,4.9,10.5,319.0,54.91,44.16
2016,3,28,8,0,801.0,64.0,5.0,11.0,373.0,58.62,47.32
2016,3,28,8,15,829.0,67.5,5.0,11.0,425.5,61.71,49.95
2016,3,28,8,30,857.0,71.0,5.0,11.0,478.0,71.56,58.57
2016,3,28,8,45,877.5,73.0,5.0,11.5,526.5,74.01,60.43
2016,3,28,9,0,898.0,75.0,5.0,12.0,575.0,76.35,62.19
2016,3,28,9,15,912.5,77.5,4.95,12.0,618.5,78.75,64.12
2016,3,28,9,30,927.0,80.0,4.9,12.0,662.0,81.03,65.94
2016,3,28,9,45,937.0,81.5,4.85,12.5,700.0,82.44,66.89
2016,3,28,10,0,947.0,83.0,4.8,13.0,738.0,83.76,67.76
2016,3,28,10,15,954.5,84.5,4.75,13.0,769.0,94.34,65.24
2016,3,28,10,30,962.0,86.0,4.7,13.0,800.0,157.52,89.36
2016,3,28,10,45,966.5,87.0,4.7,13.5,823.0,220.59,133.23
2016,3,28,11,0,971.0,88.0,4.7,14.0,846.0,283.72,186.34
2016,3,28,11,15,974.0,88.5,4.65,14.0,862.0,345.91,242.75
2016,3,28,11,30,977.0,89.0,4.6,14.0,878.0,407.48,299.44
2016,3,28,11,45,977.0,90.0,4.6,14.0,885.5,467.36,354.26
2016,3,28,12,0,977.0,91.0,4.6,14.0,893.0,525.81,406.71
2016,3,28,12,15,766.5,193.5,4.5,14.0,822.5,555.22,434.99
2016,3,28,12,30,556.0,296.0,4.4,14.0,752.0,561.91,442.6
2016,3,28,12,45,547.5,294.5,4.35,14.0,740.0,593.89,469.36
2016,3,28,13,0,539.0,293.0,4.3,14.0,728.0,623.47,493.6
2016,3,28,13,15,437.5,324.0,4.2,14.0,672.5,611.6,484.49
2016,3,28,13,30,336.0,355.0,4.1,14.0,617.0,580.04,460.14
2016,3,28,13,45,208.5,349.0,4.05,14.0,510.5,481.93,384.38
2016,3,28,14,0,81.0,343.0,4.0,14.0,404.0,369.96,295.49
2016,3,28,14,15,40.5,251.0,3.9,14.0,281.5,254.81,204.36
2016,3,28,14,30,0.0,159.0,3.8,14.0,159.0,126.25,99.29
2016,3,28,14,45,292.5,172.0,3.75,14.0,355.0,474.0,388.2
2016,3,28,15,0,585.0,185.0,3.7,14.0,551.0,781.59,626.4
2016,3,28,15,15,710.5,138.5,3.6,14.0,552.5,867.02,688.42
2016,3,28,15,30,836.0,92.0,3.5,14.0,554.0,940.51,741.86
2016,3,28,15,45,505.0,147.0,3.4,14.0,419.0,691.67,559.99
2016,3,28,16,0,174.0,202.0,3.3,14.0,284.0,398.33,327.36
2016,3,28,16,15,454.0,138.5,3.15,13.5,319.5,645.47,531.59
2016,3,28,16,30,734.0,75.0,3.0,13.0,355.0,844.05,681.35
2016,3,28,16,45,692.0,69.0,2.95,13.0,302.5,800.5,648.3
2016,3,28,17,0,650.0,63.0,2.9,13.0,250.0,748.25,609.38
2016,3,28,17,15,582.0,56.0,2.9,12.0,198.0,668.47,549.53
2016,3,28,17,30,514.0,49.0,2.9,11.0,146.0,588.51,485.64
2016,3,28,17,45,403.0,38.5,2.9,10.5,99.5,466.09,382.38
2016,3,28,18,0,292.0,28.0,2.9,10.0,53.0,348.83,262.01
2016,3,28,18,15,146.0,14.0,2.9,9.5,26.5,133.84,0.0
2016,3,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,189.5,14.0,1.7,7.5,32.0,11.37,0.0
2016,3,29,6,30,379.0,28.0,1.8,8.0,64.0,23.27,14.05
2016,3,29,6,45,486.0,36.0,1.95,8.5,112.5,30.08,21.25
2016,3,29,7,0,593.0,44.0,2.1,9.0,161.0,40.17,30.75
2016,3,29,7,15,654.5,50.0,2.25,9.5,214.5,45.66,35.92
2016,3,29,7,30,716.0,56.0,2.4,10.0,268.0,51.19,40.93
2016,3,29,7,45,757.5,60.0,2.6,11.0,322.0,54.89,44.07
2016,3,29,8,0,799.0,64.0,2.8,12.0,376.0,58.59,47.1
2016,3,29,8,15,826.5,67.0,2.75,12.0,428.0,61.31,49.38
2016,3,29,8,30,854.0,70.0,2.7,12.0,480.0,70.91,57.74
2016,3,29,8,45,873.5,72.5,2.7,12.5,528.5,73.66,59.85
2016,3,29,9,0,893.0,75.0,2.7,13.0,577.0,76.29,61.85
2016,3,29,9,15,908.0,77.0,2.5,13.5,620.5,78.37,63.36
2016,3,29,9,30,923.0,79.0,2.3,14.0,664.0,80.33,64.76
2016,3,29,9,45,933.0,81.0,2.15,14.5,701.5,82.05,65.96
2016,3,29,10,0,943.0,83.0,2.0,15.0,739.0,83.65,67.06
2016,3,29,10,15,951.0,84.5,1.9,15.0,770.0,97.83,64.99
2016,3,29,10,30,959.0,86.0,1.8,15.0,801.0,160.83,90.27
2016,3,29,10,45,963.0,87.5,1.7,15.5,824.5,223.91,134.05
2016,3,29,11,0,967.0,89.0,1.6,16.0,848.0,287.02,186.12
2016,3,29,11,15,970.5,89.5,1.55,16.0,864.0,349.09,240.79
2016,3,29,11,30,974.0,90.0,1.5,16.0,880.0,410.6,295.37
2016,3,29,11,45,974.0,91.0,1.5,16.0,887.0,470.27,347.78
2016,3,29,12,0,974.0,92.0,1.5,16.0,894.0,528.52,397.64
2016,3,29,12,15,973.0,92.0,1.5,16.0,893.5,583.82,443.75
2016,3,29,12,30,972.0,92.0,1.5,16.0,893.0,637.09,486.88
2016,3,29,12,45,966.5,93.5,1.5,16.0,883.0,686.61,525.98
2016,3,29,13,0,961.0,95.0,1.5,16.0,873.0,733.33,561.98
2016,3,29,13,15,956.5,94.0,1.55,16.0,856.0,775.51,594.47
2016,3,29,13,30,952.0,93.0,1.6,16.0,839.0,814.5,622.96
2016,3,29,13,45,942.5,93.5,1.65,16.0,813.5,847.7,646.61
2016,3,29,14,0,933.0,94.0,1.7,16.0,788.0,877.2,667.84
2016,3,29,14,15,923.5,93.0,1.75,16.0,756.0,901.37,685.57
2016,3,29,14,30,914.0,92.0,1.8,16.0,724.0,921.66,700.88
2016,3,29,14,45,898.5,91.5,1.85,16.0,684.5,933.16,710.46
2016,3,29,15,0,883.0,91.0,1.9,16.0,645.0,940.59,717.56
2016,3,29,15,15,866.0,88.5,1.95,15.5,601.0,940.25,720.97
2016,3,29,15,30,849.0,86.0,2.0,15.0,557.0,947.51,729.83
2016,3,29,15,45,824.0,83.5,2.05,15.0,508.5,931.63,721.47
2016,3,29,16,0,799.0,81.0,2.1,15.0,460.0,911.83,710.57
2016,3,29,16,15,768.0,77.0,2.1,14.5,408.5,880.57,692.18
2016,3,29,16,30,737.0,73.0,2.1,14.0,357.0,845.92,670.89
2016,3,29,16,45,690.5,68.5,2.15,14.0,303.5,799.5,639.35
2016,3,29,17,0,644.0,64.0,2.2,14.0,250.0,745.0,600.33
2016,3,29,17,15,577.0,56.5,2.2,13.0,198.5,665.35,541.72
2016,3,29,17,30,510.0,49.0,2.2,12.0,147.0,585.56,479.14
2016,3,29,17,45,395.5,39.0,2.2,11.5,100.5,460.49,375.51
2016,3,29,18,0,281.0,29.0,2.2,11.0,54.0,340.56,258.34
2016,3,29,18,15,140.5,14.5,2.2,10.5,27.0,169.93,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,15,119.0,18.0,1.85,8.5,30.0,13.73,0.0
2016,3,30,6,30,238.0,36.0,1.9,9.0,60.0,27.34,17.69
2016,3,30,6,45,342.5,48.5,1.95,10.0,105.5,37.0,27.32
2016,3,30,7,0,447.0,61.0,2.0,11.0,151.0,49.11,38.53
2016,3,30,7,15,514.0,69.5,1.95,11.0,202.0,55.45,44.52
2016,3,30,7,30,581.0,78.0,1.9,11.0,253.0,61.78,50.3
2016,3,30,7,45,632.0,83.0,1.85,11.5,306.0,65.3,53.31
2016,3,30,8,0,683.0,88.0,1.8,12.0,359.0,68.88,56.26
2016,3,30,8,15,715.0,92.5,1.8,12.5,409.5,71.79,58.55
2016,3,30,8,30,747.0,97.0,1.8,13.0,460.0,74.66,60.77
2016,3,30,8,45,775.0,99.5,1.8,13.5,508.0,82.39,67.22
2016,3,30,9,0,803.0,102.0,1.8,14.0,556.0,83.91,68.2
2016,3,30,9,15,820.0,104.5,1.8,14.5,599.0,85.15,68.94
2016,3,30,9,30,837.0,107.0,1.8,15.0,642.0,86.37,69.67
2016,3,30,9,45,852.0,108.5,1.85,15.5,679.5,86.87,69.81
2016,3,30,10,0,867.0,110.0,1.9,16.0,717.0,96.71,77.92
2016,3,30,10,15,876.5,111.5,1.9,16.0,747.5,113.15,75.69
2016,3,30,10,30,886.0,113.0,1.9,16.0,778.0,172.31,101.15
2016,3,30,10,45,893.5,113.5,1.95,16.5,802.0,231.49,142.59
2016,3,30,11,0,901.0,114.0,2.0,17.0,826.0,291.13,191.82
2016,3,30,11,15,905.0,115.0,2.0,17.0,842.0,350.3,243.92
2016,3,30,11,30,909.0,116.0,2.0,17.0,858.0,409.08,296.1
2016,3,30,11,45,911.5,116.0,2.0,17.0,865.5,465.95,346.05
2016,3,30,12,0,914.0,116.0,2.0,17.0,873.0,521.75,393.91
2016,3,30,12,15,914.0,116.0,2.0,17.0,873.0,574.96,438.44
2016,3,30,12,30,914.0,116.0,2.0,17.0,873.0,626.39,480.32
2016,3,30,12,45,916.0,113.5,2.0,17.5,865.5,675.01,518.05
2016,3,30,13,0,918.0,111.0,2.0,18.0,858.0,721.45,553.08
2016,3,30,13,15,913.5,110.0,2.05,18.0,841.0,762.17,584.58
2016,3,30,13,30,909.0,109.0,2.1,18.0,824.0,799.83,612.75
2016,3,30,13,45,903.0,107.5,2.15,18.0,800.0,832.63,636.27
2016,3,30,14,0,897.0,106.0,2.2,18.0,776.0,861.98,657.5
2016,3,30,14,15,887.5,104.5,2.3,17.5,744.5,884.78,676.08
2016,3,30,14,30,878.0,103.0,2.4,17.0,713.0,903.8,692.34
2016,3,30,14,45,865.5,101.0,2.5,17.0,675.5,915.74,702.67
2016,3,30,15,0,853.0,99.0,2.6,17.0,638.0,935.28,718.5
2016,3,30,15,15,836.0,96.0,2.75,16.5,594.5,934.23,722.03
2016,3,30,15,30,819.0,93.0,2.9,16.0,551.0,929.12,723.01
2016,3,30,15,45,795.5,90.0,3.05,16.0,503.0,913.75,715.46
2016,3,30,16,0,772.0,87.0,3.2,16.0,455.0,894.54,705.11
2016,3,30,16,15,740.5,82.5,3.25,15.5,404.0,862.02,685.54
2016,3,30,16,30,709.0,78.0,3.3,15.0,353.0,833.05,668.05
2016,3,30,16,45,664.0,72.5,3.4,14.5,300.5,780.73,632.54
2016,3,30,17,0,619.0,67.0,3.5,14.0,248.0,726.32,593.75
2016,3,30,17,15,552.0,59.5,3.4,13.0,197.0,646.83,533.39
2016,3,30,17,30,485.0,52.0,3.3,12.0,146.0,567.15,469.33
2016,3,30,17,45,375.0,41.5,3.25,11.5,100.5,445.64,366.97
2016,3,30,18,0,265.0,31.0,3.2,11.0,55.0,328.79,254.21
2016,3,30,18,15,132.5,15.5,3.1,10.5,27.5,166.29,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,141.5,18.5,2.3,10.5,33.0,14.17,0.0
2016,3,31,6,30,283.0,37.0,2.4,11.0,66.0,30.22,20.2
2016,3,31,6,45,385.5,48.0,2.5,11.5,113.0,38.99,28.95
2016,3,31,7,0,488.0,59.0,2.6,12.0,160.0,47.78,37.22
2016,3,31,7,15,244.0,72.5,2.6,12.0,123.0,52.47,41.68
2016,3,31,7,30,0.0,86.0,2.6,12.0,86.0,64.08,52.16
2016,3,31,7,45,0.0,103.0,2.6,12.5,103.0,76.25,62.84
2016,3,31,8,0,0.0,120.0,2.6,13.0,120.0,88.31,73.23
2016,3,31,8,15,23.0,158.5,2.55,13.5,170.0,114.22,95.57
2016,3,31,8,30,46.0,197.0,2.5,14.0,220.0,133.34,111.63
2016,3,31,8,45,100.0,227.0,2.45,14.5,283.0,151.73,126.82
2016,3,31,9,0,154.0,257.0,2.4,15.0,346.0,163.03,135.77
2016,3,31,9,15,189.0,275.5,2.4,15.0,392.5,173.42,144.17
2016,3,31,9,30,224.0,294.0,2.4,15.0,439.0,183.55,152.32
2016,3,31,9,45,557.0,197.5,2.4,15.5,583.5,124.33,101.68
2016,3,31,10,0,890.0,101.0,2.4,16.0,728.0,92.41,74.2
2016,3,31,10,15,898.5,102.5,2.4,16.5,758.5,112.66,72.76
2016,3,31,10,30,907.0,104.0,2.4,17.0,789.0,172.83,99.79
2016,3,31,10,45,913.5,104.5,2.45,17.5,812.0,232.88,142.49
2016,3,31,11,0,920.0,105.0,2.5,18.0,835.0,293.24,192.68
2016,3,31,11,15,924.0,105.5,2.5,18.0,850.5,352.95,245.48
2016,3,31,11,30,928.0,106.0,2.5,18.0,866.0,412.22,298.26
2016,3,31,11,45,930.0,106.0,2.5,18.0,874.0,469.64,348.86
2016,3,31,12,0,932.0,106.0,2.5,18.0,882.0,525.9,397.28
2016,3,31,12,15,931.5,106.0,2.6,18.0,881.0,579.46,442.63
2016,3,31,12,30,931.0,106.0,2.7,18.0,880.0,631.14,485.37
2016,3,31,12,45,934.5,102.5,2.8,18.5,873.0,680.29,524.29
2016,3,31,13,0,938.0,99.0,2.9,19.0,866.0,727.26,560.64
2016,3,31,13,15,934.0,98.5,2.95,19.0,849.0,769.19,593.33
2016,3,31,13,30,930.0,98.0,3.0,19.0,832.0,808.07,622.11
2016,3,31,13,45,922.5,97.5,3.15,19.0,807.5,840.98,646.52
2016,3,31,14,0,915.0,97.0,3.3,19.0,783.0,870.34,668.59
2016,3,31,14,15,906.5,95.5,3.4,18.5,752.0,894.16,687.94
2016,3,31,14,30,898.0,94.0,3.5,18.0,721.0,914.18,704.92
2016,3,31,14,45,885.5,92.5,3.6,18.0,683.0,926.74,715.59
2016,3,31,15,0,873.0,91.0,3.7,18.0,645.0,935.34,723.74
2016,3,31,15,15,857.0,88.5,3.7,17.5,602.0,935.55,726.97
2016,3,31,15,30,841.0,86.0,3.7,17.0,559.0,943.5,735.92
2016,3,31,15,45,818.5,83.5,3.75,17.0,511.0,929.72,728.52
2016,3,31,16,0,796.0,81.0,3.8,17.0,463.0,912.1,718.52
2016,3,31,16,15,766.5,77.0,3.75,16.5,412.5,882.06,700.17
2016,3,31,16,30,737.0,73.0,3.7,16.0,362.0,848.65,678.95
2016,3,31,16,45,694.5,68.5,3.7,15.5,309.5,798.91,645.02
2016,3,31,17,0,652.0,64.0,3.7,15.0,257.0,754.64,613.69
2016,3,31,17,15,588.5,57.0,3.55,14.0,205.0,678.55,556.32
2016,3,31,17,30,525.0,50.0,3.4,13.0,153.0,602.17,495.34
2016,3,31,17,45,419.0,40.5,3.25,12.5,106.5,484.59,396.78
2016,3,31,18,0,313.0,31.0,3.1,12.0,60.0,371.25,288.26
2016,3,31,18,15,156.5,15.5,2.95,11.5,30.0,188.32,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,165.0,17.5,2.4,10.5,36.0,14.09,1.72
2016,4,1,6,30,330.0,35.0,2.5,11.0,72.0,28.69,19.08
2016,4,1,6,45,427.0,45.0,2.65,11.5,119.0,36.77,27.05
2016,4,1,7,0,524.0,55.0,2.8,12.0,166.0,44.89,34.68
2016,4,1,7,15,584.0,62.0,2.8,12.5,217.5,50.35,39.71
2016,4,1,7,30,644.0,69.0,2.8,13.0,269.0,55.82,44.57
2016,4,1,7,45,684.5,74.5,2.8,13.5,321.5,59.91,48.07
2016,4,1,8,0,725.0,80.0,2.8,14.0,374.0,69.22,56.09
2016,4,1,8,15,753.5,84.0,2.75,14.0,424.0,72.15,58.49
2016,4,1,8,30,782.0,88.0,2.7,14.0,474.0,75.03,60.82
2016,4,1,8,45,803.0,91.0,2.7,14.5,521.0,76.99,62.22
2016,4,1,9,0,824.0,94.0,2.7,15.0,568.0,78.9,63.56
2016,4,1,9,15,840.0,96.5,2.65,15.0,610.5,80.31,64.6
2016,4,1,9,30,856.0,99.0,2.6,15.0,653.0,81.67,65.6
2016,4,1,9,45,867.5,101.0,2.6,15.5,689.5,91.88,74.1
2016,4,1,10,0,879.0,103.0,2.6,16.0,726.0,93.15,74.87
2016,4,1,10,15,887.5,104.5,2.5,16.0,756.0,116.54,74.33
2016,4,1,10,30,896.0,106.0,2.4,16.0,786.0,176.06,102.57
2016,4,1,10,45,902.5,107.0,2.35,16.5,809.5,235.74,145.75
2016,4,1,11,0,909.0,108.0,2.3,17.0,833.0,295.77,195.95
2016,4,1,11,15,912.5,108.5,2.25,17.0,848.5,354.7,248.18
2016,4,1,11,30,916.0,109.0,2.2,17.0,864.0,413.14,300.21
2016,4,1,11,45,918.5,109.0,2.2,17.5,871.5,470.1,349.65
2016,4,1,12,0,921.0,109.0,2.2,18.0,879.0,525.97,396.77
2016,4,1,12,15,921.0,109.0,2.2,18.0,878.5,579.22,441.21
2016,4,1,12,30,921.0,109.0,2.2,18.0,878.0,630.66,482.99
2016,4,1,12,45,922.5,106.5,2.2,18.0,870.5,678.94,521.37
2016,4,1,13,0,924.0,104.0,2.2,18.0,863.0,724.96,557.16
2016,4,1,13,15,920.0,103.5,2.25,18.0,846.5,766.35,589.17
2016,4,1,13,30,916.0,103.0,2.3,18.0,830.0,804.73,617.43
2016,4,1,13,45,910.5,101.5,2.35,18.0,806.0,837.79,641.18
2016,4,1,14,0,905.0,100.0,2.4,18.0,782.0,867.42,662.64
2016,4,1,14,15,896.5,98.5,2.45,18.0,751.0,890.93,680.01
2016,4,1,14,30,888.0,97.0,2.5,18.0,720.0,910.67,694.99
2016,4,1,14,45,876.5,95.0,2.6,18.0,682.5,923.34,705.76
2016,4,1,15,0,865.0,93.0,2.7,18.0,645.0,932.09,714.1
2016,4,1,15,15,849.5,90.5,2.75,17.5,602.0,944.21,725.92
2016,4,1,15,30,834.0,88.0,2.8,17.0,559.0,941.0,727.33
2016,4,1,15,45,812.5,85.0,2.9,17.0,511.5,927.41,720.79
2016,4,1,16,0,791.0,82.0,3.0,17.0,464.0,910.0,711.59
2016,4,1,16,15,762.0,78.0,3.0,16.5,413.5,880.33,694.06
2016,4,1,16,30,733.0,74.0,3.0,16.0,363.0,847.3,673.7
2016,4,1,16,45,691.0,69.0,3.0,15.5,310.5,797.31,640.04
2016,4,1,17,0,649.0,64.0,3.0,15.0,258.0,752.69,608.9
2016,4,1,17,15,586.5,57.5,2.85,14.0,206.5,678.16,553.26
2016,4,1,17,30,524.0,51.0,2.7,13.0,155.0,603.29,494.07
2016,4,1,17,45,422.0,41.0,2.55,12.5,108.5,488.43,398.65
2016,4,1,18,0,320.0,31.0,2.4,12.0,62.0,377.76,294.87
2016,4,1,18,15,160.0,15.5,2.3,11.5,31.0,192.94,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,170.5,18.0,1.5,9.5,38.0,14.48,3.42
2016,4,2,6,30,341.0,36.0,1.5,10.0,76.0,29.5,20.05
2016,4,2,6,45,430.5,46.5,1.5,10.5,123.0,37.94,28.29
2016,4,2,7,0,520.0,57.0,1.5,11.0,170.0,46.36,36.19
2016,4,2,7,15,260.0,67.0,1.4,11.5,123.5,48.89,38.59
2016,4,2,7,30,0.0,77.0,1.3,12.0,77.0,58.17,46.88
2016,4,2,7,45,0.0,91.5,1.25,12.5,91.5,68.74,56.13
2016,4,2,8,0,0.0,106.0,1.2,13.0,106.0,79.23,65.14
2016,4,2,8,15,0.0,130.5,1.15,13.5,130.5,96.24,79.7
2016,4,2,8,30,0.0,155.0,1.1,14.0,155.0,112.96,93.74
2016,4,2,8,45,2.5,169.0,1.1,14.5,170.5,122.84,101.71
2016,4,2,9,0,5.0,183.0,1.1,15.0,186.0,132.63,109.54
2016,4,2,9,15,57.5,241.5,1.1,15.5,279.0,161.04,132.98
2016,4,2,9,30,110.0,300.0,1.1,16.0,372.0,192.67,158.63
2016,4,2,9,45,121.0,319.5,1.1,16.5,403.0,192.59,157.78
2016,4,2,10,0,132.0,339.0,1.1,17.0,434.0,201.59,164.56
2016,4,2,10,15,230.5,342.0,1.15,17.0,515.0,216.41,164.04
2016,4,2,10,30,329.0,345.0,1.2,17.0,596.0,241.47,174.78
2016,4,2,10,45,445.5,312.0,1.25,17.5,663.0,266.79,187.73
2016,4,2,11,0,562.0,279.0,1.3,18.0,730.0,313.08,220.31
2016,4,2,11,15,712.5,212.0,1.3,18.0,794.0,357.8,253.94
2016,4,2,11,30,863.0,145.0,1.3,18.0,858.0,419.66,303.06
2016,4,2,11,45,865.0,145.0,1.35,18.5,865.5,475.77,350.54
2016,4,2,12,0,867.0,145.0,1.4,19.0,873.0,530.88,395.9
2016,4,2,12,15,867.0,145.0,1.45,19.0,872.0,583.67,438.94
2016,4,2,12,30,867.0,145.0,1.5,19.0,871.0,634.75,479.55
2016,4,2,12,45,878.0,136.5,1.55,19.0,865.5,677.7,513.72
2016,4,2,13,0,889.0,128.0,1.6,19.0,860.0,724.18,549.57
2016,4,2,13,15,884.5,127.0,1.65,19.0,843.0,763.92,579.8
2016,4,2,13,30,880.0,126.0,1.7,19.0,826.0,800.68,607.14
2016,4,2,13,45,874.5,123.5,1.75,19.0,802.0,832.14,629.47
2016,4,2,14,0,869.0,121.0,1.8,19.0,778.0,860.21,649.58
2016,4,2,14,15,859.0,119.0,1.8,19.0,747.0,892.44,672.09
2016,4,2,14,30,849.0,117.0,1.8,19.0,716.0,910.4,685.0
2016,4,2,14,45,834.5,115.5,1.85,19.0,678.0,920.87,693.78
2016,4,2,15,0,820.0,114.0,1.9,19.0,640.0,927.29,700.11
2016,4,2,15,15,802.5,111.0,1.9,18.5,597.0,925.15,701.64
2016,4,2,15,30,785.0,108.0,1.9,18.0,554.0,918.97,700.68
2016,4,2,15,45,758.5,105.0,1.9,18.0,506.0,906.91,694.53
2016,4,2,16,0,732.0,102.0,1.9,18.0,458.0,885.04,681.69
2016,4,2,16,15,700.0,97.0,1.9,17.5,407.5,851.73,662.03
2016,4,2,16,30,668.0,92.0,1.9,17.0,357.0,815.28,639.69
2016,4,2,16,45,617.5,86.5,1.95,16.5,304.5,757.35,601.37
2016,4,2,17,0,567.0,81.0,2.0,16.0,252.0,697.23,559.73
2016,4,2,17,15,501.5,72.0,2.0,15.0,201.5,617.05,501.13
2016,4,2,17,30,436.0,63.0,2.0,14.0,151.0,536.26,438.49
2016,4,2,17,45,330.5,50.0,2.0,13.5,105.5,413.58,338.02
2016,4,2,18,0,225.0,37.0,2.0,13.0,60.0,301.1,236.57
2016,4,2,18,15,112.5,18.5,2.0,12.5,30.0,154.28,11.36
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,26.0,4.5,1.7,8.5,5.0,0.0,0.0
2016,4,3,6,0,52.0,9.0,1.7,9.0,10.0,7.08,0.0
2016,4,3,6,15,193.5,24.5,1.75,9.5,45.0,18.76,7.41
2016,4,3,6,30,335.0,40.0,1.8,10.0,80.0,32.72,22.97
2016,4,3,6,45,431.0,50.0,1.85,10.5,128.5,40.69,30.79
2016,4,3,7,0,527.0,60.0,1.9,11.0,177.0,48.7,38.32
2016,4,3,7,15,263.5,60.0,1.9,11.5,118.5,44.19,34.37
2016,4,3,7,30,0.0,60.0,1.9,12.0,60.0,45.97,35.92
2016,4,3,7,45,0.0,71.5,1.9,12.5,71.5,54.87,43.75
2016,4,3,8,0,0.0,83.0,1.9,13.0,83.0,63.43,51.14
2016,4,3,8,15,0.0,94.5,1.9,13.5,94.5,71.91,58.35
2016,4,3,8,30,0.0,106.0,1.9,14.0,106.0,80.32,65.41
2016,4,3,8,45,0.5,138.5,1.9,14.5,139.0,102.98,84.74
2016,4,3,9,0,1.0,171.0,1.9,15.0,172.0,124.96,103.17
2016,4,3,9,15,7.5,199.0,1.9,15.5,204.5,143.68,118.57
2016,4,3,9,30,14.0,227.0,1.9,16.0,237.0,162.02,133.46
2016,4,3,9,45,13.5,234.5,1.95,16.5,244.5,167.4,137.37
2016,4,3,10,0,13.0,242.0,2.0,17.0,252.0,172.67,141.23
2016,4,3,10,15,27.5,283.5,2.0,17.0,305.0,187.64,146.01
2016,4,3,10,30,42.0,325.0,2.0,17.0,358.0,218.7,169.12
2016,4,3,10,45,64.0,354.0,2.0,17.5,405.0,247.43,189.84
2016,4,3,11,0,86.0,383.0,2.0,18.0,452.0,280.01,213.82
