Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,11,15,503.5,251.5,2.0,18.0,668.5,323.29,235.48
2016,4,3,11,30,921.0,120.0,2.0,18.0,885.0,428.48,310.93
2016,4,3,11,45,919.5,122.0,2.0,18.5,892.0,485.59,359.69
2016,4,3,12,0,918.0,124.0,2.0,19.0,899.0,541.27,406.04
2016,4,3,12,15,918.0,124.0,2.05,19.0,898.0,594.65,450.17
2016,4,3,12,30,918.0,124.0,2.1,19.0,897.0,646.24,491.75
2016,4,3,12,45,913.0,125.0,2.15,19.0,887.5,693.45,529.09
2016,4,3,13,0,908.0,126.0,2.2,19.0,878.0,738.02,563.67
2016,4,3,13,15,903.0,125.5,2.25,19.0,860.5,778.51,594.72
2016,4,3,13,30,898.0,125.0,2.3,19.0,843.0,815.96,622.55
2016,4,3,13,45,887.5,125.5,2.4,19.0,817.5,846.72,644.97
2016,4,3,14,0,877.0,126.0,2.5,19.0,792.0,884.66,672.46
2016,4,3,14,15,741.5,170.0,2.55,18.5,717.0,850.45,651.15
2016,4,3,14,30,606.0,214.0,2.6,18.0,642.0,798.96,616.45
2016,4,3,14,45,714.0,167.5,2.65,18.0,646.5,874.17,672.91
2016,4,3,15,0,822.0,121.0,2.7,18.0,651.0,938.68,718.8
2016,4,3,15,15,704.5,140.5,2.7,17.5,573.0,873.35,675.88
2016,4,3,15,30,587.0,160.0,2.7,17.0,495.0,793.97,623.08
2016,4,3,15,45,619.5,135.0,2.75,17.0,462.0,808.06,636.03
2016,4,3,16,0,652.0,110.0,2.8,17.0,429.0,817.57,645.01
2016,4,3,16,15,621.5,104.0,2.75,16.5,381.5,784.35,623.63
2016,4,3,16,30,591.0,98.0,2.7,16.0,334.0,748.21,599.94
2016,4,3,16,45,520.5,99.0,2.7,15.5,285.5,678.49,550.5
2016,4,3,17,0,450.0,100.0,2.7,15.0,237.0,601.68,493.81
2016,4,3,17,15,442.5,83.0,2.6,14.0,196.5,569.69,470.1
2016,4,3,17,30,435.0,66.0,2.5,13.0,156.0,538.94,444.72
2016,4,3,17,45,337.0,52.5,2.45,12.5,110.0,423.65,348.79
2016,4,3,18,0,239.0,39.0,2.4,12.0,64.0,316.68,251.8
2016,4,3,18,15,119.5,19.5,2.35,11.5,32.0,163.56,36.15
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,2.8,9.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.8,10.0,12.0,9.44,0.0
2016,4,4,6,15,170.5,26.5,2.85,10.5,48.0,20.15,9.3
2016,4,4,6,30,341.0,41.0,2.9,11.0,84.0,33.5,23.65
2016,4,4,6,45,438.0,51.0,2.95,11.5,133.0,41.47,31.38
2016,4,4,7,0,535.0,61.0,3.0,12.0,182.0,49.49,38.88
2016,4,4,7,15,595.5,68.0,3.0,12.5,235.0,54.84,43.76
2016,4,4,7,30,656.0,75.0,3.0,13.0,288.0,60.2,48.48
2016,4,4,7,45,697.5,80.0,3.0,14.0,341.5,63.84,51.42
2016,4,4,8,0,739.0,85.0,3.0,15.0,395.0,67.46,54.26
2016,4,4,8,15,767.5,89.0,2.95,15.5,446.0,75.87,61.34
2016,4,4,8,30,796.0,93.0,2.9,16.0,497.0,78.65,63.43
2016,4,4,8,45,814.5,97.0,2.9,16.5,544.0,81.13,65.24
2016,4,4,9,0,833.0,101.0,2.9,17.0,591.0,83.51,66.96
2016,4,4,9,15,849.0,103.5,2.8,17.0,634.0,84.77,67.85
2016,4,4,9,30,865.0,106.0,2.7,17.0,677.0,85.97,68.7
2016,4,4,9,45,874.0,109.5,2.65,17.5,713.5,96.72,77.56
2016,4,4,10,0,883.0,113.0,2.6,18.0,750.0,98.57,78.8
2016,4,4,10,15,891.5,114.5,2.5,18.0,780.0,132.16,81.17
2016,4,4,10,30,900.0,116.0,2.4,18.0,810.0,192.06,112.77
2016,4,4,10,45,904.5,118.0,2.35,18.5,833.0,252.3,157.65
2016,4,4,11,0,909.0,120.0,2.3,19.0,856.0,312.69,208.34
2016,4,4,11,15,912.5,121.0,2.25,19.0,871.0,372.07,260.52
2016,4,4,11,30,916.0,122.0,2.2,19.0,886.0,430.99,312.26
2016,4,4,11,45,916.5,123.0,2.2,19.5,893.0,487.95,360.98
2016,4,4,12,0,917.0,124.0,2.2,20.0,900.0,543.67,407.21
2016,4,4,12,15,916.5,123.5,2.15,20.0,899.0,596.29,450.27
2016,4,4,12,30,916.0,123.0,2.1,20.0,898.0,647.03,490.59
2016,4,4,12,45,916.5,121.0,2.1,20.0,889.5,695.12,528.14
2016,4,4,13,0,917.0,119.0,2.1,20.0,881.0,740.91,563.11
2016,4,4,13,15,912.5,118.0,2.2,20.0,863.5,781.41,594.35
2016,4,4,13,30,908.0,117.0,2.3,20.0,846.0,818.85,622.05
2016,4,4,13,45,898.0,117.5,2.45,20.0,820.5,850.05,645.06
2016,4,4,14,0,888.0,118.0,2.6,20.0,795.0,877.65,665.74
2016,4,4,14,15,691.0,186.5,2.85,20.0,700.5,824.7,631.32
2016,4,4,14,30,494.0,255.0,3.1,20.0,606.0,733.14,565.65
2016,4,4,14,45,665.0,183.0,3.35,20.0,629.5,846.36,653.32
2016,4,4,15,0,836.0,111.0,3.6,20.0,653.0,942.65,722.74
2016,4,4,15,15,818.5,108.5,3.7,19.5,609.0,941.07,724.65
2016,4,4,15,30,801.0,106.0,3.8,19.0,565.0,935.44,724.67
2016,4,4,15,45,778.0,102.0,3.9,19.0,517.0,918.74,715.6
2016,4,4,16,0,755.0,98.0,4.0,19.0,469.0,905.14,708.75
2016,4,4,16,15,723.0,93.5,3.8,18.5,418.0,872.22,687.62
2016,4,4,16,30,691.0,89.0,3.6,18.0,367.0,836.15,663.87
2016,4,4,16,45,648.5,82.5,3.45,17.5,315.0,784.36,628.09
2016,4,4,17,0,606.0,76.0,3.3,17.0,263.0,730.39,589.37
2016,4,4,17,15,540.0,68.0,3.15,16.0,211.0,650.4,529.91
2016,4,4,17,30,474.0,60.0,3.0,15.0,159.0,569.98,466.9
2016,4,4,17,45,375.0,48.5,2.9,14.5,112.5,456.05,373.01
2016,4,4,18,0,276.0,37.0,2.8,14.0,66.0,344.64,273.73
2016,4,4,18,15,138.0,18.5,2.7,13.5,33.0,177.73,59.5
2016,4,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,49.0,6.5,1.8,9.5,8.0,0.0,0.0
2016,4,5,6,0,98.0,13.0,1.7,10.0,16.0,10.23,0.0
2016,4,5,6,15,247.5,26.5,1.65,10.5,54.0,21.65,11.2
2016,4,5,6,30,397.0,40.0,1.6,11.0,92.0,32.91,23.26
2016,4,5,6,45,487.0,49.0,1.55,12.0,142.0,40.19,30.26
2016,4,5,7,0,577.0,58.0,1.5,13.0,192.0,47.53,37.02
2016,4,5,7,15,634.0,64.0,1.55,13.5,245.5,52.27,41.31
2016,4,5,7,30,691.0,70.0,1.6,14.0,299.0,57.04,45.47
2016,4,5,7,45,735.0,73.0,1.65,14.5,353.0,64.36,51.77
2016,4,5,8,0,779.0,76.0,1.7,15.0,407.0,67.02,53.85
2016,4,5,8,15,805.0,79.5,1.75,15.5,458.5,69.73,55.94
2016,4,5,8,30,831.0,83.0,1.8,16.0,510.0,72.39,57.95
2016,4,5,8,45,851.0,85.5,1.85,16.5,557.5,74.18,59.19
2016,4,5,9,0,871.0,88.0,1.9,17.0,605.0,84.22,67.53
2016,4,5,9,15,885.0,90.5,1.95,17.5,647.5,86.29,68.97
2016,4,5,9,30,899.0,93.0,2.0,18.0,690.0,88.23,70.3
2016,4,5,9,45,907.0,95.5,2.05,18.5,726.0,89.86,71.38
2016,4,5,10,0,915.0,98.0,2.1,19.0,762.0,91.36,72.36
2016,4,5,10,15,922.5,99.5,2.15,19.0,792.5,129.28,76.26
2016,4,5,10,30,930.0,101.0,2.2,19.0,823.0,190.59,109.49
2016,4,5,10,45,934.5,102.5,2.25,19.5,845.0,251.99,155.6
2016,4,5,11,0,939.0,104.0,2.3,20.0,867.0,313.49,207.41
2016,4,5,11,15,942.0,104.5,2.3,20.0,882.0,373.72,260.45
2016,4,5,11,30,945.0,105.0,2.3,20.0,897.0,433.37,312.92
2016,4,5,11,45,945.5,105.5,2.35,20.5,904.0,491.13,362.39
2016,4,5,12,0,946.0,106.0,2.4,21.0,911.0,547.55,409.35
2016,4,5,12,15,945.5,106.0,2.35,21.0,909.5,601.49,453.43
2016,4,5,12,30,945.0,106.0,2.3,21.0,908.0,653.51,494.7
2016,4,5,12,45,943.0,105.0,2.25,21.5,898.5,701.6,530.95
2016,4,5,13,0,941.0,104.0,2.2,22.0,889.0,747.14,564.23
2016,4,5,13,15,936.5,103.5,2.15,22.0,871.5,788.55,594.8
2016,4,5,13,30,932.0,103.0,2.1,22.0,854.0,826.86,621.0
2016,4,5,13,45,924.5,102.0,2.05,22.0,828.5,859.02,642.67
2016,4,5,14,0,917.0,101.0,2.0,22.0,803.0,887.57,661.9
2016,4,5,14,15,907.5,99.5,2.0,22.0,771.0,910.2,677.72
2016,4,5,14,30,898.0,98.0,2.0,22.0,739.0,928.96,691.15
2016,4,5,14,45,885.5,96.0,2.0,22.0,700.0,940.54,700.0
2016,4,5,15,0,873.0,94.0,2.0,22.0,661.0,948.12,706.46
2016,4,5,15,15,856.5,91.5,1.95,21.5,617.5,947.36,708.38
2016,4,5,15,30,840.0,89.0,1.9,21.0,574.0,954.68,715.94
2016,4,5,15,45,818.5,86.0,1.85,21.0,525.5,940.68,707.96
2016,4,5,16,0,797.0,83.0,1.8,21.0,477.0,922.87,697.67
2016,4,5,16,15,767.5,79.0,1.7,20.5,426.0,892.24,679.35
2016,4,5,16,30,738.0,75.0,1.6,20.0,375.0,858.29,658.46
2016,4,5,16,45,697.0,70.0,1.55,20.0,322.0,808.77,625.43
2016,4,5,17,0,656.0,65.0,1.5,20.0,269.0,764.31,594.85
2016,4,5,17,15,595.5,58.5,1.5,19.0,217.5,690.98,544.26
2016,4,5,17,30,535.0,52.0,1.5,18.0,166.0,617.3,490.14
2016,4,5,17,45,436.5,42.5,1.5,17.0,118.5,505.27,402.89
2016,4,5,18,0,338.0,33.0,1.5,16.0,71.0,397.03,310.31
2016,4,5,18,15,169.0,16.5,1.5,15.5,35.5,208.62,88.1
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,50.5,7.0,2.45,12.5,8.5,5.51,0.0
2016,4,6,6,0,101.0,14.0,2.5,13.0,17.0,11.02,0.0
2016,4,6,6,15,240.5,27.5,2.55,13.5,55.0,22.4,12.14
2016,4,6,6,30,380.0,41.0,2.6,14.0,93.0,33.56,23.59
2016,4,6,6,45,468.0,50.5,2.65,15.0,142.5,41.17,30.75
2016,4,6,7,0,556.0,60.0,2.7,16.0,192.0,48.8,37.68
2016,4,6,7,15,612.5,66.5,2.65,16.5,245.0,53.82,42.16
2016,4,6,7,30,669.0,73.0,2.6,17.0,298.0,58.84,46.49
2016,4,6,7,45,708.5,78.0,2.55,17.5,351.0,62.52,49.52
2016,4,6,8,0,748.0,83.0,2.5,18.0,404.0,71.59,57.16
2016,4,6,8,15,776.0,87.0,2.5,18.5,455.0,74.46,59.34
2016,4,6,8,30,804.0,91.0,2.5,19.0,506.0,77.29,61.45
2016,4,6,8,45,825.0,93.5,2.5,19.5,554.0,78.86,62.47
2016,4,6,9,0,846.0,96.0,2.5,20.0,602.0,80.4,63.46
2016,4,6,9,15,861.5,98.5,2.5,20.5,645.0,81.76,64.3
2016,4,6,9,30,877.0,101.0,2.5,21.0,688.0,92.2,72.81
2016,4,6,9,45,889.0,103.0,2.55,21.5,725.0,93.52,73.59
2016,4,6,10,0,901.0,105.0,2.6,22.0,762.0,94.73,74.31
2016,4,6,10,15,909.5,106.5,2.6,22.0,792.5,135.57,79.29
2016,4,6,10,30,918.0,108.0,2.6,22.0,823.0,196.32,112.88
2016,4,6,10,45,923.5,109.0,2.6,22.5,846.0,256.99,158.37
2016,4,6,11,0,929.0,110.0,2.6,23.0,869.0,317.86,209.22
2016,4,6,11,15,932.5,111.0,2.55,23.0,884.0,378.06,261.62
2016,4,6,11,30,936.0,112.0,2.5,23.0,899.0,437.78,313.43
2016,4,6,11,45,937.0,112.5,2.45,23.5,906.0,495.34,361.88
2016,4,6,12,0,938.0,113.0,2.4,24.0,913.0,551.65,407.78
2016,4,6,12,15,937.0,113.0,2.35,24.0,911.5,605.02,450.8
2016,4,6,12,30,936.0,113.0,2.3,24.0,910.0,656.44,491.06
2016,4,6,12,45,933.5,112.5,2.25,24.5,900.5,704.32,526.6
2016,4,6,13,0,931.0,112.0,2.2,25.0,891.0,749.66,559.23
2016,4,6,13,15,926.5,111.0,2.15,25.0,874.0,790.36,588.9
2016,4,6,13,30,922.0,110.0,2.1,25.0,857.0,827.95,614.43
2016,4,6,13,45,914.5,109.5,2.05,25.5,831.5,860.34,634.76
2016,4,6,14,0,907.0,109.0,2.0,26.0,806.0,889.2,652.63
2016,4,6,14,15,897.5,107.0,1.9,26.0,774.0,911.17,666.71
2016,4,6,14,30,888.0,105.0,1.8,26.0,742.0,929.28,678.33
2016,4,6,14,45,875.0,103.5,1.75,26.0,703.5,940.82,686.36
2016,4,6,15,0,862.0,102.0,1.7,26.0,665.0,960.44,699.81
2016,4,6,15,15,845.5,99.5,1.6,25.5,621.0,959.88,700.97
2016,4,6,15,30,829.0,97.0,1.5,25.0,577.0,955.26,699.84
2016,4,6,15,45,684.5,121.5,1.45,25.0,496.0,859.91,638.64
2016,4,6,16,0,540.0,146.0,1.4,25.0,415.0,741.1,560.55
2016,4,6,16,15,521.0,132.5,1.3,24.5,370.0,710.78,542.54
2016,4,6,16,30,502.0,119.0,1.2,24.0,325.0,677.81,521.34
2016,4,6,16,45,460.0,110.5,1.1,24.0,279.0,626.75,485.66
2016,4,6,17,0,418.0,102.0,1.0,24.0,233.0,574.64,448.3
2016,4,6,17,15,376.5,87.0,1.0,23.0,188.5,513.44,405.05
2016,4,6,17,30,335.0,72.0,1.0,22.0,144.0,452.0,359.02
2016,4,6,17,45,269.0,55.5,1.0,21.5,103.0,366.29,290.6
2016,4,6,18,0,203.0,39.0,1.0,21.0,62.0,282.88,218.78
2016,4,6,18,15,101.5,19.5,0.85,21.0,31.0,150.79,71.08
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,1.75,13.5,5.0,3.93,0.0
2016,4,7,6,0,0.0,10.0,1.8,14.0,10.0,7.6,0.0
2016,4,7,6,15,8.0,29.0,1.9,14.5,30.0,21.83,12.05
2016,4,7,6,30,16.0,48.0,2.0,15.0,50.0,35.48,25.24
2016,4,7,6,45,31.0,70.0,2.1,15.5,76.5,50.69,39.1
2016,4,7,7,0,46.0,92.0,2.2,16.0,103.0,65.66,52.56
2016,4,7,7,15,59.5,113.5,2.25,16.0,131.0,80.11,65.42
2016,4,7,7,30,73.0,135.0,2.3,16.0,159.0,94.34,77.85
2016,4,7,7,45,102.0,159.0,2.35,16.5,199.5,107.5,88.96
2016,4,7,8,0,131.0,183.0,2.4,17.0,240.0,122.06,101.08
2016,4,7,8,15,126.0,206.0,2.4,17.0,266.0,135.03,111.86
2016,4,7,8,30,121.0,229.0,2.4,17.0,292.0,147.53,122.12
2016,4,7,8,45,127.0,251.5,2.4,17.5,323.0,159.56,131.65
2016,4,7,9,0,133.0,274.0,2.4,18.0,354.0,171.15,140.7
2016,4,7,9,15,193.5,290.5,2.35,18.0,416.0,181.03,148.53
2016,4,7,9,30,254.0,307.0,2.3,18.0,478.0,180.53,147.71
2016,4,7,9,45,331.0,305.5,2.25,18.5,541.0,180.74,147.27
2016,4,7,10,0,408.0,304.0,2.2,19.0,604.0,181.06,146.95
2016,4,7,10,15,473.5,290.0,2.15,19.0,651.0,192.56,136.0
2016,4,7,10,30,539.0,276.0,2.1,19.0,698.0,232.22,157.45
2016,4,7,10,45,526.0,291.0,2.1,19.0,713.0,279.88,194.4
2016,4,7,11,0,513.0,306.0,2.1,19.0,728.0,326.6,233.39
2016,4,7,11,15,529.5,309.0,2.1,19.0,751.0,374.46,273.09
2016,4,7,11,30,546.0,312.0,2.1,19.0,774.0,424.08,314.15
2016,4,7,11,45,555.5,306.5,2.15,19.0,779.5,466.54,349.74
2016,4,7,12,0,565.0,301.0,2.2,19.0,785.0,509.01,384.76
2016,4,7,12,15,523.0,319.0,2.2,19.0,767.0,540.17,410.48
2016,4,7,12,30,481.0,337.0,2.2,19.0,749.0,566.71,431.84
2016,4,7,12,45,658.0,247.0,2.25,19.0,804.0,647.51,494.52
2016,4,7,13,0,835.0,157.0,2.3,19.0,859.0,731.32,558.95
2016,4,7,13,15,830.0,155.5,2.3,19.0,841.5,769.45,587.46
2016,4,7,13,30,825.0,154.0,2.3,19.0,824.0,804.56,613.72
2016,4,7,13,45,814.0,154.0,2.35,19.0,799.0,833.01,634.74
2016,4,7,14,0,803.0,154.0,2.4,19.0,774.0,857.8,652.83
2016,4,7,14,15,791.5,151.5,2.4,18.5,742.5,876.04,667.39
2016,4,7,14,30,780.0,149.0,2.4,18.0,711.0,890.42,679.55
2016,4,7,14,45,763.5,147.0,2.45,18.0,673.0,904.54,690.9
2016,4,7,15,0,747.0,145.0,2.5,18.0,635.0,907.71,694.91
2016,4,7,15,15,727.5,141.0,2.5,17.5,592.5,901.83,693.82
2016,4,7,15,30,708.0,137.0,2.5,17.0,550.0,892.06,690.24
2016,4,7,15,45,596.5,150.0,2.5,17.0,478.0,806.41,631.74
2016,4,7,16,0,485.0,163.0,2.5,17.0,406.0,707.86,562.47
2016,4,7,16,15,413.5,156.5,2.4,16.5,348.5,634.38,509.84
2016,4,7,16,30,342.0,150.0,2.3,16.0,291.0,534.91,436.1
2016,4,7,16,45,303.5,137.0,2.25,15.5,249.5,484.6,398.82
2016,4,7,17,0,265.0,124.0,2.2,15.0,208.0,434.15,359.8
2016,4,7,17,15,231.5,104.0,2.05,14.5,168.0,377.9,314.79
2016,4,7,17,30,198.0,84.0,1.9,14.0,128.0,321.28,267.76
2016,4,7,17,45,149.5,63.5,1.8,14.0,91.5,249.87,206.1
2016,4,7,18,0,101.0,43.0,1.7,14.0,55.0,178.62,142.29
2016,4,7,18,15,50.5,21.5,1.65,13.5,27.5,93.31,49.04
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,6.5,1.4,11.5,6.5,5.11,0.0
2016,4,8,6,0,0.0,13.0,1.4,12.0,13.0,9.9,0.0
2016,4,8,6,15,24.5,32.5,1.45,12.5,36.0,24.41,14.63
2016,4,8,6,30,49.0,52.0,1.5,13.0,59.0,38.13,27.87
2016,4,8,6,45,68.5,74.0,1.55,13.5,88.5,53.15,41.66
2016,4,8,7,0,88.0,96.0,1.6,14.0,118.0,67.84,54.94
2016,4,8,7,15,106.5,117.5,1.6,14.5,150.0,81.92,67.39
2016,4,8,7,30,125.0,139.0,1.6,15.0,182.0,95.69,79.29
2016,4,8,7,45,86.0,156.5,1.6,15.5,188.5,108.53,90.12
2016,4,8,8,0,47.0,174.0,1.6,16.0,195.0,119.15,98.83
2016,4,8,8,15,33.0,183.0,1.55,16.0,199.0,125.29,103.75
2016,4,8,8,30,19.0,192.0,1.5,16.0,203.0,137.1,113.48
2016,4,8,8,45,35.0,223.0,1.5,16.5,244.0,149.37,123.27
2016,4,8,9,0,51.0,254.0,1.5,17.0,285.0,166.98,137.43
2016,4,8,9,15,65.0,279.5,1.5,17.0,322.0,181.25,148.9
2016,4,8,9,30,79.0,305.0,1.5,17.0,359.0,195.08,159.95
2016,4,8,9,45,126.5,330.0,1.55,17.5,421.5,197.49,161.27
2016,4,8,10,0,174.0,355.0,1.6,18.0,484.0,209.76,170.72
2016,4,8,10,15,179.0,370.5,1.65,18.0,507.5,232.93,175.72
2016,4,8,10,30,184.0,386.0,1.7,18.0,531.0,261.53,195.04
2016,4,8,10,45,149.0,395.0,1.75,18.0,514.5,279.87,210.34
2016,4,8,11,0,114.0,404.0,1.8,18.0,498.0,294.18,223.25
2016,4,8,11,15,107.0,409.0,1.85,18.0,499.0,317.8,242.25
2016,4,8,11,30,100.0,414.0,1.9,18.0,500.0,332.13,254.04
2016,4,8,11,45,155.0,422.0,1.95,18.0,556.0,372.62,284.82
2016,4,8,12,0,210.0,430.0,2.0,18.0,612.0,423.92,324.0
2016,4,8,12,15,289.0,410.5,2.0,18.0,659.5,476.97,364.62
2016,4,8,12,30,368.0,391.0,2.0,18.0,707.0,536.51,410.11
2016,4,8,12,45,528.5,311.0,2.05,18.0,759.5,614.34,470.12
2016,4,8,13,0,689.0,231.0,2.1,18.0,812.0,698.56,534.47
2016,4,8,13,15,517.5,301.0,2.1,18.0,733.0,667.22,510.62
2016,4,8,13,30,346.0,371.0,2.1,18.0,654.0,613.22,470.24
2016,4,8,13,45,279.5,373.5,2.15,18.0,597.5,584.76,450.13
2016,4,8,14,0,213.0,376.0,2.2,18.0,541.0,533.07,412.49
2016,4,8,14,15,271.0,348.0,2.2,18.0,549.5,591.53,458.03
2016,4,8,14,30,329.0,320.0,2.2,18.0,558.0,632.93,490.54
2016,4,8,14,45,463.0,263.0,2.25,18.0,578.5,736.17,569.31
2016,4,8,15,0,597.0,206.0,2.3,18.0,599.0,821.21,634.03
2016,4,8,15,15,298.5,163.0,2.3,17.5,359.5,499.13,397.34
2016,4,8,15,30,0.0,120.0,2.3,17.0,120.0,94.78,72.66
2016,4,8,15,45,30.0,164.5,2.3,17.0,179.5,182.48,146.53
2016,4,8,16,0,60.0,209.0,2.3,17.0,239.0,270.23,218.49
2016,4,8,16,15,145.0,188.0,2.25,16.5,250.5,359.28,293.42
2016,4,8,16,30,230.0,167.0,2.2,16.0,262.0,447.05,366.09
2016,4,8,16,45,189.0,153.0,2.15,16.0,224.5,372.63,307.1
2016,4,8,17,0,148.0,139.0,2.1,16.0,187.0,322.12,266.21
2016,4,8,17,15,121.5,115.5,2.0,15.5,150.0,271.05,224.68
2016,4,8,17,30,95.0,92.0,1.9,15.0,113.0,219.32,181.26
2016,4,8,17,45,64.0,67.5,1.8,14.5,80.0,160.44,130.54
2016,4,8,18,0,33.0,43.0,1.7,14.0,47.0,83.31,63.91
2016,4,8,18,15,16.5,23.0,1.65,14.0,25.0,40.12,19.71
2016,4,8,18,30,0.0,3.0,1.6,14.0,3.0,2.36,0.0
2016,4,8,18,45,0.0,1.5,1.55,14.0,1.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,2.0,13.0,2.0,1.57,0.0
2016,4,9,6,0,0.0,4.0,2.0,13.0,4.0,3.02,0.0
2016,4,9,6,15,0.0,12.0,2.0,13.0,12.0,9.1,2.0
2016,4,9,6,30,0.0,20.0,2.0,13.0,20.0,15.21,7.78
2016,4,9,6,45,0.0,30.0,2.05,13.0,30.0,22.86,14.83
2016,4,9,7,0,0.0,40.0,2.1,13.0,40.0,30.54,21.87
2016,4,9,7,15,0.0,51.0,2.1,13.0,51.0,39.02,29.54
2016,4,9,7,30,0.0,62.0,2.1,13.0,62.0,47.51,37.12
2016,4,9,7,45,0.0,69.5,2.15,13.5,69.5,53.32,42.12
2016,4,9,8,0,0.0,77.0,2.2,14.0,77.0,59.14,47.05
2016,4,9,8,15,0.0,102.5,2.15,14.0,102.5,77.74,63.25
2016,4,9,8,30,0.0,128.0,2.1,14.0,128.0,95.71,78.69
2016,4,9,8,45,0.0,112.0,2.1,14.0,112.0,85.05,69.15
2016,4,9,9,0,0.0,96.0,2.1,14.0,96.0,73.84,59.22
2016,4,9,9,15,0.0,118.5,2.05,14.0,118.5,90.07,73.13
2016,4,9,9,30,0.0,141.0,2.0,14.0,141.0,105.98,86.62
2016,4,9,9,45,0.0,128.0,2.0,14.5,128.0,97.06,78.6
2016,4,9,10,0,0.0,115.0,2.0,15.0,115.0,87.88,70.45
2016,4,9,10,15,0.0,103.5,2.0,15.0,103.5,79.62,60.37
2016,4,9,10,30,0.0,92.0,2.0,15.0,92.0,71.14,53.33
2016,4,9,10,45,0.0,110.0,2.05,15.0,110.0,84.57,64.27
2016,4,9,11,0,0.0,128.0,2.1,15.0,128.0,98.03,75.17
2016,4,9,11,15,6.0,190.5,2.05,15.0,196.0,146.07,113.77
2016,4,9,11,30,12.0,253.0,2.0,15.0,264.0,194.71,152.33
2016,4,9,11,45,10.5,235.0,2.0,15.5,244.5,182.96,142.67
2016,4,9,12,0,9.0,217.0,2.0,16.0,225.0,170.47,132.59
2016,4,9,12,15,9.0,216.5,2.0,16.0,224.5,171.46,133.48
2016,4,9,12,30,9.0,216.0,2.0,16.0,224.0,172.41,134.31
2016,4,9,12,45,12.5,252.0,2.0,16.0,263.0,204.09,159.52
2016,4,9,13,0,16.0,288.0,2.0,16.0,302.0,237.06,185.5
2016,4,9,13,15,8.0,180.5,2.0,16.0,187.5,147.12,114.33
2016,4,9,13,30,0.0,73.0,2.0,16.0,73.0,56.47,40.95
2016,4,9,13,45,0.0,94.0,2.0,16.0,94.0,72.81,54.48
2016,4,9,14,0,0.0,115.0,2.0,16.0,115.0,89.5,68.18
2016,4,9,14,15,1.0,143.0,2.0,16.0,144.0,113.24,87.64
2016,4,9,14,30,2.0,171.0,2.0,16.0,173.0,138.02,107.89
2016,4,9,14,45,1.5,171.5,2.05,16.0,173.0,138.81,108.7
2016,4,9,15,0,1.0,172.0,2.1,16.0,173.0,139.8,109.74
2016,4,9,15,15,0.5,96.5,2.05,16.0,97.0,75.06,56.94
2016,4,9,15,30,0.0,21.0,2.0,16.0,21.0,16.07,7.88
2016,4,9,15,45,0.0,82.5,2.0,16.0,82.5,63.46,47.74
2016,4,9,16,0,0.0,144.0,2.0,16.0,144.0,119.33,94.28
2016,4,9,16,15,0.0,85.5,1.9,15.5,85.5,66.06,50.25
2016,4,9,16,30,0.0,27.0,1.8,15.0,27.0,20.6,11.97
2016,4,9,16,45,0.0,23.0,1.75,15.0,23.0,17.52,9.39
2016,4,9,17,0,0.0,19.0,1.7,15.0,19.0,14.45,6.78
2016,4,9,17,15,0.0,15.5,1.55,14.5,15.5,11.78,4.49
2016,4,9,17,30,0.0,12.0,1.4,14.0,12.0,9.1,2.17
2016,4,9,17,45,0.0,8.5,1.3,14.0,8.5,6.44,0.0
2016,4,9,18,0,0.0,5.0,1.2,14.0,5.0,3.78,0.0
2016,4,9,18,15,0.0,2.5,1.2,13.5,2.5,1.89,0.0
2016,4,9,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,12.0,0.5,0.39,0.0
2016,4,10,6,0,0.0,1.0,1.7,12.0,1.0,0.75,0.0
2016,4,10,6,15,0.0,2.5,1.75,12.0,2.5,1.89,0.0
2016,4,10,6,30,0.0,4.0,1.8,12.0,4.0,3.02,0.0
2016,4,10,6,45,0.0,6.0,1.9,12.5,6.0,4.54,0.0
2016,4,10,7,0,0.0,8.0,2.0,13.0,8.0,6.07,0.0
2016,4,10,7,15,0.0,10.5,2.0,13.0,10.5,7.97,1.56
2016,4,10,7,30,0.0,13.0,2.0,13.0,13.0,9.89,3.28
2016,4,10,7,45,0.0,21.0,2.05,13.5,21.0,16.0,8.75
2016,4,10,8,0,0.0,29.0,2.1,14.0,29.0,22.14,14.17
2016,4,10,8,15,0.0,34.5,2.1,14.0,34.5,26.38,17.88
2016,4,10,8,30,0.0,40.0,2.1,14.0,40.0,30.63,21.57
2016,4,10,8,45,0.0,54.0,2.1,14.0,54.0,41.44,31.03
2016,4,10,9,0,0.0,68.0,2.1,14.0,68.0,52.29,40.44
2016,4,10,9,15,0.0,75.5,2.1,14.0,75.5,58.14,45.42
2016,4,10,9,30,0.0,83.0,2.1,14.0,83.0,64.01,50.39
2016,4,10,9,45,0.0,115.0,2.15,14.5,115.0,87.83,70.72
2016,4,10,10,0,0.0,147.0,2.2,15.0,147.0,110.49,89.77
2016,4,10,10,15,5.5,195.0,2.25,15.0,199.5,144.41,112.89
2016,4,10,10,30,11.0,243.0,2.3,15.0,252.0,178.83,140.0
2016,4,10,10,45,8.0,213.0,2.35,15.0,220.0,160.0,124.85
2016,4,10,11,0,5.0,183.0,2.4,15.0,188.0,139.42,108.4
2016,4,10,11,15,8.5,218.5,2.45,15.0,226.0,167.08,130.52
2016,4,10,11,30,12.0,254.0,2.5,15.0,264.0,195.53,153.09
2016,4,10,11,45,20.0,298.5,2.55,15.5,315.5,233.44,182.62
2016,4,10,12,0,28.0,343.0,2.6,16.0,367.0,272.67,212.9
2016,4,10,12,15,24.0,326.5,2.65,16.0,347.0,262.79,205.31
2016,4,10,12,30,20.0,310.0,2.7,16.0,327.0,251.33,196.59
2016,4,10,12,45,31.5,338.5,2.8,16.0,365.5,291.23,228.11
2016,4,10,13,0,43.0,367.0,2.9,16.0,404.0,329.51,258.12
2016,4,10,13,15,26.5,299.5,2.95,16.0,322.5,267.34,209.87
2016,4,10,13,30,10.0,232.0,3.0,16.0,241.0,191.38,150.01
2016,4,10,13,45,15.0,258.0,3.05,16.0,270.5,218.78,172.3
2016,4,10,14,0,20.0,284.0,3.1,16.0,300.0,247.74,195.58
2016,4,10,14,15,12.5,239.0,3.1,15.5,249.0,204.58,161.7
2016,4,10,14,30,5.0,194.0,3.1,15.0,198.0,160.43,126.59
2016,4,10,14,45,6.5,199.5,3.1,15.0,204.5,167.99,133.13
2016,4,10,15,0,8.0,205.0,3.1,15.0,211.0,176.16,140.12
2016,4,10,15,15,12.0,208.0,3.05,15.0,216.0,185.21,147.99
2016,4,10,15,30,16.0,211.0,3.0,15.0,221.0,195.22,156.7
2016,4,10,15,45,8.0,170.5,3.0,15.0,175.5,150.57,120.33
2016,4,10,16,0,0.0,130.0,3.0,15.0,130.0,105.76,83.31
2016,4,10,16,15,0.0,124.0,2.9,14.5,124.0,101.88,80.56
2016,4,10,16,30,0.0,118.0,2.8,14.0,118.0,98.38,78.04
2016,4,10,16,45,0.0,101.5,2.75,14.0,101.5,84.27,66.34
2016,4,10,17,0,0.0,85.0,2.7,14.0,85.0,69.96,54.31
2016,4,10,17,15,0.0,69.0,2.55,13.5,69.0,55.93,42.43
2016,4,10,17,30,0.0,53.0,2.4,13.0,53.0,41.59,30.08
2016,4,10,17,45,0.0,38.5,2.25,13.0,38.5,29.43,19.41
2016,4,10,18,0,0.0,24.0,2.1,13.0,24.0,18.29,9.56
2016,4,10,18,15,0.0,13.5,2.0,12.5,13.5,10.26,1.43
2016,4,10,18,30,0.0,3.0,1.9,12.0,3.0,2.36,0.0
2016,4,10,18,45,0.0,1.5,1.85,12.0,1.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,56.0,11.5,0.65,10.5,14.5,9.05,0.0
2016,4,11,6,0,112.0,23.0,0.6,11.0,29.0,17.38,2.76
2016,4,11,6,15,222.5,38.5,0.65,11.5,68.0,29.08,19.36
2016,4,11,6,30,333.0,54.0,0.7,12.0,107.0,40.81,30.6
2016,4,11,6,45,408.5,65.0,0.8,12.5,154.5,49.17,38.45
2016,4,11,7,0,484.0,76.0,0.9,13.0,202.0,59.98,48.25
2016,4,11,7,15,333.0,109.5,0.95,13.0,205.0,77.48,63.85
2016,4,11,7,30,182.0,143.0,1.0,13.0,208.0,99.19,82.9
2016,4,11,7,45,113.0,160.5,1.1,13.5,203.0,108.98,91.07
2016,4,11,8,0,44.0,178.0,1.2,14.0,198.0,121.74,101.67
2016,4,11,8,15,37.0,193.0,1.2,14.0,211.0,131.22,109.48
2016,4,11,8,30,30.0,208.0,1.2,14.0,224.0,140.44,117.0
2016,4,11,8,45,22.0,211.5,1.25,14.5,224.0,150.64,125.09
2016,4,11,9,0,14.0,215.0,1.3,15.0,224.0,153.69,127.05
2016,4,11,9,15,78.5,269.5,1.3,15.0,323.5,177.02,146.31
2016,4,11,9,30,143.0,324.0,1.3,15.0,423.0,195.26,161.07
2016,4,11,9,45,186.5,340.0,1.35,15.5,475.5,203.71,167.38
2016,4,11,10,0,230.0,356.0,1.4,16.0,528.0,211.96,173.53
2016,4,11,10,15,150.0,362.0,1.4,16.0,476.0,229.63,174.48
2016,4,11,10,30,70.0,368.0,1.4,16.0,424.0,249.66,191.68
2016,4,11,10,45,95.0,389.0,1.4,16.5,467.5,277.79,211.77
2016,4,11,11,0,120.0,410.0,1.4,17.0,511.0,301.23,228.72
2016,4,11,11,15,123.5,414.5,1.4,17.0,520.0,321.94,245.13
2016,4,11,11,30,127.0,419.0,1.4,17.0,529.0,343.1,261.92
2016,4,11,11,45,150.5,428.5,1.4,17.0,559.5,376.93,287.92
2016,4,11,12,0,174.0,438.0,1.4,17.0,590.0,413.73,316.07
2016,4,11,12,15,510.5,293.5,1.4,17.0,737.5,521.19,397.76
2016,4,11,12,30,847.0,149.0,1.4,17.0,885.0,648.34,493.7
2016,4,11,12,45,825.5,160.0,1.45,17.5,871.0,690.99,524.96
2016,4,11,13,0,804.0,171.0,1.5,18.0,857.0,729.93,553.45
2016,4,11,13,15,799.0,169.5,1.5,17.5,840.0,766.76,581.85
2016,4,11,13,30,794.0,168.0,1.5,17.0,823.0,800.63,607.84
2016,4,11,13,45,785.0,167.0,1.55,17.0,798.5,828.55,628.64
2016,4,11,14,0,776.0,166.0,1.6,17.0,774.0,852.98,646.37
2016,4,11,14,15,765.0,163.5,1.6,17.0,743.0,878.21,664.19
2016,4,11,14,30,754.0,161.0,1.6,17.0,712.0,892.87,674.95
2016,4,11,14,45,745.0,155.0,1.65,17.0,676.0,901.89,682.81
2016,4,11,15,0,736.0,149.0,1.7,17.0,640.0,907.15,688.38
2016,4,11,15,15,392.0,197.5,1.7,16.5,457.5,630.87,493.63
2016,4,11,15,30,48.0,246.0,1.7,16.0,275.0,285.66,226.78
2016,4,11,15,45,44.5,227.0,1.7,16.0,252.0,267.6,214.67
2016,4,11,16,0,41.0,208.0,1.7,16.0,229.0,249.0,200.56
2016,4,11,16,15,38.0,187.0,1.7,16.0,204.5,227.88,184.29
2016,4,11,16,30,35.0,166.0,1.7,16.0,180.0,206.18,167.31
2016,4,11,16,45,275.0,131.5,1.7,16.0,223.0,448.69,369.95
2016,4,11,17,0,515.0,97.0,1.7,16.0,266.0,663.71,535.59
2016,4,11,17,15,455.0,86.5,1.65,15.5,216.5,588.76,477.73
2016,4,11,17,30,395.0,76.0,1.6,15.0,167.0,514.38,420.25
2016,4,11,17,45,322.5,61.0,1.55,14.5,122.5,423.12,346.33
2016,4,11,18,0,250.0,46.0,1.5,14.0,78.0,334.76,270.35
2016,4,11,18,15,142.0,28.5,1.55,13.5,45.0,212.49,146.56
2016,4,11,18,30,34.0,11.0,1.6,13.0,12.0,36.72,0.0
2016,4,11,18,45,17.0,5.5,1.7,12.5,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,4.0,2.4,11.0,4.0,3.15,0.0
2016,4,12,6,0,0.0,8.0,2.5,11.0,8.0,6.06,0.0
2016,4,12,6,15,0.0,19.5,2.55,11.0,19.5,14.84,7.2
2016,4,12,6,30,0.0,31.0,2.6,11.0,31.0,23.65,15.47
2016,4,12,6,45,0.0,45.5,2.65,11.5,45.5,34.81,25.73
2016,4,12,7,0,0.0,60.0,2.7,12.0,60.0,45.75,35.67
2016,4,12,7,15,0.0,75.0,2.7,12.0,75.0,56.77,45.61
2016,4,12,7,30,0.0,90.0,2.7,12.0,90.0,67.7,55.32
2016,4,12,7,45,181.0,128.5,2.75,12.5,211.0,88.35,73.38
2016,4,12,8,0,362.0,167.0,2.8,13.0,332.0,114.13,95.63
2016,4,12,8,15,347.5,192.0,2.8,13.5,365.0,127.69,106.89
2016,4,12,8,30,333.0,217.0,2.8,14.0,398.0,140.54,117.4
2016,4,12,8,45,174.5,219.0,2.85,14.5,314.5,144.72,120.38
2016,4,12,9,0,16.0,221.0,2.9,15.0,231.0,157.5,130.69
2016,4,12,9,15,13.0,221.5,2.9,15.0,230.0,158.68,131.33
2016,4,12,9,30,10.0,222.0,2.9,15.0,229.0,159.66,131.85
2016,4,12,9,45,51.0,287.0,2.95,15.5,325.5,186.6,153.94
2016,4,12,10,0,92.0,352.0,3.0,16.0,422.0,219.75,180.84
2016,4,12,10,15,94.5,364.5,3.05,16.0,438.5,239.18,184.68
2016,4,12,10,30,97.0,377.0,3.1,16.0,455.0,259.13,199.08
2016,4,12,10,45,221.5,379.5,3.2,16.5,564.0,290.86,218.29
2016,4,12,11,0,346.0,382.0,3.3,17.0,673.0,340.12,253.02
2016,4,12,11,15,330.0,394.5,3.35,17.0,675.5,373.33,281.6
2016,4,12,11,30,314.0,407.0,3.4,17.0,678.0,405.16,308.79
2016,4,12,11,45,584.0,276.0,3.45,17.0,784.5,465.95,355.42
2016,4,12,12,0,854.0,145.0,3.5,17.0,891.0,547.54,420.47
2016,4,12,12,15,854.0,145.0,3.55,17.0,890.5,597.41,462.16
2016,4,12,12,30,854.0,145.0,3.6,17.0,890.0,651.58,505.94
2016,4,12,12,45,604.0,268.0,3.65,17.0,792.0,637.15,495.02
2016,4,12,13,0,354.0,391.0,3.7,17.0,694.0,588.76,457.24
2016,4,12,13,15,361.0,380.0,3.8,17.0,684.0,611.16,475.82
2016,4,12,13,30,368.0,369.0,3.9,17.0,674.0,632.27,493.02
2016,4,12,13,45,576.5,266.5,4.0,17.0,727.5,750.61,585.97
2016,4,12,14,0,785.0,164.0,4.1,17.0,781.0,860.5,670.14
2016,4,12,14,15,774.5,161.5,4.1,17.0,750.5,878.79,683.41
2016,4,12,14,30,764.0,159.0,4.1,17.0,720.0,901.35,700.49
2016,4,12,14,45,750.5,155.5,4.2,17.0,683.0,908.95,707.6
2016,4,12,15,0,737.0,152.0,4.3,17.0,646.0,912.71,712.21
2016,4,12,15,15,718.5,148.0,4.3,16.5,604.0,907.24,711.38
2016,4,12,15,30,700.0,144.0,4.3,16.0,562.0,897.94,708.0
2016,4,12,15,45,535.5,169.0,4.35,16.0,473.5,761.19,610.18
2016,4,12,16,0,371.0,194.0,4.4,16.0,385.0,608.52,494.55
2016,4,12,16,15,382.0,170.5,4.3,15.5,349.5,621.85,508.0
2016,4,12,16,30,393.0,147.0,4.2,15.0,314.0,607.95,500.21
2016,4,12,16,45,346.5,138.0,4.15,14.5,271.0,528.44,439.79
2016,4,12,17,0,300.0,129.0,4.1,14.0,228.0,474.78,397.8
2016,4,12,17,15,262.0,110.0,4.0,13.5,185.5,414.94,349.67
2016,4,12,17,30,224.0,91.0,3.9,13.0,143.0,355.05,299.68
2016,4,12,17,45,172.0,71.0,3.85,13.0,105.0,280.86,235.17
2016,4,12,18,0,120.0,51.0,3.8,13.0,67.0,207.69,169.6
2016,4,12,18,15,60.0,30.5,3.75,12.5,38.5,108.56,75.62
2016,4,12,18,30,0.0,10.0,3.7,12.0,10.0,7.87,0.0
2016,4,12,18,45,0.0,5.0,3.65,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,5,45,61.5,13.0,2.25,9.5,17.5,10.23,0.0
2016,4,13,6,0,123.0,26.0,2.3,10.0,35.0,19.6,7.39
2016,4,13,6,15,234.5,42.0,2.4,10.5,75.5,31.65,21.91
2016,4,13,6,30,346.0,58.0,2.5,11.0,116.0,43.71,33.36
2016,4,13,6,45,426.5,68.5,2.65,11.5,165.5,51.75,40.93
2016,4,13,7,0,507.0,79.0,2.8,12.0,215.0,62.35,50.56
2016,4,13,7,15,560.0,86.5,2.8,12.5,267.5,67.49,55.09
2016,4,13,7,30,613.0,94.0,2.8,13.0,320.0,72.6,59.44
2016,4,13,7,45,652.5,100.0,2.85,13.5,372.0,76.36,62.48
2016,4,13,8,0,692.0,106.0,2.9,14.0,424.0,80.06,65.41
2016,4,13,8,15,719.5,110.5,2.85,14.5,474.0,82.45,67.15
2016,4,13,8,30,747.0,115.0,2.8,15.0,524.0,84.78,68.82
2016,4,13,8,45,772.5,117.0,2.8,15.5,571.0,92.69,75.31
2016,4,13,9,0,798.0,119.0,2.8,16.0,618.0,93.39,75.53
2016,4,13,9,15,812.5,122.0,2.75,16.0,659.5,94.42,76.21
2016,4,13,9,30,827.0,125.0,2.7,16.0,701.0,95.38,76.84
2016,4,13,9,45,850.5,121.0,2.7,16.5,739.5,92.46,74.03
2016,4,13,10,0,874.0,117.0,2.7,17.0,778.0,103.44,83.07
2016,4,13,10,15,881.5,118.5,2.7,17.0,807.0,161.37,94.98
2016,4,13,10,30,889.0,120.0,2.7,17.0,836.0,220.16,133.67
2016,4,13,10,45,892.0,122.5,2.7,17.0,857.0,279.22,181.69
2016,4,13,11,0,895.0,125.0,2.7,17.0,878.0,338.25,233.37
2016,4,13,11,15,898.0,125.5,2.7,17.0,892.5,395.81,284.79
2016,4,13,11,30,901.0,126.0,2.7,17.0,907.0,452.84,335.3
2016,4,13,11,45,896.5,130.0,2.7,17.5,911.5,508.07,382.63
2016,4,13,12,0,892.0,134.0,2.7,18.0,916.0,561.68,427.15
2016,4,13,12,15,891.5,134.0,2.7,18.0,914.5,612.9,469.29
2016,4,13,12,30,891.0,134.0,2.7,18.0,913.0,662.33,508.94
2016,4,13,12,45,885.0,135.5,2.7,18.0,902.5,707.3,544.3
2016,4,13,13,0,879.0,137.0,2.7,18.0,892.0,749.65,576.94
2016,4,13,13,15,874.5,136.0,2.75,18.0,875.0,788.26,606.65
2016,4,13,13,30,870.0,135.0,2.8,18.0,858.0,823.92,632.82
2016,4,13,13,45,855.5,138.0,2.85,18.0,831.5,863.2,660.98
2016,4,13,14,0,841.0,141.0,2.9,18.0,805.0,888.45,679.37
2016,4,13,14,15,832.0,139.0,2.9,17.5,774.0,909.71,696.18
2016,4,13,14,30,823.0,137.0,2.9,17.0,743.0,927.21,710.6
2016,4,13,14,45,802.5,137.5,2.95,17.0,704.0,932.65,715.97
