Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,15,0,782.0,138.0,3.0,17.0,665.0,933.84,718.7
2016,4,13,15,15,765.0,134.5,3.0,16.5,622.0,938.35,724.91
2016,4,13,15,30,748.0,131.0,3.0,16.0,579.0,931.44,723.32
2016,4,13,15,45,724.0,126.5,3.05,16.0,531.5,912.63,712.59
2016,4,13,16,0,700.0,122.0,3.1,16.0,484.0,890.19,699.33
2016,4,13,16,15,669.0,116.5,3.1,15.5,434.0,856.11,678.51
2016,4,13,16,30,638.0,111.0,3.1,15.0,384.0,818.9,655.0
2016,4,13,16,45,592.0,104.0,3.1,14.5,332.0,762.23,616.29
2016,4,13,17,0,546.0,97.0,3.1,14.0,280.0,703.3,574.54
2016,4,13,17,15,486.0,87.5,2.95,13.5,229.0,620.38,511.71
2016,4,13,17,30,426.0,78.0,2.8,13.0,178.0,546.61,453.41
2016,4,13,17,45,332.5,64.5,2.7,12.5,130.5,437.49,363.9
2016,4,13,18,0,239.0,51.0,2.6,12.0,83.0,332.65,273.23
2016,4,13,18,15,119.5,32.5,2.55,11.5,48.5,181.68,133.09
2016,4,13,18,30,0.0,14.0,2.5,11.0,14.0,11.02,0.0
2016,4,13,18,45,0.0,7.0,2.45,10.5,7.0,5.51,0.0
2016,4,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,66.0,14.5,2.2,9.5,19.5,11.41,0.0
2016,4,14,6,0,132.0,29.0,2.2,10.0,39.0,21.81,10.03
2016,4,14,6,15,248.0,44.0,2.25,10.0,81.0,33.15,23.38
2016,4,14,6,30,364.0,59.0,2.3,10.0,123.0,44.56,34.31
2016,4,14,6,45,439.5,70.0,2.35,10.5,172.5,52.91,42.17
2016,4,14,7,0,515.0,81.0,2.4,11.0,222.0,63.88,52.15
2016,4,14,7,15,596.5,75.0,2.5,11.5,271.5,59.41,48.05
2016,4,14,7,30,678.0,69.0,2.6,12.0,321.0,60.44,48.81
2016,4,14,7,45,672.0,83.0,2.75,12.5,364.0,64.92,52.55
2016,4,14,8,0,666.0,97.0,2.9,13.0,407.0,73.41,59.79
2016,4,14,8,15,656.5,114.0,2.95,13.0,447.5,83.24,68.23
2016,4,14,8,30,647.0,131.0,3.0,13.0,488.0,92.45,76.05
2016,4,14,8,45,628.0,152.5,3.1,13.5,523.0,103.63,85.38
2016,4,14,9,0,609.0,174.0,3.2,14.0,558.0,114.08,93.98
2016,4,14,9,15,506.0,229.0,3.25,14.0,562.0,140.13,116.06
2016,4,14,9,30,403.0,284.0,3.3,14.0,566.0,172.8,143.52
2016,4,14,9,45,622.0,211.0,3.4,14.5,671.0,127.63,104.62
2016,4,14,10,0,841.0,138.0,3.5,15.0,776.0,107.18,86.89
2016,4,14,10,15,849.0,140.0,3.55,15.0,805.0,164.87,98.99
2016,4,14,10,30,857.0,142.0,3.6,15.0,834.0,223.69,139.01
2016,4,14,10,45,437.5,219.0,3.65,15.5,573.0,231.94,164.45
2016,4,14,11,0,18.0,296.0,3.7,16.0,312.0,221.94,173.29
2016,4,14,11,15,433.0,229.5,3.8,16.0,605.5,304.2,228.08
2016,4,14,11,30,848.0,163.0,3.9,16.0,899.0,458.49,344.03
2016,4,14,11,45,835.0,172.5,4.0,16.0,902.0,513.31,391.77
2016,4,14,12,0,822.0,182.0,4.1,16.0,905.0,565.92,436.85
2016,4,14,12,15,821.5,181.5,4.2,16.0,903.0,615.81,478.73
2016,4,14,12,30,821.0,181.0,4.3,16.0,901.0,664.02,518.51
2016,4,14,12,45,845.5,164.0,4.4,16.0,898.5,713.62,558.93
2016,4,14,13,0,870.0,147.0,4.5,16.0,896.0,762.09,597.98
2016,4,14,13,15,865.5,146.0,4.55,16.0,879.0,801.66,629.24
2016,4,14,13,30,861.0,145.0,4.6,16.0,862.0,838.19,657.46
2016,4,14,13,45,848.5,146.5,4.65,16.0,836.0,867.26,679.25
2016,4,14,14,0,836.0,148.0,4.7,16.0,810.0,892.57,698.48
2016,4,14,14,15,593.0,235.0,4.7,16.0,695.5,797.94,628.24
2016,4,14,14,30,350.0,322.0,4.7,16.0,581.0,657.74,520.67
2016,4,14,14,45,571.0,229.5,4.75,16.0,626.5,809.36,641.29
2016,4,14,15,0,792.0,137.0,4.8,16.0,672.0,943.7,741.51
2016,4,14,15,15,774.0,133.0,4.8,15.5,628.5,946.53,745.84
2016,4,14,15,30,756.0,129.0,4.8,15.0,585.0,938.03,743.08
2016,4,14,15,45,746.5,119.5,4.8,15.0,539.5,927.56,737.66
2016,4,14,16,0,737.0,110.0,4.8,15.0,494.0,913.37,729.59
2016,4,14,16,15,707.0,105.0,4.7,14.5,443.0,880.82,708.65
2016,4,14,16,30,677.0,100.0,4.6,14.0,392.0,845.15,685.13
2016,4,14,16,45,640.5,93.0,4.6,14.0,340.5,797.72,651.49
2016,4,14,17,0,604.0,86.0,4.6,14.0,289.0,747.99,615.05
2016,4,14,17,15,545.0,78.0,4.35,13.5,237.0,673.44,557.69
2016,4,14,17,30,486.0,70.0,4.1,13.0,185.0,598.12,497.44
2016,4,14,17,45,399.0,58.5,3.95,12.5,137.5,493.22,411.02
2016,4,14,18,0,312.0,47.0,3.8,12.0,90.0,390.36,322.13
2016,4,14,18,15,186.0,31.0,3.7,11.5,53.5,255.52,192.49
2016,4,14,18,30,60.0,15.0,3.6,11.0,17.0,82.9,0.0
2016,4,14,18,45,30.0,7.5,3.5,10.5,8.5,5.9,0.0
2016,4,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,119.0,13.5,2.65,7.5,22.5,10.62,0.0
2016,4,15,6,0,238.0,27.0,2.7,8.0,45.0,22.09,11.21
2016,4,15,6,15,355.5,38.5,2.75,8.5,90.0,31.48,22.17
2016,4,15,6,30,473.0,50.0,2.8,9.0,135.0,40.92,31.24
2016,4,15,6,45,541.0,59.0,2.9,9.5,186.5,47.98,37.92
2016,4,15,7,0,609.0,68.0,3.0,10.0,238.0,54.99,44.34
2016,4,15,7,15,657.5,74.0,3.15,10.5,292.0,59.48,48.31
2016,4,15,7,30,706.0,80.0,3.3,11.0,346.0,63.96,52.14
2016,4,15,7,45,735.5,86.0,3.45,12.0,398.5,68.05,55.43
2016,4,15,8,0,765.0,92.0,3.6,13.0,451.0,77.95,63.78
2016,4,15,8,15,790.5,96.0,3.55,13.5,502.0,80.57,65.73
2016,4,15,8,30,816.0,100.0,3.5,14.0,553.0,83.11,67.6
2016,4,15,8,45,833.5,103.5,3.45,14.5,600.0,85.04,68.93
2016,4,15,9,0,851.0,107.0,3.4,15.0,647.0,86.87,70.18
2016,4,15,9,15,865.5,109.5,3.3,15.0,689.0,87.91,70.88
2016,4,15,9,30,880.0,112.0,3.2,15.0,731.0,98.15,79.51
2016,4,15,9,45,895.5,111.5,3.1,15.5,768.5,97.99,79.03
2016,4,15,10,0,911.0,111.0,3.0,16.0,806.0,107.75,74.87
2016,4,15,10,15,918.5,112.5,2.95,16.5,835.5,167.7,97.41
2016,4,15,10,30,926.0,114.0,2.9,17.0,865.0,228.51,138.54
2016,4,15,10,45,933.0,113.5,2.9,17.5,888.0,288.68,187.59
2016,4,15,11,0,940.0,113.0,2.9,18.0,911.0,349.13,240.18
2016,4,15,11,15,942.5,113.5,2.9,18.0,924.5,408.73,293.35
2016,4,15,11,30,945.0,114.0,2.9,18.0,938.0,467.68,345.38
2016,4,15,11,45,948.5,113.0,2.95,18.0,945.0,525.18,395.2
2016,4,15,12,0,952.0,112.0,3.0,18.0,952.0,581.59,442.86
2016,4,15,12,15,950.5,112.0,3.0,18.0,949.5,634.61,486.52
2016,4,15,12,30,949.0,112.0,3.0,18.0,947.0,685.59,527.44
2016,4,15,12,45,949.5,109.5,3.05,18.5,937.5,733.63,564.39
2016,4,15,13,0,950.0,107.0,3.1,19.0,928.0,779.22,598.64
2016,4,15,13,15,945.5,106.0,3.1,19.0,909.5,819.71,628.62
2016,4,15,13,30,941.0,105.0,3.1,19.0,891.0,857.05,654.96
2016,4,15,13,45,935.5,103.5,3.15,19.0,865.5,889.77,678.4
2016,4,15,14,0,930.0,102.0,3.2,19.0,840.0,918.97,699.48
2016,4,15,14,15,921.0,100.5,3.2,19.0,807.5,941.42,715.7
2016,4,15,14,30,912.0,99.0,3.2,19.0,775.0,960.02,729.46
2016,4,15,14,45,900.0,97.0,3.2,19.0,736.0,971.35,738.45
2016,4,15,15,0,888.0,95.0,3.2,19.0,697.0,978.7,744.96
2016,4,15,15,15,873.0,92.5,3.15,19.0,653.0,978.59,746.21
2016,4,15,15,30,858.0,90.0,3.1,19.0,609.0,974.55,745.01
2016,4,15,15,45,839.0,87.0,3.05,19.0,561.0,974.57,746.77
2016,4,15,16,0,820.0,84.0,3.0,19.0,513.0,958.38,737.44
2016,4,15,16,15,794.0,80.5,2.9,18.5,461.5,930.9,721.36
2016,4,15,16,30,768.0,77.0,2.8,18.0,410.0,900.07,702.72
2016,4,15,16,45,734.5,72.0,2.7,17.5,357.0,856.8,674.68
2016,4,15,17,0,701.0,67.0,2.6,17.0,304.0,810.92,643.83
2016,4,15,17,15,648.0,61.0,2.55,16.0,251.0,750.32,602.06
2016,4,15,17,30,595.0,55.0,2.5,15.0,198.0,682.34,552.14
2016,4,15,17,45,516.0,46.5,2.45,14.5,149.0,586.73,476.62
2016,4,15,18,0,437.0,38.0,2.4,14.0,100.0,493.43,398.14
2016,4,15,18,15,300.0,26.5,2.45,13.5,60.5,350.15,264.21
2016,4,15,18,30,163.0,15.0,2.5,13.0,21.0,187.36,0.0
2016,4,15,18,45,81.5,7.5,2.55,13.0,10.5,70.79,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,5,45,125.0,14.0,1.4,10.5,24.0,11.02,0.0
2016,4,16,6,0,250.0,28.0,1.3,11.0,48.0,22.91,12.33
2016,4,16,6,15,358.5,39.5,1.25,11.5,92.5,32.26,22.67
2016,4,16,6,30,467.0,51.0,1.2,12.0,137.0,41.62,31.55
2016,4,16,6,45,536.0,59.5,1.2,13.0,188.0,48.26,37.68
2016,4,16,7,0,605.0,68.0,1.2,14.0,239.0,54.89,43.57
2016,4,16,7,15,652.0,74.0,1.2,14.5,292.5,59.36,47.44
2016,4,16,7,30,699.0,80.0,1.2,15.0,346.0,63.8,51.16
2016,4,16,7,45,732.5,84.5,1.3,15.5,398.5,66.93,53.66
2016,4,16,8,0,766.0,89.0,1.4,16.0,451.0,75.73,61.04
2016,4,16,8,15,790.5,93.0,1.4,16.5,501.5,78.4,63.01
2016,4,16,8,30,815.0,97.0,1.4,17.0,552.0,80.98,64.9
2016,4,16,8,45,831.0,101.0,1.45,18.0,598.5,83.25,66.38
2016,4,16,9,0,847.0,105.0,1.5,19.0,645.0,85.4,67.74
2016,4,16,9,15,861.0,107.5,1.5,19.0,686.5,86.45,68.45
2016,4,16,9,30,875.0,110.0,1.5,19.0,728.0,96.88,77.09
2016,4,16,9,45,888.5,110.0,1.55,19.5,765.0,96.92,76.79
2016,4,16,10,0,902.0,110.0,1.6,20.0,802.0,109.78,73.27
2016,4,16,10,15,909.5,111.5,1.6,20.5,831.0,169.1,96.39
2016,4,16,10,30,917.0,113.0,1.6,21.0,860.0,229.28,136.78
2016,4,16,10,45,926.0,111.5,1.6,21.5,883.0,288.67,184.21
2016,4,16,11,0,935.0,110.0,1.6,22.0,906.0,348.54,234.96
2016,4,16,11,15,938.0,110.5,1.6,22.0,920.0,407.86,286.37
2016,4,16,11,30,941.0,111.0,1.6,22.0,934.0,466.59,336.55
2016,4,16,11,45,944.0,110.0,1.65,22.5,941.0,523.47,383.54
2016,4,16,12,0,947.0,109.0,1.7,23.0,948.0,579.21,428.17
2016,4,16,12,15,946.5,109.0,1.7,23.0,946.0,632.34,470.08
2016,4,16,12,30,946.0,109.0,1.7,23.0,944.0,683.56,509.37
2016,4,16,12,45,944.0,108.5,1.7,23.0,934.0,731.23,545.12
2016,4,16,13,0,942.0,108.0,1.7,23.0,924.0,776.38,578.25
2016,4,16,13,15,937.5,107.0,1.7,23.0,906.5,816.47,606.5
2016,4,16,13,30,933.0,106.0,1.7,23.0,889.0,853.42,631.31
2016,4,16,13,45,928.5,104.0,1.7,23.0,864.0,886.14,653.26
2016,4,16,14,0,924.0,102.0,1.7,23.0,839.0,915.4,672.97
2016,4,16,14,15,915.5,100.5,1.7,23.0,807.0,938.02,688.41
2016,4,16,14,30,907.0,99.0,1.7,23.0,775.0,956.83,701.56
2016,4,16,14,45,898.0,96.5,1.75,23.0,737.0,970.25,712.06
2016,4,16,15,0,889.0,94.0,1.8,23.0,699.0,979.77,720.27
2016,4,16,15,15,874.0,92.0,1.8,23.0,655.0,980.13,722.12
2016,4,16,15,30,859.0,90.0,1.8,23.0,611.0,976.6,721.71
2016,4,16,15,45,836.0,88.0,1.8,23.0,562.0,973.82,721.98
2016,4,16,16,0,813.0,86.0,1.8,23.0,513.0,954.8,711.66
2016,4,16,16,15,786.5,82.5,1.75,22.5,462.0,926.75,696.17
2016,4,16,16,30,760.0,79.0,1.7,22.0,411.0,895.37,678.21
2016,4,16,16,45,704.0,79.0,1.65,21.5,355.5,843.15,645.44
2016,4,16,17,0,648.0,79.0,1.6,21.0,300.0,783.15,606.19
2016,4,16,17,15,594.0,72.0,1.5,20.0,248.0,714.12,559.32
2016,4,16,17,30,540.0,65.0,1.4,19.0,196.0,644.26,509.2
2016,4,16,17,45,436.0,57.0,1.35,18.5,146.0,526.65,419.6
2016,4,16,18,0,332.0,49.0,1.3,18.0,96.0,410.93,326.74
2016,4,16,18,15,215.5,33.0,1.3,17.5,58.5,283.32,212.37
2016,4,16,18,30,99.0,17.0,1.3,17.0,21.0,134.71,0.0
2016,4,16,18,45,49.5,8.5,1.3,17.0,10.5,46.11,0.0
2016,4,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,45,99.0,15.5,0.7,12.5,24.0,11.81,0.0
2016,4,17,6,0,198.0,31.0,0.7,13.0,48.0,23.53,13.21
2016,4,17,6,15,298.0,45.0,0.75,13.5,91.0,34.19,24.25
2016,4,17,6,30,398.0,59.0,0.8,14.0,134.0,47.43,36.46
2016,4,17,6,45,467.0,69.0,0.85,14.5,184.0,54.89,43.35
2016,4,17,7,0,536.0,79.0,0.9,15.0,234.0,62.28,49.93
2016,4,17,7,15,584.5,87.0,0.95,15.5,286.0,67.8,54.68
2016,4,17,7,30,633.0,95.0,1.0,16.0,338.0,73.23,59.21
2016,4,17,7,45,669.5,100.0,1.05,16.5,390.0,76.27,61.55
2016,4,17,8,0,706.0,105.0,1.1,17.0,442.0,79.27,63.82
2016,4,17,8,15,732.0,109.5,1.15,17.5,491.5,81.66,65.54
2016,4,17,8,30,758.0,114.0,1.2,18.0,541.0,83.99,67.18
2016,4,17,8,45,781.0,116.5,1.25,18.5,588.0,92.08,73.72
2016,4,17,9,0,804.0,119.0,1.3,19.0,635.0,93.04,74.17
2016,4,17,9,15,819.0,121.5,1.35,19.5,676.0,93.75,74.43
2016,4,17,9,30,834.0,124.0,1.4,20.0,717.0,94.41,74.66
2016,4,17,9,45,853.0,122.0,1.45,20.5,754.5,92.55,72.8
2016,4,17,10,0,872.0,120.0,1.5,21.0,792.0,116.41,76.65
2016,4,17,10,15,879.5,121.5,1.55,21.5,820.5,174.03,100.33
2016,4,17,10,30,887.0,123.0,1.6,22.0,849.0,232.52,139.95
2016,4,17,10,45,895.0,123.0,1.65,22.5,871.5,290.93,186.65
2016,4,17,11,0,903.0,123.0,1.7,23.0,894.0,349.79,236.42
2016,4,17,11,15,906.0,123.5,1.7,23.0,908.0,407.45,286.2
2016,4,17,11,30,909.0,124.0,1.7,23.0,922.0,464.57,334.83
2016,4,17,11,45,912.0,123.5,1.7,23.5,929.0,520.27,380.42
2016,4,17,12,0,915.0,123.0,1.7,24.0,936.0,574.93,423.71
2016,4,17,12,15,914.5,123.0,1.65,24.0,934.0,626.7,464.05
2016,4,17,12,30,914.0,123.0,1.6,24.0,932.0,676.64,501.79
2016,4,17,12,45,914.0,121.0,1.6,24.5,923.0,723.27,535.52
2016,4,17,13,0,914.0,119.0,1.6,25.0,914.0,767.55,566.69
2016,4,17,13,15,910.0,118.0,1.5,25.0,896.5,807.09,593.58
2016,4,17,13,30,906.0,117.0,1.4,25.0,879.0,843.62,616.67
2016,4,17,13,45,902.0,114.5,1.3,25.0,854.5,875.6,636.5
2016,4,17,14,0,898.0,112.0,1.2,25.0,830.0,904.2,653.95
2016,4,17,14,15,889.0,110.5,1.05,25.0,798.0,925.83,666.0
2016,4,17,14,30,880.0,109.0,0.9,25.0,766.0,943.71,675.5
2016,4,17,14,45,871.0,106.0,0.8,25.0,728.5,956.23,682.47
2016,4,17,15,0,862.0,103.0,0.7,25.0,691.0,964.92,687.13
2016,4,17,15,15,847.0,100.0,0.6,25.0,647.5,976.61,693.73
2016,4,17,15,30,832.0,97.0,0.5,25.0,604.0,971.83,690.19
2016,4,17,15,45,814.0,93.0,0.4,25.0,557.0,958.95,682.03
2016,4,17,16,0,796.0,89.0,0.3,25.0,510.0,942.33,671.8
2016,4,17,16,15,770.0,85.5,0.35,24.5,459.0,914.72,659.22
2016,4,17,16,30,744.0,82.0,0.4,24.0,408.0,883.81,644.3
2016,4,17,16,45,709.0,76.5,0.45,24.0,356.0,838.44,618.14
2016,4,17,17,0,674.0,71.0,0.5,24.0,304.0,797.97,594.29
2016,4,17,17,15,623.0,64.5,0.65,23.0,251.5,732.13,555.34
2016,4,17,17,30,572.0,58.0,0.8,22.0,199.0,665.56,512.66
2016,4,17,17,45,494.0,49.5,0.95,21.5,150.5,571.16,444.73
2016,4,17,18,0,416.0,41.0,1.1,21.0,102.0,478.9,373.01
2016,4,17,18,15,292.5,28.5,1.15,20.5,63.0,346.09,257.64
2016,4,17,18,30,169.0,16.0,1.2,20.0,24.0,196.82,0.0
2016,4,17,18,45,84.5,8.0,1.25,19.5,12.0,73.63,0.0
2016,4,17,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,135.5,15.0,0.55,13.5,27.5,12.12,0.0
2016,4,18,6,0,271.0,30.0,0.5,14.0,55.0,24.54,14.36
2016,4,18,6,15,374.0,41.5,0.5,14.5,100.0,33.86,23.95
2016,4,18,6,30,477.0,53.0,0.5,15.0,145.0,43.17,32.63
2016,4,18,6,45,545.5,61.0,0.5,16.0,196.5,49.41,38.29
2016,4,18,7,0,614.0,69.0,0.5,17.0,248.0,55.65,43.73
2016,4,18,7,15,660.0,75.0,0.45,17.5,301.5,60.1,47.5
2016,4,18,7,30,706.0,81.0,0.4,18.0,355.0,64.52,51.14
2016,4,18,7,45,737.5,86.0,0.4,18.5,408.0,73.55,58.67
2016,4,18,8,0,769.0,91.0,0.4,19.0,461.0,77.11,61.39
2016,4,18,8,15,793.0,95.0,0.45,19.5,511.0,79.71,63.27
2016,4,18,8,30,817.0,99.0,0.5,20.0,561.0,82.23,65.07
2016,4,18,8,45,835.0,102.0,0.6,21.0,608.0,83.85,65.97
2016,4,18,9,0,853.0,105.0,0.7,22.0,655.0,85.4,66.81
2016,4,18,9,15,866.5,107.0,0.8,22.5,696.0,86.13,67.11
2016,4,18,9,30,880.0,109.0,0.9,23.0,737.0,96.42,75.36
2016,4,18,9,45,894.0,108.5,1.0,23.5,774.0,96.2,74.86
2016,4,18,10,0,908.0,108.0,1.1,24.0,811.0,114.79,72.12
2016,4,18,10,15,915.0,109.5,1.15,24.0,840.0,174.25,97.48
2016,4,18,10,30,922.0,111.0,1.2,24.0,869.0,234.5,138.59
2016,4,18,10,45,927.5,111.5,1.25,24.5,890.5,294.39,186.28
2016,4,18,11,0,933.0,112.0,1.3,25.0,912.0,354.42,236.63
2016,4,18,11,15,936.0,112.5,1.3,25.0,926.0,413.51,286.95
2016,4,18,11,30,939.0,113.0,1.3,25.0,940.0,472.0,335.96
2016,4,18,11,45,939.5,113.5,1.3,25.5,946.0,528.52,381.48
2016,4,18,12,0,940.0,114.0,1.3,26.0,952.0,583.73,424.41
2016,4,18,12,15,939.0,114.0,1.3,26.0,949.5,636.18,464.77
2016,4,18,12,30,938.0,114.0,1.3,26.0,947.0,686.68,502.55
2016,4,18,12,45,932.0,115.5,1.3,26.0,936.0,732.87,536.31
2016,4,18,13,0,926.0,117.0,1.3,26.0,925.0,776.32,567.39
2016,4,18,13,15,921.5,116.5,1.3,26.0,907.0,816.28,594.94
2016,4,18,13,30,917.0,116.0,1.3,26.0,889.0,853.18,619.08
2016,4,18,13,45,905.5,117.5,1.3,26.0,862.5,882.89,638.51
2016,4,18,14,0,894.0,119.0,1.3,26.0,836.0,908.94,655.69
2016,4,18,14,15,885.0,117.5,1.3,25.5,804.0,930.58,671.47
2016,4,18,14,30,876.0,116.0,1.3,25.0,772.0,948.49,685.07
2016,4,18,14,45,855.0,117.5,1.35,25.0,731.5,967.36,698.94
2016,4,18,15,0,834.0,119.0,1.4,25.0,691.0,969.66,702.43
2016,4,18,15,15,817.5,116.5,1.4,24.5,647.5,967.74,704.22
2016,4,18,15,30,801.0,114.0,1.4,24.0,604.0,961.86,703.67
2016,4,18,15,45,771.5,113.0,1.45,24.0,554.5,940.74,692.78
2016,4,18,16,0,742.0,112.0,1.5,24.0,505.0,924.05,684.89
2016,4,18,16,15,557.5,135.0,1.5,23.5,413.5,768.44,583.53
2016,4,18,16,30,373.0,158.0,1.5,23.0,322.0,602.86,468.65
2016,4,18,16,45,336.5,146.0,1.55,22.5,280.0,529.43,418.81
2016,4,18,17,0,300.0,134.0,1.6,22.0,238.0,480.92,384.3
2016,4,18,17,15,273.5,114.0,1.6,21.0,197.0,430.22,347.46
2016,4,18,17,30,247.0,94.0,1.6,20.0,156.0,378.77,308.22
2016,4,18,17,45,204.0,74.5,1.6,19.0,117.5,312.41,254.67
2016,4,18,18,0,161.0,55.0,1.6,18.0,79.0,246.55,199.11
2016,4,18,18,15,80.5,36.5,1.65,17.5,48.5,150.8,113.96
2016,4,18,18,30,0.0,18.0,1.7,17.0,18.0,15.54,0.0
2016,4,18,18,45,0.0,9.0,1.75,16.5,9.0,7.08,0.0
2016,4,18,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,114.5,17.0,1.2,12.5,28.0,12.97,0.0
2016,4,19,6,0,229.0,34.0,1.1,13.0,56.0,25.85,15.78
2016,4,19,6,15,328.0,47.5,1.05,13.5,100.0,36.17,26.11
2016,4,19,6,30,427.0,61.0,1.0,14.0,144.0,49.09,38.01
2016,4,19,6,45,504.5,68.5,1.0,15.0,196.0,54.71,43.13
2016,4,19,7,0,582.0,76.0,1.0,16.0,248.0,60.42,48.1
2016,4,19,7,15,628.0,82.5,0.95,16.5,301.0,64.99,51.98
2016,4,19,7,30,674.0,89.0,0.9,17.0,354.0,69.51,55.7
2016,4,19,7,45,715.0,92.0,0.9,17.5,407.5,71.5,57.14
2016,4,19,8,0,756.0,95.0,0.9,18.0,461.0,79.65,63.85
2016,4,19,8,15,780.0,98.5,0.9,18.5,510.5,81.79,65.32
2016,4,19,8,30,804.0,102.0,0.9,19.0,560.0,83.86,66.74
2016,4,19,8,45,825.0,104.0,0.9,19.5,607.0,84.81,67.2
2016,4,19,9,0,846.0,106.0,0.9,20.0,654.0,85.75,67.66
2016,4,19,9,15,859.5,108.5,0.85,20.5,695.5,86.74,68.17
2016,4,19,9,30,873.0,111.0,0.8,21.0,737.0,97.25,76.63
2016,4,19,9,45,878.5,115.0,0.8,22.0,771.5,99.07,77.65
2016,4,19,10,0,884.0,119.0,0.8,23.0,806.0,122.04,76.85
2016,4,19,10,15,711.5,208.5,0.8,23.0,774.5,193.53,119.67
2016,4,19,10,30,539.0,298.0,0.8,23.0,743.0,266.73,178.83
2016,4,19,10,45,718.5,214.5,0.8,23.5,823.5,298.83,197.31
2016,4,19,11,0,898.0,131.0,0.8,24.0,904.0,357.99,240.16
2016,4,19,11,15,723.5,231.5,0.85,24.0,860.5,412.2,289.98
2016,4,19,11,30,549.0,332.0,0.9,24.0,817.0,458.39,330.38
2016,4,19,11,45,722.0,236.5,0.95,24.5,879.0,515.05,372.67
2016,4,19,12,0,895.0,141.0,1.0,25.0,941.0,581.11,422.39
2016,4,19,12,15,691.5,248.5,1.05,25.0,865.5,602.8,440.05
2016,4,19,12,30,488.0,356.0,1.1,25.0,790.0,601.31,439.79
2016,4,19,12,45,480.5,352.0,1.15,25.0,776.0,628.96,460.89
2016,4,19,13,0,473.0,348.0,1.2,25.0,762.0,654.29,479.78
2016,4,19,13,15,405.0,368.5,1.25,24.5,718.0,650.83,478.7
2016,4,19,13,30,337.0,389.0,1.3,24.0,674.0,630.68,466.17
2016,4,19,13,45,366.5,366.0,1.4,24.0,668.0,657.4,487.36
2016,4,19,14,0,396.0,343.0,1.5,24.0,662.0,683.41,507.71
2016,4,19,14,15,298.5,351.5,1.55,23.5,586.5,624.92,467.39
2016,4,19,14,30,201.0,360.0,1.6,23.0,511.0,539.38,407.53
2016,4,19,14,45,153.0,339.0,1.7,23.0,450.5,484.95,369.27
2016,4,19,15,0,105.0,318.0,1.8,23.0,390.0,404.19,310.5
2016,4,19,15,15,79.0,288.0,1.85,22.5,340.5,354.4,274.53
2016,4,19,15,30,53.0,258.0,1.9,22.0,291.0,302.56,235.88
2016,4,19,15,45,35.0,224.5,2.0,21.5,246.0,252.99,198.4
2016,4,19,16,0,17.0,191.0,2.1,21.0,201.0,182.28,143.14
2016,4,19,16,15,80.0,189.0,2.15,20.5,226.0,269.86,216.47
2016,4,19,16,30,143.0,187.0,2.2,20.0,251.0,361.64,291.59
2016,4,19,16,45,128.5,166.5,2.25,19.5,218.5,327.77,265.75
2016,4,19,17,0,114.0,146.0,2.3,19.0,186.0,293.29,239.31
2016,4,19,17,15,101.0,122.5,2.25,18.0,154.0,255.03,209.42
2016,4,19,17,30,88.0,99.0,2.2,17.0,122.0,215.74,177.61
2016,4,19,17,45,71.0,77.0,2.2,16.5,92.5,174.2,142.37
2016,4,19,18,0,54.0,55.0,2.2,16.0,63.0,131.33,105.06
2016,4,19,18,15,27.0,35.0,2.15,15.5,39.0,66.43,48.17
2016,4,19,18,30,0.0,15.0,2.1,15.0,15.0,11.44,0.0
2016,4,19,18,45,0.0,7.5,2.05,15.0,7.5,5.9,0.0
2016,4,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,137.5,17.0,1.15,11.5,30.5,13.03,0.0
2016,4,20,6,0,275.0,34.0,1.2,12.0,61.0,27.79,17.74
2016,4,20,6,15,376.0,45.5,1.2,12.5,106.5,37.02,27.02
2016,4,20,6,30,477.0,57.0,1.2,13.0,152.0,46.23,35.66
2016,4,20,6,45,539.0,66.0,1.3,14.0,203.5,53.07,41.87
2016,4,20,7,0,601.0,75.0,1.4,15.0,255.0,59.84,47.79
2016,4,20,7,15,646.0,81.0,1.35,15.5,308.0,64.1,51.41
2016,4,20,7,30,691.0,87.0,1.3,16.0,361.0,68.33,54.89
2016,4,20,7,45,723.5,92.0,1.3,16.5,413.5,71.6,57.45
2016,4,20,8,0,756.0,97.0,1.3,17.0,466.0,74.81,59.91
2016,4,20,8,15,779.5,100.5,1.3,17.5,515.5,83.09,66.72
2016,4,20,8,30,803.0,104.0,1.3,18.0,565.0,85.1,68.08
2016,4,20,8,45,826.5,105.0,1.35,18.5,612.5,85.42,68.0
2016,4,20,9,0,850.0,106.0,1.4,19.0,660.0,85.77,67.98
2016,4,20,9,15,863.0,107.5,1.4,19.0,700.5,86.15,68.12
2016,4,20,9,30,876.0,109.0,1.4,19.0,741.0,96.22,76.45
2016,4,20,9,45,897.0,105.0,1.45,19.5,779.0,94.34,74.55
2016,4,20,10,0,918.0,101.0,1.5,20.0,817.0,117.19,71.96
2016,4,20,10,15,747.5,193.0,1.55,20.0,790.0,191.29,118.01
2016,4,20,10,30,577.0,285.0,1.6,20.0,763.0,268.24,181.51
2016,4,20,10,45,529.5,311.5,1.65,20.5,758.5,315.34,220.69
2016,4,20,11,0,482.0,338.0,1.7,21.0,754.0,357.83,257.2
2016,4,20,11,15,491.5,343.5,1.7,21.0,773.5,403.63,294.66
2016,4,20,11,30,501.0,349.0,1.7,21.0,793.0,450.58,332.56
2016,4,20,11,45,707.0,239.0,1.75,21.0,870.5,511.43,379.38
2016,4,20,12,0,913.0,129.0,1.8,21.0,948.0,584.39,436.35
2016,4,20,12,15,912.0,129.0,1.8,21.0,945.5,635.67,476.83
2016,4,20,12,30,911.0,129.0,1.8,21.0,943.0,685.09,514.93
2016,4,20,12,45,905.5,130.0,1.85,21.0,932.5,730.16,549.33
2016,4,20,13,0,900.0,131.0,1.9,21.0,922.0,772.58,581.17
2016,4,20,13,15,895.5,130.5,1.9,21.0,903.5,811.7,609.51
2016,4,20,13,30,891.0,130.0,1.9,21.0,885.0,847.83,634.14
2016,4,20,13,45,881.5,129.5,1.95,21.0,859.0,876.65,654.32
2016,4,20,14,0,872.0,129.0,2.0,21.0,833.0,901.9,672.26
2016,4,20,14,15,862.5,127.5,2.0,20.5,801.0,935.16,696.45
2016,4,20,14,30,853.0,126.0,2.0,20.0,769.0,952.66,710.21
2016,4,20,14,45,839.5,123.5,2.0,20.0,730.5,961.41,717.18
2016,4,20,15,0,826.0,121.0,2.0,20.0,692.0,966.16,721.76
2016,4,20,15,15,809.5,118.0,1.95,19.5,648.5,963.42,722.37
2016,4,20,15,30,793.0,115.0,1.9,19.0,605.0,956.74,720.59
2016,4,20,15,45,775.5,109.5,1.9,19.0,557.5,942.38,713.05
2016,4,20,16,0,758.0,104.0,1.9,19.0,510.0,924.31,703.13
2016,4,20,16,15,555.5,134.0,1.85,18.5,416.0,766.36,596.47
2016,4,20,16,30,353.0,164.0,1.8,18.0,322.0,565.52,451.71
2016,4,20,16,45,328.0,148.5,1.8,18.0,281.0,524.22,423.22
2016,4,20,17,0,303.0,133.0,1.8,18.0,240.0,481.97,391.9
2016,4,20,17,15,278.5,113.0,1.7,17.0,199.0,432.87,355.37
2016,4,20,17,30,254.0,93.0,1.6,16.0,158.0,382.84,316.51
2016,4,20,17,45,217.0,74.0,1.55,15.5,120.5,322.24,266.5
2016,4,20,18,0,180.0,55.0,1.5,15.0,83.0,261.8,214.54
2016,4,20,18,15,110.0,37.0,1.5,14.5,52.0,174.9,136.62
2016,4,20,18,30,40.0,19.0,1.5,14.0,21.0,63.88,13.11
2016,4,20,18,45,20.0,9.5,1.5,13.5,10.5,23.44,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,10.0,0.9,13.5,10.0,7.59,0.0
2016,4,21,6,0,0.0,20.0,0.9,14.0,20.0,15.23,7.22
2016,4,21,6,15,0.0,35.5,1.0,14.0,35.5,27.14,18.26
2016,4,21,6,30,0.0,51.0,1.1,14.0,51.0,38.69,28.87
2016,4,21,6,45,0.0,68.0,1.2,14.5,68.0,51.07,40.03
2016,4,21,7,0,0.0,85.0,1.3,15.0,85.0,63.35,50.9
2016,4,21,7,15,0.0,103.0,1.35,15.0,103.0,76.19,62.16
2016,4,21,7,30,0.0,121.0,1.4,15.0,121.0,88.92,73.15
2016,4,21,7,45,9.5,150.0,1.5,15.5,154.5,108.68,89.94
2016,4,21,8,0,19.0,179.0,1.6,16.0,188.0,128.09,106.13
2016,4,21,8,15,133.0,215.0,1.65,16.0,290.5,141.0,116.76
2016,4,21,8,30,247.0,251.0,1.7,16.0,393.0,155.65,128.79
2016,4,21,8,45,328.5,254.0,1.8,16.5,459.5,158.37,130.44
2016,4,21,9,0,410.0,257.0,1.9,17.0,526.0,153.03,125.38
2016,4,21,9,15,356.0,291.0,1.95,17.0,535.0,175.16,143.58
2016,4,21,9,30,302.0,325.0,2.0,17.0,544.0,188.05,153.92
2016,4,21,9,45,339.5,331.5,2.05,17.5,589.0,190.51,155.33
2016,4,21,10,0,377.0,338.0,2.1,18.0,634.0,208.67,154.51
2016,4,21,10,15,311.5,370.0,2.1,18.0,620.5,247.99,180.13
2016,4,21,10,30,246.0,402.0,2.1,18.0,607.0,280.88,206.91
2016,4,21,10,45,229.5,416.0,2.1,18.0,611.0,320.69,238.77
2016,4,21,11,0,213.0,430.0,2.1,18.0,615.0,346.85,260.52
2016,4,21,11,15,289.5,417.0,2.15,18.0,672.5,381.99,287.08
2016,4,21,11,30,366.0,404.0,2.2,18.0,730.0,434.09,327.27
2016,4,21,11,45,384.5,391.5,2.25,18.5,736.0,466.42,353.05
2016,4,21,12,0,403.0,379.0,2.3,19.0,742.0,499.29,379.01
2016,4,21,12,15,628.5,264.5,2.35,19.0,828.5,580.86,442.39
2016,4,21,12,30,854.0,150.0,2.4,19.0,915.0,673.25,513.85
2016,4,21,12,45,857.5,145.5,2.5,19.0,907.0,711.14,543.95
2016,4,21,13,0,861.0,141.0,2.6,19.0,899.0,753.94,577.17
2016,4,21,13,15,587.5,270.0,2.65,19.0,782.5,712.58,544.48
2016,4,21,13,30,314.0,399.0,2.7,19.0,666.0,622.23,475.77
2016,4,21,13,45,587.0,261.0,2.8,19.0,742.5,768.71,589.02
2016,4,21,14,0,860.0,123.0,2.9,19.0,819.0,886.99,675.83
2016,4,21,14,15,851.0,121.5,2.9,19.0,788.0,907.48,689.89
2016,4,21,14,30,842.0,120.0,2.9,19.0,757.0,937.08,711.14
2016,4,21,14,45,496.0,223.0,2.95,19.0,593.5,736.55,569.71
2016,4,21,15,0,150.0,326.0,3.0,19.0,430.0,479.47,374.5
2016,4,21,15,15,218.5,296.5,2.95,18.5,438.0,525.09,414.23
2016,4,21,15,30,287.0,267.0,2.9,18.0,446.0,594.62,469.83
2016,4,21,15,45,236.0,251.0,2.9,18.0,390.5,510.12,406.65
2016,4,21,16,0,185.0,235.0,2.9,18.0,335.0,448.22,359.72
2016,4,21,16,15,123.0,208.5,2.85,17.5,272.5,360.57,291.66
2016,4,21,16,30,61.0,182.0,2.8,17.0,210.0,249.14,202.45
2016,4,21,16,45,56.5,160.5,2.8,17.0,183.5,224.8,183.56
2016,4,21,17,0,52.0,139.0,2.8,17.0,157.0,199.84,163.55
2016,4,21,17,15,44.5,117.0,2.65,16.5,131.0,170.54,139.63
2016,4,21,17,30,37.0,95.0,2.5,16.0,105.0,140.49,114.49
2016,4,21,17,45,25.5,74.0,2.4,15.5,80.0,107.44,86.06
2016,4,21,18,0,14.0,53.0,2.3,15.0,55.0,73.2,56.18
2016,4,21,18,15,7.0,34.0,2.25,14.5,35.0,37.4,24.87
2016,4,21,18,30,0.0,15.0,2.2,14.0,15.0,11.43,0.0
2016,4,21,18,45,0.0,7.5,2.15,13.5,7.5,5.9,0.0
2016,4,21,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,45,109.5,19.5,3.75,13.5,31.5,14.82,0.98
2016,4,22,6,0,219.0,39.0,3.8,14.0,63.0,29.41,19.27
2016,4,22,6,15,316.5,51.5,3.85,14.0,106.5,38.94,28.59
2016,4,22,6,30,414.0,64.0,3.9,14.0,150.0,48.53,37.56
2016,4,22,6,45,484.0,72.0,4.0,14.0,200.5,56.95,45.32
2016,4,22,7,0,554.0,80.0,4.1,14.0,251.0,62.82,50.62
2016,4,22,7,15,600.5,86.5,4.2,14.0,303.0,67.24,54.49
2016,4,22,7,30,647.0,93.0,4.3,14.0,355.0,71.62,58.23
2016,4,22,7,45,683.5,97.5,4.45,14.0,407.0,74.4,60.5
2016,4,22,8,0,720.0,102.0,4.6,14.0,459.0,77.16,62.71
2016,4,22,8,15,497.5,175.0,4.7,14.0,433.5,115.74,96.2
2016,4,22,8,30,275.0,248.0,4.8,14.0,408.0,154.75,129.55
2016,4,22,8,45,203.5,276.0,4.9,14.5,400.0,174.25,145.57
2016,4,22,9,0,132.0,304.0,5.0,15.0,392.0,185.74,154.64
2016,4,22,9,15,66.0,200.0,5.1,15.0,244.0,139.32,114.83
2016,4,22,9,30,0.0,96.0,5.2,15.0,96.0,74.07,58.69
2016,4,22,9,45,13.5,200.0,5.35,15.0,211.0,146.72,120.78
2016,4,22,10,0,27.0,304.0,5.5,15.0,326.0,198.59,156.46
2016,4,22,10,15,13.5,209.0,5.55,15.0,220.0,155.85,121.81
2016,4,22,10,30,0.0,114.0,5.6,15.0,114.0,87.48,66.59
2016,4,22,10,45,3.5,154.5,5.65,15.0,157.5,118.18,91.49
2016,4,22,11,0,7.0,195.0,5.7,15.0,201.0,149.21,116.48
2016,4,22,11,15,100.5,322.0,5.7,14.5,411.5,263.07,205.99
2016,4,22,11,30,194.0,449.0,5.7,14.0,622.0,396.11,310.36
2016,4,22,11,45,97.0,272.5,5.7,14.0,359.0,251.26,198.34
2016,4,22,12,0,0.0,96.0,5.7,14.0,96.0,74.38,55.8
2016,4,22,12,15,63.5,273.0,5.6,14.0,330.5,248.91,197.9
2016,4,22,12,30,127.0,450.0,5.5,14.0,565.0,438.04,346.92
2016,4,22,12,45,121.0,443.5,5.4,14.0,552.0,445.51,352.65
2016,4,22,13,0,115.0,437.0,5.3,14.0,539.0,451.66,357.77
2016,4,22,13,15,88.0,413.0,5.2,14.0,490.5,412.86,327.7
2016,4,22,13,30,61.0,389.0,5.1,14.0,442.0,380.27,302.17
2016,4,22,13,45,458.0,261.5,5.05,14.0,635.0,656.88,526.29
2016,4,22,14,0,855.0,134.0,5.0,14.0,828.0,906.52,716.52
2016,4,22,14,15,847.5,132.0,5.0,14.0,797.5,928.58,731.97
2016,4,22,14,30,840.0,130.0,5.0,14.0,767.0,946.95,746.3
2016,4,22,14,45,434.0,199.5,5.0,14.0,528.0,652.78,526.42
2016,4,22,15,0,28.0,269.0,5.0,14.0,289.0,276.1,221.5
2016,4,22,15,15,230.5,251.0,5.0,14.0,395.5,509.82,415.59
2016,4,22,15,30,433.0,233.0,5.0,14.0,502.0,726.22,587.55
2016,4,22,15,45,290.0,235.5,5.0,14.0,409.5,570.51,465.63
2016,4,22,16,0,147.0,238.0,5.0,14.0,317.0,413.29,339.37
2016,4,22,16,15,151.5,214.0,4.9,13.5,289.0,396.23,328.21
2016,4,22,16,30,156.0,190.0,4.8,13.0,261.0,377.73,315.31
2016,4,22,16,45,241.5,158.0,4.7,13.0,252.0,450.61,378.31
2016,4,22,17,0,327.0,126.0,4.6,13.0,243.0,495.18,417.83
2016,4,22,17,15,287.5,111.5,4.35,12.5,202.5,438.69,371.8
2016,4,22,17,30,248.0,97.0,4.1,12.0,162.0,382.74,325.13
2016,4,22,17,45,306.0,75.0,3.9,12.0,136.5,427.14,360.65
2016,4,22,18,0,364.0,53.0,3.7,12.0,111.0,444.21,369.4
2016,4,22,18,15,241.0,39.0,3.5,11.5,71.5,312.47,252.54
2016,4,22,18,30,118.0,25.0,3.3,11.0,32.0,173.76,77.68
2016,4,22,18,45,59.0,12.5,3.15,11.0,16.0,56.98,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,23,5,45,158.5,17.5,2.35,10.0,35.5,14.06,2.18
2016,4,23,6,0,317.0,35.0,2.4,11.0,71.0,28.62,19.03
2016,4,23,6,15,412.0,45.0,2.4,11.5,117.0,36.67,26.96
2016,4,23,6,30,507.0,55.0,2.4,12.0,163.0,44.75,34.54
2016,4,23,6,45,564.0,63.0,2.45,12.5,213.5,50.89,40.2
2016,4,23,7,0,621.0,71.0,2.5,13.0,264.0,56.98,45.62
2016,4,23,7,15,663.0,76.5,2.5,13.0,316.5,60.99,49.13
2016,4,23,7,30,705.0,82.0,2.5,13.0,369.0,64.97,52.53
2016,4,23,7,45,728.5,88.5,2.5,13.5,419.5,69.2,55.99
2016,4,23,8,0,752.0,95.0,2.5,14.0,470.0,79.29,64.55
2016,4,23,8,15,774.5,98.5,2.5,14.5,519.0,81.37,66.0
2016,4,23,8,30,797.0,102.0,2.5,15.0,568.0,83.38,67.4
2016,4,23,8,45,809.5,107.0,2.5,15.5,612.0,86.01,69.33
2016,4,23,9,0,822.0,112.0,2.5,16.0,656.0,88.46,71.1
2016,4,23,9,15,835.0,114.0,2.5,16.0,696.0,88.94,71.33
2016,4,23,9,30,848.0,116.0,2.5,16.0,736.0,89.38,71.54
2016,4,23,9,45,864.0,114.5,2.5,16.5,771.5,98.11,78.68
2016,4,23,10,0,880.0,113.0,2.5,17.0,807.0,129.14,79.31
2016,4,23,10,15,887.0,114.0,2.5,17.0,835.0,186.37,109.1
2016,4,23,10,30,894.0,115.0,2.5,17.0,863.0,244.37,152.27
2016,4,23,10,45,898.5,116.0,2.55,17.5,884.0,302.31,201.12
2016,4,23,11,0,903.0,117.0,2.6,18.0,905.0,360.32,252.01
2016,4,23,11,15,906.0,117.5,2.6,18.0,918.0,417.32,302.65
2016,4,23,11,30,909.0,118.0,2.6,18.0,931.0,473.78,352.01
2016,4,23,11,45,907.5,120.0,2.6,18.0,936.0,528.36,398.73
2016,4,23,12,0,906.0,122.0,2.6,18.0,941.0,581.55,443.01
2016,4,23,12,15,905.0,122.0,2.65,18.0,938.5,631.99,484.21
2016,4,23,12,30,904.0,122.0,2.7,18.0,936.0,680.58,522.98
2016,4,23,12,45,898.5,123.0,2.8,18.5,925.0,724.83,556.89
2016,4,23,13,0,893.0,124.0,2.9,19.0,914.0,766.46,588.12
2016,4,23,13,15,617.5,257.5,3.05,18.5,799.0,727.64,558.63
2016,4,23,13,30,342.0,391.0,3.2,18.0,684.0,638.82,491.91
2016,4,23,13,45,237.5,394.0,3.35,18.0,594.5,576.35,446.08
2016,4,23,14,0,133.0,397.0,3.5,18.0,505.0,487.78,379.29
