Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,14,15,274.5,353.0,3.55,18.0,565.5,606.0,472.61
2016,4,23,14,30,416.0,309.0,3.6,18.0,626.0,729.74,567.08
2016,4,23,14,45,209.5,245.0,3.7,18.0,405.0,462.24,366.19
2016,4,23,15,0,3.0,181.0,3.8,18.0,184.0,149.11,115.99
2016,4,23,15,15,386.5,149.5,3.8,17.5,391.5,575.73,464.53
2016,4,23,15,30,770.0,118.0,3.8,17.0,599.0,939.33,733.3
2016,4,23,15,45,744.5,116.0,3.85,17.0,551.5,927.91,724.64
2016,4,23,16,0,719.0,114.0,3.9,17.0,504.0,906.33,711.8
2016,4,23,16,15,690.5,109.5,3.85,16.5,455.0,875.27,692.87
2016,4,23,16,30,662.0,105.0,3.8,16.0,406.0,841.22,671.48
2016,4,23,16,45,614.0,101.0,3.8,15.5,353.5,785.55,633.74
2016,4,23,17,0,566.0,97.0,3.8,15.0,301.0,727.74,593.24
2016,4,23,17,15,512.5,88.5,3.65,14.5,251.0,657.7,541.16
2016,4,23,17,30,459.0,80.0,3.5,14.0,201.0,580.68,481.45
2016,4,23,17,45,382.5,68.5,3.4,14.0,154.0,487.96,405.78
2016,4,23,18,0,306.0,57.0,3.3,14.0,107.0,398.35,329.5
2016,4,23,18,15,202.0,40.5,3.2,13.5,69.0,280.7,225.68
2016,4,23,18,30,98.0,24.0,3.1,13.0,31.0,137.82,69.31
2016,4,23,18,45,49.0,12.0,3.05,13.0,15.5,48.61,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,107.5,22.0,3.35,10.5,34.5,16.65,4.84
2016,4,24,6,0,215.0,44.0,3.5,11.0,69.0,32.95,22.88
2016,4,24,6,15,307.5,58.0,3.5,11.5,114.0,43.42,32.97
2016,4,24,6,30,400.0,72.0,3.5,12.0,159.0,53.87,42.71
2016,4,24,6,45,475.0,80.5,3.55,12.5,211.0,63.26,51.26
2016,4,24,7,0,550.0,89.0,3.6,13.0,263.0,69.35,56.64
2016,4,24,7,15,596.0,96.5,3.6,13.5,315.5,74.26,60.81
2016,4,24,7,30,642.0,104.0,3.6,14.0,368.0,79.08,64.79
2016,4,24,7,45,684.0,107.0,3.6,14.5,421.5,80.67,65.84
2016,4,24,8,0,726.0,110.0,3.6,15.0,475.0,82.34,66.94
2016,4,24,8,15,751.0,114.0,3.55,15.5,524.5,84.3,68.29
2016,4,24,8,30,776.0,118.0,3.5,16.0,574.0,93.48,75.86
2016,4,24,8,45,800.5,119.0,3.5,16.5,621.5,93.44,75.44
2016,4,24,9,0,825.0,120.0,3.5,17.0,669.0,93.44,75.09
2016,4,24,9,15,570.5,223.0,3.4,17.0,613.5,136.84,111.74
2016,4,24,9,30,316.0,326.0,3.3,17.0,558.0,188.47,154.66
2016,4,24,9,45,334.5,338.0,3.25,17.5,594.0,192.74,157.48
2016,4,24,10,0,353.0,350.0,3.2,18.0,630.0,216.58,160.08
2016,4,24,10,15,622.5,240.0,3.25,18.0,754.0,209.99,137.78
2016,4,24,10,30,892.0,130.0,3.3,18.0,878.0,254.63,160.12
2016,4,24,10,45,896.5,131.5,3.4,18.5,899.0,312.96,209.37
2016,4,24,11,0,901.0,133.0,3.5,19.0,920.0,371.39,260.6
2016,4,24,11,15,903.5,133.5,3.7,19.0,933.5,428.37,311.49
2016,4,24,11,30,906.0,134.0,3.9,19.0,947.0,484.77,361.24
2016,4,24,11,45,900.5,138.5,4.1,19.0,950.5,539.14,408.43
2016,4,24,12,0,895.0,143.0,4.3,19.0,954.0,591.84,453.18
2016,4,24,12,15,894.0,143.0,4.5,19.0,951.5,642.22,495.37
2016,4,24,12,30,893.0,143.0,4.7,19.0,949.0,690.81,535.35
2016,4,24,12,45,693.0,246.5,4.95,19.0,868.5,697.45,540.77
2016,4,24,13,0,493.0,350.0,5.2,19.0,788.0,675.2,523.64
2016,4,24,13,15,484.5,342.5,5.35,18.5,766.0,695.01,541.35
2016,4,24,13,30,476.0,335.0,5.5,18.0,744.0,711.95,556.69
2016,4,24,13,45,387.5,357.5,5.65,18.0,684.5,670.11,525.68
2016,4,24,14,0,299.0,380.0,5.8,18.0,625.0,636.09,499.68
2016,4,24,14,15,418.5,320.5,5.85,17.5,648.5,723.63,570.83
2016,4,24,14,30,538.0,261.0,5.9,17.0,672.0,797.97,631.88
2016,4,24,14,45,627.5,220.5,5.95,17.0,677.0,869.83,688.6
2016,4,24,15,0,717.0,180.0,6.0,17.0,682.0,934.98,738.53
2016,4,24,15,15,698.0,175.5,6.0,16.5,639.0,927.49,735.87
2016,4,24,15,30,679.0,171.0,6.0,16.0,596.0,916.14,730.87
2016,4,24,15,45,668.5,159.5,6.05,16.0,551.5,902.28,722.98
2016,4,24,16,0,658.0,148.0,6.1,16.0,507.0,884.88,712.49
2016,4,24,16,15,627.0,141.5,6.05,15.5,457.0,848.74,688.71
2016,4,24,16,30,596.0,135.0,6.0,15.0,407.0,809.46,662.2
2016,4,24,16,45,563.5,124.0,6.0,15.0,356.5,753.02,620.81
2016,4,24,17,0,531.0,113.0,6.0,15.0,306.0,704.17,584.38
2016,4,24,17,15,476.0,102.5,5.95,14.5,255.0,632.87,529.72
2016,4,24,17,30,421.0,92.0,5.9,14.0,204.0,561.78,473.14
2016,4,24,17,45,347.0,78.0,5.85,13.5,156.5,469.12,396.29
2016,4,24,18,0,273.0,64.0,5.8,13.0,109.0,379.31,318.15
2016,4,24,18,15,179.0,45.0,5.7,12.5,70.5,268.2,218.2
2016,4,24,18,30,85.0,26.0,5.6,12.0,32.0,132.31,73.69
2016,4,24,18,45,42.5,13.0,5.6,11.5,16.0,44.22,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,51.0,5.0,3.1,7.5,6.0,0.0,0.0
2016,4,25,5,30,102.0,10.0,3.2,8.0,12.0,7.87,0.0
2016,4,25,5,45,258.0,22.0,3.3,8.5,48.0,18.04,6.8
2016,4,25,6,0,414.0,34.0,3.4,9.0,84.0,28.2,19.05
2016,4,25,6,15,504.0,42.5,3.5,9.5,132.5,35.27,26.01
2016,4,25,6,30,594.0,51.0,3.6,10.0,181.0,42.4,32.75
2016,4,25,6,45,650.5,57.0,3.75,10.5,234.5,51.27,40.88
2016,4,25,7,0,707.0,63.0,3.9,11.0,288.0,56.56,45.59
2016,4,25,7,15,745.5,67.5,3.9,11.5,342.5,60.4,48.88
2016,4,25,7,30,784.0,72.0,3.9,12.0,397.0,64.22,52.05
2016,4,25,7,45,812.5,75.5,3.95,12.5,450.5,67.09,54.32
2016,4,25,8,0,841.0,79.0,4.0,13.0,504.0,69.9,56.51
2016,4,25,8,15,861.0,81.5,4.0,13.0,554.5,79.53,64.78
2016,4,25,8,30,881.0,84.0,4.0,13.0,605.0,81.99,66.71
2016,4,25,8,45,897.0,86.0,4.0,13.5,651.5,83.9,68.04
2016,4,25,9,0,913.0,88.0,4.0,14.0,698.0,85.68,69.26
2016,4,25,9,15,924.0,90.0,3.95,14.0,739.0,87.19,70.39
2016,4,25,9,30,935.0,92.0,3.9,14.0,780.0,88.56,71.41
2016,4,25,9,45,943.5,93.0,3.9,14.5,815.5,89.17,71.65
2016,4,25,10,0,952.0,94.0,3.9,15.0,851.0,128.98,75.78
2016,4,25,10,15,958.0,95.0,3.9,15.0,879.5,189.92,109.43
2016,4,25,10,30,964.0,96.0,3.9,15.0,908.0,251.47,156.7
2016,4,25,10,45,967.0,97.0,3.9,15.5,928.5,312.67,209.48
2016,4,25,11,0,970.0,98.0,3.9,16.0,949.0,373.69,264.04
2016,4,25,11,15,972.0,98.5,3.9,16.0,962.0,433.61,318.24
2016,4,25,11,30,974.0,99.0,3.9,16.0,975.0,492.77,370.91
2016,4,25,11,45,971.5,101.0,3.9,16.5,979.5,549.83,419.88
2016,4,25,12,0,969.0,103.0,3.9,17.0,984.0,605.28,465.98
2016,4,25,12,15,968.0,103.0,3.85,17.0,981.5,658.26,509.56
2016,4,25,12,30,967.0,103.0,3.8,17.0,979.0,709.25,550.43
2016,4,25,12,45,958.5,106.0,3.8,17.5,966.5,755.32,585.68
2016,4,25,13,0,950.0,109.0,3.8,18.0,954.0,798.46,617.86
2016,4,25,13,15,946.0,108.5,3.75,18.0,936.0,838.92,647.03
2016,4,25,13,30,942.0,108.0,3.7,18.0,918.0,876.31,673.38
2016,4,25,13,45,935.0,107.0,3.7,18.0,892.0,907.45,695.59
2016,4,25,14,0,928.0,106.0,3.7,18.0,866.0,935.03,715.39
2016,4,25,14,15,919.5,104.5,3.75,18.0,833.5,957.08,731.79
2016,4,25,14,30,911.0,103.0,3.8,18.0,801.0,975.33,745.75
2016,4,25,14,45,900.0,101.5,3.85,18.0,762.5,987.37,755.64
2016,4,25,15,0,889.0,100.0,3.9,18.0,724.0,995.53,763.09
2016,4,25,15,15,874.5,97.5,3.95,17.5,680.0,995.23,766.37
2016,4,25,15,30,860.0,95.0,4.0,17.0,636.0,991.06,767.2
2016,4,25,15,45,841.0,92.0,4.05,17.0,587.5,990.86,769.56
2016,4,25,16,0,822.0,89.0,4.1,17.0,539.0,974.02,760.31
2016,4,25,16,15,796.5,85.5,4.1,16.5,487.5,946.37,744.58
2016,4,25,16,30,771.0,82.0,4.1,16.0,436.0,915.41,726.25
2016,4,25,16,45,734.0,78.0,4.1,16.0,382.5,869.25,695.02
2016,4,25,17,0,697.0,74.0,4.1,16.0,329.0,827.76,666.44
2016,4,25,17,15,648.0,68.5,4.0,15.0,276.5,764.38,622.14
2016,4,25,17,30,599.0,63.0,3.9,14.0,224.0,700.1,574.91
2016,4,25,17,45,520.0,55.5,3.85,13.5,173.5,604.81,499.7
2016,4,25,18,0,441.0,48.0,3.8,13.0,123.0,511.28,421.96
2016,4,25,18,15,324.5,36.0,3.7,12.5,81.0,382.83,310.67
2016,4,25,18,30,208.0,24.0,3.6,12.0,39.0,253.59,156.17
2016,4,25,18,45,104.0,12.0,3.5,11.5,19.5,92.66,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,15,32.0,5.5,1.85,7.5,6.5,0.0,0.0
2016,4,26,5,30,64.0,11.0,1.8,8.0,13.0,8.65,0.0
2016,4,26,5,45,197.0,25.5,1.8,9.0,47.0,19.51,8.63
2016,4,26,6,0,330.0,40.0,1.8,10.0,81.0,32.65,22.97
2016,4,26,6,15,419.0,50.0,1.85,10.5,127.5,40.58,30.7
2016,4,26,6,30,508.0,60.0,1.9,11.0,174.0,48.51,38.15
2016,4,26,6,45,398.5,90.0,2.0,11.5,194.0,65.84,53.8
2016,4,26,7,0,289.0,120.0,2.1,12.0,214.0,84.72,70.56
2016,4,26,7,15,317.0,135.5,2.1,12.5,254.5,94.78,79.2
2016,4,26,7,30,345.0,151.0,2.1,13.0,295.0,104.56,87.42
2016,4,26,7,45,363.0,169.5,2.15,13.5,338.5,115.56,96.56
2016,4,26,8,0,381.0,188.0,2.2,14.0,382.0,126.16,105.23
2016,4,26,8,15,484.0,176.0,2.1,14.5,447.5,115.56,95.51
2016,4,26,8,30,587.0,164.0,2.0,15.0,513.0,109.77,90.06
2016,4,26,8,45,606.5,174.0,1.9,15.5,558.5,113.8,93.06
2016,4,26,9,0,626.0,184.0,1.8,16.0,604.0,117.54,95.79
2016,4,26,9,15,601.0,209.5,1.8,16.0,632.5,128.77,105.06
2016,4,26,9,30,576.0,235.0,1.8,16.0,661.0,140.64,114.8
2016,4,26,9,45,449.0,298.5,1.8,16.0,640.0,165.27,135.14
2016,4,26,10,0,322.0,362.0,1.8,16.0,619.0,222.2,165.16
2016,4,26,10,15,336.0,372.0,1.9,16.0,648.0,257.72,187.19
2016,4,26,10,30,350.0,382.0,2.0,16.0,677.0,295.42,215.17
2016,4,26,10,45,350.0,392.5,2.15,16.5,694.0,331.98,244.53
2016,4,26,11,0,350.0,403.0,2.3,17.0,711.0,369.04,274.93
2016,4,26,11,15,292.0,425.5,2.4,17.0,685.5,392.09,296.33
2016,4,26,11,30,234.0,448.0,2.5,17.0,660.0,415.14,316.6
2016,4,26,11,45,264.5,444.0,2.7,17.5,684.5,447.52,342.03
2016,4,26,12,0,295.0,440.0,2.9,18.0,709.0,488.24,373.56
2016,4,26,12,15,289.0,440.5,3.0,18.0,703.5,513.14,393.53
2016,4,26,12,30,283.0,441.0,3.1,18.0,698.0,536.89,412.42
2016,4,26,12,45,384.5,397.5,3.25,18.0,742.5,598.59,460.83
2016,4,26,13,0,486.0,354.0,3.4,18.0,787.0,674.93,519.52
2016,4,26,13,15,652.5,259.0,3.45,18.0,828.5,758.92,584.68
2016,4,26,13,30,819.0,164.0,3.5,18.0,870.0,838.95,646.56
2016,4,26,13,45,823.0,156.0,3.6,18.0,848.0,871.0,669.74
2016,4,26,14,0,827.0,148.0,3.7,18.0,826.0,899.97,691.19
2016,4,26,14,15,817.5,145.5,3.75,18.0,795.0,918.91,705.48
2016,4,26,14,30,808.0,143.0,3.8,18.0,764.0,934.11,717.39
2016,4,26,14,45,791.0,143.0,3.85,18.0,726.0,940.92,723.66
2016,4,26,15,0,774.0,143.0,3.9,18.0,688.0,943.74,727.4
2016,4,26,15,15,757.0,139.0,3.95,17.5,645.0,946.82,732.91
2016,4,26,15,30,740.0,135.0,4.0,17.0,602.0,938.28,730.42
2016,4,26,15,45,719.0,130.5,4.05,17.0,555.5,921.47,720.86
2016,4,26,16,0,698.0,126.0,4.1,17.0,509.0,901.17,708.88
2016,4,26,16,15,497.5,153.0,4.1,16.5,413.0,721.12,580.11
2016,4,26,16,30,297.0,180.0,4.1,16.0,317.0,529.56,433.18
2016,4,26,16,45,438.0,138.5,4.2,15.5,313.5,646.22,530.86
2016,4,26,17,0,579.0,97.0,4.3,15.0,310.0,741.49,606.41
2016,4,26,17,15,527.5,88.5,4.2,14.5,260.0,673.15,554.78
2016,4,26,17,30,476.0,80.0,4.1,14.0,210.0,603.94,501.44
2016,4,26,17,45,400.5,69.5,4.05,13.5,162.5,505.61,422.33
2016,4,26,18,0,325.0,59.0,4.0,13.0,115.0,417.59,348.11
2016,4,26,18,15,225.0,43.0,3.95,12.5,76.0,303.24,247.69
2016,4,26,18,30,125.0,27.0,3.9,12.0,37.0,188.12,121.08
2016,4,26,18,45,62.5,13.5,3.85,12.0,18.5,60.66,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,27.0,6.0,2.3,9.5,6.5,0.0,0.0
2016,4,27,5,30,54.0,12.0,2.5,10.0,13.0,9.44,0.0
2016,4,27,5,45,177.0,27.0,2.7,10.5,46.5,20.54,9.93
2016,4,27,6,0,300.0,42.0,2.9,11.0,80.0,32.04,22.4
2016,4,27,6,15,388.0,52.5,2.95,11.5,126.0,42.29,32.11
2016,4,27,6,30,476.0,63.0,3.0,12.0,172.0,50.48,39.76
2016,4,27,6,45,274.0,96.0,3.15,12.5,162.5,69.37,56.74
2016,4,27,7,0,72.0,129.0,3.3,13.0,153.0,90.36,75.31
2016,4,27,7,15,81.5,151.0,3.45,13.0,182.5,104.66,87.81
2016,4,27,7,30,91.0,173.0,3.6,13.0,212.0,118.71,99.91
2016,4,27,7,45,88.5,195.5,3.8,13.5,237.0,132.52,111.44
2016,4,27,8,0,86.0,218.0,4.0,14.0,262.0,146.0,122.52
2016,4,27,8,15,45.5,201.0,4.15,14.0,224.5,137.42,114.73
2016,4,27,8,30,5.0,184.0,4.3,14.0,187.0,133.61,111.12
2016,4,27,8,45,2.5,171.0,4.45,14.5,172.5,125.82,103.92
2016,4,27,9,0,0.0,158.0,4.6,15.0,158.0,117.53,96.36
2016,4,27,9,15,5.5,194.0,4.7,15.0,198.5,141.95,116.99
2016,4,27,9,30,11.0,230.0,4.8,15.0,239.0,165.64,136.81
2016,4,27,9,45,12.5,246.5,4.9,15.0,257.0,176.53,145.72
2016,4,27,10,0,14.0,263.0,5.0,15.0,275.0,189.23,148.92
2016,4,27,10,15,440.0,201.0,5.05,15.0,574.0,173.23,117.44
2016,4,27,10,30,866.0,139.0,5.1,15.0,873.0,260.9,169.02
2016,4,27,10,45,472.0,279.0,5.15,15.0,680.5,292.24,213.06
2016,4,27,11,0,78.0,419.0,5.2,15.0,488.0,311.09,242.72
2016,4,27,11,15,102.0,435.5,5.2,15.0,527.0,342.19,267.07
2016,4,27,11,30,126.0,452.0,5.2,15.0,566.0,371.59,290.35
2016,4,27,11,45,498.0,304.5,5.2,15.0,759.0,467.47,364.46
2016,4,27,12,0,870.0,157.0,5.2,15.0,952.0,597.28,467.39
2016,4,27,12,15,869.5,157.0,5.15,15.0,950.0,648.37,509.74
2016,4,27,12,30,869.0,157.0,5.1,15.0,948.0,697.73,549.99
2016,4,27,12,45,864.5,157.5,5.1,15.0,937.5,742.74,586.25
2016,4,27,13,0,860.0,158.0,5.1,15.0,927.0,785.19,619.9
2016,4,27,13,15,855.5,156.5,5.1,15.0,909.0,823.11,649.73
2016,4,27,13,30,851.0,155.0,5.1,15.0,891.0,857.99,676.15
2016,4,27,13,45,846.0,152.0,5.1,15.5,866.0,887.84,697.01
2016,4,27,14,0,841.0,149.0,5.1,16.0,841.0,914.26,715.39
2016,4,27,14,15,720.5,195.5,5.05,16.0,773.0,888.69,697.51
2016,4,27,14,30,600.0,242.0,5.0,16.0,705.0,845.17,664.87
2016,4,27,14,45,300.5,203.0,4.95,16.0,435.0,530.09,426.05
2016,4,27,15,0,1.0,164.0,4.9,16.0,165.0,132.18,103.16
2016,4,27,15,15,312.5,166.5,4.8,16.0,364.5,522.95,426.26
2016,4,27,15,30,624.0,169.0,4.7,16.0,564.0,860.26,684.31
2016,4,27,15,45,678.0,143.0,4.65,16.0,542.5,895.02,709.04
2016,4,27,16,0,732.0,117.0,4.6,16.0,521.0,925.06,732.32
2016,4,27,16,15,703.5,112.0,4.55,15.5,470.5,893.16,712.2
2016,4,27,16,30,675.0,107.0,4.5,15.0,420.0,858.23,689.95
2016,4,27,16,45,337.5,59.5,4.45,15.0,216.0,450.27,376.07
2016,4,27,17,0,0.0,12.0,4.4,15.0,12.0,9.13,2.14
2016,4,27,17,15,261.0,43.0,4.3,14.5,114.5,346.32,295.19
2016,4,27,17,30,522.0,74.0,4.2,14.0,217.0,641.31,532.95
2016,4,27,17,45,460.0,63.0,4.15,13.5,169.5,558.73,464.89
2016,4,27,18,0,398.0,52.0,4.1,13.0,122.0,477.36,396.47
2016,4,27,18,15,291.0,39.5,4.05,12.5,81.0,353.44,289.33
2016,4,27,18,30,184.0,27.0,4.0,12.0,40.0,238.58,161.84
2016,4,27,18,45,92.0,13.5,3.95,12.0,20.0,84.31,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,15,47.5,6.5,2.8,8.5,8.0,5.11,0.0
2016,4,28,5,30,95.0,13.0,2.9,9.0,16.0,10.23,0.0
2016,4,28,5,45,229.0,26.0,3.0,10.0,51.5,21.15,10.93
2016,4,28,6,0,363.0,39.0,3.1,11.0,87.0,31.89,22.34
2016,4,28,6,15,448.5,48.0,3.1,11.5,134.0,39.1,29.31
2016,4,28,6,30,534.0,57.0,3.1,12.0,181.0,46.34,36.07
2016,4,28,6,45,593.5,63.0,3.1,12.5,232.5,51.05,40.37
2016,4,28,7,0,653.0,69.0,3.1,13.0,284.0,55.79,44.54
2016,4,28,7,15,692.0,74.0,3.05,13.5,337.0,59.53,47.69
2016,4,28,7,30,731.0,79.0,3.0,14.0,390.0,68.37,55.28
2016,4,28,7,45,761.0,82.0,2.95,15.0,441.5,70.63,56.84
2016,4,28,8,0,791.0,85.0,2.9,16.0,493.0,72.87,58.37
2016,4,28,8,15,812.0,88.5,2.8,16.5,542.5,75.21,60.08
2016,4,28,8,30,833.0,92.0,2.7,17.0,592.0,77.45,61.69
2016,4,28,8,45,850.5,94.0,2.65,17.5,637.5,87.45,69.95
2016,4,28,9,0,868.0,96.0,2.6,18.0,683.0,89.06,70.98
2016,4,28,9,15,880.0,98.0,2.55,18.5,723.5,90.38,71.77
2016,4,28,9,30,892.0,100.0,2.5,19.0,764.0,91.57,72.47
2016,4,28,9,45,908.0,98.0,2.45,19.5,801.0,90.63,71.39
2016,4,28,10,0,924.0,96.0,2.4,20.0,838.0,135.3,76.98
2016,4,28,10,15,931.0,97.0,2.35,20.0,866.5,194.48,110.97
2016,4,28,10,30,938.0,98.0,2.3,20.0,895.0,254.4,156.76
2016,4,28,10,45,939.5,100.5,2.3,20.5,915.0,314.34,207.44
2016,4,28,11,0,941.0,103.0,2.3,21.0,935.0,374.0,259.28
2016,4,28,11,15,944.0,104.0,2.35,21.0,949.0,432.77,310.7
2016,4,28,11,30,947.0,105.0,2.4,21.0,963.0,490.96,360.71
2016,4,28,11,45,945.0,107.0,2.5,21.0,967.5,546.61,407.74
2016,4,28,12,0,943.0,109.0,2.6,21.0,972.0,600.75,452.35
2016,4,28,12,15,942.5,109.0,2.65,21.0,970.0,652.58,493.9
2016,4,28,12,30,942.0,109.0,2.7,21.0,968.0,702.54,533.01
2016,4,28,12,45,940.5,108.0,2.8,21.0,958.0,748.89,568.95
2016,4,28,13,0,939.0,107.0,2.9,21.0,948.0,792.75,602.47
2016,4,28,13,15,935.0,106.5,2.95,21.0,930.5,832.42,630.65
2016,4,28,13,30,931.0,106.0,3.0,21.0,913.0,869.06,656.43
2016,4,28,13,45,922.0,107.0,3.1,21.0,887.0,899.68,678.45
2016,4,28,14,0,913.0,108.0,3.2,21.0,861.0,926.77,698.19
2016,4,28,14,15,905.0,106.5,3.3,21.0,829.5,948.67,714.55
2016,4,28,14,30,897.0,105.0,3.4,21.0,798.0,966.85,728.59
2016,4,28,14,45,880.5,106.0,3.5,21.0,758.5,975.81,736.58
2016,4,28,15,0,864.0,107.0,3.6,21.0,719.0,980.88,742.19
2016,4,28,15,15,849.5,104.5,3.65,20.5,676.0,993.44,754.22
2016,4,28,15,30,835.0,102.0,3.7,20.0,633.0,989.09,754.84
2016,4,28,15,45,810.0,101.0,3.8,20.0,584.5,972.11,745.91
2016,4,28,16,0,785.0,100.0,3.9,20.0,536.0,951.39,734.47
2016,4,28,16,15,759.5,96.0,3.9,19.5,485.5,923.05,718.36
2016,4,28,16,30,734.0,92.0,3.9,19.0,435.0,898.54,704.75
2016,4,28,16,45,696.5,87.5,3.95,18.5,382.0,852.08,675.11
2016,4,28,17,0,659.0,83.0,4.0,18.0,329.0,803.4,642.96
2016,4,28,17,15,610.0,76.5,3.95,17.0,277.0,739.03,598.37
2016,4,28,17,30,561.0,70.0,3.9,16.0,225.0,673.74,550.88
2016,4,28,17,45,487.5,61.5,3.85,15.5,175.5,582.71,479.52
2016,4,28,18,0,414.0,53.0,3.8,15.0,126.0,493.07,405.7
2016,4,28,18,15,305.0,40.5,3.6,14.0,84.5,370.84,301.79
2016,4,28,18,30,196.0,28.0,3.4,13.0,43.0,251.95,176.01
2016,4,28,18,45,98.0,14.0,3.2,12.5,21.5,89.54,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,1.65,9.5,7.0,5.51,0.0
2016,4,29,5,30,0.0,14.0,1.7,10.0,14.0,10.69,0.0
2016,4,29,5,45,102.0,33.5,1.75,10.5,47.5,24.93,14.34
2016,4,29,6,0,204.0,53.0,1.8,11.0,81.0,39.23,28.86
2016,4,29,6,15,288.0,68.0,1.85,11.0,126.0,50.16,39.29
2016,4,29,6,30,372.0,83.0,1.9,11.0,171.0,61.01,49.42
2016,4,29,6,45,483.5,78.0,1.95,11.5,221.0,60.95,49.44
2016,4,29,7,0,595.0,73.0,2.0,12.0,271.0,57.81,46.52
2016,4,29,7,15,403.0,123.5,2.05,12.0,267.5,86.48,71.99
2016,4,29,7,30,211.0,174.0,2.1,12.0,264.0,118.6,100.06
2016,4,29,7,45,443.0,150.0,2.2,12.5,370.0,101.67,84.68
2016,4,29,8,0,675.0,126.0,2.3,13.0,476.0,91.19,75.1
2016,4,29,8,15,699.5,130.5,2.35,13.0,524.0,92.97,76.42
2016,4,29,8,30,724.0,135.0,2.4,13.0,572.0,94.68,77.67
2016,4,29,8,45,743.0,139.0,2.45,13.5,616.5,95.86,78.31
2016,4,29,9,0,762.0,143.0,2.5,14.0,661.0,96.95,78.89
2016,4,29,9,15,776.5,146.0,2.5,14.0,701.0,105.81,86.3
2016,4,29,9,30,791.0,149.0,2.5,14.0,741.0,106.07,86.33
2016,4,29,9,45,818.5,142.5,2.5,14.5,779.0,101.33,81.94
2016,4,29,10,0,846.0,136.0,2.5,15.0,817.0,143.51,86.61
2016,4,29,10,15,853.5,137.5,2.6,15.5,845.0,200.26,120.64
2016,4,29,10,30,861.0,139.0,2.7,16.0,873.0,263.87,170.12
2016,4,29,10,45,866.5,140.0,2.8,16.5,893.5,320.07,218.25
2016,4,29,11,0,872.0,141.0,2.9,17.0,914.0,376.5,267.96
2016,4,29,11,15,875.5,142.0,3.0,17.0,927.5,432.19,317.55
2016,4,29,11,30,879.0,143.0,3.1,17.0,941.0,487.5,366.01
2016,4,29,11,45,882.0,142.0,3.25,17.5,947.5,540.7,411.12
2016,4,29,12,0,885.0,141.0,3.4,18.0,954.0,592.94,454.24
2016,4,29,12,15,884.5,141.0,3.5,18.0,952.0,642.62,495.02
2016,4,29,12,30,884.0,141.0,3.6,18.0,950.0,690.59,533.58
2016,4,29,12,45,874.0,145.5,3.7,18.5,938.0,733.42,566.42
2016,4,29,13,0,864.0,150.0,3.8,19.0,926.0,773.48,596.5
2016,4,29,13,15,860.0,148.5,3.9,19.0,908.5,821.68,632.76
2016,4,29,13,30,856.0,147.0,4.0,19.0,891.0,856.76,658.45
2016,4,29,13,45,849.0,145.5,4.1,19.0,866.0,886.12,680.02
2016,4,29,14,0,842.0,144.0,4.2,19.0,841.0,912.01,699.29
2016,4,29,14,15,833.0,142.0,4.25,19.0,809.5,932.03,714.34
2016,4,29,14,30,824.0,140.0,4.3,19.0,778.0,948.32,727.0
2016,4,29,14,45,683.5,185.5,4.35,19.0,697.5,892.25,689.09
2016,4,29,15,0,543.0,231.0,4.4,19.0,617.0,810.6,631.14
2016,4,29,15,15,658.0,179.0,4.4,19.0,618.5,893.99,694.7
2016,4,29,15,30,773.0,127.0,4.4,19.0,620.0,955.67,739.44
2016,4,29,15,45,755.5,122.0,4.45,19.0,574.0,949.36,737.01
2016,4,29,16,0,738.0,117.0,4.5,19.0,528.0,931.88,727.27
2016,4,29,16,15,711.0,112.0,4.5,18.5,478.5,901.4,709.25
2016,4,29,16,30,684.0,107.0,4.5,18.0,429.0,867.88,688.77
2016,4,29,16,45,644.5,95.5,4.5,17.5,370.0,810.78,650.37
2016,4,29,17,0,605.0,84.0,4.5,17.0,311.0,751.43,609.18
2016,4,29,17,15,530.5,85.0,4.45,16.5,262.0,672.58,551.19
2016,4,29,17,30,456.0,86.0,4.4,16.0,213.0,586.11,484.92
2016,4,29,17,45,398.5,73.0,4.4,15.5,167.0,508.5,422.92
2016,4,29,18,0,341.0,60.0,4.4,15.0,121.0,432.57,359.15
2016,4,29,18,15,247.0,45.0,4.35,14.5,81.5,324.13,265.1
2016,4,29,18,30,153.0,30.0,4.3,14.0,42.0,221.44,157.95
2016,4,29,18,45,76.5,15.0,4.3,13.5,21.0,73.13,0.0
2016,4,29,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,59.5,8.0,3.35,11.5,10.0,6.29,0.0
2016,4,30,5,30,119.0,16.0,3.4,12.0,20.0,12.23,0.0
2016,4,30,5,45,253.5,28.5,3.5,12.5,57.5,23.24,13.17
2016,4,30,6,0,388.0,41.0,3.6,13.0,95.0,33.58,23.73
2016,4,30,6,15,471.5,50.0,3.65,13.5,143.0,40.79,30.61
2016,4,30,6,30,555.0,59.0,3.7,14.0,191.0,48.02,37.29
2016,4,30,6,45,612.5,65.0,3.8,14.5,243.5,52.71,41.51
2016,4,30,7,0,670.0,71.0,3.9,15.0,296.0,57.42,45.61
2016,4,30,7,15,708.0,76.0,3.9,15.0,349.0,61.12,48.79
2016,4,30,7,30,746.0,81.0,3.9,15.0,402.0,70.06,56.52
2016,4,30,7,45,774.5,84.0,3.95,15.5,454.5,72.26,58.14
2016,4,30,8,0,803.0,87.0,4.0,16.0,507.0,74.45,59.73
2016,4,30,8,15,823.5,90.0,3.95,16.5,556.0,76.41,61.1
2016,4,30,8,30,844.0,93.0,3.9,17.0,605.0,78.29,62.41
2016,4,30,8,45,860.5,95.0,3.85,17.5,650.5,88.31,70.68
2016,4,30,9,0,877.0,97.0,3.8,18.0,696.0,89.88,71.68
2016,4,30,9,15,888.0,99.0,3.75,18.0,736.0,91.15,72.58
2016,4,30,9,30,899.0,101.0,3.7,18.0,776.0,92.28,73.37
2016,4,30,9,45,913.5,99.5,3.65,18.5,811.5,91.54,72.46
2016,4,30,10,0,928.0,98.0,3.6,19.0,847.0,141.27,80.37
2016,4,30,10,15,933.5,99.0,3.55,19.0,875.0,200.35,115.79
2016,4,30,10,30,939.0,100.0,3.5,19.0,903.0,259.99,162.39
2016,4,30,10,45,943.5,100.5,3.5,19.5,923.0,319.41,213.3
2016,4,30,11,0,948.0,101.0,3.5,20.0,943.0,378.82,265.57
2016,4,30,11,15,950.0,101.5,3.45,20.0,956.0,437.06,317.18
2016,4,30,11,30,952.0,102.0,3.4,20.0,969.0,494.57,367.19
2016,4,30,11,45,952.0,102.5,3.4,20.5,974.0,550.16,413.74
2016,4,30,12,0,952.0,103.0,3.4,21.0,979.0,604.37,457.72
2016,4,30,12,15,951.0,103.0,3.35,21.0,976.5,656.02,499.18
2016,4,30,12,30,950.0,103.0,3.3,21.0,974.0,705.72,538.05
2016,4,30,12,45,945.0,104.0,3.25,21.5,962.5,751.29,571.85
2016,4,30,13,0,940.0,105.0,3.2,22.0,951.0,794.18,602.79
2016,4,30,13,15,936.0,104.5,3.15,22.0,933.0,833.66,630.12
2016,4,30,13,30,932.0,104.0,3.1,22.0,915.0,870.12,655.12
2016,4,30,13,45,927.0,102.0,3.1,22.0,890.0,901.1,676.66
2016,4,30,14,0,922.0,100.0,3.1,22.0,865.0,928.63,695.9
2016,4,30,14,15,914.5,99.0,3.05,22.0,833.0,951.34,711.6
2016,4,30,14,30,907.0,98.0,3.0,22.0,801.0,970.37,724.96
2016,4,30,14,45,896.5,96.0,3.0,22.0,763.5,981.73,733.73
2016,4,30,15,0,886.0,94.0,3.0,22.0,726.0,989.22,740.16
2016,4,30,15,15,872.5,91.5,2.9,22.0,683.0,989.33,741.01
2016,4,30,15,30,859.0,89.0,2.8,22.0,640.0,985.62,739.52
2016,4,30,15,45,841.0,86.5,2.75,22.0,592.5,973.65,733.1
2016,4,30,16,0,823.0,84.0,2.7,22.0,545.0,970.83,733.02
2016,4,30,16,15,799.5,81.0,2.6,21.5,494.5,945.57,718.68
2016,4,30,16,30,776.0,78.0,2.5,21.0,444.0,917.07,702.13
2016,4,30,16,45,743.5,74.0,2.45,21.0,391.5,875.23,675.11
2016,4,30,17,0,711.0,70.0,2.4,21.0,339.0,830.89,645.74
2016,4,30,17,15,666.0,65.0,2.3,20.0,287.0,777.52,610.83
2016,4,30,17,30,621.0,60.0,2.2,19.0,235.0,717.35,569.13
2016,4,30,17,45,553.0,53.0,2.15,18.5,185.0,632.37,505.66
2016,4,30,18,0,485.0,46.0,2.1,18.0,135.0,548.83,439.72
2016,4,30,18,15,377.5,36.0,2.1,17.5,92.0,429.0,341.51
2016,4,30,18,30,270.0,26.0,2.1,17.0,49.0,316.34,227.47
2016,4,30,18,45,135.0,13.0,2.1,16.5,24.5,118.51,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,15,60.5,8.5,1.3,11.5,11.0,6.69,0.0
2016,5,1,5,30,121.0,17.0,1.2,12.0,22.0,12.98,0.0
2016,5,1,5,45,248.5,29.5,1.2,13.0,59.0,24.0,14.07
2016,5,1,6,0,376.0,42.0,1.2,14.0,96.0,34.28,24.33
2016,5,1,6,15,459.0,51.0,1.15,14.5,143.5,41.44,31.13
2016,5,1,6,30,542.0,60.0,1.1,15.0,191.0,48.62,37.72
2016,5,1,6,45,595.0,67.0,1.1,15.5,242.5,53.94,42.47
2016,5,1,7,0,648.0,74.0,1.1,16.0,294.0,59.22,47.02
2016,5,1,7,15,686.0,79.0,1.15,16.5,346.5,62.81,49.97
2016,5,1,7,30,724.0,84.0,1.2,17.0,399.0,71.83,57.58
2016,5,1,7,45,751.0,88.5,1.25,18.0,450.0,74.96,59.84
2016,5,1,8,0,778.0,93.0,1.3,19.0,501.0,78.0,61.99
2016,5,1,8,15,799.0,96.0,1.3,19.5,549.5,79.78,63.17
2016,5,1,8,30,820.0,99.0,1.3,20.0,598.0,81.49,64.3
2016,5,1,8,45,834.5,102.0,1.3,20.5,642.5,82.95,65.2
2016,5,1,9,0,849.0,105.0,1.3,21.0,687.0,84.31,66.03
2016,5,1,9,15,861.0,107.0,1.25,21.5,727.0,94.7,74.41
2016,5,1,9,30,873.0,109.0,1.2,22.0,767.0,95.69,74.89
2016,5,1,9,45,882.0,111.0,1.2,22.5,801.0,96.46,75.23
2016,5,1,10,0,891.0,113.0,1.2,23.0,835.0,148.28,84.67
2016,5,1,10,15,897.5,114.0,1.1,23.0,862.5,205.49,118.48
2016,5,1,10,30,904.0,115.0,1.0,23.0,890.0,263.39,162.34
2016,5,1,10,45,908.5,116.0,0.95,23.5,910.5,321.24,209.94
2016,5,1,11,0,913.0,117.0,0.9,24.0,931.0,379.15,258.43
2016,5,1,11,15,915.5,117.5,0.85,24.0,944.0,435.82,305.96
2016,5,1,11,30,918.0,118.0,0.8,24.0,957.0,491.89,351.75
2016,5,1,11,45,919.0,118.5,0.75,24.5,962.0,546.41,394.13
2016,5,1,12,0,920.0,119.0,0.7,25.0,967.0,599.75,433.93
2016,5,1,12,15,919.0,119.0,0.65,25.0,964.5,650.13,470.99
2016,5,1,12,30,918.0,119.0,0.6,25.0,962.0,698.66,505.5
2016,5,1,12,45,917.0,117.5,0.6,25.0,952.0,743.92,537.48
2016,5,1,13,0,916.0,116.0,0.6,25.0,942.0,786.78,567.13
2016,5,1,13,15,911.5,115.5,0.65,25.0,924.0,825.16,592.8
2016,5,1,13,30,907.0,115.0,0.7,25.0,906.0,860.55,616.18
2016,5,1,13,45,900.5,114.0,0.8,25.0,881.0,890.62,637.12
2016,5,1,14,0,894.0,113.0,0.9,25.0,856.0,917.27,656.07
2016,5,1,14,15,885.5,111.5,1.0,25.0,824.5,938.11,671.51
2016,5,1,14,30,877.0,110.0,1.1,25.0,793.0,955.28,684.86
2016,5,1,14,45,865.0,108.5,1.25,25.0,755.0,965.4,694.78
2016,5,1,15,0,853.0,107.0,1.4,25.0,717.0,971.74,702.46
2016,5,1,15,15,838.5,104.5,1.45,24.5,674.0,984.02,713.96
2016,5,1,15,30,824.0,102.0,1.5,24.0,631.0,979.38,714.78
2016,5,1,15,45,804.0,99.5,1.55,23.5,584.0,965.43,709.9
2016,5,1,16,0,784.0,97.0,1.6,23.0,537.0,947.85,702.74
2016,5,1,16,15,759.0,93.0,1.6,22.5,487.0,919.9,687.99
2016,5,1,16,30,734.0,89.0,1.6,22.0,437.0,888.75,670.93
2016,5,1,16,45,699.0,84.5,1.65,22.0,385.0,851.02,648.26
2016,5,1,17,0,664.0,80.0,1.7,22.0,333.0,804.73,618.94
2016,5,1,17,15,617.5,74.0,1.6,21.0,281.5,743.35,578.63
2016,5,1,17,30,571.0,68.0,1.5,20.0,230.0,681.04,535.77
2016,5,1,17,45,503.0,59.5,1.45,19.0,181.0,594.95,473.13
2016,5,1,18,0,435.0,51.0,1.4,18.0,132.0,510.25,407.85
2016,5,1,18,15,331.5,39.5,1.35,17.5,90.0,393.27,312.72
2016,5,1,18,30,228.0,28.0,1.3,17.0,48.0,283.18,206.51
2016,5,1,18,45,114.0,14.0,1.3,16.5,24.0,134.85,0.0
2016,5,1,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,47.0,9.0,1.0,10.5,11.5,7.08,0.0
2016,5,2,5,30,94.0,18.0,1.0,11.0,23.0,13.66,0.0
2016,5,2,5,45,202.0,33.5,1.05,11.5,58.5,25.37,15.55
2016,5,2,6,0,310.0,49.0,1.1,12.0,94.0,37.11,27.09
2016,5,2,6,15,391.0,60.0,1.1,12.5,140.5,45.53,35.07
2016,5,2,6,30,472.0,71.0,1.1,13.0,187.0,56.36,44.95
2016,5,2,6,45,532.5,73.5,1.15,13.5,233.0,57.95,46.39
2016,5,2,7,0,593.0,76.0,1.2,14.0,279.0,59.81,47.92
2016,5,2,7,15,544.0,102.5,1.2,14.5,312.5,76.96,62.85
2016,5,2,7,30,495.0,129.0,1.2,15.0,346.0,90.65,74.47
2016,5,2,7,45,278.5,173.5,1.2,15.5,298.5,116.03,96.0
2016,5,2,8,0,62.0,218.0,1.2,16.0,251.0,146.05,121.02
2016,5,2,8,15,52.0,232.5,1.15,16.5,262.0,154.82,127.68
2016,5,2,8,30,42.0,247.0,1.1,17.0,273.0,163.31,134.1
2016,5,2,8,45,284.5,236.0,1.1,17.5,430.5,147.03,119.87
2016,5,2,9,0,527.0,225.0,1.1,18.0,588.0,137.38,111.34
2016,5,2,9,15,515.0,246.0,1.1,18.0,617.5,145.54,117.89
2016,5,2,9,30,503.0,267.0,1.1,18.0,647.0,153.07,123.85
2016,5,2,9,45,681.5,197.0,1.1,18.5,736.5,116.34,92.92
2016,5,2,10,0,860.0,127.0,1.1,19.0,826.0,154.74,91.4
2016,5,2,10,15,672.5,229.0,1.1,19.5,786.5,223.48,143.3
2016,5,2,10,30,485.0,331.0,1.1,20.0,747.0,292.03,202.98
2016,5,2,10,45,684.0,232.0,1.15,20.5,834.0,322.53,221.34
2016,5,2,11,0,883.0,133.0,1.2,21.0,921.0,380.49,264.31
2016,5,2,11,15,885.5,133.5,1.2,21.0,934.0,435.7,311.58
2016,5,2,11,30,888.0,134.0,1.2,21.0,947.0,490.36,357.36
2016,5,2,11,45,886.5,136.0,1.25,21.5,951.5,543.27,400.08
2016,5,2,12,0,885.0,138.0,1.3,22.0,956.0,594.89,440.42
2016,5,2,12,15,884.0,138.0,1.35,22.0,953.5,643.94,478.59
2016,5,2,12,30,883.0,138.0,1.4,22.0,951.0,691.23,514.55
2016,5,2,12,45,876.5,140.0,1.45,22.0,939.5,734.24,546.68
2016,5,2,13,0,870.0,142.0,1.5,22.0,928.0,774.68,576.42
2016,5,2,13,15,865.0,141.0,1.55,22.0,910.5,811.12,602.6
2016,5,2,13,30,860.0,140.0,1.6,22.0,893.0,844.62,625.65
2016,5,2,13,45,847.5,142.0,1.65,22.0,866.5,883.92,652.56
2016,5,2,14,0,835.0,144.0,1.7,22.0,840.0,908.02,669.38
2016,5,2,14,15,825.5,142.5,1.75,22.0,808.5,927.67,683.57
2016,5,2,14,30,816.0,141.0,1.8,22.0,777.0,943.64,695.53
2016,5,2,14,45,794.0,143.0,1.85,22.0,738.0,947.45,699.73
2016,5,2,15,0,772.0,145.0,1.9,22.0,699.0,947.12,701.51
2016,5,2,15,15,653.5,174.0,1.9,21.5,623.5,885.33,663.29
2016,5,2,15,30,535.0,203.0,1.9,21.0,548.0,798.63,606.86
2016,5,2,15,45,605.0,170.5,1.9,20.5,533.0,852.6,648.61
2016,5,2,16,0,675.0,138.0,1.9,20.0,518.0,893.81,679.39
2016,5,2,16,15,485.5,162.0,1.9,19.5,422.5,720.52,561.04
2016,5,2,16,30,296.0,186.0,1.9,19.0,327.0,535.26,425.53
2016,5,2,16,45,393.0,147.5,1.95,18.5,312.0,612.3,489.56
2016,5,2,17,0,490.0,109.0,2.0,18.0,297.0,658.36,527.01
2016,5,2,17,15,417.5,107.0,1.95,17.5,250.5,581.63,470.6
2016,5,2,17,30,345.0,105.0,1.9,17.0,204.0,506.03,413.09
2016,5,2,17,45,284.0,89.0,1.9,16.5,159.5,403.39,332.63
2016,5,2,18,0,223.0,73.0,1.9,16.0,115.0,325.5,268.07
2016,5,2,18,15,153.5,53.5,1.85,15.5,78.5,236.18,191.44
2016,5,2,18,30,84.0,34.0,1.8,15.0,42.0,148.95,109.77
2016,5,2,18,45,42.0,17.0,1.8,14.5,21.0,71.12,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.5,1.3,12.0,7.5,5.9,0.0
2016,5,3,5,30,0.0,15.0,1.3,12.0,15.0,11.44,0.0
2016,5,3,5,45,26.5,35.0,1.3,12.5,39.0,26.13,16.29
2016,5,3,6,0,53.0,55.0,1.3,13.0,63.0,40.07,29.62
2016,5,3,6,15,78.0,77.0,1.25,13.0,94.0,55.04,43.44
2016,5,3,6,30,103.0,99.0,1.2,13.0,125.0,69.73,56.84
2016,5,3,6,45,132.5,117.5,1.2,13.5,158.5,82.25,67.93
2016,5,3,7,0,162.0,136.0,1.2,14.0,192.0,94.57,78.58
2016,5,3,7,15,152.5,160.0,1.25,14.5,219.5,109.02,90.85
2016,5,3,7,30,143.0,184.0,1.3,15.0,247.0,122.95,102.44
2016,5,3,7,45,127.0,207.0,1.4,15.5,268.0,135.72,112.85
2016,5,3,8,0,111.0,230.0,1.5,16.0,289.0,147.96,122.67
2016,5,3,8,15,229.5,239.5,1.6,16.0,376.0,149.41,123.51
2016,5,3,8,30,348.0,249.0,1.7,16.0,463.0,156.43,129.08
2016,5,3,8,45,226.5,283.0,1.8,16.5,426.0,178.62,147.07
2016,5,3,9,0,105.0,317.0,1.9,17.0,389.0,201.9,165.69
2016,5,3,9,15,246.0,317.0,1.85,17.0,500.0,182.6,149.26
2016,5,3,9,30,387.0,317.0,1.8,17.0,611.0,185.28,151.2
2016,5,3,9,45,376.0,337.5,1.8,17.5,633.0,192.38,156.45
2016,5,3,10,0,365.0,358.0,1.8,18.0,655.0,231.3,167.41
2016,5,3,10,15,310.5,387.0,1.7,18.0,646.0,267.99,193.94
2016,5,3,10,30,256.0,416.0,1.6,18.0,637.0,299.57,220.15
2016,5,3,10,45,244.0,429.0,1.55,18.5,644.0,329.17,243.69
2016,5,3,11,0,232.0,442.0,1.5,19.0,651.0,367.97,274.08
2016,5,3,11,15,241.0,447.5,1.4,19.0,667.0,398.1,297.54
2016,5,3,11,30,250.0,453.0,1.3,19.0,683.0,423.41,317.31
2016,5,3,11,45,189.0,459.0,1.2,19.5,633.5,427.04,320.62
2016,5,3,12,0,128.0,465.0,1.1,20.0,584.0,418.29,314.13
2016,5,3,12,15,100.5,451.5,1.05,19.5,545.0,407.06,306.94
2016,5,3,12,30,73.0,438.0,1.0,19.0,506.0,391.5,296.23
2016,5,3,12,45,104.5,445.5,1.0,19.0,541.0,430.42,325.62
2016,5,3,13,0,136.0,453.0,1.0,19.0,576.0,482.42,363.8
2016,5,3,13,15,187.0,441.5,1.05,19.0,607.0,528.62,398.38
2016,5,3,13,30,238.0,430.0,1.1,19.0,638.0,577.6,434.86
