Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,13,45,242.5,416.0,1.15,19.5,623.5,603.09,452.67
2016,5,3,14,0,247.0,402.0,1.2,20.0,609.0,612.84,459.88
2016,5,3,14,15,339.0,356.5,1.3,19.5,628.5,670.59,505.45
2016,5,3,14,30,431.0,311.0,1.4,19.0,648.0,749.44,564.67
2016,5,3,14,45,287.5,325.0,1.5,19.0,545.0,622.5,474.43
2016,5,3,15,0,144.0,339.0,1.6,19.0,442.0,486.52,375.06
2016,5,3,15,15,290.5,290.5,1.65,19.0,483.5,613.85,474.54
2016,5,3,15,30,437.0,242.0,1.7,19.0,525.0,742.28,570.2
2016,5,3,15,45,375.0,236.0,1.8,19.0,466.5,657.14,510.32
2016,5,3,16,0,313.0,230.0,1.9,19.0,408.0,594.84,466.59
2016,5,3,16,15,343.5,201.5,1.95,18.5,380.0,597.57,473.15
2016,5,3,16,30,374.0,173.0,2.0,18.0,352.0,622.81,495.33
2016,5,3,16,45,279.0,163.5,2.05,17.5,288.5,493.02,398.51
2016,5,3,17,0,184.0,154.0,2.1,17.0,225.0,367.34,301.11
2016,5,3,17,15,155.5,136.0,2.05,16.5,190.0,320.67,264.83
2016,5,3,17,30,127.0,118.0,2.0,16.0,155.0,274.45,227.37
2016,5,3,17,45,103.0,96.0,1.95,16.0,122.0,226.25,186.98
2016,5,3,18,0,79.0,74.0,1.9,16.0,89.0,177.66,145.21
2016,5,3,18,15,47.5,52.5,1.8,15.5,60.5,106.74,84.31
2016,5,3,18,30,16.0,31.0,1.7,15.0,32.0,50.71,34.2
2016,5,3,18,45,8.0,15.5,1.6,15.0,16.0,21.42,0.0
2016,5,3,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.5,2.05,13.0,4.5,3.54,0.0
2016,5,4,5,30,0.0,9.0,2.1,13.0,9.0,6.83,0.0
2016,5,4,5,45,0.0,25.5,2.15,13.0,25.5,19.47,10.79
2016,5,4,6,0,0.0,42.0,2.2,13.0,42.0,31.7,22.3
2016,5,4,6,15,0.0,63.0,2.2,13.0,63.0,46.69,36.05
2016,5,4,6,30,0.0,84.0,2.2,13.0,84.0,61.48,49.53
2016,5,4,6,45,9.0,104.5,2.2,13.5,108.0,75.95,62.39
2016,5,4,7,0,18.0,125.0,2.2,14.0,132.0,90.34,74.92
2016,5,4,7,15,191.5,141.5,2.1,14.0,226.0,96.3,79.96
2016,5,4,7,30,365.0,158.0,2.0,14.0,320.0,105.8,88.01
2016,5,4,7,45,340.5,185.5,1.95,14.0,350.5,124.02,103.51
2016,5,4,8,0,316.0,213.0,1.9,14.0,381.0,138.14,115.29
2016,5,4,8,15,299.5,239.0,1.85,14.0,410.0,150.83,125.73
2016,5,4,8,30,283.0,265.0,1.8,14.0,439.0,162.75,135.44
2016,5,4,8,45,282.0,286.5,1.75,14.5,471.0,172.17,142.69
2016,5,4,9,0,281.0,308.0,1.7,15.0,503.0,181.01,149.42
2016,5,4,9,15,301.5,323.0,1.6,15.0,543.0,186.98,153.97
2016,5,4,9,30,322.0,338.0,1.5,15.0,583.0,192.63,158.25
2016,5,4,9,45,339.5,349.5,1.45,15.5,618.5,196.97,161.19
2016,5,4,10,0,357.0,361.0,1.4,16.0,654.0,232.91,169.64
2016,5,4,10,15,331.0,383.0,1.35,16.0,661.5,270.0,195.65
2016,5,4,10,30,305.0,405.0,1.3,16.0,669.0,305.09,223.58
2016,5,4,10,45,345.0,399.5,1.3,16.5,704.0,341.37,250.86
2016,5,4,11,0,385.0,394.0,1.3,17.0,739.0,381.92,282.2
2016,5,4,11,15,377.5,404.0,1.35,17.0,746.5,417.57,311.76
2016,5,4,11,30,370.0,414.0,1.4,17.0,754.0,452.74,340.48
2016,5,4,11,45,298.0,439.5,1.5,17.0,714.5,465.41,352.51
2016,5,4,12,0,226.0,465.0,1.6,17.0,675.0,472.69,359.52
2016,5,4,12,15,244.5,460.0,1.7,17.0,687.0,504.15,384.15
2016,5,4,12,30,263.0,455.0,1.8,17.0,699.0,537.86,410.15
2016,5,4,12,45,304.0,438.5,1.9,17.5,717.5,579.05,441.02
2016,5,4,13,0,345.0,422.0,2.0,18.0,736.0,621.96,472.91
2016,5,4,13,15,336.5,415.0,2.05,18.0,716.0,635.44,483.46
2016,5,4,13,30,328.0,408.0,2.1,18.0,696.0,646.65,492.53
2016,5,4,13,45,352.0,387.5,2.15,18.0,688.5,671.12,511.86
2016,5,4,14,0,376.0,367.0,2.2,18.0,681.0,694.65,530.47
2016,5,4,14,15,413.5,334.5,2.25,18.0,668.5,735.68,561.64
2016,5,4,14,30,451.0,302.0,2.3,18.0,656.0,760.01,581.3
2016,5,4,14,45,446.5,288.5,2.4,18.0,625.0,760.31,583.45
2016,5,4,15,0,442.0,275.0,2.5,18.0,594.0,757.8,583.9
2016,5,4,15,15,387.5,273.0,2.5,17.5,541.0,691.4,538.39
2016,5,4,15,30,333.0,271.0,2.5,17.0,488.0,645.51,506.69
2016,5,4,15,45,331.5,249.5,2.55,17.0,452.0,628.68,496.77
2016,5,4,16,0,330.0,228.0,2.6,17.0,416.0,609.61,484.92
2016,5,4,16,15,360.5,199.5,2.55,16.5,387.5,612.25,490.71
2016,5,4,16,30,391.0,171.0,2.5,16.0,359.0,637.66,512.87
2016,5,4,16,45,352.5,156.0,2.5,16.0,310.5,556.68,453.09
2016,5,4,17,0,314.0,141.0,2.5,16.0,262.0,500.7,411.06
2016,5,4,17,15,272.0,127.5,2.4,15.5,221.5,443.3,366.81
2016,5,4,17,30,230.0,114.0,2.3,15.0,181.0,386.74,321.73
2016,5,4,17,45,194.0,94.5,2.2,15.0,143.0,327.48,272.67
2016,5,4,18,0,158.0,75.0,2.1,15.0,105.0,268.76,222.47
2016,5,4,18,15,108.5,54.5,2.0,14.5,72.5,179.16,145.84
2016,5,4,18,30,59.0,34.0,1.9,14.0,40.0,107.83,80.56
2016,5,4,18,45,29.5,17.0,1.8,13.5,20.0,50.22,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,16.5,10.5,1.75,12.0,11.5,8.26,0.0
2016,5,5,5,30,33.0,21.0,1.8,12.0,23.0,16.0,1.15
2016,5,5,5,45,101.5,40.5,1.9,12.5,55.0,29.9,19.77
2016,5,5,6,0,170.0,60.0,2.0,13.0,87.0,43.83,32.98
2016,5,5,6,15,227.0,78.0,2.05,13.0,128.0,56.57,44.84
2016,5,5,6,30,284.0,96.0,2.1,13.0,169.0,69.16,56.36
2016,5,5,6,45,353.0,102.0,2.2,13.5,213.0,72.95,59.72
2016,5,5,7,0,422.0,108.0,2.3,14.0,257.0,77.31,63.41
2016,5,5,7,15,423.0,128.0,2.3,14.0,297.0,89.35,73.87
2016,5,5,7,30,424.0,148.0,2.3,14.0,337.0,100.77,83.63
2016,5,5,7,45,307.0,190.0,2.3,14.5,335.5,125.79,104.88
2016,5,5,8,0,190.0,232.0,2.3,15.0,334.0,150.88,125.81
2016,5,5,8,15,260.0,244.0,2.25,15.0,397.0,152.39,126.63
2016,5,5,8,30,330.0,256.0,2.2,15.0,460.0,159.4,132.18
2016,5,5,8,45,426.5,243.0,2.2,15.5,527.0,145.91,120.14
2016,5,5,9,0,523.0,230.0,2.2,16.0,594.0,139.44,114.17
2016,5,5,9,15,400.0,290.5,2.15,16.0,578.0,163.86,134.42
2016,5,5,9,30,277.0,351.0,2.1,16.0,562.0,196.84,161.49
2016,5,5,9,45,142.0,276.0,2.1,16.5,384.5,172.49,140.66
2016,5,5,10,0,7.0,201.0,2.1,17.0,207.0,149.04,115.19
2016,5,5,10,15,3.5,167.5,2.1,17.0,170.5,126.51,97.17
2016,5,5,10,30,0.0,134.0,2.1,17.0,134.0,102.24,77.76
2016,5,5,10,45,0.0,103.0,2.1,17.0,103.0,79.4,59.27
2016,5,5,11,0,0.0,72.0,2.1,17.0,72.0,55.87,40.15
2016,5,5,11,15,0.0,52.5,2.15,17.0,52.5,40.71,27.78
2016,5,5,11,30,0.0,33.0,2.2,17.0,33.0,25.57,15.37
2016,5,5,11,45,5.0,125.0,2.25,17.5,129.5,99.01,74.91
2016,5,5,12,0,10.0,217.0,2.3,18.0,226.0,172.16,132.81
2016,5,5,12,15,5.0,171.5,2.3,18.0,176.0,135.64,103.81
2016,5,5,12,30,0.0,126.0,2.3,18.0,126.0,97.81,73.65
2016,5,5,12,45,24.0,264.5,2.3,18.5,286.5,228.75,177.32
2016,5,5,13,0,48.0,403.0,2.3,19.0,447.0,365.4,281.25
2016,5,5,13,15,40.0,380.0,2.25,19.0,416.5,347.78,267.52
2016,5,5,13,30,32.0,357.0,2.2,19.0,386.0,328.27,252.97
2016,5,5,13,45,17.0,257.5,2.2,19.0,273.5,220.25,170.29
2016,5,5,14,0,2.0,158.0,2.2,19.0,161.0,126.13,96.28
2016,5,5,14,15,2.5,163.0,2.2,18.5,166.0,131.05,100.73
2016,5,5,14,30,3.0,168.0,2.2,18.0,171.0,136.15,105.2
2016,5,5,14,45,3.0,170.5,2.2,18.0,173.0,138.85,107.56
2016,5,5,15,0,3.0,173.0,2.2,18.0,175.0,141.74,110.11
2016,5,5,15,15,14.0,209.0,2.15,17.5,218.5,186.13,146.65
2016,5,5,15,30,25.0,245.0,2.1,17.0,262.0,234.26,185.95
2016,5,5,15,45,112.5,247.5,2.05,17.0,313.0,378.34,302.53
2016,5,5,16,0,200.0,250.0,2.0,17.0,364.0,478.64,382.32
2016,5,5,16,15,209.5,225.5,1.95,16.5,335.0,466.02,374.54
2016,5,5,16,30,219.0,201.0,1.9,16.0,306.0,451.68,366.07
2016,5,5,16,45,109.5,126.5,1.85,16.0,179.0,250.62,205.97
2016,5,5,17,0,0.0,52.0,1.8,16.0,52.0,39.79,28.13
2016,5,5,17,15,0.0,44.0,1.7,15.5,44.0,33.62,23.14
2016,5,5,17,30,0.0,36.0,1.6,15.0,36.0,27.46,17.94
2016,5,5,17,45,0.0,28.5,1.55,15.0,28.5,21.71,12.96
2016,5,5,18,0,0.0,21.0,1.5,15.0,21.0,15.97,7.95
2016,5,5,18,15,0.0,14.5,1.35,14.5,14.5,11.01,3.59
2016,5,5,18,30,0.0,8.0,1.2,14.0,8.0,6.06,0.0
2016,5,5,18,45,0.0,4.0,1.1,13.5,4.0,3.02,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,18.5,11.0,1.5,11.0,12.0,8.65,0.0
2016,5,6,5,30,37.0,22.0,1.5,11.0,24.0,16.74,2.95
2016,5,6,5,45,99.0,42.5,1.55,11.5,56.5,31.26,21.16
2016,5,6,6,0,161.0,63.0,1.6,12.0,89.0,45.73,34.86
2016,5,6,6,15,218.5,81.5,1.55,12.0,130.0,58.73,46.98
2016,5,6,6,30,276.0,100.0,1.5,12.0,171.0,71.56,58.74
2016,5,6,6,45,347.0,105.0,1.45,12.5,214.5,74.8,61.59
2016,5,6,7,0,418.0,110.0,1.4,13.0,258.0,78.5,64.69
2016,5,6,7,15,433.0,127.0,1.3,13.0,302.0,88.85,73.66
2016,5,6,7,30,448.0,144.0,1.2,13.0,346.0,98.74,82.07
2016,5,6,7,45,305.5,189.5,1.2,13.5,334.5,125.47,104.81
2016,5,6,8,0,163.0,235.0,1.2,14.0,323.0,151.8,126.74
2016,5,6,8,15,85.0,213.5,1.15,14.0,259.5,145.84,121.16
2016,5,6,8,30,7.0,192.0,1.1,14.0,196.0,139.23,115.18
2016,5,6,8,45,3.5,168.0,1.1,14.0,170.0,124.18,102.08
2016,5,6,9,0,0.0,144.0,1.1,14.0,144.0,108.15,88.2
2016,5,6,9,15,0.0,105.5,1.1,14.0,105.5,81.0,64.8
2016,5,6,9,30,0.0,67.0,1.1,14.0,67.0,51.71,39.46
2016,5,6,9,45,9.0,176.5,1.15,14.5,184.0,131.34,107.28
2016,5,6,10,0,18.0,286.0,1.2,15.0,301.0,205.21,160.07
2016,5,6,10,15,27.0,322.5,1.2,15.0,346.0,218.62,169.46
2016,5,6,10,30,36.0,359.0,1.2,15.0,391.0,247.93,191.67
2016,5,6,10,45,26.0,327.5,1.25,15.5,351.0,233.85,180.77
2016,5,6,11,0,16.0,296.0,1.3,16.0,311.0,223.98,173.27
2016,5,6,11,15,23.0,333.5,1.3,16.0,355.0,255.7,197.73
2016,5,6,11,30,30.0,371.0,1.3,16.0,399.0,283.18,218.65
2016,5,6,11,45,60.0,413.0,1.35,16.0,468.5,334.66,257.76
2016,5,6,12,0,90.0,455.0,1.4,16.0,538.0,391.26,300.39
2016,5,6,12,15,57.5,405.5,1.4,16.0,459.0,347.16,267.39
2016,5,6,12,30,25.0,356.0,1.4,16.0,380.0,296.66,229.32
2016,5,6,12,45,96.0,407.5,1.4,16.0,495.5,394.21,304.65
2016,5,6,13,0,167.0,459.0,1.4,16.0,611.0,510.81,391.34
2016,5,6,13,15,155.0,449.0,1.4,16.0,588.5,510.23,390.49
2016,5,6,13,30,143.0,439.0,1.4,16.0,566.0,507.58,389.01
2016,5,6,13,45,81.5,371.0,1.4,16.5,443.0,390.15,301.48
2016,5,6,14,0,20.0,303.0,1.4,17.0,320.0,263.74,204.58
2016,5,6,14,15,44.5,330.0,1.3,17.0,366.0,333.58,259.54
2016,5,6,14,30,69.0,357.0,1.2,17.0,412.0,390.49,302.93
2016,5,6,14,45,186.0,339.5,1.2,17.0,477.0,516.65,400.21
2016,5,6,15,0,303.0,322.0,1.2,17.0,542.0,648.17,497.56
2016,5,6,15,15,239.5,310.5,1.1,17.0,478.0,560.5,432.98
2016,5,6,15,30,176.0,299.0,1.0,17.0,414.0,493.83,384.01
2016,5,6,15,45,268.5,261.0,0.95,17.0,422.0,577.77,449.52
2016,5,6,16,0,361.0,223.0,0.9,17.0,430.0,634.94,493.77
2016,5,6,16,15,482.5,177.0,0.85,16.5,427.0,735.44,569.2
2016,5,6,16,30,604.0,131.0,0.8,16.0,424.0,816.47,627.02
2016,5,6,16,45,585.5,114.0,0.8,16.0,372.0,775.26,599.33
2016,5,6,17,0,567.0,97.0,0.8,16.0,320.0,731.21,570.63
2016,5,6,17,15,489.0,98.5,0.75,15.5,271.0,639.37,506.75
2016,5,6,17,30,411.0,100.0,0.7,15.0,222.0,561.83,451.24
2016,5,6,17,45,351.5,86.5,0.7,15.0,176.5,482.91,391.48
2016,5,6,18,0,292.0,73.0,0.7,15.0,131.0,405.86,329.67
2016,5,6,18,15,212.0,56.0,0.7,14.5,91.5,308.32,249.03
2016,5,6,18,30,132.0,39.0,0.7,14.0,52.0,196.31,151.5
2016,5,6,18,45,66.0,19.5,0.75,13.5,26.0,96.61,11.09
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.5,1.4,11.5,4.5,3.54,0.0
2016,5,7,5,30,0.0,9.0,1.5,12.0,9.0,6.82,0.0
2016,5,7,5,45,0.0,21.0,1.6,12.5,21.0,15.99,8.1
2016,5,7,6,0,0.0,33.0,1.7,13.0,33.0,25.2,16.67
2016,5,7,6,15,0.0,47.5,1.75,13.0,47.5,36.34,26.92
2016,5,7,6,30,0.0,62.0,1.8,13.0,62.0,47.06,36.7
2016,5,7,6,45,0.0,78.5,1.85,13.0,78.5,59.06,47.48
2016,5,7,7,0,0.0,95.0,1.9,13.0,95.0,70.96,58.02
2016,5,7,7,15,10.0,129.5,1.95,13.0,134.0,94.64,78.79
2016,5,7,7,30,20.0,164.0,2.0,13.0,173.0,117.64,98.66
2016,5,7,7,45,10.0,144.5,2.05,13.5,149.0,106.33,88.26
2016,5,7,8,0,0.0,125.0,2.1,14.0,125.0,93.77,76.91
2016,5,7,8,15,0.0,94.0,2.1,14.0,94.0,72.29,57.99
2016,5,7,8,30,0.0,63.0,2.1,14.0,63.0,48.44,37.01
2016,5,7,8,45,0.0,98.0,2.15,14.5,98.0,75.43,60.3
2016,5,7,9,0,0.0,133.0,2.2,15.0,133.0,100.51,81.54
2016,5,7,9,15,0.0,96.0,2.15,15.0,96.0,74.08,58.64
2016,5,7,9,30,0.0,59.0,2.1,15.0,59.0,45.51,33.93
2016,5,7,9,45,0.0,63.0,2.1,15.5,63.0,48.66,36.52
2016,5,7,10,0,0.0,67.0,2.1,16.0,67.0,51.81,37.19
2016,5,7,10,15,0.0,57.5,2.05,16.0,57.5,44.48,31.11
2016,5,7,10,30,0.0,48.0,2.0,16.0,48.0,37.14,25.04
2016,5,7,10,45,0.0,73.0,2.0,16.5,73.0,56.62,40.9
2016,5,7,11,0,0.0,98.0,2.0,17.0,98.0,75.69,56.26
2016,5,7,11,15,0.0,96.5,1.95,17.0,96.5,74.61,55.32
2016,5,7,11,30,0.0,95.0,1.9,17.0,95.0,73.53,54.42
2016,5,7,11,45,0.0,83.5,1.9,17.0,83.5,64.77,47.31
2016,5,7,12,0,0.0,72.0,1.9,17.0,72.0,55.93,40.13
2016,5,7,12,15,0.0,93.0,1.85,17.0,93.0,72.19,53.33
2016,5,7,12,30,0.0,114.0,1.8,17.0,114.0,88.52,66.51
2016,5,7,12,45,1.5,136.5,1.75,17.0,138.5,107.22,81.58
2016,5,7,13,0,3.0,159.0,1.7,17.0,163.0,126.27,96.88
2016,5,7,13,15,1.5,128.5,1.65,17.0,130.5,101.39,76.94
2016,5,7,13,30,0.0,98.0,1.6,17.0,98.0,76.21,56.67
2016,5,7,13,45,2.0,134.0,1.6,17.0,136.0,106.52,81.34
2016,5,7,14,0,4.0,170.0,1.6,17.0,174.0,137.7,106.46
2016,5,7,14,15,16.0,238.5,1.55,17.0,251.5,206.89,161.81
2016,5,7,14,30,28.0,307.0,1.5,17.0,329.0,301.65,235.71
2016,5,7,14,45,50.5,316.5,1.5,17.0,354.0,338.89,265.07
2016,5,7,15,0,73.0,326.0,1.5,17.0,379.0,378.33,296.24
2016,5,7,15,15,63.5,301.5,1.45,16.5,346.0,350.16,275.5
2016,5,7,15,30,54.0,277.0,1.4,16.0,313.0,320.77,253.94
2016,5,7,15,45,63.0,260.5,1.4,16.0,299.5,318.45,253.51
2016,5,7,16,0,72.0,244.0,1.4,16.0,286.0,315.85,252.77
2016,5,7,16,15,36.0,183.0,1.35,16.0,204.0,213.16,171.06
2016,5,7,16,30,0.0,122.0,1.3,16.0,122.0,99.18,77.39
2016,5,7,16,45,0.0,95.5,1.3,16.0,95.5,75.55,58.18
2016,5,7,17,0,0.0,69.0,1.3,16.0,69.0,52.93,39.36
2016,5,7,17,15,0.0,58.5,1.2,15.5,58.5,44.8,32.66
2016,5,7,17,30,0.0,48.0,1.1,15.0,48.0,36.7,25.85
2016,5,7,17,45,0.0,38.0,1.05,15.0,38.0,29.0,19.22
2016,5,7,18,0,0.0,28.0,1.0,15.0,28.0,21.33,12.54
2016,5,7,18,15,0.0,19.5,0.95,14.5,19.5,14.83,6.83
2016,5,7,18,30,0.0,11.0,0.9,14.0,11.0,8.34,1.07
2016,5,7,18,45,0.0,5.5,0.9,13.5,5.5,4.16,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,51.5,12.5,1.0,11.5,16.0,9.83,0.0
2016,5,8,5,30,103.0,25.0,1.0,12.0,32.0,18.9,6.29
2016,5,8,5,45,199.0,40.5,1.05,12.5,68.5,30.39,20.55
2016,5,8,6,0,295.0,56.0,1.1,13.0,105.0,41.94,31.48
2016,5,8,6,15,147.5,64.5,1.15,13.0,89.0,47.3,36.71
2016,5,8,6,30,0.0,73.0,1.2,13.0,73.0,54.57,43.42
2016,5,8,6,45,0.0,91.5,1.25,13.5,91.5,67.79,55.15
2016,5,8,7,0,0.0,110.0,1.3,14.0,110.0,80.89,66.53
2016,5,8,7,15,103.0,148.5,1.25,14.0,195.0,102.19,85.02
2016,5,8,7,30,206.0,187.0,1.2,14.0,280.0,126.11,105.46
2016,5,8,7,45,124.0,201.5,1.2,14.5,259.5,133.12,110.88
2016,5,8,8,0,42.0,216.0,1.2,15.0,239.0,145.06,120.46
2016,5,8,8,15,58.5,244.0,1.15,15.5,279.0,161.37,133.56
2016,5,8,8,30,75.0,272.0,1.1,16.0,319.0,177.22,146.08
2016,5,8,8,45,43.0,247.5,1.1,16.5,274.5,164.83,135.04
2016,5,8,9,0,11.0,223.0,1.1,17.0,230.0,160.47,130.86
2016,5,8,9,15,17.5,256.0,1.1,17.0,269.0,181.74,148.15
2016,5,8,9,30,24.0,289.0,1.1,17.0,308.0,202.47,164.76
2016,5,8,9,45,32.5,318.5,1.15,17.0,345.5,203.72,157.86
2016,5,8,10,0,41.0,348.0,1.2,17.0,383.0,227.07,174.62
2016,5,8,10,15,88.5,389.0,1.2,17.0,466.0,264.67,200.87
2016,5,8,10,30,136.0,430.0,1.2,17.0,549.0,296.29,222.78
2016,5,8,10,45,115.5,435.0,1.3,17.5,537.5,310.85,234.79
2016,5,8,11,0,95.0,440.0,1.4,18.0,526.0,332.58,252.11
2016,5,8,11,15,100.5,441.5,1.45,18.0,533.5,348.77,264.8
2016,5,8,11,30,106.0,443.0,1.5,18.0,541.0,365.43,277.91
2016,5,8,11,45,161.5,456.5,1.6,18.5,607.0,413.11,313.4
2016,5,8,12,0,217.0,470.0,1.7,19.0,673.0,472.4,357.24
2016,5,8,12,15,533.0,310.0,1.75,19.0,806.5,574.43,435.19
2016,5,8,12,30,849.0,150.0,1.8,19.0,940.0,682.89,518.12
2016,5,8,12,45,435.5,242.0,1.9,19.0,647.0,523.45,401.63
2016,5,8,13,0,22.0,334.0,2.0,19.0,354.0,279.4,214.16
2016,5,8,13,15,174.0,373.0,2.05,19.0,527.0,460.36,354.85
2016,5,8,13,30,326.0,412.0,2.1,19.0,700.0,649.27,493.67
2016,5,8,13,45,169.0,330.0,2.15,19.0,479.0,444.95,343.28
2016,5,8,14,0,12.0,248.0,2.2,19.0,258.0,209.63,161.73
2016,5,8,14,15,60.5,312.5,2.25,19.0,360.5,331.43,258.34
2016,5,8,14,30,109.0,377.0,2.3,19.0,463.0,448.44,347.8
2016,5,8,14,45,468.5,244.0,2.35,19.0,589.0,737.36,568.74
2016,5,8,15,0,828.0,111.0,2.4,19.0,715.0,967.36,730.25
2016,5,8,15,15,814.5,108.5,2.4,18.5,673.5,966.98,730.63
2016,5,8,15,30,801.0,106.0,2.4,18.0,632.0,962.9,731.06
2016,5,8,15,45,414.5,162.5,2.45,18.0,434.0,638.34,502.71
2016,5,8,16,0,28.0,219.0,2.5,18.0,236.0,240.96,190.67
2016,5,8,16,15,14.0,176.0,2.5,17.5,184.5,164.26,130.59
2016,5,8,16,30,0.0,133.0,2.5,17.0,133.0,109.74,86.02
2016,5,8,16,45,60.0,147.5,2.5,17.0,171.0,205.17,167.68
2016,5,8,17,0,120.0,162.0,2.5,17.0,209.0,312.82,257.06
2016,5,8,17,15,348.5,115.5,2.5,16.5,226.0,524.78,432.06
2016,5,8,17,30,577.0,69.0,2.5,16.0,243.0,688.52,558.22
2016,5,8,17,45,518.5,61.5,2.5,15.5,195.0,612.39,499.2
2016,5,8,18,0,460.0,54.0,2.5,15.0,147.0,537.1,439.52
2016,5,8,18,15,367.0,43.5,2.35,14.5,104.5,429.35,350.36
2016,5,8,18,30,274.0,33.0,2.2,14.0,62.0,326.9,258.35
2016,5,8,18,45,137.0,16.5,2.1,13.5,31.0,171.39,60.56
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,52.5,14.0,1.95,10.0,17.5,11.02,0.0
2016,5,9,5,30,105.0,28.0,2.0,10.0,35.0,20.99,8.56
2016,5,9,5,45,203.5,44.0,2.05,10.5,73.0,32.9,22.96
2016,5,9,6,0,302.0,60.0,2.1,11.0,111.0,44.77,34.26
2016,5,9,6,15,151.0,51.5,2.05,11.5,77.0,38.69,29.21
2016,5,9,6,30,0.0,43.0,2.0,12.0,43.0,32.85,24.07
2016,5,9,6,45,0.0,53.5,2.0,12.5,53.5,40.94,31.34
2016,5,9,7,0,0.0,64.0,2.0,13.0,64.0,49.06,38.49
2016,5,9,7,15,0.0,70.0,1.95,13.0,70.0,53.71,42.52
2016,5,9,7,30,0.0,76.0,1.9,13.0,76.0,58.37,46.52
2016,5,9,7,45,0.0,105.5,1.9,13.5,105.5,79.94,65.24
2016,5,9,8,0,0.0,135.0,1.9,14.0,135.0,100.6,82.85
2016,5,9,8,15,0.0,145.0,1.85,14.0,145.0,107.84,88.81
2016,5,9,8,30,0.0,155.0,1.8,14.0,155.0,115.03,94.7
2016,5,9,8,45,8.0,198.5,1.75,14.5,204.5,144.26,119.13
2016,5,9,9,0,16.0,242.0,1.7,15.0,254.0,172.39,142.18
2016,5,9,9,15,16.0,251.5,1.7,15.5,264.0,179.0,147.01
2016,5,9,9,30,16.0,261.0,1.7,16.0,274.0,185.51,151.81
2016,5,9,9,45,23.0,294.0,1.7,16.5,313.0,206.92,161.23
2016,5,9,10,0,30.0,327.0,1.7,17.0,352.0,215.29,166.23
2016,5,9,10,15,67.5,375.5,1.65,17.0,434.0,254.52,194.53
2016,5,9,10,30,105.0,424.0,1.6,17.0,516.0,299.58,227.24
2016,5,9,10,45,278.0,396.5,1.6,17.5,647.0,324.16,240.03
2016,5,9,11,0,451.0,369.0,1.6,18.0,778.0,384.93,282.98
2016,5,9,11,15,390.0,403.0,1.6,18.0,760.0,424.86,316.75
2016,5,9,11,30,329.0,437.0,1.6,18.0,742.0,451.38,339.3
2016,5,9,11,45,367.5,420.0,1.65,18.5,763.0,489.63,368.68
2016,5,9,12,0,406.0,403.0,1.7,19.0,784.0,529.27,398.84
2016,5,9,12,15,653.5,265.5,1.75,19.0,876.5,613.64,463.7
2016,5,9,12,30,901.0,128.0,1.8,19.0,969.0,701.88,531.62
2016,5,9,12,45,896.5,129.0,1.85,19.5,958.0,745.56,563.32
2016,5,9,13,0,892.0,130.0,1.9,20.0,947.0,786.77,592.92
2016,5,9,13,15,888.0,129.0,1.9,20.0,929.5,824.06,618.9
2016,5,9,13,30,884.0,128.0,1.9,20.0,912.0,858.44,642.31
2016,5,9,13,45,878.0,127.0,1.95,20.0,887.5,888.06,663.01
2016,5,9,14,0,872.0,126.0,2.0,20.0,863.0,914.38,681.6
2016,5,9,14,15,864.0,124.0,2.0,19.5,832.5,934.52,697.0
2016,5,9,14,30,856.0,122.0,2.0,19.0,802.0,951.09,710.24
2016,5,9,14,45,846.5,119.5,2.05,19.0,765.0,962.1,719.23
2016,5,9,15,0,837.0,117.0,2.1,19.0,728.0,983.31,735.22
2016,5,9,15,15,823.0,114.5,2.1,19.0,686.0,982.65,736.19
2016,5,9,15,30,809.0,112.0,2.1,19.0,644.0,978.21,735.05
2016,5,9,15,45,790.5,108.5,2.1,19.0,598.0,964.35,727.8
2016,5,9,16,0,772.0,105.0,2.1,19.0,552.0,946.91,718.3
2016,5,9,16,15,748.0,101.0,2.1,18.5,502.5,919.85,703.61
2016,5,9,16,30,724.0,97.0,2.1,18.0,453.0,896.82,691.58
2016,5,9,16,45,688.5,93.0,2.15,18.0,401.5,852.84,663.74
2016,5,9,17,0,653.0,89.0,2.2,18.0,350.0,806.66,633.73
2016,5,9,17,15,608.0,83.0,2.2,17.5,299.0,746.71,593.37
2016,5,9,17,30,563.0,77.0,2.2,17.0,248.0,685.68,550.51
2016,5,9,17,45,494.5,69.0,2.25,16.5,198.5,599.55,486.54
2016,5,9,18,0,426.0,61.0,2.3,16.0,149.0,514.45,419.97
2016,5,9,18,15,331.0,49.5,2.25,15.0,106.0,400.4,327.17
2016,5,9,18,30,236.0,38.0,2.2,14.0,63.0,299.07,237.62
2016,5,9,18,45,118.0,19.0,2.2,13.5,31.5,154.99,66.26
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,72.5,13.5,1.65,11.5,18.5,10.62,0.0
2016,5,10,5,30,145.0,27.0,1.7,12.0,37.0,20.41,8.75
2016,5,10,5,45,253.5,40.0,1.75,12.5,76.0,30.34,20.63
2016,5,10,6,0,362.0,53.0,1.8,13.0,115.0,40.36,30.14
2016,5,10,6,15,435.0,62.5,1.7,13.5,162.0,49.87,38.93
2016,5,10,6,30,508.0,72.0,1.6,14.0,209.0,57.02,45.43
2016,5,10,6,45,268.5,103.5,1.55,14.5,177.0,74.32,60.7
2016,5,10,7,0,29.0,135.0,1.5,15.0,145.0,94.55,78.23
2016,5,10,7,15,27.5,152.5,1.35,15.5,163.5,105.97,87.76
2016,5,10,7,30,26.0,170.0,1.2,16.0,182.0,117.17,96.92
2016,5,10,7,45,28.5,190.0,1.05,17.0,204.5,129.59,106.75
2016,5,10,8,0,31.0,210.0,0.9,18.0,227.0,141.74,116.13
2016,5,10,8,15,42.0,237.0,0.8,18.5,262.5,157.49,128.56
2016,5,10,8,30,53.0,264.0,0.7,19.0,298.0,172.79,140.4
2016,5,10,8,45,57.0,285.5,0.65,19.5,324.0,184.74,149.38
2016,5,10,9,0,61.0,307.0,0.6,20.0,350.0,196.33,157.97
2016,5,10,9,15,159.0,333.0,0.6,20.5,454.0,199.77,160.01
2016,5,10,9,30,257.0,359.0,0.6,21.0,558.0,199.04,158.77
2016,5,10,9,45,554.0,246.0,0.6,21.5,698.0,149.57,107.25
2016,5,10,10,0,851.0,133.0,0.6,22.0,838.0,170.23,98.56
2016,5,10,10,15,858.5,134.5,0.65,22.0,865.5,225.13,134.39
2016,5,10,10,30,866.0,136.0,0.7,22.0,893.0,280.84,177.96
2016,5,10,10,45,875.0,135.0,0.8,22.5,914.5,336.24,223.99
2016,5,10,11,0,884.0,134.0,0.9,23.0,936.0,392.17,271.1
2016,5,10,11,15,887.5,134.5,0.95,23.0,949.5,447.14,317.46
2016,5,10,11,30,891.0,135.0,1.0,23.0,963.0,501.7,362.48
2016,5,10,11,45,896.0,133.0,1.1,23.5,970.0,554.8,404.79
2016,5,10,12,0,901.0,131.0,1.2,24.0,977.0,607.13,445.27
2016,5,10,12,15,901.0,131.0,1.3,24.0,975.0,656.78,483.65
2016,5,10,12,30,901.0,131.0,1.4,24.0,973.0,704.78,519.99
2016,5,10,12,45,905.0,127.0,1.5,24.0,965.0,750.63,554.23
2016,5,10,13,0,909.0,123.0,1.6,24.0,957.0,794.42,586.51
2016,5,10,13,15,905.5,122.5,1.7,24.0,940.0,832.93,613.35
2016,5,10,13,30,902.0,122.0,1.8,24.0,923.0,868.56,638.06
2016,5,10,13,45,899.5,119.0,1.9,24.0,899.5,899.75,659.89
2016,5,10,14,0,897.0,116.0,2.0,24.0,876.0,927.68,679.71
2016,5,10,14,15,889.5,114.5,2.05,24.0,845.0,949.11,694.89
2016,5,10,14,30,882.0,113.0,2.1,24.0,814.0,966.95,707.93
2016,5,10,14,45,874.5,109.5,2.2,24.0,777.5,979.07,718.0
2016,5,10,15,0,867.0,106.0,2.3,24.0,741.0,987.46,725.86
2016,5,10,15,15,853.5,104.0,2.35,23.5,698.5,987.81,729.57
2016,5,10,15,30,840.0,102.0,2.4,23.0,656.0,997.93,739.96
2016,5,10,15,45,824.5,98.0,2.45,23.0,610.0,986.54,734.83
2016,5,10,16,0,809.0,94.0,2.5,23.0,564.0,971.5,727.55
2016,5,10,16,15,786.0,91.0,2.55,22.5,514.0,946.59,715.04
2016,5,10,16,30,763.0,88.0,2.6,22.0,464.0,918.47,700.18
2016,5,10,16,45,734.0,83.0,2.65,21.5,413.0,878.83,676.95
2016,5,10,17,0,705.0,78.0,2.7,21.0,362.0,843.25,655.9
2016,5,10,17,15,663.0,73.0,2.65,20.0,310.0,786.86,619.45
2016,5,10,17,30,621.0,68.0,2.6,19.0,258.0,729.33,580.55
2016,5,10,17,45,561.0,61.0,2.6,18.5,208.0,651.47,523.37
2016,5,10,18,0,501.0,54.0,2.6,18.0,158.0,574.41,463.66
2016,5,10,18,15,408.0,44.0,2.5,17.5,114.0,466.01,375.79
2016,5,10,18,30,315.0,34.0,2.4,17.0,70.0,362.62,285.38
2016,5,10,18,45,157.5,17.0,2.3,16.5,35.0,191.19,93.62
2016,5,10,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,5.0,1.9,11.5,5.0,3.93,0.0
2016,5,11,5,30,0.0,10.0,2.0,12.0,10.0,7.58,0.0
2016,5,11,5,45,0.0,20.5,2.1,12.5,20.5,15.6,7.92
2016,5,11,6,0,0.0,31.0,2.2,13.0,31.0,23.65,15.37
2016,5,11,6,15,0.0,43.0,2.1,13.5,43.0,32.87,23.81
2016,5,11,6,30,0.0,55.0,2.0,14.0,55.0,42.12,32.16
2016,5,11,6,45,0.0,67.5,1.95,14.5,67.5,51.59,40.55
2016,5,11,7,0,0.0,80.0,1.9,15.0,80.0,60.84,48.6
2016,5,11,7,15,0.0,88.5,1.85,15.5,88.5,67.26,54.01
2016,5,11,7,30,0.0,97.0,1.8,16.0,97.0,73.64,59.29
2016,5,11,7,45,1.5,132.5,1.75,16.5,133.5,98.41,80.4
2016,5,11,8,0,3.0,168.0,1.7,17.0,170.0,122.37,100.43
2016,5,11,8,15,4.5,179.0,1.65,17.5,182.0,130.29,106.57
2016,5,11,8,30,6.0,190.0,1.6,18.0,194.0,138.14,112.61
2016,5,11,8,45,12.5,221.0,1.55,18.5,230.0,158.61,129.12
2016,5,11,9,0,19.0,252.0,1.5,19.0,266.0,178.64,144.99
2016,5,11,9,15,93.0,311.5,1.45,19.0,383.0,200.37,162.35
2016,5,11,9,30,167.0,371.0,1.4,19.0,500.0,216.06,174.64
2016,5,11,9,45,151.0,387.5,1.4,19.5,508.5,226.49,172.46
2016,5,11,10,0,135.0,404.0,1.4,20.0,517.0,250.05,186.75
2016,5,11,10,15,515.5,264.5,1.4,20.0,713.5,233.04,156.43
2016,5,11,10,30,896.0,125.0,1.4,20.0,910.0,282.9,180.88
2016,5,11,10,45,898.5,127.0,1.45,20.5,929.5,339.6,229.07
2016,5,11,11,0,901.0,129.0,1.5,21.0,949.0,396.16,277.64
2016,5,11,11,15,904.0,129.5,1.55,21.0,961.5,451.71,325.38
2016,5,11,11,30,907.0,130.0,1.6,21.0,974.0,506.76,371.68
2016,5,11,11,45,910.5,128.5,1.65,21.5,980.0,560.08,414.7
2016,5,11,12,0,914.0,127.0,1.7,22.0,986.0,612.46,455.65
2016,5,11,12,15,913.0,126.5,1.75,22.0,983.0,661.62,494.0
2016,5,11,12,30,912.0,126.0,1.8,22.0,980.0,708.97,530.11
2016,5,11,12,45,913.0,123.5,1.9,22.5,970.5,754.14,563.24
2016,5,11,13,0,914.0,121.0,2.0,23.0,961.0,797.06,594.12
2016,5,11,13,15,910.0,120.0,2.05,23.0,943.5,834.83,620.18
2016,5,11,13,30,906.0,119.0,2.1,23.0,926.0,869.64,644.09
2016,5,11,13,45,900.5,117.5,2.15,23.0,901.5,899.6,664.79
2016,5,11,14,0,895.0,116.0,2.2,23.0,877.0,926.21,683.37
2016,5,11,14,15,887.5,114.5,2.2,22.5,845.5,947.54,699.45
2016,5,11,14,30,880.0,113.0,2.2,22.0,814.0,965.28,713.38
2016,5,11,14,45,868.5,111.5,2.2,22.0,776.5,975.55,721.22
2016,5,11,15,0,857.0,110.0,2.2,22.0,739.0,982.07,726.84
2016,5,11,15,15,843.5,107.5,2.15,21.5,697.0,995.39,737.98
2016,5,11,15,30,830.0,105.0,2.1,21.0,655.0,991.51,737.92
2016,5,11,15,45,812.0,102.0,2.1,21.0,608.5,978.76,731.5
2016,5,11,16,0,794.0,99.0,2.1,21.0,562.0,962.41,722.85
2016,5,11,16,15,771.0,95.5,2.05,20.5,512.5,936.91,708.92
2016,5,11,16,30,748.0,92.0,2.0,20.0,463.0,908.23,692.73
2016,5,11,16,45,718.0,87.0,1.95,20.0,412.0,874.41,671.45
2016,5,11,17,0,688.0,82.0,1.9,20.0,361.0,832.0,643.75
2016,5,11,17,15,645.5,76.5,1.8,19.0,309.0,774.68,606.57
2016,5,11,17,30,603.0,71.0,1.7,18.0,257.0,716.24,567.01
2016,5,11,17,45,545.0,63.5,1.65,17.5,208.0,639.92,511.42
2016,5,11,18,0,487.0,56.0,1.6,17.0,159.0,564.3,453.41
2016,5,11,18,15,395.5,46.0,1.55,16.0,114.5,457.5,368.68
2016,5,11,18,30,304.0,36.0,1.5,15.0,70.0,355.45,281.28
2016,5,11,18,45,152.0,22.5,1.45,14.5,39.5,192.27,104.28
2016,5,11,19,0,0.0,9.0,1.4,14.0,9.0,7.08,0.0
2016,5,11,19,15,0.0,4.5,1.45,13.5,4.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,69.5,14.5,2.25,10.5,20.0,11.41,0.0
2016,5,12,5,30,139.0,29.0,2.4,11.0,40.0,21.84,10.85
2016,5,12,5,45,234.0,44.0,2.55,11.5,78.5,33.08,23.22
2016,5,12,6,0,329.0,59.0,2.7,12.0,117.0,44.29,33.79
2016,5,12,6,15,400.0,70.0,2.7,12.5,164.0,52.52,41.47
2016,5,12,6,30,471.0,81.0,2.7,13.0,211.0,60.72,48.91
2016,5,12,6,45,235.5,87.0,2.75,13.5,152.0,63.51,51.33
2016,5,12,7,0,0.0,93.0,2.8,14.0,93.0,69.81,56.73
2016,5,12,7,15,0.0,110.5,2.75,14.5,110.5,82.31,67.48
2016,5,12,7,30,0.0,128.0,2.7,15.0,128.0,94.7,77.94
2016,5,12,7,45,1.5,148.5,2.65,15.5,149.5,108.96,89.86
2016,5,12,8,0,3.0,169.0,2.6,16.0,171.0,123.05,101.48
2016,5,12,8,15,11.0,198.0,2.55,16.5,205.5,142.46,117.46
2016,5,12,8,30,19.0,227.0,2.5,17.0,240.0,161.52,132.9
2016,5,12,8,45,32.0,261.5,2.5,17.5,284.0,172.0,141.01
2016,5,12,9,0,45.0,296.0,2.5,18.0,328.0,190.59,155.78
2016,5,12,9,15,122.0,333.0,2.4,18.0,426.5,198.57,161.94
2016,5,12,9,30,199.0,370.0,2.3,18.0,525.0,216.69,176.4
2016,5,12,9,45,520.5,253.5,2.25,18.5,681.5,153.57,111.49
2016,5,12,10,0,842.0,137.0,2.2,19.0,838.0,165.69,96.43
2016,5,12,10,15,849.0,138.5,2.15,19.0,864.5,228.13,139.76
2016,5,12,10,30,856.0,140.0,2.1,19.0,891.0,283.08,184.08
2016,5,12,10,45,862.5,139.5,2.1,19.5,911.0,337.39,230.53
2016,5,12,11,0,869.0,139.0,2.1,20.0,931.0,391.97,277.75
2016,5,12,11,15,872.0,140.0,2.1,20.0,943.5,446.12,324.68
2016,5,12,11,30,875.0,141.0,2.1,20.0,956.0,499.85,370.24
2016,5,12,11,45,875.5,141.0,2.1,20.5,961.0,551.09,411.96
2016,5,12,12,0,876.0,141.0,2.1,21.0,966.0,601.23,451.47
2016,5,12,12,15,875.5,141.0,2.1,21.0,963.5,649.46,489.26
2016,5,12,12,30,875.0,141.0,2.1,21.0,961.0,696.06,524.88
2016,5,12,12,45,851.0,154.0,2.15,21.0,944.5,733.78,553.43
2016,5,12,13,0,827.0,167.0,2.2,21.0,928.0,780.2,587.02
2016,5,12,13,15,822.5,165.5,2.25,21.0,911.0,816.05,613.42
2016,5,12,13,30,818.0,164.0,2.3,21.0,894.0,848.98,636.95
2016,5,12,13,45,810.0,163.0,2.35,21.0,869.5,876.27,656.2
2016,5,12,14,0,802.0,162.0,2.4,21.0,845.0,900.18,673.27
2016,5,12,14,15,793.0,160.0,2.4,21.0,814.5,918.76,686.46
2016,5,12,14,30,784.0,158.0,2.4,21.0,784.0,933.75,697.4
2016,5,12,14,45,774.0,154.0,2.45,21.0,748.0,942.18,704.61
2016,5,12,15,0,764.0,150.0,2.5,21.0,712.0,946.92,709.57
2016,5,12,15,15,748.0,146.5,2.55,20.5,670.5,951.28,715.86
2016,5,12,15,30,732.0,143.0,2.6,20.0,629.0,943.71,714.27
2016,5,12,15,45,717.5,136.5,2.65,20.0,585.0,930.63,707.77
2016,5,12,16,0,703.0,130.0,2.7,20.0,541.0,914.14,699.03
2016,5,12,16,15,676.5,125.0,2.75,19.5,492.5,883.98,682.08
2016,5,12,16,30,650.0,120.0,2.8,19.0,444.0,850.89,662.85
2016,5,12,16,45,473.0,135.5,2.9,18.5,357.5,677.02,540.52
2016,5,12,17,0,296.0,151.0,3.0,18.0,271.0,494.3,402.6
2016,5,12,17,15,264.5,135.5,3.0,17.5,232.0,444.62,365.83
2016,5,12,17,30,233.0,120.0,3.0,17.0,193.0,395.06,327.17
2016,5,12,17,45,313.0,93.5,3.05,16.5,172.0,455.31,377.62
2016,5,12,18,0,393.0,67.0,3.1,16.0,151.0,486.74,401.84
2016,5,12,18,15,305.5,54.0,3.05,15.5,109.0,384.4,316.34
2016,5,12,18,30,218.0,41.0,3.0,15.0,67.0,287.44,230.63
2016,5,12,18,45,109.0,25.0,2.95,14.5,38.0,163.95,95.27
2016,5,12,19,0,0.0,9.0,2.9,14.0,9.0,7.08,0.0
2016,5,12,19,15,0.0,4.5,2.9,13.5,4.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,87.0,14.5,2.7,10.5,22.0,11.41,0.0
2016,5,13,5,30,174.0,29.0,2.8,11.0,44.0,21.98,11.33
2016,5,13,5,45,278.0,42.5,2.95,11.5,84.0,32.28,22.57
2016,5,13,6,0,382.0,56.0,3.1,12.0,124.0,45.1,34.53
2016,5,13,6,15,452.5,65.5,3.1,12.0,172.0,52.25,41.33
2016,5,13,6,30,523.0,75.0,3.1,12.0,220.0,59.35,47.88
2016,5,13,6,45,559.5,79.0,3.15,12.5,262.5,61.84,50.04
2016,5,13,7,0,596.0,83.0,3.2,13.0,305.0,64.38,52.12
2016,5,13,7,15,485.0,124.5,3.15,13.5,322.5,87.96,72.73
2016,5,13,7,30,374.0,166.0,3.1,14.0,340.0,110.17,91.77
2016,5,13,7,45,362.0,190.5,3.1,14.5,374.5,127.13,105.97
2016,5,13,8,0,350.0,215.0,3.1,15.0,409.0,139.76,116.24
2016,5,13,8,15,568.0,167.5,3.1,15.0,514.5,111.46,91.57
2016,5,13,8,30,786.0,120.0,3.1,15.0,620.0,93.42,75.79
2016,5,13,8,45,632.0,186.5,3.1,15.5,606.5,118.99,97.36
2016,5,13,9,0,478.0,253.0,3.1,16.0,593.0,148.89,122.22
2016,5,13,9,15,416.0,295.0,3.15,16.5,602.5,165.1,135.27
2016,5,13,9,30,354.0,337.0,3.2,17.0,612.0,192.13,157.2
2016,5,13,9,45,619.5,228.5,3.25,17.5,735.0,142.22,101.09
2016,5,13,10,0,885.0,120.0,3.3,18.0,858.0,171.38,99.67
2016,5,13,10,15,891.0,121.0,3.35,18.0,884.5,227.31,138.22
2016,5,13,10,30,897.0,122.0,3.4,18.0,911.0,283.85,184.64
2016,5,13,10,45,903.5,121.5,3.5,18.5,931.5,340.09,233.59
2016,5,13,11,0,910.0,121.0,3.6,19.0,952.0,396.57,283.41
2016,5,13,11,15,912.5,121.5,3.7,19.0,964.0,452.09,332.66
2016,5,13,11,30,915.0,122.0,3.8,19.0,976.0,507.05,380.51
2016,5,13,11,45,917.5,121.0,3.9,19.0,981.5,560.25,425.9
2016,5,13,12,0,920.0,120.0,4.0,19.0,987.0,612.42,469.35
2016,5,13,12,15,919.5,120.0,4.05,19.0,984.5,662.2,509.84
2016,5,13,12,30,919.0,120.0,4.1,19.0,982.0,710.24,548.07
2016,5,13,12,45,915.5,120.0,4.15,19.0,971.5,754.18,582.52
2016,5,13,13,0,912.0,120.0,4.2,19.0,961.0,795.65,614.55
2016,5,13,13,15,908.5,119.0,4.2,18.5,944.0,833.6,643.01
2016,5,13,13,30,905.0,118.0,4.2,18.0,927.0,868.63,669.35
2016,5,13,13,45,903.5,115.0,4.25,18.0,903.5,900.5,692.47
2016,5,13,14,0,902.0,112.0,4.3,18.0,880.0,929.18,713.42
2016,5,13,14,15,895.0,110.5,4.25,17.5,849.5,950.96,730.5
2016,5,13,14,30,888.0,109.0,4.2,17.0,819.0,969.16,745.29
2016,5,13,14,45,883.0,105.0,4.2,17.0,784.0,983.07,756.16
2016,5,13,15,0,878.0,101.0,4.2,17.0,749.0,993.28,764.66
