Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,15,15,866.0,99.0,4.15,16.5,707.0,995.06,768.64
2016,5,13,15,30,854.0,97.0,4.1,16.0,665.0,993.15,770.3
2016,5,13,15,45,844.0,92.0,4.05,16.0,620.5,986.13,767.12
2016,5,13,16,0,834.0,87.0,4.0,16.0,576.0,988.4,770.65
2016,5,13,16,15,813.0,84.0,3.9,15.5,526.5,965.42,757.51
2016,5,13,16,30,792.0,81.0,3.8,15.0,477.0,939.2,742.14
2016,5,13,16,45,771.0,76.0,3.75,15.0,427.0,907.33,721.42
2016,5,13,17,0,750.0,71.0,3.7,15.0,377.0,872.7,698.28
2016,5,13,17,15,712.0,66.5,3.6,14.5,325.0,819.57,661.76
2016,5,13,17,30,674.0,62.0,3.5,14.0,273.0,764.83,622.66
2016,5,13,17,45,623.0,55.5,3.45,13.5,223.0,701.45,575.17
2016,5,13,18,0,572.0,49.0,3.4,13.0,173.0,631.89,520.08
2016,5,13,18,15,484.5,41.0,3.2,12.5,127.0,529.02,434.98
2016,5,13,18,30,397.0,33.0,3.0,12.0,81.0,430.6,347.69
2016,5,13,18,45,252.5,22.0,2.85,12.0,47.0,280.61,177.37
2016,5,13,19,0,108.0,11.0,2.7,12.0,13.0,91.91,0.0
2016,5,13,19,15,54.0,5.5,2.7,11.5,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,9.5,2.1,12.0,9.5,7.47,0.0
2016,5,14,5,30,0.0,19.0,2.2,12.0,19.0,14.48,5.72
2016,5,14,5,45,0.0,35.5,2.35,12.5,35.5,26.92,17.87
2016,5,14,6,0,0.0,52.0,2.5,13.0,52.0,38.95,28.99
2016,5,14,6,15,0.0,71.5,2.5,13.5,71.5,52.87,41.65
2016,5,14,6,30,0.0,91.0,2.5,14.0,91.0,66.66,54.0
2016,5,14,6,45,4.0,109.5,2.55,14.5,111.5,79.77,65.51
2016,5,14,7,0,8.0,128.0,2.6,15.0,132.0,92.82,76.73
2016,5,14,7,15,19.0,152.0,2.5,15.0,161.0,109.29,90.89
2016,5,14,7,30,30.0,176.0,2.4,15.0,190.0,120.83,100.57
2016,5,14,7,45,20.5,181.5,2.3,15.5,191.5,130.25,108.12
2016,5,14,8,0,11.0,187.0,2.2,16.0,193.0,134.65,111.29
2016,5,14,8,15,5.5,154.0,2.1,16.5,157.0,114.12,93.21
2016,5,14,8,30,0.0,121.0,2.0,17.0,121.0,91.77,73.73
2016,5,14,8,45,0.0,140.0,1.95,17.5,140.5,105.25,84.85
2016,5,14,9,0,0.0,159.0,1.9,18.0,160.0,118.53,95.64
2016,5,14,9,15,3.0,176.5,1.9,18.0,179.5,130.71,105.6
2016,5,14,9,30,6.0,194.0,1.9,18.0,199.0,142.73,115.39
2016,5,14,9,45,4.0,176.5,1.9,18.5,180.5,131.4,100.78
2016,5,14,10,0,2.0,159.0,1.9,19.0,162.0,119.85,91.24
2016,5,14,10,15,7.0,205.0,1.95,19.0,211.5,153.49,117.56
2016,5,14,10,30,12.0,251.0,2.0,19.0,261.0,187.63,143.95
2016,5,14,10,45,127.5,350.5,2.05,19.5,466.5,268.9,202.41
2016,5,14,11,0,243.0,450.0,2.1,20.0,672.0,370.63,276.45
2016,5,14,11,15,278.0,447.5,2.15,20.0,705.0,408.82,305.74
2016,5,14,11,30,313.0,445.0,2.2,20.0,738.0,450.73,338.23
2016,5,14,11,45,274.0,458.0,2.25,20.0,715.5,468.52,353.18
2016,5,14,12,0,235.0,471.0,2.3,20.0,693.0,484.47,366.14
2016,5,14,12,15,573.5,295.0,2.35,20.0,834.5,587.55,445.82
2016,5,14,12,30,912.0,119.0,2.4,20.0,976.0,705.35,536.13
2016,5,14,12,45,491.5,277.0,2.45,20.0,739.0,593.32,452.48
2016,5,14,13,0,71.0,435.0,2.5,20.0,502.0,409.29,311.72
2016,5,14,13,15,265.0,396.5,2.55,20.0,635.5,564.54,431.41
2016,5,14,13,30,459.0,358.0,2.6,20.0,769.0,725.5,549.95
2016,5,14,13,45,262.5,374.0,2.65,20.0,608.0,582.24,444.46
2016,5,14,14,0,66.0,390.0,2.7,20.0,447.0,402.22,308.76
2016,5,14,14,15,99.0,388.0,2.75,20.0,469.0,439.45,339.08
2016,5,14,14,30,132.0,386.0,2.8,20.0,491.0,499.98,385.41
2016,5,14,14,45,73.0,316.0,2.85,20.0,374.0,359.2,279.38
2016,5,14,15,0,14.0,246.0,2.9,20.0,257.0,217.19,168.82
2016,5,14,15,15,118.5,274.0,2.9,19.5,354.0,397.71,313.77
2016,5,14,15,30,223.0,302.0,2.9,19.0,451.0,543.01,427.08
2016,5,14,15,45,111.5,214.5,2.95,19.0,289.0,337.7,268.91
2016,5,14,16,0,0.0,127.0,3.0,19.0,127.0,101.12,77.52
2016,5,14,16,15,348.5,117.5,2.95,18.5,292.0,524.04,425.95
2016,5,14,16,30,697.0,108.0,2.9,18.0,457.0,883.83,692.46
2016,5,14,16,45,650.0,100.5,2.9,17.5,399.0,823.92,649.87
2016,5,14,17,0,603.0,93.0,2.9,17.0,341.0,762.14,608.44
2016,5,14,17,15,541.5,93.0,2.85,16.5,292.5,694.27,560.73
2016,5,14,17,30,480.0,93.0,2.8,16.0,244.0,617.02,504.04
2016,5,14,17,45,435.0,80.5,2.75,16.0,198.5,550.68,452.61
2016,5,14,18,0,390.0,68.0,2.7,16.0,153.0,485.04,399.35
2016,5,14,18,15,311.0,55.0,2.55,15.5,111.5,390.12,320.66
2016,5,14,18,30,232.0,42.0,2.4,15.0,70.0,299.86,241.41
2016,5,14,18,45,116.0,27.0,2.25,14.5,41.0,175.74,113.2
2016,5,14,19,0,0.0,12.0,2.1,14.0,12.0,9.44,0.0
2016,5,14,19,15,0.0,6.0,2.1,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,88.0,15.5,2.2,11.5,23.0,11.79,0.0
2016,5,15,5,30,176.0,31.0,2.2,12.0,46.0,23.44,13.02
2016,5,15,5,45,280.5,43.0,2.25,13.0,86.0,32.66,22.86
2016,5,15,6,0,385.0,55.0,2.3,14.0,126.0,44.2,33.52
2016,5,15,6,15,455.0,64.0,2.15,14.5,173.5,51.0,39.83
2016,5,15,6,30,525.0,73.0,2.0,15.0,221.0,57.75,45.91
2016,5,15,6,45,580.5,78.5,1.85,15.5,272.0,61.69,49.3
2016,5,15,7,0,636.0,84.0,1.7,16.0,323.0,65.66,52.61
2016,5,15,7,15,671.0,89.0,1.65,16.5,374.0,68.94,55.22
2016,5,15,7,30,706.0,94.0,1.6,17.0,425.0,72.17,57.73
2016,5,15,7,45,736.5,96.0,1.55,17.5,476.0,79.38,63.64
2016,5,15,8,0,767.0,98.0,1.5,18.0,527.0,80.57,64.3
2016,5,15,8,15,787.0,101.5,1.5,18.5,574.0,82.48,65.59
2016,5,15,8,30,807.0,105.0,1.5,19.0,621.0,84.3,66.8
2016,5,15,8,45,826.0,105.5,1.5,19.5,666.0,84.15,66.35
2016,5,15,9,0,845.0,106.0,1.5,20.0,711.0,93.73,74.11
2016,5,15,9,15,857.0,108.0,1.55,20.0,749.5,94.73,74.76
2016,5,15,9,30,869.0,110.0,1.6,20.0,788.0,95.57,75.31
2016,5,15,9,45,888.0,106.0,1.65,20.5,824.5,112.71,71.22
2016,5,15,10,0,907.0,102.0,1.7,21.0,861.0,166.75,93.27
2016,5,15,10,15,913.5,103.0,1.85,21.0,888.0,223.58,132.23
2016,5,15,10,30,920.0,104.0,2.0,21.0,915.0,281.08,178.87
2016,5,15,10,45,925.0,104.5,2.15,21.5,935.5,338.31,227.95
2016,5,15,11,0,930.0,105.0,2.3,22.0,956.0,395.6,277.65
2016,5,15,11,15,932.5,105.5,2.4,22.0,969.0,451.76,326.45
2016,5,15,11,30,935.0,106.0,2.5,22.0,982.0,507.3,373.77
2016,5,15,11,45,934.5,107.0,2.7,22.5,987.0,560.85,417.93
2016,5,15,12,0,934.0,108.0,2.9,23.0,992.0,613.1,459.86
2016,5,15,12,15,933.5,108.0,2.95,23.0,989.5,663.11,499.43
2016,5,15,12,30,933.0,108.0,3.0,23.0,987.0,711.33,536.75
2016,5,15,12,45,933.0,106.5,3.15,23.0,977.5,756.69,571.75
2016,5,15,13,0,933.0,105.0,3.3,23.0,968.0,799.75,604.14
2016,5,15,13,15,929.0,104.5,3.35,23.0,950.5,837.97,630.92
2016,5,15,13,30,925.0,104.0,3.4,23.0,933.0,873.23,655.63
2016,5,15,13,45,919.0,103.5,3.5,23.0,908.5,903.65,677.36
2016,5,15,14,0,913.0,103.0,3.6,23.0,884.0,930.73,696.92
2016,5,15,14,15,905.5,101.5,3.65,22.5,853.0,951.97,713.74
2016,5,15,14,30,898.0,100.0,3.7,22.0,822.0,969.6,728.34
2016,5,15,14,45,888.5,98.5,3.75,22.0,785.0,981.65,737.98
2016,5,15,15,0,879.0,97.0,3.8,22.0,748.0,990.0,745.32
2016,5,15,15,15,866.5,95.0,3.85,21.5,706.0,991.12,749.42
2016,5,15,15,30,854.0,93.0,3.9,21.0,664.0,988.55,751.24
2016,5,15,15,45,836.0,91.0,4.0,21.0,617.5,976.81,745.8
2016,5,15,16,0,818.0,89.0,4.1,21.0,571.0,974.64,747.12
2016,5,15,16,15,719.5,103.5,4.1,20.5,501.0,900.69,698.93
2016,5,15,16,30,621.0,118.0,4.1,20.0,431.0,818.93,644.29
2016,5,15,16,45,666.0,97.5,4.1,19.5,400.5,836.12,660.62
2016,5,15,17,0,711.0,77.0,4.1,19.0,370.0,841.7,667.78
2016,5,15,17,15,671.5,72.0,4.0,18.5,319.0,793.68,634.86
2016,5,15,17,30,632.0,67.0,3.9,18.0,268.0,738.41,595.58
2016,5,15,17,45,570.0,61.0,3.85,17.5,218.0,659.87,536.87
2016,5,15,18,0,508.0,55.0,3.8,17.0,168.0,582.19,475.97
2016,5,15,18,15,421.0,46.0,3.7,16.5,123.5,480.05,392.41
2016,5,15,18,30,334.0,37.0,3.6,16.0,79.0,382.17,307.58
2016,5,15,18,45,201.0,24.5,3.5,15.5,46.5,245.23,165.6
2016,5,15,19,0,68.0,12.0,3.4,15.0,14.0,61.91,0.0
2016,5,15,19,15,34.0,6.0,3.4,14.5,7.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,93.5,15.0,2.0,11.5,23.5,11.44,0.0
2016,5,16,5,30,187.0,30.0,2.0,12.0,47.0,22.77,12.72
2016,5,16,5,45,282.5,43.0,2.05,13.0,86.5,32.68,22.92
2016,5,16,6,0,378.0,56.0,2.1,14.0,126.0,44.91,34.17
2016,5,16,6,15,446.5,65.0,2.05,14.5,172.5,51.65,40.43
2016,5,16,6,30,515.0,74.0,2.0,15.0,219.0,58.35,46.44
2016,5,16,6,45,566.0,80.0,2.0,15.5,269.5,62.54,50.06
2016,5,16,7,0,617.0,86.0,2.0,16.0,320.0,66.73,53.55
2016,5,16,7,15,652.0,91.5,2.0,16.5,370.5,70.27,56.38
2016,5,16,7,30,687.0,97.0,2.0,17.0,421.0,73.73,59.08
2016,5,16,7,45,718.5,99.5,2.05,18.0,471.0,75.11,59.83
2016,5,16,8,0,750.0,102.0,2.1,19.0,521.0,82.84,66.0
2016,5,16,8,15,770.0,105.0,2.1,19.5,568.0,84.3,66.89
2016,5,16,8,30,790.0,108.0,2.1,20.0,615.0,85.69,67.73
2016,5,16,8,45,808.5,109.5,2.1,20.5,659.5,86.03,67.69
2016,5,16,9,0,827.0,111.0,2.1,21.0,704.0,86.35,67.64
2016,5,16,9,15,839.0,113.0,2.1,21.5,742.0,96.76,76.04
2016,5,16,9,30,851.0,115.0,2.1,22.0,780.0,97.5,76.33
2016,5,16,9,45,868.5,112.0,2.1,22.5,816.0,115.92,72.84
2016,5,16,10,0,886.0,109.0,2.1,23.0,852.0,169.27,95.13
2016,5,16,10,15,892.5,110.5,2.1,23.0,878.5,225.19,133.41
2016,5,16,10,30,899.0,112.0,2.1,23.0,905.0,281.79,178.98
2016,5,16,10,45,904.0,112.5,2.15,23.5,925.5,337.87,226.62
2016,5,16,11,0,909.0,113.0,2.2,24.0,946.0,394.04,274.77
2016,5,16,11,15,912.0,113.5,2.25,24.0,959.0,449.3,322.22
2016,5,16,11,30,915.0,114.0,2.3,24.0,972.0,504.04,368.23
2016,5,16,11,45,916.5,114.0,2.35,24.0,977.5,556.98,411.74
2016,5,16,12,0,918.0,114.0,2.4,24.0,983.0,608.82,453.25
2016,5,16,12,15,917.5,114.0,2.45,24.0,980.5,658.14,491.86
2016,5,16,12,30,917.0,114.0,2.5,24.0,978.0,705.72,528.28
2016,5,16,12,45,915.5,113.0,2.6,24.5,968.5,749.83,560.71
2016,5,16,13,0,914.0,112.0,2.7,25.0,959.0,791.6,590.62
2016,5,16,13,15,910.5,111.5,2.75,25.0,941.5,829.64,616.87
2016,5,16,13,30,907.0,111.0,2.8,25.0,924.0,864.81,641.15
2016,5,16,13,45,902.0,109.5,2.85,25.0,900.0,894.73,661.92
2016,5,16,14,0,897.0,108.0,2.9,25.0,876.0,921.36,680.58
2016,5,16,14,15,889.5,106.5,2.9,24.5,845.5,942.29,696.54
2016,5,16,14,30,882.0,105.0,2.9,24.0,815.0,959.66,710.35
2016,5,16,14,45,869.5,105.0,2.95,24.0,778.0,970.19,718.84
2016,5,16,15,0,857.0,105.0,3.0,24.0,741.0,977.05,725.13
2016,5,16,15,15,844.0,102.5,3.0,23.5,699.5,977.03,728.05
2016,5,16,15,30,831.0,100.0,3.0,23.0,658.0,986.73,737.72
2016,5,16,15,45,810.0,99.0,3.05,23.0,611.5,973.24,730.92
2016,5,16,16,0,789.0,98.0,3.1,23.0,565.0,956.22,721.99
2016,5,16,16,15,766.5,94.5,3.1,22.5,516.5,931.23,708.64
2016,5,16,16,30,744.0,91.0,3.1,22.0,468.0,903.11,693.0
2016,5,16,16,45,714.0,87.0,3.1,22.0,417.5,870.28,672.47
2016,5,16,17,0,684.0,83.0,3.1,22.0,367.0,829.33,645.75
2016,5,16,17,15,643.5,77.5,3.05,21.0,316.0,774.05,610.02
2016,5,16,17,30,603.0,72.0,3.0,20.0,265.0,717.6,571.91
2016,5,16,17,45,544.0,65.5,2.95,19.5,216.0,641.72,516.11
2016,5,16,18,0,485.0,59.0,2.9,19.0,167.0,566.48,458.07
2016,5,16,18,15,398.5,49.5,2.85,18.0,123.0,464.58,376.82
2016,5,16,18,30,312.0,40.0,2.8,17.0,79.0,366.71,294.03
2016,5,16,18,45,187.0,26.5,2.75,16.5,46.5,233.86,161.38
2016,5,16,19,0,62.0,13.0,2.7,16.0,14.0,58.09,0.0
2016,5,16,19,15,31.0,6.5,2.65,15.5,7.0,5.11,0.0
2016,5,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,134.0,14.5,1.85,14.5,27.0,11.68,0.0
2016,5,17,5,30,268.0,29.0,1.9,15.0,54.0,23.71,13.46
2016,5,17,5,45,371.0,39.0,1.95,16.0,96.0,31.85,21.93
2016,5,17,6,0,474.0,49.0,2.0,17.0,138.0,40.04,29.5
2016,5,17,6,15,540.0,56.0,2.0,17.5,187.0,45.6,34.62
2016,5,17,6,30,606.0,63.0,2.0,18.0,236.0,51.18,39.58
2016,5,17,6,45,653.5,68.0,2.05,18.5,288.0,55.07,42.91
2016,5,17,7,0,701.0,73.0,2.1,19.0,340.0,63.81,50.35
2016,5,17,7,15,733.0,77.0,2.15,19.5,392.0,66.92,52.79
2016,5,17,7,30,765.0,81.0,2.2,20.0,444.0,69.98,55.14
2016,5,17,7,45,790.0,84.5,2.3,21.0,494.5,72.49,56.86
2016,5,17,8,0,815.0,88.0,2.4,22.0,545.0,74.93,58.5
2016,5,17,8,15,833.5,90.5,2.4,22.5,593.0,76.47,59.49
2016,5,17,8,30,852.0,93.0,2.4,23.0,641.0,86.9,67.93
2016,5,17,8,45,866.0,95.5,2.45,23.5,685.0,88.7,69.09
2016,5,17,9,0,880.0,98.0,2.5,24.0,729.0,90.35,70.14
2016,5,17,9,15,890.5,99.5,2.45,24.0,768.5,91.18,70.67
2016,5,17,9,30,901.0,101.0,2.4,24.0,808.0,91.89,71.1
2016,5,17,9,45,909.5,102.5,2.4,24.5,841.5,114.47,69.82
2016,5,17,10,0,918.0,104.0,2.4,25.0,875.0,171.34,94.62
2016,5,17,10,15,923.5,105.0,2.35,25.0,901.5,228.53,133.69
2016,5,17,10,30,929.0,106.0,2.3,25.0,928.0,286.26,180.0
2016,5,17,10,45,932.5,107.0,2.3,25.5,948.0,343.75,228.56
2016,5,17,11,0,936.0,108.0,2.3,26.0,968.0,401.15,277.41
2016,5,17,11,15,938.0,108.5,2.25,26.0,980.5,457.34,325.13
2016,5,17,11,30,940.0,109.0,2.2,26.0,993.0,512.88,371.16
2016,5,17,11,45,940.5,109.5,2.15,26.5,997.5,566.78,413.81
2016,5,17,12,0,941.0,110.0,2.1,27.0,1002.0,619.48,454.04
2016,5,17,12,15,940.0,110.0,2.05,27.0,999.5,669.46,491.91
2016,5,17,12,30,939.0,110.0,2.0,27.0,997.0,717.62,527.39
2016,5,17,12,45,937.0,109.5,2.0,27.5,986.5,762.6,559.0
2016,5,17,13,0,935.0,109.0,2.0,28.0,976.0,805.17,587.82
2016,5,17,13,15,931.0,108.0,2.0,28.0,958.0,843.09,612.82
2016,5,17,13,30,927.0,107.0,2.0,28.0,940.0,878.01,635.78
2016,5,17,13,45,920.5,106.5,2.0,28.0,915.5,908.09,655.57
2016,5,17,14,0,914.0,106.0,2.0,28.0,891.0,934.79,673.22
2016,5,17,14,15,906.5,104.5,2.05,28.0,859.5,956.11,688.05
2016,5,17,14,30,899.0,103.0,2.1,28.0,828.0,973.81,700.76
2016,5,17,14,45,889.5,101.0,2.15,28.0,791.5,985.4,709.75
2016,5,17,15,0,880.0,99.0,2.2,28.0,755.0,993.26,716.6
2016,5,17,15,15,867.5,97.0,2.25,27.5,712.5,994.42,720.8
2016,5,17,15,30,855.0,95.0,2.3,27.0,670.0,991.91,722.86
2016,5,17,15,45,839.0,92.5,2.35,27.0,624.0,981.66,718.66
2016,5,17,16,0,823.0,90.0,2.4,27.0,578.0,981.02,720.88
2016,5,17,16,15,732.5,101.5,2.4,26.5,508.5,904.91,674.05
2016,5,17,16,30,642.0,113.0,2.4,26.0,439.0,834.05,630.07
2016,5,17,16,45,630.5,102.0,2.45,26.0,394.0,806.07,613.73
2016,5,17,17,0,619.0,91.0,2.5,26.0,349.0,775.37,594.68
2016,5,17,17,15,630.5,79.0,2.4,25.0,311.5,763.35,589.59
2016,5,17,17,30,642.0,67.0,2.3,24.0,274.0,747.98,581.2
2016,5,17,17,45,583.0,61.0,2.25,23.0,224.0,672.02,528.05
2016,5,17,18,0,524.0,55.0,2.2,22.0,174.0,596.77,472.82
2016,5,17,18,15,440.0,46.5,2.15,21.0,129.0,497.45,395.84
2016,5,17,18,30,356.0,38.0,2.1,20.0,84.0,402.04,317.03
2016,5,17,18,45,225.5,25.5,2.05,19.5,50.0,269.58,187.97
2016,5,17,19,0,95.0,13.0,2.0,19.0,16.0,83.6,0.0
2016,5,17,19,15,47.5,6.5,1.95,18.5,8.0,5.11,0.0
2016,5,17,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,5,15,117.0,15.5,1.3,15.5,26.5,11.87,0.0
2016,5,18,5,30,234.0,31.0,1.3,16.0,53.0,23.7,13.56
2016,5,18,5,45,330.0,42.0,1.35,16.5,93.5,34.02,23.8
2016,5,18,6,0,426.0,53.0,1.4,17.0,134.0,42.81,31.95
2016,5,18,6,15,491.0,61.0,1.3,17.5,181.5,48.92,37.56
2016,5,18,6,30,556.0,69.0,1.2,18.0,229.0,55.01,42.96
2016,5,18,6,45,600.5,75.5,1.15,18.5,279.0,59.69,46.95
2016,5,18,7,0,645.0,82.0,1.1,19.0,329.0,64.31,50.77
2016,5,18,7,15,678.0,87.0,1.0,19.5,379.5,67.62,53.37
2016,5,18,7,30,711.0,92.0,0.9,20.0,430.0,70.87,55.86
2016,5,18,7,45,735.5,96.0,0.85,21.0,479.0,79.26,62.57
2016,5,18,8,0,760.0,100.0,0.8,22.0,528.0,81.65,64.1
2016,5,18,8,15,779.0,103.5,0.8,22.5,574.5,83.47,65.29
2016,5,18,8,30,798.0,107.0,0.8,23.0,621.0,85.19,66.39
2016,5,18,8,45,810.0,110.5,0.85,23.5,663.0,86.6,67.23
2016,5,18,9,0,822.0,114.0,0.9,24.0,705.0,87.86,67.97
2016,5,18,9,15,833.0,116.0,1.0,24.5,743.0,88.11,67.88
2016,5,18,9,30,844.0,118.0,1.1,25.0,781.0,98.71,76.3
2016,5,18,9,45,856.5,117.5,1.2,25.5,814.5,120.18,74.16
2016,5,18,10,0,869.0,117.0,1.3,26.0,848.0,173.56,97.28
2016,5,18,10,15,875.0,118.5,1.4,26.0,874.0,228.37,134.55
2016,5,18,10,30,881.0,120.0,1.5,26.0,900.0,283.82,178.64
2016,5,18,10,45,882.5,122.5,1.6,26.5,919.0,338.97,224.84
2016,5,18,11,0,884.0,125.0,1.7,27.0,938.0,393.9,271.22
2016,5,18,11,15,886.5,125.5,1.75,27.0,950.0,447.64,316.53
2016,5,18,11,30,889.0,126.0,1.8,27.0,962.0,500.87,360.44
2016,5,18,11,45,890.5,126.0,1.85,27.0,967.5,552.56,402.1
2016,5,18,12,0,892.0,126.0,1.9,27.0,973.0,603.25,441.87
2016,5,18,12,15,891.5,126.0,1.95,27.0,970.5,651.48,478.89
2016,5,18,12,30,891.0,126.0,2.0,27.0,968.0,698.07,513.85
2016,5,18,12,45,887.5,126.0,2.05,27.0,958.0,740.65,545.31
2016,5,18,13,0,884.0,126.0,2.1,27.0,948.0,780.85,574.56
2016,5,18,13,15,880.5,125.5,2.15,27.0,931.0,818.06,600.1
2016,5,18,13,30,877.0,125.0,2.2,27.0,914.0,852.48,623.49
2016,5,18,13,45,870.5,124.0,2.3,27.0,890.0,880.94,643.39
2016,5,18,14,0,864.0,123.0,2.4,27.0,866.0,906.12,661.28
2016,5,18,14,15,856.5,121.5,2.45,26.5,835.5,926.57,677.1
2016,5,18,14,30,849.0,120.0,2.5,26.0,805.0,943.55,690.88
2016,5,18,14,45,836.5,119.0,2.55,26.0,768.5,952.72,698.39
2016,5,18,15,0,824.0,118.0,2.6,26.0,732.0,972.28,712.94
2016,5,18,15,15,810.5,115.5,2.6,25.5,691.5,971.78,715.38
2016,5,18,15,30,797.0,113.0,2.6,25.0,651.0,967.61,715.75
2016,5,18,15,45,783.5,108.5,2.65,24.5,606.5,957.53,712.82
2016,5,18,16,0,770.0,104.0,2.7,24.0,562.0,943.96,707.67
2016,5,18,16,15,748.0,100.0,2.7,23.5,514.0,918.96,694.36
2016,5,18,16,30,726.0,96.0,2.7,23.0,466.0,890.84,678.84
2016,5,18,16,45,705.0,89.5,2.7,22.5,417.5,864.57,664.32
2016,5,18,17,0,684.0,83.0,2.7,22.0,369.0,829.25,643.0
2016,5,18,17,15,645.0,77.5,2.7,21.0,319.0,775.46,608.9
2016,5,18,17,30,606.0,72.0,2.7,20.0,269.0,720.46,572.43
2016,5,18,17,45,553.0,65.0,2.75,19.5,220.5,649.48,521.18
2016,5,18,18,0,500.0,58.0,2.8,19.0,172.0,578.94,467.49
2016,5,18,18,15,416.5,49.0,2.8,18.5,128.0,479.96,388.4
2016,5,18,18,30,333.0,40.0,2.8,18.0,84.0,384.79,308.06
2016,5,18,18,45,209.0,27.0,2.85,17.5,50.5,253.36,182.08
2016,5,18,19,0,85.0,14.0,2.9,17.0,17.0,76.7,0.0
2016,5,18,19,15,42.5,7.0,2.95,16.5,8.5,36.77,0.0
2016,5,18,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,105.5,17.5,3.95,11.0,27.5,13.32,0.0
2016,5,19,5,30,211.0,35.0,4.1,11.0,55.0,26.48,16.31
2016,5,19,5,45,318.0,46.0,4.35,11.5,97.0,35.04,25.21
2016,5,19,6,0,425.0,57.0,4.6,12.0,139.0,45.97,35.43
2016,5,19,6,15,421.0,74.0,4.6,12.5,175.5,55.45,44.16
2016,5,19,6,30,417.0,91.0,4.6,13.0,212.0,66.66,54.23
2016,5,19,6,45,479.5,94.5,4.7,14.0,259.0,69.58,56.6
2016,5,19,7,0,542.0,98.0,4.8,15.0,306.0,73.94,60.12
2016,5,19,7,15,436.0,138.5,4.6,15.5,321.5,95.54,78.77
2016,5,19,7,30,330.0,179.0,4.4,16.0,337.0,120.23,99.77
2016,5,19,7,45,477.0,158.5,4.25,16.5,413.5,106.25,87.15
2016,5,19,8,0,624.0,138.0,4.1,17.0,490.0,95.88,77.77
2016,5,19,8,15,735.0,119.5,4.0,17.5,569.0,85.53,68.49
2016,5,19,8,30,846.0,101.0,3.9,18.0,648.0,82.71,65.75
2016,5,19,8,45,863.0,102.5,3.8,18.5,693.0,92.59,73.84
2016,5,19,9,0,880.0,104.0,3.7,19.0,738.0,93.65,74.4
2016,5,19,9,15,890.5,106.0,3.55,19.5,777.0,94.65,74.92
2016,5,19,9,30,901.0,108.0,3.4,20.0,816.0,95.5,75.32
2016,5,19,9,45,897.0,116.0,3.25,20.5,846.0,122.83,76.72
2016,5,19,10,0,893.0,124.0,3.1,21.0,876.0,180.93,104.35
2016,5,19,10,15,899.0,125.5,3.15,21.0,902.5,237.18,143.81
2016,5,19,10,30,905.0,127.0,3.2,21.0,929.0,294.07,190.39
2016,5,19,10,45,910.0,127.0,3.25,21.0,949.0,350.25,239.26
2016,5,19,11,0,915.0,127.0,3.3,21.0,969.0,406.52,288.82
2016,5,19,11,15,918.0,127.5,3.35,21.0,982.0,462.18,337.46
2016,5,19,11,30,921.0,128.0,3.4,21.0,995.0,517.34,384.69
2016,5,19,11,45,924.0,126.5,3.45,21.5,1001.0,570.52,428.46
2016,5,19,12,0,927.0,125.0,3.5,22.0,1007.0,622.73,470.17
2016,5,19,12,15,927.0,125.0,3.55,22.0,1004.5,672.94,510.15
2016,5,19,12,30,927.0,125.0,3.6,22.0,1002.0,721.49,547.96
2016,5,19,12,45,699.0,253.5,3.7,22.0,911.0,722.82,547.59
2016,5,19,13,0,471.0,382.0,3.8,22.0,820.0,694.41,524.96
2016,5,19,13,15,502.5,362.5,3.95,22.0,822.0,735.15,556.47
2016,5,19,13,30,534.0,343.0,4.1,22.0,824.0,775.32,587.08
2016,5,19,13,45,724.0,228.5,4.25,22.0,862.5,870.97,660.49
2016,5,19,14,0,914.0,114.0,4.4,22.0,901.0,942.57,712.18
2016,5,19,14,15,906.5,112.5,4.5,21.5,870.0,964.11,729.51
2016,5,19,14,30,899.0,111.0,4.6,21.0,839.0,982.03,745.1
2016,5,19,14,45,883.5,112.0,4.7,21.0,800.5,991.16,753.39
2016,5,19,15,0,868.0,113.0,4.8,21.0,762.0,996.51,759.32
2016,5,19,15,15,854.0,110.5,4.9,20.0,719.0,995.86,764.32
2016,5,19,15,30,840.0,108.0,5.0,19.0,676.0,1005.35,776.63
2016,5,19,15,45,706.5,137.5,5.1,18.5,593.0,920.32,720.44
2016,5,19,16,0,573.0,167.0,5.2,18.0,510.0,822.51,653.65
2016,5,19,16,15,585.5,147.0,5.25,17.5,471.5,816.13,652.95
2016,5,19,16,30,598.0,127.0,5.3,17.0,433.0,806.09,649.04
2016,5,19,16,45,509.0,131.5,5.4,16.5,373.0,707.4,577.71
2016,5,19,17,0,420.0,136.0,5.5,16.0,313.0,622.26,514.54
2016,5,19,17,15,383.5,125.5,5.4,15.5,270.5,570.38,475.34
2016,5,19,17,30,347.0,115.0,5.3,15.0,228.0,518.23,434.58
2016,5,19,17,45,314.5,98.0,5.25,14.5,187.0,461.41,389.0
2016,5,19,18,0,282.0,81.0,5.2,14.0,146.0,404.69,341.68
2016,5,19,18,15,233.0,64.0,5.2,13.5,109.0,333.97,280.49
2016,5,19,18,30,184.0,47.0,5.2,13.0,72.0,265.29,218.65
2016,5,19,18,45,92.0,31.5,5.25,13.0,44.0,146.84,107.59
2016,5,19,19,0,0.0,16.0,5.3,13.0,16.0,13.76,0.0
2016,5,19,19,15,0.0,8.0,5.3,12.5,8.0,6.29,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,130.5,16.5,4.5,10.0,29.5,12.65,0.0
2016,5,20,5,30,261.0,33.0,4.5,10.0,59.0,26.95,16.91
2016,5,20,5,45,367.0,43.0,4.55,10.5,102.0,35.01,25.32
2016,5,20,6,0,473.0,53.0,4.6,11.0,145.0,43.14,33.06
2016,5,20,6,15,538.5,60.0,4.6,11.5,194.0,48.59,38.19
2016,5,20,6,30,604.0,67.0,4.6,12.0,243.0,54.07,43.16
2016,5,20,6,45,653.5,71.5,4.7,12.5,295.0,57.53,46.17
2016,5,20,7,0,703.0,76.0,4.8,13.0,347.0,61.04,49.11
2016,5,20,7,15,734.5,80.0,4.75,13.0,398.5,69.11,56.13
2016,5,20,7,30,766.0,84.0,4.7,13.0,450.0,72.1,58.58
2016,5,20,7,45,789.5,87.5,4.7,13.5,500.5,74.5,60.38
2016,5,20,8,0,813.0,91.0,4.7,14.0,551.0,76.83,62.09
2016,5,20,8,15,831.0,93.5,4.65,14.5,598.5,78.28,63.02
2016,5,20,8,30,849.0,96.0,4.6,15.0,646.0,88.58,71.63
2016,5,20,8,45,860.5,99.5,4.6,15.5,689.0,90.81,73.21
2016,5,20,9,0,872.0,103.0,4.6,16.0,732.0,92.85,74.62
2016,5,20,9,15,882.5,105.0,4.6,16.0,771.0,93.84,75.3
2016,5,20,9,30,893.0,107.0,4.6,16.0,810.0,94.69,75.87
2016,5,20,9,45,600.5,248.0,4.6,16.0,729.5,157.24,111.15
2016,5,20,10,0,308.0,389.0,4.6,16.0,649.0,250.94,185.04
2016,5,20,10,15,615.5,250.0,4.6,16.0,790.0,243.26,163.96
2016,5,20,10,30,923.0,111.0,4.6,16.0,931.0,290.15,191.09
2016,5,20,10,45,925.0,113.5,4.65,16.5,950.5,347.58,242.09
2016,5,20,11,0,927.0,116.0,4.7,17.0,970.0,404.81,293.38
2016,5,20,11,15,929.0,116.5,4.7,17.0,982.5,460.44,343.34
2016,5,20,11,30,931.0,117.0,4.7,17.0,995.0,515.43,391.75
2016,5,20,11,45,930.0,118.5,4.75,17.0,999.5,568.73,437.79
2016,5,20,12,0,929.0,120.0,4.8,17.0,1004.0,620.75,481.67
2016,5,20,12,15,928.5,120.0,4.8,17.0,1001.5,670.56,522.62
2016,5,20,12,30,928.0,120.0,4.8,17.0,999.0,718.64,561.31
2016,5,20,12,45,918.0,124.5,4.85,17.0,987.0,761.5,595.43
2016,5,20,13,0,908.0,129.0,4.9,17.0,975.0,801.58,626.89
2016,5,20,13,15,904.0,128.0,4.9,17.0,957.0,838.98,654.38
2016,5,20,13,30,900.0,127.0,4.9,17.0,939.0,873.46,679.48
2016,5,20,13,45,892.0,127.0,4.9,17.0,914.0,902.31,700.56
2016,5,20,14,0,884.0,127.0,4.9,17.0,889.0,927.8,719.31
2016,5,20,14,15,876.0,125.5,4.9,16.5,858.0,948.44,736.15
2016,5,20,14,30,868.0,124.0,4.9,16.0,827.0,965.52,750.69
2016,5,20,14,45,856.0,122.5,4.9,16.0,790.0,975.16,758.7
2016,5,20,15,0,844.0,121.0,4.9,16.0,753.0,995.33,774.38
2016,5,20,15,15,830.0,118.5,4.85,15.5,711.0,994.66,776.52
2016,5,20,15,30,816.0,116.0,4.8,15.0,669.0,990.23,776.3
2016,5,20,15,45,798.0,113.0,4.8,15.0,623.0,977.49,769.25
2016,5,20,16,0,780.0,110.0,4.8,15.0,577.0,961.18,759.79
2016,5,20,16,15,757.0,106.0,4.7,14.5,528.0,935.19,744.01
2016,5,20,16,30,734.0,102.0,4.6,14.0,479.0,913.41,731.26
2016,5,20,16,45,703.5,97.5,4.55,14.0,428.0,873.76,704.13
2016,5,20,17,0,673.0,93.0,4.5,14.0,377.0,831.78,674.89
2016,5,20,17,15,631.5,87.0,4.4,13.5,326.0,775.02,634.65
2016,5,20,17,30,590.0,81.0,4.3,13.0,275.0,717.02,592.16
2016,5,20,17,45,528.0,74.0,4.25,13.0,225.5,637.68,530.38
2016,5,20,18,0,466.0,67.0,4.2,13.0,176.0,558.87,466.56
2016,5,20,18,15,380.5,57.0,4.05,12.5,131.5,452.68,378.31
2016,5,20,18,30,295.0,47.0,3.9,12.0,87.0,359.09,296.79
2016,5,20,18,45,176.0,32.0,3.8,12.0,53.5,235.87,178.08
2016,5,20,19,0,57.0,17.0,3.7,12.0,20.0,80.62,0.0
2016,5,20,19,15,28.5,8.5,3.6,11.5,10.0,27.67,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,15,98.5,18.0,2.05,10.0,28.0,13.68,0.0
2016,5,21,5,30,197.0,36.0,2.1,10.0,56.0,27.14,17.23
2016,5,21,5,45,280.0,50.0,2.2,10.5,95.5,37.62,27.69
2016,5,21,6,0,363.0,64.0,2.3,11.0,135.0,48.04,37.49
2016,5,21,6,15,428.0,74.0,2.35,11.0,181.5,55.53,44.54
2016,5,21,6,30,493.0,84.0,2.4,11.0,228.0,65.49,53.62
2016,5,21,6,45,534.5,93.0,2.45,11.5,276.5,71.47,58.85
2016,5,21,7,0,576.0,102.0,2.5,12.0,325.0,77.28,63.79
2016,5,21,7,15,305.0,142.0,2.6,12.0,262.0,98.57,82.45
2016,5,21,7,30,34.0,182.0,2.7,12.0,199.0,124.56,104.97
2016,5,21,7,45,17.0,167.5,2.8,12.5,176.0,121.78,101.96
2016,5,21,8,0,0.0,153.0,2.9,13.0,153.0,112.87,93.71
2016,5,21,8,15,164.5,211.5,2.95,13.0,318.0,140.66,117.44
2016,5,21,8,30,329.0,270.0,3.0,13.0,483.0,165.62,138.42
2016,5,21,8,45,174.5,265.0,3.1,13.5,379.0,168.59,140.28
2016,5,21,9,0,20.0,260.0,3.2,14.0,275.0,183.86,152.58
2016,5,21,9,15,29.5,292.0,3.15,14.0,315.0,188.87,156.42
2016,5,21,9,30,39.0,324.0,3.1,14.0,355.0,205.41,169.91
2016,5,21,9,45,78.5,366.0,3.1,14.0,431.5,232.09,181.74
2016,5,21,10,0,118.0,408.0,3.1,14.0,508.0,253.01,194.76
2016,5,21,10,15,125.0,423.5,3.05,14.0,532.5,277.49,212.87
2016,5,21,10,30,132.0,439.0,3.0,14.0,557.0,303.44,232.97
2016,5,21,10,45,82.5,407.0,3.0,14.0,481.5,299.3,232.11
2016,5,21,11,0,33.0,375.0,3.0,14.0,406.0,273.37,213.66
2016,5,21,11,15,123.5,424.0,2.95,14.0,540.5,341.9,265.68
2016,5,21,11,30,214.0,473.0,2.9,14.0,675.0,430.41,333.04
2016,5,21,11,45,110.5,326.5,2.9,14.0,431.0,300.3,234.93
2016,5,21,12,0,7.0,180.0,2.9,14.0,187.0,142.68,110.84
2016,5,21,12,15,13.5,256.0,2.9,14.0,269.0,205.63,161.51
2016,5,21,12,30,20.0,332.0,2.9,14.0,351.0,270.35,212.49
2016,5,21,12,45,14.0,267.5,2.9,14.0,281.0,218.54,171.66
2016,5,21,13,0,8.0,203.0,2.9,14.0,211.0,164.79,129.0
2016,5,21,13,15,4.0,121.0,2.9,14.0,125.0,97.54,74.77
2016,5,21,13,30,0.0,39.0,2.9,14.0,39.0,30.21,19.44
2016,5,21,13,45,0.0,41.5,2.9,14.0,41.5,32.12,21.07
2016,5,21,14,0,0.0,44.0,2.9,14.0,44.0,34.03,22.69
2016,5,21,14,15,100.5,217.0,2.9,14.0,299.0,295.68,238.27
2016,5,21,14,30,201.0,390.0,2.9,14.0,554.0,568.38,448.48
2016,5,21,14,45,148.5,368.0,2.9,14.5,486.5,507.43,399.94
2016,5,21,15,0,96.0,346.0,2.9,15.0,419.0,419.49,332.21
2016,5,21,15,15,288.0,291.0,2.9,15.0,490.5,609.32,483.4
2016,5,21,15,30,480.0,236.0,2.9,15.0,562.0,778.7,612.78
2016,5,21,15,45,596.0,184.0,2.9,15.0,561.0,858.5,673.15
2016,5,21,16,0,712.0,132.0,2.9,15.0,560.0,925.32,721.67
2016,5,21,16,15,688.0,127.0,2.9,14.5,512.0,897.77,705.05
2016,5,21,16,30,664.0,122.0,2.9,14.0,464.0,867.27,686.96
2016,5,21,16,45,644.0,112.5,2.95,14.0,416.0,832.68,664.67
2016,5,21,17,0,624.0,103.0,3.0,14.0,368.0,795.58,640.04
2016,5,21,17,15,582.5,96.0,2.95,13.5,318.0,738.21,600.08
2016,5,21,17,30,541.0,89.0,2.9,13.0,268.0,679.63,557.88
2016,5,21,17,45,491.0,79.5,2.9,13.0,220.5,609.41,504.06
2016,5,21,18,0,441.0,70.0,2.9,13.0,173.0,539.38,448.03
2016,5,21,18,15,360.5,58.5,2.7,12.5,129.5,437.2,363.8
2016,5,21,18,30,280.0,47.0,2.5,12.0,86.0,345.91,284.97
2016,5,21,18,45,177.0,32.0,2.35,12.0,53.0,235.86,179.46
2016,5,21,19,0,74.0,17.0,2.2,12.0,20.0,93.81,0.0
2016,5,21,19,15,37.0,8.5,2.15,11.5,10.0,33.94,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,111.0,18.0,1.7,10.5,29.5,13.71,0.0
2016,5,22,5,30,222.0,36.0,1.8,11.0,59.0,27.26,17.36
2016,5,22,5,45,315.5,48.0,1.95,11.5,100.5,36.45,26.58
2016,5,22,6,0,409.0,60.0,2.1,12.0,142.0,48.14,37.44
2016,5,22,6,15,474.0,69.0,2.1,12.0,189.5,54.83,43.74
2016,5,22,6,30,539.0,78.0,2.1,12.0,237.0,61.46,49.8
2016,5,22,6,45,284.0,110.5,2.1,12.5,196.0,79.02,65.34
2016,5,22,7,0,29.0,143.0,2.1,13.0,155.0,99.84,83.45
2016,5,22,7,15,14.5,129.0,2.05,13.5,135.0,95.08,78.83
2016,5,22,7,30,0.0,115.0,2.0,14.0,115.0,86.25,70.7
2016,5,22,7,45,26.0,173.5,2.0,14.5,188.0,120.76,100.28
2016,5,22,8,0,52.0,232.0,2.0,15.0,261.0,154.45,128.5
2016,5,22,8,15,35.5,232.5,1.95,15.0,253.5,155.48,128.88
2016,5,22,8,30,19.0,233.0,1.9,15.0,246.0,165.56,137.01
2016,5,22,8,45,18.0,242.0,1.9,15.5,254.5,172.03,141.78
2016,5,22,9,0,17.0,251.0,1.9,16.0,263.0,178.37,146.44
2016,5,22,9,15,13.0,236.5,1.9,16.0,246.0,170.03,139.16
2016,5,22,9,30,9.0,222.0,1.9,16.0,229.0,161.18,131.54
2016,5,22,9,45,103.5,316.5,1.95,16.5,404.0,195.44,150.25
2016,5,22,10,0,198.0,411.0,2.0,17.0,579.0,264.23,197.57
2016,5,22,10,15,292.0,397.5,2.05,17.0,653.5,280.03,204.48
2016,5,22,10,30,386.0,384.0,2.1,17.0,728.0,321.65,233.63
2016,5,22,10,45,294.0,422.5,2.15,17.0,687.5,347.09,258.33
2016,5,22,11,0,202.0,461.0,2.2,17.0,647.0,374.67,283.45
2016,5,22,11,15,325.5,426.5,2.25,17.0,731.5,416.91,314.91
2016,5,22,11,30,449.0,392.0,2.3,17.0,816.0,475.84,360.14
2016,5,22,11,45,401.0,414.5,2.4,17.0,795.0,506.0,385.11
2016,5,22,12,0,353.0,437.0,2.5,17.0,774.0,526.64,402.26
2016,5,22,12,15,423.0,413.0,2.55,17.0,816.0,582.77,445.61
2016,5,22,12,30,493.0,389.0,2.6,17.0,858.0,646.42,493.93
2016,5,22,12,45,675.5,270.0,2.7,17.0,905.0,718.89,550.97
2016,5,22,13,0,858.0,151.0,2.8,17.0,952.0,780.99,601.19
2016,5,22,13,15,647.0,260.0,2.85,17.0,858.0,765.77,587.27
2016,5,22,13,30,436.0,369.0,2.9,17.0,764.0,715.43,548.23
2016,5,22,13,45,396.5,378.0,2.95,17.0,730.0,701.35,539.23
2016,5,22,14,0,357.0,387.0,3.0,17.0,696.0,696.51,536.13
2016,5,22,14,15,317.0,382.5,3.05,17.0,649.5,674.91,521.03
2016,5,22,14,30,277.0,378.0,3.1,17.0,603.0,649.75,503.24
2016,5,22,14,45,541.0,256.0,3.15,17.0,671.0,819.59,634.48
2016,5,22,15,0,805.0,134.0,3.2,17.0,739.0,970.69,743.05
2016,5,22,15,15,791.0,131.0,3.2,16.5,698.0,969.14,743.61
2016,5,22,15,30,777.0,128.0,3.2,16.0,657.0,963.91,743.16
2016,5,22,15,45,650.0,156.5,3.25,16.0,579.0,884.19,689.54
2016,5,22,16,0,523.0,185.0,3.3,16.0,501.0,780.61,617.52
2016,5,22,16,15,463.0,184.0,3.3,15.5,446.5,722.16,577.22
2016,5,22,16,30,403.0,183.0,3.3,15.0,392.0,662.0,534.23
2016,5,22,16,45,289.0,178.5,3.3,15.0,320.5,517.79,423.73
2016,5,22,17,0,175.0,174.0,3.3,15.0,249.0,378.44,312.68
2016,5,22,17,15,159.5,154.0,3.2,14.5,215.5,341.81,284.71
2016,5,22,17,30,144.0,134.0,3.1,14.0,182.0,304.74,255.22
2016,5,22,17,45,130.0,112.0,3.05,14.0,150.0,265.56,222.83
2016,5,22,18,0,116.0,90.0,3.0,14.0,118.0,225.59,188.9
2016,5,22,18,15,92.0,70.0,2.8,13.5,88.5,179.4,148.72
2016,5,22,18,30,68.0,50.0,2.6,13.0,59.0,132.75,107.26
2016,5,22,18,45,34.0,32.0,2.45,12.5,36.5,80.84,58.68
2016,5,22,19,0,0.0,14.0,2.3,12.0,14.0,10.67,0.0
2016,5,22,19,15,0.0,7.0,2.25,11.5,7.0,5.51,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,5,15,69.5,18.0,2.2,10.5,25.0,13.79,0.0
2016,5,23,5,30,139.0,36.0,2.3,11.0,50.0,27.01,17.23
2016,5,23,5,45,199.0,52.0,2.4,11.5,85.0,38.49,28.39
2016,5,23,6,0,259.0,68.0,2.5,12.0,120.0,49.89,39.01
2016,5,23,6,15,299.0,84.0,2.5,12.5,160.0,60.87,49.05
2016,5,23,6,30,339.0,100.0,2.5,13.0,200.0,71.55,58.6
2016,5,23,6,45,375.5,112.0,2.55,13.5,242.5,79.3,65.32
2016,5,23,7,0,412.0,124.0,2.6,14.0,285.0,86.83,71.69
2016,5,23,7,15,550.0,111.5,2.55,14.5,358.5,81.91,67.02
2016,5,23,7,30,688.0,99.0,2.5,15.0,432.0,74.85,60.49
2016,5,23,7,45,710.5,104.5,2.5,15.5,480.0,77.9,62.82
2016,5,23,8,0,733.0,110.0,2.5,16.0,528.0,80.79,64.98
2016,5,23,8,15,752.5,113.5,2.5,16.5,574.0,89.16,71.85
2016,5,23,8,30,772.0,117.0,2.5,17.0,620.0,90.61,72.73
2016,5,23,8,45,784.0,122.0,2.5,17.5,662.0,92.66,74.12
2016,5,23,9,0,796.0,127.0,2.5,18.0,704.0,94.51,75.35
2016,5,23,9,15,807.5,129.5,2.5,18.0,741.5,94.71,75.35
2016,5,23,9,30,819.0,132.0,2.5,18.0,779.0,94.83,75.3
2016,5,23,9,45,835.0,129.5,2.5,18.5,813.5,129.0,81.68
2016,5,23,10,0,851.0,127.0,2.5,19.0,848.0,180.45,105.76
2016,5,23,10,15,857.5,128.5,2.5,19.0,874.0,234.11,144.08
2016,5,23,10,30,864.0,130.0,2.5,19.0,900.0,288.46,188.96
2016,5,23,10,45,867.0,132.0,2.55,19.0,919.0,342.57,236.27
2016,5,23,11,0,870.0,134.0,2.6,19.0,938.0,396.65,284.04
2016,5,23,11,15,872.5,134.5,2.6,19.0,950.5,449.43,330.23
2016,5,23,11,30,875.0,135.0,2.6,19.0,963.0,501.75,375.02
2016,5,23,11,45,875.0,136.5,2.65,19.0,967.5,552.77,417.8
2016,5,23,12,0,875.0,138.0,2.7,19.0,972.0,602.77,458.66
2016,5,23,12,15,874.5,138.0,2.7,19.0,970.0,650.23,496.44
