Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,12,30,874.0,138.0,2.7,19.0,968.0,696.14,532.14
2016,5,23,12,45,855.5,148.0,2.75,19.0,954.0,734.82,561.87
2016,5,23,13,0,837.0,158.0,2.8,19.0,940.0,782.04,596.66
2016,5,23,13,15,833.0,157.0,2.8,19.0,923.5,818.45,623.55
2016,5,23,13,30,829.0,156.0,2.8,19.0,907.0,852.02,647.15
2016,5,23,13,45,826.0,152.0,2.85,19.0,884.0,880.67,667.57
2016,5,23,14,0,823.0,148.0,2.9,19.0,861.0,906.11,685.89
2016,5,23,14,15,815.0,146.0,2.9,18.5,831.0,925.62,701.23
2016,5,23,14,30,807.0,144.0,2.9,18.0,801.0,941.63,714.39
2016,5,23,14,45,801.0,139.0,2.95,18.0,766.5,952.93,723.59
2016,5,23,15,0,795.0,134.0,3.0,18.0,732.0,960.66,730.56
2016,5,23,15,15,781.0,131.0,3.0,18.0,691.5,958.97,730.89
2016,5,23,15,30,767.0,128.0,3.0,18.0,651.0,953.64,728.98
2016,5,23,15,45,754.0,122.5,3.05,18.0,607.5,943.04,723.99
2016,5,23,16,0,741.0,117.0,3.1,18.0,564.0,936.3,721.8
2016,5,23,16,15,718.0,112.5,3.1,17.5,516.5,910.25,707.14
2016,5,23,16,30,695.0,108.0,3.1,17.0,469.0,881.26,690.36
2016,5,23,16,45,669.0,102.0,3.15,17.0,420.0,844.61,666.85
2016,5,23,17,0,643.0,96.0,3.2,17.0,371.0,805.63,641.15
2016,5,23,17,15,603.0,89.5,3.2,16.5,321.5,750.21,603.43
2016,5,23,17,30,563.0,83.0,3.2,16.0,272.0,693.61,563.49
2016,5,23,17,45,512.5,74.5,3.2,16.0,224.5,623.88,510.67
2016,5,23,18,0,462.0,66.0,3.2,16.0,177.0,554.43,455.81
2016,5,23,18,15,384.0,56.0,3.1,15.5,133.5,459.78,378.85
2016,5,23,18,30,306.0,46.0,3.0,15.0,90.0,365.44,298.76
2016,5,23,18,45,153.0,34.0,2.9,14.5,56.0,218.9,167.75
2016,5,23,19,0,0.0,22.0,2.8,14.0,22.0,23.55,0.0
2016,5,23,19,15,0.0,11.0,2.75,13.5,11.0,8.65,0.0
2016,5,23,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,111.5,18.5,2.6,12.0,30.0,14.09,0.0
2016,5,24,5,30,223.0,37.0,2.7,12.0,60.0,27.99,18.04
2016,5,24,5,45,315.0,48.5,2.85,12.5,101.0,36.81,26.81
2016,5,24,6,0,407.0,60.0,3.0,13.0,142.0,48.06,37.23
2016,5,24,6,15,470.5,68.5,3.0,13.0,189.0,54.34,43.13
2016,5,24,6,30,534.0,77.0,3.0,13.0,236.0,60.58,48.82
2016,5,24,6,45,575.5,84.5,3.0,13.5,285.0,65.71,53.26
2016,5,24,7,0,617.0,92.0,3.0,14.0,334.0,70.72,57.48
2016,5,24,7,15,442.5,142.5,3.0,14.5,328.0,97.97,81.13
2016,5,24,7,30,268.0,193.0,3.0,15.0,322.0,126.68,105.6
2016,5,24,7,45,177.0,219.0,3.0,15.5,308.5,143.85,119.76
2016,5,24,8,0,86.0,245.0,3.0,16.0,295.0,161.98,134.53
2016,5,24,8,15,157.0,268.0,3.0,16.0,367.5,169.06,140.08
2016,5,24,8,30,228.0,291.0,3.0,16.0,440.0,182.37,150.87
2016,5,24,8,45,184.0,315.5,3.0,16.5,441.0,192.68,158.77
2016,5,24,9,0,140.0,340.0,3.0,17.0,442.0,202.28,166.03
2016,5,24,9,15,142.0,357.5,2.95,17.0,465.5,209.71,171.77
2016,5,24,9,30,144.0,375.0,2.9,17.0,489.0,216.73,177.18
2016,5,24,9,45,211.5,382.0,2.9,17.5,557.5,232.52,176.61
2016,5,24,10,0,279.0,389.0,2.9,18.0,626.0,248.6,181.9
2016,5,24,10,15,271.0,409.5,2.9,18.0,645.5,282.55,207.21
2016,5,24,10,30,263.0,430.0,2.9,18.0,665.0,316.62,234.4
2016,5,24,10,45,564.0,285.5,2.95,18.5,803.0,335.41,240.8
2016,5,24,11,0,865.0,141.0,3.0,19.0,941.0,399.15,286.62
2016,5,24,11,15,868.0,141.5,3.0,19.0,954.0,451.93,332.86
2016,5,24,11,30,871.0,142.0,3.0,19.0,967.0,504.32,377.82
2016,5,24,11,45,873.0,141.5,3.0,19.0,972.5,555.01,420.36
2016,5,24,12,0,875.0,141.0,3.0,19.0,978.0,604.81,461.08
2016,5,24,12,15,874.5,141.0,3.0,19.0,975.5,652.31,499.04
2016,5,24,12,30,874.0,141.0,3.0,19.0,973.0,698.27,534.92
2016,5,24,12,45,862.5,147.0,3.05,19.0,961.0,739.02,566.34
2016,5,24,13,0,851.0,153.0,3.1,19.0,949.0,777.1,595.26
2016,5,24,13,15,847.0,152.0,3.1,19.0,932.0,812.88,621.57
2016,5,24,13,30,843.0,151.0,3.1,19.0,915.0,859.02,653.95
2016,5,24,13,45,604.0,267.0,3.15,19.0,807.5,800.19,609.93
2016,5,24,14,0,365.0,383.0,3.2,19.0,700.0,699.57,534.63
2016,5,24,14,15,590.5,262.5,3.2,18.5,754.0,837.02,640.77
2016,5,24,14,30,816.0,142.0,3.2,18.0,808.0,948.0,721.77
2016,5,24,14,45,807.5,138.5,3.25,18.0,773.0,958.58,729.65
2016,5,24,15,0,799.0,135.0,3.3,18.0,738.0,965.54,736.1
2016,5,24,15,15,623.0,193.0,3.3,17.5,647.5,875.55,676.39
2016,5,24,15,30,447.0,251.0,3.3,17.0,557.0,760.64,594.02
2016,5,24,15,45,376.5,251.0,3.3,17.0,496.5,672.77,531.35
2016,5,24,16,0,306.0,251.0,3.3,17.0,436.0,608.33,483.75
2016,5,24,16,15,498.5,181.5,3.3,16.5,453.5,755.29,601.25
2016,5,24,16,30,691.0,112.0,3.3,16.0,471.0,882.2,696.17
2016,5,24,16,45,662.0,106.0,3.35,16.0,422.0,842.61,669.02
2016,5,24,17,0,633.0,100.0,3.4,16.0,373.0,800.73,640.99
2016,5,24,17,15,592.0,94.0,3.4,15.5,323.0,745.09,602.8
2016,5,24,17,30,551.0,88.0,3.4,15.0,273.0,688.21,562.32
2016,5,24,17,45,498.0,79.0,3.4,14.5,225.5,615.67,507.9
2016,5,24,18,0,445.0,70.0,3.4,14.0,178.0,543.48,451.26
2016,5,24,18,15,366.5,59.5,3.3,13.5,134.5,443.35,369.13
2016,5,24,18,30,288.0,49.0,3.2,13.0,91.0,354.97,293.2
2016,5,24,18,45,144.0,36.5,3.1,13.0,57.5,196.2,152.45
2016,5,24,19,0,0.0,24.0,3.0,13.0,24.0,27.4,0.0
2016,5,24,19,15,0.0,12.0,2.95,12.5,12.0,9.44,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,114.0,18.0,2.3,11.5,30.5,13.73,0.33
2016,5,25,5,30,228.0,36.0,2.4,12.0,61.0,27.31,17.54
2016,5,25,5,45,317.0,47.5,2.55,12.5,101.5,36.13,26.23
2016,5,25,6,0,406.0,59.0,2.7,13.0,142.0,47.21,36.49
2016,5,25,6,15,468.5,67.5,2.7,13.5,188.5,53.51,42.32
2016,5,25,6,30,531.0,76.0,2.7,14.0,235.0,59.76,47.9
2016,5,25,6,45,265.5,83.0,2.75,14.5,162.5,58.91,47.01
2016,5,25,7,0,0.0,90.0,2.8,15.0,90.0,68.05,54.89
2016,5,25,7,15,3.0,124.5,2.8,15.0,126.0,92.0,75.74
2016,5,25,7,30,6.0,159.0,2.8,15.0,162.0,115.2,95.64
2016,5,25,7,45,3.0,158.0,2.85,15.5,159.5,115.51,95.37
2016,5,25,8,0,0.0,157.0,2.9,16.0,157.0,115.57,94.93
2016,5,25,8,15,1.0,165.0,2.9,16.0,165.5,121.48,99.69
2016,5,25,8,30,2.0,173.0,2.9,16.0,174.0,127.33,104.38
2016,5,25,8,45,6.0,197.5,2.95,16.5,201.5,143.94,117.95
2016,5,25,9,0,10.0,222.0,3.0,17.0,229.0,160.28,131.12
2016,5,25,9,15,15.0,252.5,3.0,17.5,264.0,180.06,147.01
2016,5,25,9,30,20.0,283.0,3.0,18.0,299.0,199.39,162.35
2016,5,25,9,45,18.0,282.0,3.0,18.5,297.0,200.94,155.48
2016,5,25,10,0,16.0,281.0,3.0,19.0,295.0,203.41,156.63
2016,5,25,10,15,35.0,339.5,3.0,19.0,370.5,231.69,177.51
2016,5,25,10,30,54.0,398.0,3.0,19.0,446.0,276.47,211.17
2016,5,25,10,45,102.5,430.5,3.0,19.0,524.5,319.05,242.23
2016,5,25,11,0,151.0,463.0,3.0,19.0,603.0,358.02,271.14
2016,5,25,11,15,529.0,287.5,3.0,19.0,787.5,409.09,305.61
2016,5,25,11,30,907.0,112.0,3.0,19.0,972.0,502.49,376.59
2016,5,25,11,45,910.5,111.0,3.05,19.5,978.0,554.74,419.66
2016,5,25,12,0,914.0,110.0,3.1,20.0,984.0,606.11,460.94
2016,5,25,12,15,913.5,110.0,3.15,20.0,982.0,654.63,499.88
2016,5,25,12,30,913.0,110.0,3.2,20.0,980.0,701.48,536.67
2016,5,25,12,45,904.5,114.0,3.25,20.0,968.5,743.87,569.38
2016,5,25,13,0,896.0,118.0,3.3,20.0,957.0,783.66,599.58
2016,5,25,13,15,893.0,117.0,3.35,20.0,941.0,820.85,626.04
2016,5,25,13,30,890.0,116.0,3.4,20.0,925.0,855.26,650.51
2016,5,25,13,45,886.5,114.0,3.5,20.5,902.0,885.39,671.04
2016,5,25,14,0,883.0,112.0,3.6,21.0,879.0,912.36,689.41
2016,5,25,14,15,876.0,110.5,3.65,20.5,849.5,933.34,706.14
2016,5,25,14,30,869.0,109.0,3.7,20.0,820.0,950.85,720.72
2016,5,25,14,45,861.0,107.0,3.75,20.0,784.5,963.38,730.72
2016,5,25,15,0,853.0,105.0,3.8,20.0,749.0,972.37,738.5
2016,5,25,15,15,841.0,103.0,3.85,19.5,709.0,973.83,742.73
2016,5,25,15,30,829.0,101.0,3.9,19.0,669.0,971.75,744.75
2016,5,25,15,45,813.0,98.5,3.95,19.0,624.0,975.0,749.25
2016,5,25,16,0,797.0,96.0,4.0,19.0,579.0,961.34,742.09
2016,5,25,16,15,776.5,92.5,4.0,18.5,531.5,938.5,729.74
2016,5,25,16,30,756.0,89.0,4.0,18.0,484.0,912.54,715.11
2016,5,25,16,45,726.0,86.0,4.05,18.0,434.0,874.69,690.63
2016,5,25,17,0,696.0,83.0,4.1,18.0,384.0,840.86,668.64
2016,5,25,17,15,658.5,78.0,4.1,17.5,334.0,789.17,633.77
2016,5,25,17,30,621.0,73.0,4.1,17.0,284.0,736.18,596.72
2016,5,25,17,45,561.5,68.0,4.1,16.5,234.5,661.6,541.41
2016,5,25,18,0,502.0,63.0,4.1,16.0,185.0,587.51,483.94
2016,5,25,18,15,423.5,54.0,4.0,15.5,140.5,492.69,406.85
2016,5,25,18,30,345.0,45.0,3.9,15.0,96.0,401.07,328.88
2016,5,25,18,45,224.0,32.5,3.8,14.5,61.0,272.37,213.26
2016,5,25,19,0,103.0,20.0,3.7,14.0,26.0,138.87,23.47
2016,5,25,19,15,51.5,10.0,3.65,13.5,13.0,45.89,0.0
2016,5,25,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,100.5,19.5,1.9,11.5,30.5,14.79,1.41
2016,5,26,5,30,201.0,39.0,1.9,12.0,61.0,29.32,19.31
2016,5,26,5,45,290.5,51.5,1.95,12.5,101.5,38.75,28.57
2016,5,26,6,0,380.0,64.0,2.0,13.0,142.0,48.2,37.39
2016,5,26,6,15,444.5,73.5,1.9,13.5,188.5,55.37,43.99
2016,5,26,6,30,509.0,83.0,1.8,14.0,235.0,64.74,52.33
2016,5,26,6,45,276.0,116.5,1.75,14.5,201.0,82.6,67.96
2016,5,26,7,0,43.0,150.0,1.7,15.0,167.0,104.17,86.53
2016,5,26,7,15,46.5,171.0,1.6,15.5,192.0,117.47,97.58
2016,5,26,7,30,50.0,192.0,1.5,16.0,217.0,130.5,108.22
2016,5,26,7,45,56.0,215.0,1.4,16.5,245.5,144.37,119.39
2016,5,26,8,0,62.0,238.0,1.3,17.0,274.0,157.92,130.11
2016,5,26,8,15,65.5,260.5,1.25,17.5,301.0,170.81,140.15
2016,5,26,8,30,69.0,283.0,1.2,18.0,328.0,183.35,149.78
2016,5,26,8,45,138.5,310.5,1.15,18.5,409.0,189.09,153.73
2016,5,26,9,0,208.0,338.0,1.1,19.0,490.0,203.52,164.75
2016,5,26,9,15,514.5,236.0,1.05,19.5,637.5,137.66,110.19
2016,5,26,9,30,821.0,134.0,1.0,20.0,785.0,95.85,75.33
2016,5,26,9,45,820.0,142.0,1.0,20.5,815.0,126.88,78.53
2016,5,26,10,0,819.0,150.0,1.0,21.0,845.0,182.17,106.75
2016,5,26,10,15,826.5,151.5,1.0,21.5,871.5,235.62,144.18
2016,5,26,10,30,834.0,153.0,1.0,22.0,898.0,290.05,187.59
2016,5,26,10,45,841.0,153.0,1.05,22.5,918.0,344.23,232.86
2016,5,26,11,0,848.0,153.0,1.1,23.0,938.0,400.19,279.61
2016,5,26,11,15,851.0,153.5,1.15,23.0,951.0,452.13,323.4
2016,5,26,11,30,854.0,154.0,1.2,23.0,964.0,503.73,365.95
2016,5,26,11,45,857.0,153.0,1.3,23.5,969.5,553.91,405.88
2016,5,26,12,0,860.0,152.0,1.4,24.0,975.0,603.35,444.11
2016,5,26,12,15,859.5,152.0,1.55,24.0,973.0,650.33,480.8
2016,5,26,12,30,859.0,152.0,1.7,24.0,971.0,695.83,515.72
2016,5,26,12,45,869.0,144.0,1.85,24.0,965.0,741.26,550.14
2016,5,26,13,0,879.0,136.0,2.0,24.0,959.0,785.0,582.93
2016,5,26,13,15,875.0,135.0,2.15,24.0,942.5,821.31,609.07
2016,5,26,13,30,871.0,134.0,2.3,24.0,926.0,854.81,632.92
2016,5,26,13,45,864.0,133.5,2.45,24.0,902.0,883.19,653.41
2016,5,26,14,0,857.0,133.0,2.6,24.0,878.0,908.34,671.88
2016,5,26,14,15,849.5,131.5,2.7,23.5,848.5,928.8,688.3
2016,5,26,14,30,842.0,130.0,2.8,23.0,819.0,945.84,702.68
2016,5,26,14,45,831.0,128.0,2.9,23.0,783.0,969.95,720.6
2016,5,26,15,0,820.0,126.0,3.0,23.0,747.0,976.27,726.79
2016,5,26,15,15,806.5,123.5,3.05,22.5,706.5,975.88,729.83
2016,5,26,15,30,793.0,121.0,3.1,22.0,666.0,971.84,730.63
2016,5,26,15,45,776.5,117.5,3.2,22.0,621.5,960.05,725.31
2016,5,26,16,0,760.0,114.0,3.3,22.0,577.0,944.78,717.72
2016,5,26,16,15,737.5,110.0,3.35,21.5,529.0,926.66,709.21
2016,5,26,16,30,715.0,106.0,3.4,21.0,481.0,898.77,693.79
2016,5,26,16,45,686.5,101.5,3.45,20.5,431.5,861.45,671.43
2016,5,26,17,0,658.0,97.0,3.5,20.0,382.0,821.78,646.85
2016,5,26,17,15,618.5,91.0,3.45,19.5,332.5,767.34,610.13
2016,5,26,17,30,579.0,85.0,3.4,19.0,283.0,711.59,571.25
2016,5,26,17,45,525.0,77.5,3.4,18.5,234.0,639.45,518.41
2016,5,26,18,0,471.0,70.0,3.4,18.0,185.0,567.52,463.28
2016,5,26,18,15,392.5,59.5,3.3,17.0,140.5,465.91,382.45
2016,5,26,18,30,314.0,49.0,3.2,16.0,96.0,376.43,307.61
2016,5,26,18,45,204.0,35.0,3.1,15.5,61.0,260.54,203.65
2016,5,26,19,0,94.0,21.0,3.0,15.0,26.0,134.64,34.32
2016,5,26,19,15,47.0,10.5,2.95,14.5,13.0,42.98,0.0
2016,5,26,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,108.0,19.5,1.0,11.5,31.0,14.82,1.96
2016,5,27,5,30,216.0,39.0,1.0,12.0,62.0,29.39,19.47
2016,5,27,5,45,310.5,50.5,1.05,13.0,103.5,38.19,28.06
2016,5,27,6,0,405.0,62.0,1.1,14.0,145.0,49.56,38.47
2016,5,27,6,15,468.0,70.5,1.15,14.5,192.5,55.79,44.19
2016,5,27,6,30,531.0,79.0,1.2,15.0,240.0,61.97,49.67
2016,5,27,6,45,580.5,85.0,1.25,16.0,290.0,66.07,53.04
2016,5,27,7,0,630.0,91.0,1.3,17.0,340.0,70.16,56.27
2016,5,27,7,15,663.5,96.0,1.3,17.5,390.0,73.24,58.66
2016,5,27,7,30,697.0,101.0,1.3,18.0,440.0,76.26,60.95
2016,5,27,7,45,726.0,103.5,1.3,18.5,490.0,77.52,61.69
2016,5,27,8,0,755.0,106.0,1.3,19.0,540.0,85.33,68.02
2016,5,27,8,15,774.0,109.5,1.25,19.5,586.5,86.99,69.06
2016,5,27,8,30,793.0,113.0,1.2,20.0,633.0,88.55,70.03
2016,5,27,8,45,811.0,114.5,1.2,21.0,676.5,88.75,69.72
2016,5,27,9,0,829.0,116.0,1.2,22.0,720.0,88.92,69.4
2016,5,27,9,15,840.5,117.5,1.15,22.5,758.0,98.9,77.36
2016,5,27,9,30,852.0,119.0,1.1,23.0,796.0,99.24,77.3
2016,5,27,9,45,867.5,117.0,1.05,23.5,830.5,127.21,76.62
2016,5,27,10,0,883.0,115.0,1.0,24.0,865.0,180.23,101.46
2016,5,27,10,15,889.0,116.0,0.95,24.5,891.5,234.94,139.36
2016,5,27,10,30,895.0,117.0,0.9,25.0,918.0,290.26,183.16
2016,5,27,10,45,901.5,116.5,0.9,25.5,938.5,345.3,228.81
2016,5,27,11,0,908.0,116.0,0.9,26.0,959.0,400.58,274.73
2016,5,27,11,15,911.0,117.0,0.95,26.0,972.0,455.4,320.33
2016,5,27,11,30,914.0,118.0,1.0,26.0,985.0,509.76,364.51
2016,5,27,11,45,916.0,117.5,1.1,26.5,990.5,561.99,405.51
2016,5,27,12,0,918.0,117.0,1.2,27.0,996.0,613.22,444.58
2016,5,27,12,15,918.0,117.0,1.35,27.0,994.5,662.37,482.4
2016,5,27,12,30,918.0,117.0,1.5,27.0,993.0,709.91,518.32
2016,5,27,12,45,910.0,120.5,1.65,27.0,982.0,752.62,550.23
2016,5,27,13,0,902.0,124.0,1.8,27.0,971.0,792.74,579.89
2016,5,27,13,15,899.0,123.0,1.9,27.0,954.5,830.34,605.74
2016,5,27,13,30,896.0,122.0,2.0,27.0,938.0,865.15,629.65
2016,5,27,13,45,889.0,122.0,2.15,27.0,914.0,894.45,650.46
2016,5,27,14,0,882.0,122.0,2.3,27.0,890.0,920.49,669.27
2016,5,27,14,15,875.0,120.5,2.35,27.0,860.0,941.76,684.2
2016,5,27,14,30,868.0,119.0,2.4,27.0,830.0,959.57,697.05
2016,5,27,14,45,856.0,118.5,2.5,27.0,794.0,970.06,705.81
2016,5,27,15,0,844.0,118.0,2.6,27.0,758.0,976.95,712.46
2016,5,27,15,15,831.0,115.5,2.6,26.5,717.0,991.29,724.65
2016,5,27,15,30,818.0,113.0,2.6,26.0,676.0,987.92,725.43
2016,5,27,15,45,796.5,112.0,2.65,26.0,630.0,974.02,718.65
2016,5,27,16,0,775.0,111.0,2.7,26.0,584.0,956.58,709.66
2016,5,27,16,15,753.0,107.5,2.7,25.5,536.0,932.37,697.12
2016,5,27,16,30,731.0,104.0,2.7,25.0,488.0,912.37,687.34
2016,5,27,16,45,696.0,101.0,2.75,24.5,437.0,870.33,662.6
2016,5,27,17,0,661.0,98.0,2.8,24.0,386.0,826.03,635.74
2016,5,27,17,15,621.5,92.0,2.75,23.0,336.0,771.56,601.27
2016,5,27,17,30,582.0,86.0,2.7,22.0,286.0,715.76,564.47
2016,5,27,17,45,523.5,79.0,2.65,21.5,236.5,639.89,509.95
2016,5,27,18,0,465.0,72.0,2.6,21.0,187.0,564.33,453.22
2016,5,27,18,15,387.5,61.5,2.5,20.0,142.5,464.5,375.45
2016,5,27,18,30,310.0,51.0,2.4,19.0,98.0,376.11,303.01
2016,5,27,18,45,203.5,36.5,2.35,18.5,62.5,262.52,203.21
2016,5,27,19,0,97.0,22.0,2.3,18.0,27.0,139.74,45.37
2016,5,27,19,15,48.5,11.0,2.3,17.5,13.5,44.5,0.0
2016,5,27,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,3.5,1.5,13.5,3.5,0.0,0.0
2016,5,28,5,0,0.0,7.0,1.5,14.0,7.0,5.51,0.0
2016,5,28,5,15,54.0,23.0,1.5,14.5,29.0,17.32,3.63
2016,5,28,5,30,108.0,39.0,1.5,15.0,51.0,28.98,18.87
2016,5,28,5,45,153.0,57.0,1.55,15.5,83.5,41.79,30.89
2016,5,28,6,0,198.0,75.0,1.6,16.0,116.0,54.41,42.4
2016,5,28,6,15,227.5,93.5,1.65,16.5,153.0,66.96,53.64
2016,5,28,6,30,257.0,112.0,1.7,17.0,190.0,79.22,64.37
2016,5,28,6,45,287.5,127.0,1.75,17.5,229.0,89.1,72.79
2016,5,28,7,0,318.0,142.0,1.8,18.0,268.0,98.75,80.82
2016,5,28,7,15,507.0,122.0,1.75,18.5,355.0,86.52,69.87
2016,5,28,7,30,696.0,102.0,1.7,19.0,442.0,76.88,61.22
2016,5,28,7,45,721.0,106.5,1.65,20.0,491.0,79.29,62.83
2016,5,28,8,0,746.0,111.0,1.6,21.0,540.0,88.47,70.14
2016,5,28,8,15,765.5,114.5,1.55,21.5,586.5,90.02,71.06
2016,5,28,8,30,785.0,118.0,1.5,22.0,633.0,91.46,71.91
2016,5,28,8,45,799.5,121.0,1.45,22.5,676.0,92.34,72.29
2016,5,28,9,0,814.0,124.0,1.4,23.0,719.0,93.12,72.6
2016,5,28,9,15,826.0,126.5,1.3,23.5,757.0,93.41,72.53
2016,5,28,9,30,838.0,129.0,1.2,24.0,795.0,93.61,72.38
2016,5,28,9,45,845.5,132.0,1.2,24.5,827.5,133.53,81.54
2016,5,28,10,0,853.0,135.0,1.2,25.0,860.0,187.03,107.43
2016,5,28,10,15,859.5,136.5,1.2,25.5,886.5,240.61,144.48
2016,5,28,10,30,866.0,138.0,1.2,26.0,913.0,294.88,187.37
2016,5,28,10,45,870.5,139.0,1.2,26.5,933.0,348.82,232.05
2016,5,28,11,0,875.0,140.0,1.2,27.0,953.0,402.87,276.91
2016,5,28,11,15,878.0,140.5,1.25,27.0,965.5,455.95,321.1
2016,5,28,11,30,881.0,141.0,1.3,27.0,978.0,508.63,363.97
2016,5,28,11,45,882.5,141.5,1.4,27.0,983.5,559.98,405.03
2016,5,28,12,0,884.0,142.0,1.5,27.0,989.0,610.45,444.41
2016,5,28,12,15,883.5,142.0,1.6,27.0,987.0,658.27,481.0
2016,5,28,12,30,883.0,142.0,1.7,27.0,985.0,704.56,515.72
2016,5,28,12,45,871.5,147.5,1.8,27.0,973.0,745.25,545.83
2016,5,28,13,0,860.0,153.0,1.9,27.0,961.0,783.25,573.6
2016,5,28,13,15,856.0,152.0,1.95,27.0,944.5,819.33,598.97
2016,5,28,13,30,852.0,151.0,2.0,27.0,928.0,852.66,621.53
2016,5,28,13,45,847.5,149.0,2.1,27.0,904.5,895.6,650.83
2016,5,28,14,0,843.0,147.0,2.2,27.0,881.0,922.19,669.4
2016,5,28,14,15,834.5,145.0,2.25,27.0,851.0,941.75,683.19
2016,5,28,14,30,826.0,143.0,2.3,27.0,821.0,957.74,694.86
2016,5,28,14,45,816.0,140.0,2.35,27.0,785.5,967.65,702.77
2016,5,28,15,0,806.0,137.0,2.4,27.0,750.0,973.88,708.53
2016,5,28,15,15,792.5,134.5,2.4,26.5,709.5,973.49,711.12
2016,5,28,15,30,779.0,132.0,2.4,26.0,669.0,969.46,711.55
2016,5,28,15,45,762.0,128.0,2.45,26.0,624.0,956.65,705.47
2016,5,28,16,0,745.0,124.0,2.5,26.0,579.0,948.48,702.6
2016,5,28,16,15,722.0,119.5,2.5,25.5,531.5,922.62,688.87
2016,5,28,16,30,699.0,115.0,2.5,25.0,484.0,893.77,673.1
2016,5,28,16,45,670.5,109.5,2.5,24.5,434.5,855.36,650.49
2016,5,28,17,0,642.0,104.0,2.5,24.0,385.0,814.6,625.74
2016,5,28,17,15,602.0,97.5,2.4,23.0,334.5,759.24,590.32
2016,5,28,17,30,562.0,91.0,2.3,22.0,284.0,702.56,552.67
2016,5,28,17,45,509.5,82.0,2.25,21.5,235.5,630.28,501.02
2016,5,28,18,0,457.0,73.0,2.2,21.0,187.0,558.23,447.21
2016,5,28,18,15,380.0,62.5,2.1,20.0,142.5,459.25,370.48
2016,5,28,18,30,303.0,52.0,2.0,19.0,98.0,371.51,298.96
2016,5,28,18,45,201.0,37.0,1.9,18.0,63.0,260.89,202.73
2016,5,28,19,0,99.0,22.0,1.8,17.0,28.0,141.91,55.08
2016,5,28,19,15,49.5,11.0,1.8,16.5,14.0,45.26,0.0
2016,5,28,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,4,45,11.5,4.0,1.7,12.5,4.5,0.0,0.0
2016,5,29,5,0,23.0,8.0,1.7,13.0,9.0,6.29,0.0
2016,5,29,5,15,133.0,23.5,1.65,13.5,37.5,17.81,4.38
2016,5,29,5,30,243.0,39.0,1.6,14.0,66.0,29.53,19.47
2016,5,29,5,45,334.5,50.0,1.55,14.5,108.0,38.02,27.74
2016,5,29,6,0,426.0,61.0,1.5,15.0,150.0,48.89,37.73
2016,5,29,6,15,489.0,69.5,1.4,15.5,197.5,55.19,43.49
2016,5,29,6,30,552.0,78.0,1.3,16.0,245.0,61.45,49.0
2016,5,29,6,45,597.0,84.5,1.25,16.5,295.5,65.92,52.79
2016,5,29,7,0,642.0,91.0,1.2,17.0,346.0,70.33,56.41
2016,5,29,7,15,675.0,96.0,1.15,17.5,396.5,73.43,58.81
2016,5,29,7,30,708.0,101.0,1.1,18.0,447.0,76.46,61.1
2016,5,29,7,45,733.0,105.0,1.05,19.0,496.0,78.59,62.46
2016,5,29,8,0,758.0,109.0,1.0,20.0,545.0,87.39,69.47
2016,5,29,8,15,777.0,112.5,1.0,20.5,591.5,88.99,70.43
2016,5,29,8,30,796.0,116.0,1.0,21.0,638.0,90.48,71.33
2016,5,29,8,45,810.5,118.5,1.0,21.5,681.0,91.12,71.52
2016,5,29,9,0,825.0,121.0,1.0,22.0,724.0,91.67,71.66
2016,5,29,9,15,836.5,123.5,1.05,22.5,762.0,92.03,71.65
2016,5,29,9,30,848.0,126.0,1.1,23.0,800.0,102.5,80.0
2016,5,29,9,45,856.5,127.5,1.15,23.5,832.5,132.44,80.58
2016,5,29,10,0,865.0,129.0,1.2,24.0,865.0,185.83,106.43
2016,5,29,10,15,871.5,130.5,1.25,24.0,891.5,239.95,144.41
2016,5,29,10,30,878.0,132.0,1.3,24.0,918.0,294.77,188.5
2016,5,29,10,45,880.5,134.0,1.4,24.5,937.0,349.19,234.3
2016,5,29,11,0,883.0,136.0,1.5,25.0,956.0,403.51,280.25
2016,5,29,11,15,885.5,136.5,1.55,25.0,968.5,456.71,325.14
2016,5,29,11,30,888.0,137.0,1.6,25.0,981.0,509.43,368.66
2016,5,29,11,45,888.0,138.0,1.7,25.5,986.0,560.56,409.31
2016,5,29,12,0,888.0,139.0,1.8,26.0,991.0,610.65,447.99
2016,5,29,12,15,887.5,139.0,1.85,26.0,989.0,658.55,484.68
2016,5,29,12,30,887.0,139.0,1.9,26.0,987.0,704.91,519.4
2016,5,29,12,45,876.0,144.0,1.95,26.0,974.5,745.69,549.44
2016,5,29,13,0,865.0,149.0,2.0,26.0,962.0,783.79,577.09
2016,5,29,13,15,861.5,148.0,2.05,26.0,945.5,820.32,602.8
2016,5,29,13,30,858.0,147.0,2.1,26.0,929.0,854.13,625.79
2016,5,29,13,45,854.5,144.0,2.15,26.0,906.5,883.35,645.78
2016,5,29,14,0,851.0,141.0,2.2,26.0,884.0,909.44,663.8
2016,5,29,14,15,843.0,139.5,2.25,26.0,854.0,943.86,687.34
2016,5,29,14,30,835.0,138.0,2.3,26.0,824.0,960.93,699.61
2016,5,29,14,45,827.0,134.5,2.35,26.0,789.0,972.34,708.52
2016,5,29,15,0,819.0,131.0,2.4,26.0,754.0,980.11,715.28
2016,5,29,15,15,653.5,184.0,2.4,25.5,664.0,895.94,662.69
2016,5,29,15,30,488.0,237.0,2.4,25.0,574.0,786.44,589.52
2016,5,29,15,45,624.5,177.0,2.45,25.0,579.0,879.41,658.31
2016,5,29,16,0,761.0,117.0,2.5,25.0,584.0,948.86,706.3
2016,5,29,16,15,738.5,113.0,2.5,24.5,536.0,931.17,697.23
2016,5,29,16,30,716.0,109.0,2.5,24.0,488.0,903.39,682.11
2016,5,29,16,45,688.0,104.0,2.55,23.5,438.5,866.0,660.6
2016,5,29,17,0,660.0,99.0,2.6,23.0,389.0,826.25,636.89
2016,5,29,17,15,620.5,93.0,2.6,22.5,338.5,771.84,601.6
2016,5,29,17,30,581.0,87.0,2.6,22.0,288.0,716.11,564.12
2016,5,29,17,45,528.5,79.0,2.65,21.5,239.5,644.77,513.6
2016,5,29,18,0,476.0,71.0,2.7,21.0,191.0,573.61,460.73
2016,5,29,18,15,398.5,61.0,2.6,20.0,146.0,473.1,382.63
2016,5,29,18,30,321.0,51.0,2.5,19.0,101.0,384.93,310.6
2016,5,29,18,45,214.0,37.0,2.45,18.0,65.5,271.01,212.0
2016,5,29,19,0,107.0,23.0,2.4,17.0,30.0,150.94,66.81
2016,5,29,19,15,53.5,11.5,2.4,16.5,15.0,48.64,0.0
2016,5,29,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,4,45,17.0,4.5,0.95,12.5,5.0,0.0,0.0
2016,5,30,5,0,34.0,9.0,0.9,13.0,10.0,7.08,0.0
2016,5,30,5,15,152.0,23.0,0.85,13.5,39.0,17.51,4.59
2016,5,30,5,30,270.0,37.0,0.8,14.0,68.0,28.25,18.45
2016,5,30,5,45,363.0,47.5,0.8,14.5,110.5,38.42,28.14
2016,5,30,6,0,456.0,58.0,0.8,15.0,153.0,46.75,35.87
2016,5,30,6,15,517.0,65.0,0.75,15.5,200.5,52.01,40.7
2016,5,30,6,30,578.0,72.0,0.7,16.0,248.0,57.29,45.35
2016,5,30,6,45,367.0,116.0,0.7,17.0,235.0,81.64,66.42
2016,5,30,7,0,156.0,160.0,0.7,18.0,222.0,109.15,89.64
2016,5,30,7,15,231.5,174.5,0.7,18.5,280.5,115.87,94.84
2016,5,30,7,30,307.0,189.0,0.7,19.0,339.0,125.26,102.26
2016,5,30,7,45,545.0,143.5,0.75,20.0,444.0,99.24,79.59
2016,5,30,8,0,783.0,98.0,0.8,21.0,549.0,80.6,63.37
2016,5,30,8,15,801.0,100.5,0.8,21.5,595.5,81.82,64.11
2016,5,30,8,30,819.0,103.0,0.8,22.0,642.0,82.97,64.75
2016,5,30,8,45,832.5,105.5,0.85,22.5,684.5,83.91,65.22
2016,5,30,9,0,846.0,108.0,0.9,23.0,727.0,94.66,73.84
2016,5,30,9,15,857.0,110.0,0.95,23.5,765.0,95.52,74.21
2016,5,30,9,30,868.0,112.0,1.0,24.0,803.0,96.23,74.5
2016,5,30,9,45,879.5,111.5,1.1,24.5,836.5,126.3,74.83
2016,5,30,10,0,891.0,111.0,1.2,25.0,870.0,180.03,100.53
2016,5,30,10,15,896.5,112.5,1.25,25.5,896.5,235.14,138.92
2016,5,30,10,30,902.0,114.0,1.3,26.0,923.0,290.83,183.26
2016,5,30,10,45,906.0,115.0,1.4,26.5,942.5,346.16,229.56
2016,5,30,11,0,910.0,116.0,1.5,27.0,962.0,401.51,276.1
2016,5,30,11,15,912.0,116.5,1.55,27.0,974.5,455.57,321.49
2016,5,30,11,30,914.0,117.0,1.6,27.0,987.0,509.04,365.4
2016,5,30,11,45,915.0,117.0,1.7,27.5,992.0,560.91,406.42
2016,5,30,12,0,916.0,117.0,1.8,28.0,997.0,611.73,445.43
2016,5,30,12,15,915.5,117.0,1.85,28.0,995.0,660.37,482.44
2016,5,30,12,30,915.0,117.0,1.9,28.0,993.0,707.38,517.42
2016,5,30,12,45,907.5,120.0,1.95,28.0,981.5,749.84,548.47
2016,5,30,13,0,900.0,123.0,2.0,28.0,970.0,789.76,577.21
2016,5,30,13,15,896.5,122.5,2.05,28.0,953.5,827.24,602.54
2016,5,30,13,30,893.0,122.0,2.1,28.0,937.0,861.93,625.89
2016,5,30,13,45,888.0,120.5,2.2,28.0,913.5,891.5,646.35
2016,5,30,14,0,883.0,119.0,2.3,28.0,890.0,917.85,664.84
2016,5,30,14,15,875.5,117.5,2.35,27.5,860.0,938.6,680.71
2016,5,30,14,30,868.0,116.0,2.4,27.0,830.0,955.87,694.55
2016,5,30,14,45,859.0,113.5,2.5,27.0,795.0,967.16,703.82
2016,5,30,15,0,850.0,111.0,2.6,27.0,760.0,974.85,710.96
2016,5,30,15,15,837.5,109.0,2.6,26.5,719.0,976.02,714.55
2016,5,30,15,30,825.0,107.0,2.6,26.0,678.0,987.45,725.08
2016,5,30,15,45,810.0,104.0,2.65,26.0,633.5,977.88,720.99
2016,5,30,16,0,795.0,101.0,2.7,26.0,589.0,964.82,714.88
2016,5,30,16,15,646.5,132.5,2.65,25.5,509.0,860.9,648.07
2016,5,30,16,30,498.0,164.0,2.6,25.0,429.0,735.18,564.29
2016,5,30,16,45,532.5,137.5,2.6,24.5,395.0,737.41,569.75
2016,5,30,17,0,567.0,111.0,2.6,24.0,361.0,748.1,580.25
2016,5,30,17,15,525.5,105.5,2.5,23.5,315.0,693.49,542.97
2016,5,30,17,30,484.0,100.0,2.4,23.0,269.0,628.65,497.45
2016,5,30,17,45,445.0,88.5,2.35,22.5,224.0,569.29,454.63
2016,5,30,18,0,406.0,77.0,2.3,22.0,179.0,510.23,410.02
2016,5,30,18,15,348.5,64.0,2.15,21.0,138.0,433.35,349.76
2016,5,30,18,30,291.0,51.0,2.0,20.0,97.0,359.04,288.71
2016,5,30,18,45,199.5,37.0,1.95,19.5,63.5,258.65,201.34
2016,5,30,19,0,108.0,23.0,1.9,19.0,30.0,152.32,73.37
2016,5,30,19,15,54.0,11.5,1.9,18.5,15.0,49.03,0.0
2016,5,30,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,4,45,17.0,5.0,1.6,13.5,5.0,0.0,0.0
2016,5,31,5,0,34.0,10.0,1.6,14.0,10.0,7.87,0.0
2016,5,31,5,15,155.5,23.5,1.55,14.5,39.5,17.88,5.08
2016,5,31,5,30,277.0,37.0,1.5,15.0,69.0,28.29,18.4
2016,5,31,5,45,368.0,47.5,1.5,15.5,111.5,38.44,28.01
2016,5,31,6,0,459.0,58.0,1.5,16.0,154.0,46.76,35.71
2016,5,31,6,15,521.0,65.0,1.45,16.5,202.0,52.04,40.54
2016,5,31,6,30,583.0,72.0,1.4,17.0,250.0,57.34,45.2
2016,5,31,6,45,627.5,77.5,1.35,18.0,300.5,61.3,48.43
2016,5,31,7,0,672.0,83.0,1.3,19.0,351.0,65.23,51.53
2016,5,31,7,15,704.0,87.5,1.3,19.5,402.0,68.22,53.84
2016,5,31,7,30,736.0,92.0,1.3,20.0,453.0,77.03,61.1
2016,5,31,7,45,761.0,95.5,1.3,20.5,502.5,79.21,62.61
2016,5,31,8,0,786.0,99.0,1.3,21.0,552.0,81.33,64.06
2016,5,31,8,15,804.5,102.0,1.25,21.5,599.0,82.87,65.02
2016,5,31,8,30,823.0,105.0,1.2,22.0,646.0,84.31,65.9
2016,5,31,8,45,838.0,107.0,1.2,23.0,689.5,84.96,65.98
2016,5,31,9,0,853.0,109.0,1.2,24.0,733.0,95.41,74.18
2016,5,31,9,15,864.0,111.0,1.2,24.5,771.5,96.26,74.54
2016,5,31,9,30,875.0,113.0,1.2,25.0,810.0,96.96,74.81
2016,5,31,9,45,886.5,113.0,1.25,25.5,844.0,127.78,75.42
2016,5,31,10,0,898.0,113.0,1.3,26.0,878.0,182.15,101.48
2016,5,31,10,15,904.0,114.5,1.35,26.5,905.0,237.73,140.06
2016,5,31,10,30,910.0,116.0,1.4,27.0,932.0,293.95,184.65
2016,5,31,10,45,915.0,116.5,1.45,27.5,952.0,349.73,231.03
2016,5,31,11,0,920.0,117.0,1.5,28.0,972.0,405.62,277.68
2016,5,31,11,15,922.5,117.5,1.55,28.0,985.5,460.4,323.42
2016,5,31,11,30,925.0,118.0,1.6,28.0,999.0,514.65,367.7
2016,5,31,11,45,926.5,118.5,1.65,28.5,1004.5,567.68,409.09
2016,5,31,12,0,928.0,119.0,1.7,29.0,1010.0,619.72,448.44
2016,5,31,12,15,928.0,118.5,1.75,29.0,1008.5,668.93,485.59
2016,5,31,12,30,928.0,118.0,1.8,29.0,1007.0,716.52,520.72
2016,5,31,12,45,930.5,115.0,1.9,29.5,999.0,762.06,553.02
2016,5,31,13,0,933.0,112.0,2.0,30.0,991.0,805.48,582.96
2016,5,31,13,15,930.0,111.5,2.05,30.0,974.5,844.31,608.73
2016,5,31,13,30,927.0,111.0,2.1,30.0,958.0,880.3,632.62
2016,5,31,13,45,921.5,110.5,2.2,30.0,934.5,911.14,653.67
2016,5,31,14,0,916.0,110.0,2.3,30.0,911.0,938.71,672.72
2016,5,31,14,15,909.5,108.5,2.3,29.5,881.0,961.02,688.96
2016,5,31,14,30,903.0,107.0,2.3,29.0,851.0,979.81,703.15
2016,5,31,14,45,894.0,105.5,2.35,29.0,815.0,992.61,712.81
2016,5,31,15,0,885.0,104.0,2.4,29.0,779.0,1001.76,720.37
2016,5,31,15,15,873.5,102.0,2.4,28.5,738.5,1004.24,724.81
2016,5,31,15,30,862.0,100.0,2.4,28.0,698.0,1003.08,727.15
2016,5,31,15,45,846.5,97.5,2.45,28.0,652.5,993.71,723.47
2016,5,31,16,0,831.0,95.0,2.5,28.0,607.0,994.19,726.35
2016,5,31,16,15,811.5,92.0,2.45,27.5,558.5,973.14,715.67
2016,5,31,16,30,792.0,89.0,2.4,27.0,510.0,948.85,702.99
2016,5,31,16,45,765.5,85.5,2.4,26.5,459.5,913.83,683.44
2016,5,31,17,0,739.0,82.0,2.4,26.0,409.0,876.15,661.69
2016,5,31,17,15,703.0,77.5,2.3,25.0,357.5,832.11,635.31
2016,5,31,17,30,667.0,73.0,2.2,24.0,306.0,780.58,602.64
2016,5,31,17,45,617.0,67.0,2.15,23.5,256.0,712.66,555.92
2016,5,31,18,0,567.0,61.0,2.1,23.0,206.0,644.8,507.01
2016,5,31,18,15,492.5,53.0,2.05,22.0,159.0,553.11,438.38
2016,5,31,18,30,418.0,45.0,2.0,21.0,112.0,464.24,368.05
2016,5,31,18,45,302.5,34.0,1.95,20.0,74.0,342.23,266.14
2016,5,31,19,0,187.0,23.0,1.9,19.0,36.0,218.03,115.09
2016,5,31,19,15,93.5,11.5,1.95,18.5,18.0,78.33,0.0
2016,5,31,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,4,45,25.0,5.5,2.2,13.0,6.0,0.0,0.0
2016,6,1,5,0,50.0,11.0,2.3,13.0,12.0,8.65,0.0
2016,6,1,5,15,182.5,24.5,2.35,13.5,43.0,18.7,5.89
2016,6,1,5,30,315.0,38.0,2.4,14.0,74.0,31.11,20.9
2016,6,1,5,45,404.0,48.0,2.5,14.5,117.5,39.08,28.69
2016,6,1,6,0,493.0,58.0,2.6,15.0,161.0,47.05,36.11
2016,6,1,6,15,554.5,65.0,2.55,15.5,210.5,52.4,41.01
2016,6,1,6,30,616.0,72.0,2.5,16.0,260.0,57.77,45.75
2016,6,1,6,45,659.0,77.5,2.5,16.5,311.5,61.77,49.14
2016,6,1,7,0,702.0,83.0,2.5,17.0,363.0,65.74,52.4
2016,6,1,7,15,733.5,87.0,2.5,17.5,415.0,68.44,54.49
2016,6,1,7,30,765.0,91.0,2.5,18.0,467.0,76.91,61.52
2016,6,1,7,45,789.0,94.5,2.5,19.0,517.5,79.15,62.98
2016,6,1,8,0,813.0,98.0,2.5,20.0,568.0,81.31,64.36
2016,6,1,8,15,831.0,101.0,2.45,20.5,615.5,82.91,65.37
2016,6,1,8,30,849.0,104.0,2.4,21.0,663.0,84.41,66.31
2016,6,1,8,45,863.5,106.0,2.4,21.5,707.0,94.48,74.44
2016,6,1,9,0,878.0,108.0,2.4,22.0,751.0,95.65,75.06
2016,6,1,9,15,889.0,110.0,2.35,22.0,790.0,96.55,75.64
2016,6,1,9,30,900.0,112.0,2.3,22.0,829.0,97.29,76.11
2016,6,1,9,45,911.0,112.0,2.3,22.5,863.5,129.13,76.91
2016,6,1,10,0,922.0,112.0,2.3,23.0,898.0,184.77,104.08
2016,6,1,10,15,928.0,113.0,2.3,23.0,925.0,241.39,144.38
2016,6,1,10,30,934.0,114.0,2.3,23.0,952.0,298.63,191.11
2016,6,1,10,45,937.5,115.5,2.3,23.5,972.0,355.83,239.8
2016,6,1,11,0,941.0,117.0,2.3,24.0,992.0,412.98,288.62
2016,6,1,11,15,943.5,117.5,2.3,24.0,1005.5,468.88,336.33
2016,6,1,11,30,946.0,118.0,2.3,24.0,1019.0,524.23,382.48
2016,6,1,11,45,946.0,119.0,2.3,24.5,1024.0,577.88,425.28
2016,6,1,12,0,946.0,120.0,2.3,25.0,1029.0,630.38,465.8
2016,6,1,12,15,945.5,120.0,2.3,25.0,1027.5,680.54,504.31
2016,6,1,12,30,945.0,120.0,2.3,25.0,1026.0,729.02,540.62
2016,6,1,12,45,932.0,127.0,2.35,25.0,1013.0,772.02,572.44
2016,6,1,13,0,919.0,134.0,2.4,25.0,1000.0,812.13,601.65
2016,6,1,13,15,915.5,133.0,2.4,25.0,983.0,850.32,627.67
2016,6,1,13,30,912.0,132.0,2.4,25.0,966.0,885.65,651.33
2016,6,1,13,45,905.0,131.5,2.45,25.0,941.5,915.37,671.68
2016,6,1,14,0,898.0,131.0,2.5,25.0,917.0,941.75,689.94
2016,6,1,14,15,890.5,129.5,2.45,25.0,887.0,963.33,704.24
2016,6,1,14,30,883.0,128.0,2.4,25.0,857.0,981.38,716.33
2016,6,1,14,45,873.0,126.0,2.4,25.0,820.5,992.95,724.85
2016,6,1,15,0,863.0,124.0,2.4,25.0,784.0,1015.31,740.56
2016,6,1,15,15,850.0,121.5,2.4,24.5,742.5,1016.12,743.85
2016,6,1,15,30,837.0,119.0,2.4,24.0,701.0,1013.16,745.08
2016,6,1,15,45,821.5,115.5,2.4,24.0,655.5,1002.82,740.23
2016,6,1,16,0,806.0,112.0,2.4,24.0,610.0,988.88,733.19
2016,6,1,16,15,784.5,108.5,2.35,23.5,561.0,965.34,720.77
2016,6,1,16,30,763.0,105.0,2.3,23.0,512.0,938.52,706.15
2016,6,1,16,45,736.5,100.0,2.3,22.5,461.0,909.65,690.43
2016,6,1,17,0,710.0,95.0,2.3,22.0,410.0,870.94,667.56
2016,6,1,17,15,672.0,89.5,2.25,21.5,358.5,818.03,633.67
2016,6,1,17,30,634.0,84.0,2.2,21.0,307.0,763.62,597.62
2016,6,1,17,45,583.5,76.5,2.2,20.5,256.5,693.79,549.07
2016,6,1,18,0,533.0,69.0,2.2,20.0,206.0,623.94,498.13
2016,6,1,18,15,456.5,60.0,2.1,19.0,159.5,529.74,426.2
2016,6,1,18,30,380.0,51.0,2.0,18.0,113.0,438.16,352.6
2016,6,1,18,45,269.0,38.5,1.9,17.5,74.5,317.63,250.37
2016,6,1,19,0,158.0,26.0,1.8,17.0,36.0,199.14,111.71
2016,6,1,19,15,79.0,13.0,1.85,16.5,18.0,68.81,0.0
2016,6,1,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,24.0,5.5,1.75,11.5,6.0,0.0,0.0
2016,6,2,5,0,48.0,11.0,1.7,12.0,12.0,8.65,0.0
2016,6,2,5,15,179.0,24.5,1.65,12.5,43.0,18.69,6.19
2016,6,2,5,30,310.0,38.0,1.6,13.0,74.0,31.07,21.0
2016,6,2,5,45,403.0,48.0,1.6,14.0,118.5,39.07,28.76
2016,6,2,6,0,496.0,58.0,1.6,15.0,163.0,47.07,36.14
2016,6,2,6,15,557.5,65.0,1.5,15.5,212.5,52.43,41.05
2016,6,2,6,30,619.0,72.0,1.4,16.0,262.0,57.8,45.79
2016,6,2,6,45,309.5,86.5,1.35,16.5,181.5,61.76,49.14
2016,6,2,7,0,0.0,101.0,1.3,17.0,101.0,75.64,61.05
2016,6,2,7,15,0.0,123.5,1.2,17.5,123.5,91.4,74.36
2016,6,2,7,30,0.0,146.0,1.1,18.0,146.0,106.94,87.23
2016,6,2,7,45,6.0,170.0,1.05,19.0,174.0,123.35,100.45
2016,6,2,8,0,12.0,194.0,1.0,20.0,202.0,139.56,113.21
2016,6,2,8,15,30.0,233.0,0.95,20.5,253.0,155.8,126.01
2016,6,2,8,30,48.0,272.0,0.9,21.0,304.0,177.44,143.02
2016,6,2,8,45,185.5,294.5,0.85,22.0,429.0,183.12,146.55
