Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,9,0,323.0,317.0,0.8,23.0,554.0,184.71,146.83
2016,6,2,9,15,610.0,214.5,0.75,23.5,690.5,125.72,98.63
2016,6,2,9,30,897.0,112.0,0.7,24.0,827.0,97.18,75.14
2016,6,2,9,45,898.5,117.0,0.7,24.5,858.5,130.93,77.63
2016,6,2,10,0,900.0,122.0,0.7,25.0,890.0,187.28,105.35
2016,6,2,10,15,905.5,123.5,0.7,25.5,916.5,242.91,143.74
2016,6,2,10,30,911.0,125.0,0.7,26.0,943.0,299.12,187.92
2016,6,2,10,45,915.0,125.5,0.75,26.5,963.0,354.72,233.78
2016,6,2,11,0,919.0,126.0,0.8,27.0,983.0,410.32,279.75
2016,6,2,11,15,921.5,127.0,0.85,27.5,995.5,465.42,324.56
2016,6,2,11,30,924.0,128.0,0.9,28.0,1008.0,520.04,367.72
2016,6,2,11,45,925.0,127.5,0.95,28.5,1013.0,572.27,407.88
2016,6,2,12,0,926.0,127.0,1.0,29.0,1018.0,623.44,445.97
2016,6,2,12,15,925.5,127.0,1.05,29.0,1016.0,672.77,482.56
2016,6,2,12,30,925.0,127.0,1.1,29.0,1014.0,720.49,517.14
2016,6,2,12,45,929.0,122.5,1.2,29.5,1006.0,766.13,549.12
2016,6,2,13,0,933.0,118.0,1.3,30.0,998.0,809.69,578.98
2016,6,2,13,15,929.5,117.5,1.4,30.0,981.0,848.31,604.77
2016,6,2,13,30,926.0,117.0,1.5,30.0,964.0,884.07,628.76
2016,6,2,13,45,920.5,115.5,1.6,30.0,940.5,914.18,649.21
2016,6,2,14,0,915.0,114.0,1.7,30.0,917.0,940.96,667.69
2016,6,2,14,15,908.0,113.0,1.75,30.0,886.5,963.43,682.99
2016,6,2,14,30,901.0,112.0,1.8,30.0,856.0,982.38,696.24
2016,6,2,14,45,891.5,110.0,1.9,30.0,819.5,994.33,705.91
2016,6,2,15,0,882.0,108.0,2.0,30.0,783.0,1002.59,713.49
2016,6,2,15,15,869.5,106.0,2.05,29.5,742.0,1004.2,717.92
2016,6,2,15,30,857.0,104.0,2.1,29.0,701.0,1002.15,720.28
2016,6,2,15,45,841.5,101.5,2.15,29.0,655.5,1006.54,725.48
2016,6,2,16,0,826.0,99.0,2.2,29.0,610.0,993.74,719.78
2016,6,2,16,15,805.5,95.5,2.2,28.5,561.0,971.16,708.86
2016,6,2,16,30,785.0,92.0,2.2,28.0,512.0,945.35,695.81
2016,6,2,16,45,758.5,88.0,2.25,27.5,461.5,909.83,676.59
2016,6,2,17,0,732.0,84.0,2.3,27.0,411.0,871.67,655.11
2016,6,2,17,15,696.0,79.5,2.25,26.0,359.5,828.06,629.57
2016,6,2,17,30,660.0,75.0,2.2,25.0,308.0,776.7,597.55
2016,6,2,17,45,610.5,69.0,2.2,24.5,258.0,709.44,551.82
2016,6,2,18,0,561.0,63.0,2.2,24.0,208.0,642.17,503.83
2016,6,2,18,15,487.5,55.0,2.1,23.0,161.5,551.48,436.0
2016,6,2,18,30,414.0,47.0,2.0,22.0,115.0,463.42,366.55
2016,6,2,18,45,302.5,36.0,1.95,21.0,76.5,344.57,268.2
2016,6,2,19,0,191.0,25.0,1.9,20.0,38.0,223.48,130.32
2016,6,2,19,15,95.5,12.5,1.9,19.5,19.0,80.7,0.0
2016,6,2,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,45,33.0,5.5,1.15,14.5,6.0,0.0,0.0
2016,6,3,5,0,66.0,11.0,1.1,15.0,12.0,8.65,0.0
2016,6,3,5,15,196.5,23.5,1.1,16.0,43.0,19.14,6.52
2016,6,3,5,30,327.0,36.0,1.1,17.0,74.0,29.47,19.3
2016,6,3,5,45,415.0,45.0,1.1,18.0,117.5,36.71,26.24
2016,6,3,6,0,503.0,54.0,1.1,19.0,161.0,43.97,32.86
2016,6,3,6,15,561.5,60.5,1.0,19.5,209.5,49.04,37.43
2016,6,3,6,30,620.0,67.0,0.9,20.0,258.0,54.12,41.84
2016,6,3,6,45,661.5,72.0,0.85,20.5,308.5,57.87,44.96
2016,6,3,7,0,703.0,77.0,0.8,21.0,359.0,61.61,47.97
2016,6,3,7,15,732.5,81.0,0.75,21.5,409.5,69.65,54.61
2016,6,3,7,30,762.0,85.0,0.7,22.0,460.0,72.57,56.77
2016,6,3,7,45,683.0,116.5,0.65,23.0,478.5,84.7,66.54
2016,6,3,8,0,604.0,148.0,0.6,24.0,497.0,101.1,79.65
2016,6,3,8,15,723.5,122.5,0.55,25.0,575.0,86.59,67.04
2016,6,3,8,30,843.0,97.0,0.5,26.0,653.0,88.98,68.54
2016,6,3,8,45,857.0,98.5,0.5,27.0,696.0,90.08,68.97
2016,6,3,9,0,871.0,100.0,0.5,28.0,739.0,91.06,69.29
2016,6,3,9,15,881.0,102.0,0.45,28.5,777.0,92.04,69.76
2016,6,3,9,30,891.0,104.0,0.4,29.0,815.0,92.87,70.12
2016,6,3,9,45,905.0,102.0,0.4,30.0,849.0,123.72,70.09
2016,6,3,10,0,919.0,100.0,0.4,31.0,883.0,178.03,94.94
2016,6,3,10,15,924.0,101.0,0.55,31.0,909.5,234.01,133.12
2016,6,3,10,30,929.0,102.0,0.7,31.0,936.0,290.49,177.36
2016,6,3,10,45,932.0,103.0,0.85,31.5,955.5,346.67,223.31
2016,6,3,11,0,935.0,104.0,1.0,32.0,975.0,402.74,269.43
2016,6,3,11,15,937.0,104.5,1.1,32.0,988.0,457.77,314.59
2016,6,3,11,30,939.0,105.0,1.2,32.0,1001.0,512.18,358.29
2016,6,3,11,45,938.0,106.5,1.35,32.5,1005.5,564.92,399.18
2016,6,3,12,0,937.0,108.0,1.5,33.0,1010.0,616.43,437.99
2016,6,3,12,15,936.5,108.0,1.6,33.0,1008.0,665.75,474.87
2016,6,3,12,30,936.0,108.0,1.7,33.0,1006.0,713.41,509.78
2016,6,3,12,45,922.0,115.5,1.8,33.0,993.0,755.41,540.07
2016,6,3,13,0,908.0,123.0,1.9,33.0,980.0,794.48,567.88
2016,6,3,13,15,904.5,122.0,1.95,33.0,963.5,831.85,592.57
2016,6,3,13,30,901.0,121.0,2.0,33.0,947.0,866.4,615.28
2016,6,3,13,45,895.5,120.0,2.05,33.0,923.5,896.25,635.0
2016,6,3,14,0,890.0,119.0,2.1,33.0,900.0,922.87,652.76
2016,6,3,14,15,883.0,117.5,2.1,32.5,870.5,944.33,668.22
2016,6,3,14,30,876.0,116.0,2.1,32.0,841.0,962.32,681.7
2016,6,3,14,45,868.0,113.5,2.15,32.0,806.0,974.83,691.05
2016,6,3,15,0,860.0,111.0,2.2,32.0,771.0,983.76,698.36
2016,6,3,15,15,848.0,109.0,2.15,31.5,730.5,985.67,701.8
2016,6,3,15,30,836.0,107.0,2.1,31.0,690.0,997.81,711.93
2016,6,3,15,45,821.5,103.5,2.1,31.0,645.5,988.35,707.6
2016,6,3,16,0,807.0,100.0,2.1,31.0,601.0,975.36,701.35
2016,6,3,16,15,624.5,141.0,2.05,30.5,510.0,847.85,621.45
2016,6,3,16,30,442.0,182.0,2.0,30.0,419.0,698.88,522.9
2016,6,3,16,45,558.0,133.5,2.0,30.0,402.5,769.57,575.9
2016,6,3,17,0,674.0,85.0,2.0,30.0,386.0,821.29,612.19
2016,6,3,17,15,659.0,80.5,1.9,29.0,345.5,793.04,595.8
2016,6,3,17,30,644.0,76.0,1.8,28.0,305.0,762.69,577.99
2016,6,3,17,45,593.5,70.0,1.7,27.0,255.5,694.84,532.8
2016,6,3,18,0,543.0,64.0,1.6,26.0,206.0,627.08,485.65
2016,6,3,18,15,471.0,56.0,1.55,25.0,160.0,538.21,420.51
2016,6,3,18,30,399.0,48.0,1.5,24.0,114.0,451.86,353.64
2016,6,3,18,45,291.0,36.5,1.45,23.0,76.0,335.77,259.1
2016,6,3,19,0,183.0,25.0,1.4,22.0,38.0,217.83,130.42
2016,6,3,19,15,91.5,12.5,1.4,21.5,19.0,77.78,0.0
2016,6,3,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,1.05,17.5,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,1.0,18.0,5.0,3.93,0.0
2016,6,4,5,15,0.0,18.5,0.9,18.0,18.5,14.11,3.39
2016,6,4,5,30,0.0,32.0,0.8,18.0,32.0,24.26,14.86
2016,6,4,5,45,0.0,50.5,0.75,18.5,50.5,37.58,26.96
2016,6,4,6,0,0.0,69.0,0.7,19.0,69.0,50.77,38.78
2016,6,4,6,15,6.5,88.0,0.7,19.5,90.0,64.26,50.66
2016,6,4,6,30,13.0,107.0,0.7,20.0,111.0,77.7,62.24
2016,6,4,6,45,18.5,126.0,0.7,20.5,133.0,91.07,73.51
2016,6,4,7,0,24.0,145.0,0.7,21.0,155.0,104.37,84.47
2016,6,4,7,15,113.5,175.0,0.75,21.0,230.0,117.73,95.48
2016,6,4,7,30,203.0,205.0,0.8,21.0,305.0,136.38,110.78
2016,6,4,7,45,263.0,218.5,0.85,21.5,362.0,139.85,113.04
2016,6,4,8,0,323.0,232.0,0.9,22.0,419.0,147.75,118.98
2016,6,4,8,15,171.5,234.0,0.95,22.0,334.0,152.69,122.67
2016,6,4,8,30,20.0,236.0,1.0,22.0,249.0,167.65,134.56
2016,6,4,8,45,71.0,288.5,1.05,22.5,340.0,187.34,149.86
2016,6,4,9,0,122.0,341.0,1.1,23.0,431.0,202.14,161.06
2016,6,4,9,15,68.5,301.5,1.1,23.0,352.5,195.04,154.97
2016,6,4,9,30,15.0,262.0,1.1,23.0,274.0,186.61,147.96
2016,6,4,9,45,50.5,331.5,1.1,23.5,374.5,214.55,161.05
2016,6,4,10,0,86.0,401.0,1.1,24.0,475.0,262.5,194.11
2016,6,4,10,15,93.5,418.0,1.15,24.0,500.5,284.56,209.51
2016,6,4,10,30,101.0,435.0,1.2,24.0,526.0,308.04,226.66
2016,6,4,10,45,79.0,429.5,1.25,24.5,501.5,311.47,229.9
2016,6,4,11,0,57.0,424.0,1.3,25.0,477.0,311.78,230.73
2016,6,4,11,15,53.5,424.5,1.3,25.0,475.0,320.51,237.49
2016,6,4,11,30,50.0,425.0,1.3,25.0,473.0,328.79,243.81
2016,6,4,11,45,41.0,409.0,1.35,25.0,449.0,322.45,239.56
2016,6,4,12,0,32.0,393.0,1.4,25.0,425.0,314.23,233.87
2016,6,4,12,15,98.5,439.0,1.4,25.0,534.5,396.95,294.71
2016,6,4,12,30,165.0,485.0,1.4,25.0,644.0,491.83,362.7
2016,6,4,12,45,216.0,473.0,1.4,25.5,678.5,537.29,394.55
2016,6,4,13,0,267.0,461.0,1.4,26.0,713.0,594.06,434.13
2016,6,4,13,15,260.5,453.5,1.4,26.0,696.5,606.09,442.63
2016,6,4,13,30,254.0,446.0,1.4,26.0,680.0,616.14,450.09
2016,6,4,13,45,140.0,390.5,1.45,26.5,519.0,472.29,348.78
2016,6,4,14,0,26.0,335.0,1.5,27.0,358.0,312.73,232.25
2016,6,4,14,15,114.5,367.0,1.5,27.0,462.5,450.14,335.24
2016,6,4,14,30,203.0,399.0,1.5,27.0,567.0,576.14,425.47
2016,6,4,14,45,500.5,267.5,1.5,27.5,658.0,788.91,576.39
2016,6,4,15,0,798.0,136.0,1.5,28.0,749.0,963.18,690.16
2016,6,4,15,15,785.0,133.0,1.5,27.5,709.0,962.81,690.65
2016,6,4,15,30,772.0,130.0,1.5,27.0,669.0,958.85,691.08
2016,6,4,15,45,761.5,124.0,1.55,27.0,627.0,950.63,688.3
2016,6,4,16,0,751.0,118.0,1.6,27.0,585.0,938.98,683.44
2016,6,4,16,15,729.5,114.0,1.6,26.5,538.0,922.48,676.19
2016,6,4,16,30,708.0,110.0,1.6,26.0,491.0,895.96,662.37
2016,6,4,16,45,685.5,103.5,1.65,26.0,443.0,862.47,643.08
2016,6,4,17,0,663.0,97.0,1.7,26.0,395.0,826.51,621.72
2016,6,4,17,15,626.5,91.5,1.7,25.0,345.5,775.89,591.48
2016,6,4,17,30,590.0,86.0,1.7,24.0,296.0,723.86,559.06
2016,6,4,17,45,546.5,77.5,1.7,23.5,248.5,660.41,515.74
2016,6,4,18,0,503.0,69.0,1.7,23.0,201.0,596.81,470.18
2016,6,4,18,15,432.5,59.5,1.65,22.0,156.0,508.35,403.93
2016,6,4,18,30,362.0,50.0,1.6,21.0,111.0,422.48,336.2
2016,6,4,18,45,266.5,37.5,1.55,20.0,74.5,312.61,245.24
2016,6,4,19,0,171.0,25.0,1.5,19.0,38.0,209.03,130.71
2016,6,4,19,15,85.5,12.5,1.55,18.5,19.0,73.37,0.0
2016,6,4,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,32.5,5.0,1.55,12.5,6.0,0.0,0.0
2016,6,5,5,0,65.0,10.0,1.6,13.0,12.0,7.87,0.0
2016,6,5,5,15,184.0,23.5,1.65,13.5,42.5,17.99,6.2
2016,6,5,5,30,303.0,37.0,1.7,14.0,73.0,30.16,20.19
2016,6,5,5,45,388.0,47.0,1.8,15.0,115.5,38.12,27.82
2016,6,5,6,0,473.0,57.0,1.9,16.0,158.0,46.04,35.1
2016,6,5,6,15,238.0,80.0,1.85,16.5,131.0,58.65,46.36
2016,6,5,6,30,3.0,103.0,1.8,17.0,104.0,75.07,60.75
2016,6,5,6,45,8.5,121.5,1.8,17.5,124.5,88.13,71.95
2016,6,5,7,0,14.0,140.0,1.8,18.0,145.0,101.14,82.87
2016,6,5,7,15,24.0,163.5,1.8,18.5,174.5,117.2,96.21
2016,6,5,7,30,34.0,187.0,1.8,19.0,204.0,127.66,104.57
2016,6,5,7,45,134.0,217.5,1.8,20.0,294.0,142.27,116.07
2016,6,5,8,0,234.0,248.0,1.8,21.0,384.0,160.74,130.58
2016,6,5,8,15,526.5,177.0,1.85,21.5,515.5,114.84,91.77
2016,6,5,8,30,819.0,106.0,1.9,22.0,647.0,84.78,66.28
2016,6,5,8,45,833.0,108.5,2.0,22.5,690.0,85.66,66.75
2016,6,5,9,0,847.0,111.0,2.1,23.0,733.0,96.27,75.26
2016,6,5,9,15,858.0,113.0,2.15,23.5,771.0,97.07,75.6
2016,6,5,9,30,869.0,115.0,2.2,24.0,809.0,97.72,75.83
2016,6,5,9,45,885.0,112.5,2.3,24.5,844.0,127.75,75.7
2016,6,5,10,0,901.0,110.0,2.4,25.0,879.0,181.02,101.19
2016,6,5,10,15,906.5,111.0,2.4,25.0,905.5,236.11,140.16
2016,6,5,10,30,912.0,112.0,2.4,25.0,932.0,291.78,185.34
2016,6,5,10,45,915.5,113.5,2.45,25.5,951.5,347.51,232.57
2016,6,5,11,0,919.0,115.0,2.5,26.0,971.0,403.22,280.03
2016,6,5,11,15,921.5,115.5,2.5,26.0,984.0,457.7,326.39
2016,6,5,11,30,924.0,116.0,2.5,26.0,997.0,511.67,371.3
2016,6,5,11,45,924.5,116.0,2.5,26.0,1002.5,563.58,413.51
2016,6,5,12,0,925.0,116.0,2.5,26.0,1008.0,614.4,453.72
2016,6,5,12,15,925.0,116.5,2.45,26.0,1006.5,663.98,491.67
2016,6,5,12,30,925.0,117.0,2.4,26.0,1005.0,712.02,527.47
2016,6,5,12,45,913.5,122.5,2.4,26.5,993.5,753.94,557.21
2016,6,5,13,0,902.0,128.0,2.4,27.0,982.0,793.1,584.28
2016,6,5,13,15,899.0,127.5,2.4,27.0,966.0,831.22,610.13
2016,6,5,13,30,896.0,127.0,2.4,27.0,950.0,866.61,633.75
2016,6,5,13,45,893.0,125.0,2.4,27.0,927.5,897.78,654.55
2016,6,5,14,0,890.0,123.0,2.4,27.0,905.0,925.84,673.33
2016,6,5,14,15,883.5,121.5,2.45,27.0,875.5,947.93,688.75
2016,6,5,14,30,877.0,120.0,2.5,27.0,846.0,966.58,702.11
2016,6,5,14,45,869.5,117.0,2.55,27.0,811.5,979.27,711.78
2016,6,5,15,0,862.0,114.0,2.6,27.0,777.0,988.37,719.34
2016,6,5,15,15,850.0,111.5,2.65,26.5,736.5,989.91,723.63
2016,6,5,15,30,838.0,109.0,2.7,26.0,696.0,1001.78,734.9
2016,6,5,15,45,824.5,105.5,2.75,26.0,651.5,993.46,731.63
2016,6,5,16,0,811.0,102.0,2.8,26.0,607.0,981.61,726.32
2016,6,5,16,15,791.0,99.0,2.8,25.5,559.0,960.32,715.8
2016,6,5,16,30,771.0,96.0,2.8,25.0,511.0,935.82,703.11
2016,6,5,16,45,746.0,91.5,2.85,24.5,461.0,901.44,683.88
2016,6,5,17,0,721.0,87.0,2.9,24.0,411.0,871.05,666.99
2016,6,5,17,15,685.5,82.0,2.85,23.0,360.5,821.26,636.4
2016,6,5,17,30,650.0,77.0,2.8,22.0,310.0,769.97,603.65
2016,6,5,17,45,602.0,70.5,2.8,21.5,260.0,703.71,557.52
2016,6,5,18,0,554.0,64.0,2.8,21.0,210.0,637.41,509.17
2016,6,5,18,15,483.0,56.0,2.7,20.0,164.0,549.14,441.91
2016,6,5,18,30,412.0,48.0,2.6,19.0,118.0,463.36,373.07
2016,6,5,18,45,306.5,37.0,2.55,18.5,79.5,349.32,276.97
2016,6,5,19,0,201.0,26.0,2.5,18.0,41.0,235.4,152.74
2016,6,5,19,15,100.5,13.0,2.5,17.5,20.5,84.97,0.0
2016,6,5,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,4,45,31.0,5.0,2.45,14.0,6.0,0.0,0.0
2016,6,6,5,0,62.0,10.0,2.5,14.0,12.0,7.87,0.0
2016,6,6,5,15,173.0,23.0,2.5,14.5,41.0,17.59,5.99
2016,6,6,5,30,284.0,36.0,2.5,15.0,70.0,29.22,19.29
2016,6,6,5,45,366.5,45.5,2.5,15.5,110.5,36.74,26.55
2016,6,6,6,0,449.0,55.0,2.5,16.0,151.0,44.25,33.51
2016,6,6,6,15,505.5,62.5,2.45,16.5,197.0,49.92,38.66
2016,6,6,6,30,562.0,70.0,2.4,17.0,243.0,55.55,43.61
2016,6,6,6,45,281.0,87.0,2.4,18.0,173.5,61.64,48.72
2016,6,6,7,0,0.0,104.0,2.4,19.0,104.0,77.68,62.34
2016,6,6,7,15,8.0,138.5,2.4,19.5,143.0,101.32,82.34
2016,6,6,7,30,16.0,173.0,2.4,20.0,182.0,124.3,101.41
2016,6,6,7,45,50.5,211.0,2.4,20.5,240.0,142.34,116.03
2016,6,6,8,0,85.0,249.0,2.4,21.0,298.0,164.25,133.65
2016,6,6,8,15,135.0,274.0,2.4,21.0,360.0,171.44,139.15
2016,6,6,8,30,185.0,299.0,2.4,21.0,422.0,184.94,149.85
2016,6,6,8,45,499.0,204.0,2.45,21.5,563.5,125.08,99.81
2016,6,6,9,0,813.0,109.0,2.5,22.0,705.0,94.13,73.76
2016,6,6,9,15,824.0,111.0,2.5,22.5,742.5,94.92,74.14
2016,6,6,9,30,835.0,113.0,2.5,23.0,780.0,95.55,74.36
2016,6,6,9,45,844.0,114.5,2.55,23.5,812.5,125.86,75.52
2016,6,6,10,0,853.0,116.0,2.6,24.0,845.0,177.99,101.19
2016,6,6,10,15,859.5,117.5,2.6,24.0,871.5,230.84,138.73
2016,6,6,10,30,866.0,119.0,2.6,24.0,898.0,284.39,182.36
2016,6,6,10,45,871.5,119.5,2.65,24.5,918.0,337.6,227.66
2016,6,6,11,0,877.0,120.0,2.7,25.0,938.0,391.02,273.42
2016,6,6,11,15,880.0,120.5,2.65,25.0,951.0,443.45,318.29
2016,6,6,11,30,883.0,121.0,2.6,25.0,964.0,495.47,361.8
2016,6,6,11,45,885.0,121.0,2.6,25.0,970.0,546.08,403.23
2016,6,6,12,0,887.0,121.0,2.6,25.0,976.0,595.83,442.88
2016,6,6,12,15,887.0,121.0,2.6,25.0,974.5,643.3,479.83
2016,6,6,12,30,887.0,121.0,2.6,25.0,973.0,689.3,514.8
2016,6,6,12,45,881.0,123.0,2.6,25.0,963.0,730.84,545.8
2016,6,6,13,0,875.0,125.0,2.6,25.0,953.0,770.0,574.52
2016,6,6,13,15,871.5,124.5,2.6,25.0,937.0,806.54,599.82
2016,6,6,13,30,868.0,124.0,2.6,25.0,921.0,840.4,622.87
2016,6,6,13,45,861.5,123.5,2.6,25.0,898.0,868.82,642.24
2016,6,6,14,0,855.0,123.0,2.6,25.0,875.0,894.1,659.57
2016,6,6,14,15,848.0,121.5,2.6,24.5,846.5,914.76,675.22
2016,6,6,14,30,841.0,120.0,2.6,24.0,818.0,932.07,688.84
2016,6,6,14,45,830.0,119.0,2.65,24.0,783.0,942.65,697.26
2016,6,6,15,0,819.0,118.0,2.7,24.0,748.0,963.75,712.87
2016,6,6,15,15,806.5,115.5,2.7,23.5,709.0,964.46,715.99
2016,6,6,15,30,794.0,113.0,2.7,23.0,670.0,961.61,717.1
2016,6,6,15,45,776.5,111.0,2.75,23.0,626.0,950.78,712.09
2016,6,6,16,0,759.0,109.0,2.8,23.0,582.0,936.55,704.93
2016,6,6,16,15,739.0,105.0,2.85,22.5,536.0,914.17,693.61
2016,6,6,16,30,719.0,101.0,2.9,22.0,490.0,895.23,684.59
2016,6,6,16,45,692.0,97.0,2.95,21.5,442.0,860.37,664.24
2016,6,6,17,0,665.0,93.0,3.0,21.0,394.0,823.2,641.85
2016,6,6,17,15,630.0,87.5,3.0,20.5,345.0,774.11,609.86
2016,6,6,17,30,595.0,82.0,3.0,20.0,296.0,723.63,575.81
2016,6,6,17,45,548.5,75.0,3.0,19.5,248.5,659.29,529.92
2016,6,6,18,0,502.0,68.0,3.0,19.0,201.0,594.92,481.92
2016,6,6,18,15,434.0,59.0,2.95,18.5,157.0,509.39,414.84
2016,6,6,18,30,366.0,50.0,2.9,18.0,113.0,426.29,346.58
2016,6,6,18,45,271.0,38.0,2.9,17.5,76.5,316.7,253.44
2016,6,6,19,0,176.0,26.0,2.9,17.0,40.0,216.36,143.94
2016,6,6,19,15,88.0,13.0,2.9,16.5,20.0,75.72,0.0
2016,6,6,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,24.0,5.5,2.35,13.0,6.0,0.0,0.0
2016,6,7,5,0,48.0,11.0,2.4,13.0,12.0,8.65,0.0
2016,6,7,5,15,156.5,25.0,2.4,13.5,41.5,18.99,7.06
2016,6,7,5,30,265.0,39.0,2.4,14.0,71.0,29.67,19.77
2016,6,7,5,45,354.0,49.0,2.45,14.5,112.5,39.49,29.08
2016,6,7,6,0,443.0,59.0,2.5,15.0,154.0,47.34,36.38
2016,6,7,6,15,221.5,61.5,2.45,15.5,109.0,44.8,34.29
2016,6,7,6,30,0.0,64.0,2.4,16.0,64.0,48.99,37.99
2016,6,7,6,45,0.0,76.5,2.35,16.5,76.5,58.25,46.04
2016,6,7,7,0,0.0,89.0,2.3,17.0,89.0,67.46,53.9
2016,6,7,7,15,0.0,106.0,2.25,17.5,106.0,79.69,64.26
2016,6,7,7,30,0.0,123.0,2.2,18.0,123.0,91.8,74.35
2016,6,7,7,45,0.0,141.0,2.15,18.5,141.0,104.46,84.76
2016,6,7,8,0,0.0,159.0,2.1,19.0,159.0,116.99,94.92
2016,6,7,8,15,4.0,180.0,2.1,19.5,183.0,131.42,106.56
2016,6,7,8,30,8.0,201.0,2.1,20.0,207.0,145.68,117.92
2016,6,7,8,45,18.0,240.5,2.15,20.5,253.5,171.35,138.56
2016,6,7,9,0,28.0,280.0,2.2,21.0,300.0,182.41,146.97
2016,6,7,9,15,70.5,329.0,2.25,21.0,384.0,208.53,167.89
2016,6,7,9,30,113.0,378.0,2.3,21.0,468.0,216.81,174.2
2016,6,7,9,45,259.5,365.5,2.35,21.5,583.5,212.61,156.78
2016,6,7,10,0,406.0,353.0,2.4,22.0,699.0,234.58,163.01
2016,6,7,10,15,643.0,237.5,2.45,22.0,806.5,243.52,158.42
2016,6,7,10,30,880.0,122.0,2.5,22.0,914.0,289.12,186.73
2016,6,7,10,45,882.5,124.5,2.6,22.5,933.0,343.38,233.32
2016,6,7,11,0,885.0,127.0,2.7,23.0,952.0,397.56,280.12
2016,6,7,11,15,888.0,127.5,2.75,23.0,965.5,450.53,325.89
2016,6,7,11,30,891.0,128.0,2.8,23.0,979.0,503.1,370.39
2016,6,7,11,45,893.0,128.0,2.85,23.0,985.0,554.27,412.75
2016,6,7,12,0,895.0,128.0,2.9,23.0,991.0,604.59,453.38
2016,6,7,12,15,895.0,128.0,2.9,23.0,989.5,652.64,491.15
2016,6,7,12,30,895.0,128.0,2.9,23.0,988.0,699.22,526.91
2016,6,7,12,45,900.0,123.5,2.95,23.0,981.5,744.23,561.1
2016,6,7,13,0,905.0,119.0,3.0,23.0,975.0,787.35,593.36
2016,6,7,13,15,902.0,118.0,3.0,23.0,959.5,824.88,619.37
2016,6,7,13,30,899.0,117.0,3.0,23.0,944.0,859.65,643.31
2016,6,7,13,45,893.5,116.5,3.05,23.0,921.0,889.8,664.41
2016,6,7,14,0,888.0,116.0,3.1,23.0,898.0,916.78,683.45
2016,6,7,14,15,881.5,114.5,3.1,23.0,869.0,938.63,698.77
2016,6,7,14,30,875.0,113.0,3.1,23.0,840.0,957.05,711.94
2016,6,7,14,45,863.5,113.0,3.15,23.0,805.0,968.73,721.13
2016,6,7,15,0,852.0,113.0,3.2,23.0,770.0,976.86,728.18
2016,6,7,15,15,840.0,110.5,3.2,22.5,730.0,978.3,731.98
2016,6,7,15,30,828.0,108.0,3.2,22.0,690.0,990.03,742.93
2016,6,7,15,45,810.5,106.5,3.2,22.0,645.0,980.01,737.91
2016,6,7,16,0,793.0,105.0,3.2,22.0,600.0,966.51,730.84
2016,6,7,16,15,772.5,101.5,3.15,21.5,553.0,944.21,718.85
2016,6,7,16,30,752.0,98.0,3.1,21.0,506.0,918.77,704.68
2016,6,7,16,45,723.5,95.0,3.1,20.5,456.0,889.52,688.04
2016,6,7,17,0,695.0,92.0,3.1,20.0,406.0,851.87,665.09
2016,6,7,17,15,659.0,86.5,3.1,19.5,356.0,801.38,632.26
2016,6,7,17,30,623.0,81.0,3.1,19.0,306.0,749.43,597.3
2016,6,7,17,45,571.5,75.0,3.1,18.5,257.0,681.11,548.58
2016,6,7,18,0,520.0,69.0,3.1,18.0,208.0,612.83,497.71
2016,6,7,18,15,449.5,60.5,3.0,17.5,162.5,525.11,428.78
2016,6,7,18,30,379.0,52.0,2.9,17.0,117.0,439.7,358.55
2016,6,7,18,45,275.0,40.0,2.85,16.5,79.0,323.54,260.07
2016,6,7,19,0,171.0,28.0,2.8,16.0,41.0,217.44,147.77
2016,6,7,19,15,85.5,14.0,2.8,15.5,20.5,74.7,0.0
2016,6,7,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.0,2.85,12.5,3.0,0.0,0.0
2016,6,8,5,0,0.0,6.0,2.9,13.0,6.0,4.72,0.0
2016,6,8,5,15,0.0,19.5,2.95,13.0,19.5,14.88,4.38
2016,6,8,5,30,0.0,33.0,3.0,13.0,33.0,24.97,15.83
2016,6,8,5,45,0.0,51.0,3.15,13.5,51.0,37.94,27.84
2016,6,8,6,0,0.0,69.0,3.3,14.0,69.0,50.8,39.6
2016,6,8,6,15,5.5,88.0,3.35,14.5,89.5,64.28,51.73
2016,6,8,6,30,11.0,107.0,3.4,15.0,110.0,77.7,63.58
2016,6,8,6,45,16.0,125.5,3.5,15.5,131.5,90.75,74.86
2016,6,8,7,0,21.0,144.0,3.6,16.0,153.0,103.74,85.88
2016,6,8,7,15,129.5,172.5,3.65,16.0,236.0,116.71,96.88
2016,6,8,7,30,238.0,201.0,3.7,16.0,319.0,130.36,108.33
2016,6,8,7,45,258.5,221.0,3.75,16.5,361.0,141.07,116.93
2016,6,8,8,0,279.0,241.0,3.8,17.0,403.0,151.33,125.04
2016,6,8,8,15,284.0,262.0,3.8,17.5,438.5,161.23,132.77
2016,6,8,8,30,289.0,283.0,3.8,18.0,474.0,170.58,139.96
2016,6,8,8,45,427.0,256.0,3.85,18.5,559.0,150.05,122.15
2016,6,8,9,0,565.0,229.0,3.9,19.0,644.0,137.82,111.44
2016,6,8,9,15,722.5,166.5,3.9,19.0,726.0,103.37,82.32
2016,6,8,9,30,880.0,104.0,3.9,19.0,808.0,92.48,73.03
2016,6,8,9,45,685.5,212.5,3.9,19.5,774.5,147.77,97.97
2016,6,8,10,0,491.0,321.0,3.9,20.0,741.0,229.37,157.59
2016,6,8,10,15,497.0,334.5,3.9,20.0,770.5,273.51,189.6
2016,6,8,10,30,503.0,348.0,3.9,20.0,800.0,319.12,226.05
2016,6,8,10,45,692.0,240.5,3.9,20.5,877.5,346.11,243.81
2016,6,8,11,0,881.0,133.0,3.9,21.0,955.0,399.19,284.86
2016,6,8,11,15,884.0,133.5,3.95,21.0,968.0,452.02,331.25
2016,6,8,11,30,887.0,134.0,4.0,21.0,981.0,504.46,376.42
2016,6,8,11,45,886.0,136.0,4.05,21.0,986.0,555.25,419.27
2016,6,8,12,0,885.0,138.0,4.1,21.0,991.0,604.99,460.22
2016,6,8,12,15,884.5,138.0,4.1,20.5,989.5,652.5,499.36
2016,6,8,12,30,884.0,138.0,4.1,20.0,988.0,698.55,536.65
2016,6,8,12,45,680.0,264.0,4.1,20.0,914.5,712.64,545.21
2016,6,8,13,0,476.0,390.0,4.1,20.0,841.0,699.71,533.25
2016,6,8,13,15,654.5,275.5,4.05,19.5,884.0,779.32,596.55
2016,6,8,13,30,833.0,161.0,4.0,19.0,927.0,855.02,655.81
2016,6,8,13,45,835.0,154.5,4.0,19.0,906.0,886.03,677.62
2016,6,8,14,0,837.0,148.0,4.0,19.0,885.0,914.01,697.63
2016,6,8,14,15,652.5,231.0,3.95,19.0,794.5,861.78,660.3
2016,6,8,14,30,468.0,314.0,3.9,19.0,704.0,783.7,601.73
2016,6,8,14,45,466.5,298.5,3.85,19.0,673.5,785.4,604.77
2016,6,8,15,0,465.0,283.0,3.8,19.0,643.0,784.31,605.39
2016,6,8,15,15,485.5,258.5,3.8,18.5,616.5,793.24,615.32
2016,6,8,15,30,506.0,234.0,3.8,18.0,590.0,799.38,623.37
2016,6,8,15,45,641.0,173.0,3.8,18.0,594.0,890.36,692.25
2016,6,8,16,0,776.0,112.0,3.8,18.0,598.0,957.22,740.51
2016,6,8,16,15,651.0,135.5,3.8,17.5,521.5,868.04,680.27
2016,6,8,16,30,526.0,159.0,3.8,17.0,445.0,756.6,602.98
2016,6,8,16,45,494.5,149.5,3.8,17.0,398.0,713.1,573.19
2016,6,8,17,0,463.0,140.0,3.8,17.0,351.0,668.05,541.22
2016,6,8,17,15,469.0,120.5,3.75,16.5,312.0,645.93,526.99
2016,6,8,17,30,475.0,101.0,3.7,16.0,273.0,620.88,509.83
2016,6,8,17,45,427.0,93.0,3.7,16.0,230.0,558.19,461.6
2016,6,8,18,0,379.0,85.0,3.7,16.0,187.0,496.44,412.56
2016,6,8,18,15,330.5,71.0,3.55,15.5,146.5,427.07,355.83
2016,6,8,18,30,282.0,57.0,3.4,15.0,106.0,359.53,297.97
2016,6,8,18,45,210.5,42.5,3.3,15.0,72.5,274.76,222.51
2016,6,8,19,0,139.0,28.0,3.2,15.0,39.0,192.85,133.26
2016,6,8,19,15,69.5,14.0,3.15,14.5,19.5,62.82,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,29.5,6.0,3.0,12.5,6.5,0.0,0.0
2016,6,9,5,0,59.0,12.0,3.1,13.0,13.0,9.44,0.0
2016,6,9,5,15,177.5,25.0,3.25,13.5,43.5,19.06,7.22
2016,6,9,5,30,296.0,38.0,3.4,14.0,74.0,30.94,20.86
2016,6,9,5,45,381.0,48.0,3.6,14.5,116.0,38.86,28.52
2016,6,9,6,0,466.0,58.0,3.8,15.0,158.0,46.75,35.85
2016,6,9,6,15,233.0,57.0,3.8,15.5,107.0,41.88,31.69
2016,6,9,6,30,0.0,56.0,3.8,16.0,56.0,42.88,32.56
2016,6,9,6,45,0.0,67.5,3.8,16.5,67.5,51.77,40.32
2016,6,9,7,0,0.0,79.0,3.8,17.0,79.0,60.45,47.76
2016,6,9,7,15,0.0,96.5,3.75,17.0,96.5,73.15,58.71
2016,6,9,7,30,0.0,114.0,3.7,17.0,114.0,85.69,69.4
2016,6,9,7,45,0.0,128.0,3.7,17.5,128.0,95.74,77.68
2016,6,9,8,0,0.0,142.0,3.7,18.0,142.0,105.7,85.79
2016,6,9,8,15,5.0,176.0,3.65,18.5,179.5,128.86,105.0
2016,6,9,8,30,10.0,210.0,3.6,19.0,217.0,151.41,123.41
2016,6,9,8,45,9.5,214.0,3.55,19.5,221.0,154.67,125.52
2016,6,9,9,0,9.0,218.0,3.5,20.0,225.0,157.81,127.58
2016,6,9,9,15,9.5,222.5,3.45,20.0,230.5,161.21,130.1
2016,6,9,9,30,10.0,227.0,3.4,20.0,236.0,164.52,132.57
2016,6,9,9,45,14.0,261.0,3.4,20.5,273.5,187.85,144.24
2016,6,9,10,0,18.0,295.0,3.4,21.0,311.0,212.63,162.58
2016,6,9,10,15,32.0,342.5,3.35,21.0,371.5,232.77,177.16
2016,6,9,10,30,46.0,390.0,3.3,21.0,432.0,269.9,204.94
2016,6,9,10,45,176.0,416.0,3.3,21.5,579.5,320.67,239.04
2016,6,9,11,0,306.0,442.0,3.3,22.0,727.0,388.02,287.1
2016,6,9,11,15,602.0,285.0,3.3,22.0,856.5,428.54,315.43
2016,6,9,11,30,898.0,128.0,3.3,22.0,986.0,505.43,374.48
2016,6,9,11,45,899.5,128.0,3.35,22.5,992.0,556.68,416.4
2016,6,9,12,0,901.0,128.0,3.4,23.0,998.0,607.02,456.48
2016,6,9,12,15,900.5,128.0,3.45,23.0,996.0,655.05,494.66
2016,6,9,12,30,900.0,128.0,3.5,23.0,994.0,701.55,530.84
2016,6,9,12,45,907.0,121.5,3.55,23.0,988.0,746.69,565.45
2016,6,9,13,0,914.0,115.0,3.6,23.0,982.0,789.94,598.13
2016,6,9,13,15,911.0,114.5,3.65,23.0,965.5,828.14,625.0
2016,6,9,13,30,908.0,114.0,3.7,23.0,949.0,863.6,649.93
2016,6,9,13,45,905.5,111.0,3.75,23.0,927.0,894.32,671.6
2016,6,9,14,0,903.0,108.0,3.8,23.0,905.0,921.87,691.18
2016,6,9,14,15,896.5,107.0,3.8,22.5,876.0,944.42,708.53
2016,6,9,14,30,890.0,106.0,3.8,22.0,847.0,963.54,723.75
2016,6,9,14,45,882.0,103.5,3.85,22.0,812.0,976.19,733.67
2016,6,9,15,0,874.0,101.0,3.9,22.0,777.0,985.23,741.36
2016,6,9,15,15,863.0,99.0,3.95,21.5,737.0,988.23,746.6
2016,6,9,15,30,852.0,97.0,4.0,21.0,697.0,987.66,749.62
2016,6,9,15,45,837.5,94.5,4.05,21.0,653.0,979.46,746.15
2016,6,9,16,0,823.0,92.0,4.1,21.0,609.0,981.0,749.58
2016,6,9,16,15,804.5,89.5,4.1,20.5,561.5,961.93,739.92
2016,6,9,16,30,786.0,87.0,4.1,20.0,514.0,939.68,728.13
2016,6,9,16,45,761.5,83.5,4.15,19.5,464.5,907.1,709.13
2016,6,9,17,0,737.0,80.0,4.2,19.0,415.0,871.88,687.85
2016,6,9,17,15,704.0,75.5,4.2,18.5,365.0,824.63,656.9
2016,6,9,17,30,671.0,71.0,4.2,18.0,315.0,782.03,628.44
2016,6,9,17,45,625.5,66.0,4.2,17.5,266.0,719.94,583.95
2016,6,9,18,0,580.0,61.0,4.2,17.0,217.0,657.68,537.33
2016,6,9,18,15,514.0,53.5,4.1,16.5,171.0,573.96,471.17
2016,6,9,18,30,448.0,46.0,4.0,16.0,125.0,492.46,403.61
2016,6,9,18,45,349.0,36.0,3.95,15.5,86.0,383.7,310.35
2016,6,9,19,0,250.0,26.0,3.9,15.0,47.0,281.19,199.19
2016,6,9,19,15,125.0,13.0,3.85,14.5,23.5,103.48,0.0
2016,6,9,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,53.5,6.0,3.3,12.5,7.5,0.0,0.0
2016,6,10,5,0,107.0,12.0,3.4,13.0,15.0,9.44,0.0
2016,6,10,5,15,233.5,23.0,3.55,13.5,46.0,18.8,7.07
2016,6,10,5,30,360.0,34.0,3.7,14.0,77.0,27.95,18.3
2016,6,10,5,45,438.0,42.0,3.85,14.5,119.0,34.44,24.64
2016,6,10,6,0,516.0,50.0,4.0,15.0,161.0,40.96,30.73
2016,6,10,6,15,571.0,56.0,4.05,15.5,208.5,45.74,35.11
2016,6,10,6,30,626.0,62.0,4.1,16.0,256.0,50.54,39.35
2016,6,10,6,45,623.5,73.5,4.2,16.5,295.5,58.35,46.12
2016,6,10,7,0,621.0,85.0,4.3,17.0,335.0,65.7,52.37
2016,6,10,7,15,686.0,83.5,4.3,17.5,394.0,65.18,51.64
2016,6,10,7,30,751.0,82.0,4.3,18.0,453.0,70.21,55.72
2016,6,10,7,45,770.5,86.5,4.3,18.5,501.0,73.21,58.01
2016,6,10,8,0,790.0,91.0,4.3,19.0,549.0,76.08,60.15
2016,6,10,8,15,807.5,94.0,4.3,19.0,595.5,77.78,61.41
2016,6,10,8,30,825.0,97.0,4.3,19.0,642.0,79.38,62.6
2016,6,10,8,45,835.0,101.0,4.3,19.5,683.5,90.83,72.01
2016,6,10,9,0,845.0,105.0,4.3,20.0,725.0,92.97,73.49
2016,6,10,9,15,856.0,107.0,4.25,20.5,763.5,93.87,73.92
2016,6,10,9,30,867.0,109.0,4.2,21.0,802.0,94.61,74.24
2016,6,10,9,45,877.5,109.5,4.2,21.5,835.5,124.66,74.95
2016,6,10,10,0,888.0,110.0,4.2,22.0,869.0,178.14,101.12
2016,6,10,10,15,630.0,252.0,4.2,22.0,799.0,248.24,163.32
2016,6,10,10,30,372.0,394.0,4.2,22.0,729.0,323.11,232.48
2016,6,10,10,45,310.5,425.5,4.25,22.0,709.5,352.32,258.7
2016,6,10,11,0,249.0,457.0,4.3,22.0,690.0,376.08,280.26
2016,6,10,11,15,270.5,458.5,4.3,22.0,714.5,410.96,307.81
2016,6,10,11,30,292.0,460.0,4.3,22.0,739.0,448.36,337.19
2016,6,10,11,45,252.5,472.0,4.3,22.0,714.5,463.58,350.15
2016,6,10,12,0,213.0,484.0,4.3,22.0,690.0,478.62,362.3
2016,6,10,12,15,204.0,484.5,4.3,22.0,681.5,495.09,375.3
2016,6,10,12,30,195.0,485.0,4.3,22.0,673.0,510.33,387.17
2016,6,10,12,45,221.5,475.5,4.3,22.0,687.5,541.64,411.25
2016,6,10,13,0,248.0,466.0,4.3,22.0,702.0,581.95,441.7
2016,6,10,13,15,368.0,416.5,4.3,22.0,759.5,658.21,500.1
2016,6,10,13,30,488.0,367.0,4.3,22.0,817.0,751.69,569.83
2016,6,10,13,45,491.5,352.5,4.3,22.0,796.0,770.28,583.84
2016,6,10,14,0,495.0,338.0,4.3,22.0,775.0,786.33,596.47
2016,6,10,14,15,481.5,326.0,4.3,22.0,740.0,786.39,597.56
2016,6,10,14,30,468.0,314.0,4.3,22.0,705.0,783.11,596.41
2016,6,10,14,45,469.0,298.0,4.3,22.0,675.5,786.79,600.61
2016,6,10,15,0,470.0,282.0,4.3,22.0,646.0,787.75,602.92
2016,6,10,15,15,409.5,287.5,4.3,21.5,592.5,746.13,574.36
2016,6,10,15,30,349.0,293.0,4.3,21.0,539.0,679.0,527.47
2016,6,10,15,45,388.5,261.5,4.3,21.0,519.0,693.29,541.3
2016,6,10,16,0,428.0,230.0,4.3,21.0,499.0,730.69,571.07
2016,6,10,16,15,415.5,212.5,4.3,20.5,457.0,703.17,553.64
2016,6,10,16,30,403.0,195.0,4.3,20.0,415.0,673.31,534.58
2016,6,10,16,45,403.5,174.5,4.3,20.0,376.5,650.97,520.28
2016,6,10,17,0,404.0,154.0,4.3,20.0,338.0,626.2,503.89
2016,6,10,17,15,429.5,129.5,4.25,19.5,304.5,618.57,501.7
2016,6,10,17,30,455.0,105.0,4.2,19.0,271.0,606.99,494.84
2016,6,10,17,45,404.5,97.5,4.2,18.5,228.5,543.16,446.67
2016,6,10,18,0,354.0,90.0,4.2,18.0,186.0,480.44,397.6
2016,6,10,18,15,379.0,71.5,4.0,17.0,155.0,470.97,389.85
2016,6,10,18,30,404.0,53.0,3.8,16.0,124.0,462.87,380.52
2016,6,10,18,45,300.0,41.5,3.65,15.5,85.0,346.35,280.86
2016,6,10,19,0,196.0,30.0,3.5,15.0,46.0,243.19,173.53
2016,6,10,19,15,98.0,15.0,3.4,14.5,23.0,84.97,0.0
2016,6,10,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,11,4,45,32.0,6.0,1.95,12.5,6.5,0.0,0.0
2016,6,11,5,0,64.0,12.0,1.9,13.0,13.0,9.44,0.0
2016,6,11,5,15,180.5,25.5,1.95,13.5,43.5,19.43,7.53
2016,6,11,5,30,297.0,39.0,2.0,14.0,74.0,31.78,21.61
2016,6,11,5,45,384.0,48.5,2.1,14.5,116.5,39.29,28.92
2016,6,11,6,0,471.0,58.0,2.2,15.0,159.0,46.8,35.91
2016,6,11,6,15,529.0,65.5,2.2,15.5,206.5,52.46,41.08
2016,6,11,6,30,587.0,73.0,2.2,16.0,254.0,58.09,46.04
2016,6,11,6,45,556.0,89.5,2.2,17.0,286.0,68.83,55.24
2016,6,11,7,0,525.0,106.0,2.2,18.0,318.0,78.86,63.6
2016,6,11,7,15,412.0,148.5,2.15,18.5,328.5,100.87,82.26
2016,6,11,7,30,299.0,191.0,2.1,19.0,339.0,126.18,103.38
2016,6,11,7,45,266.0,219.5,2.1,19.5,361.0,140.45,114.84
2016,6,11,8,0,233.0,248.0,2.1,20.0,383.0,160.72,131.16
2016,6,11,8,15,248.0,268.0,2.0,20.5,422.5,163.29,132.56
2016,6,11,8,30,263.0,288.0,1.9,21.0,462.0,172.29,139.3
2016,6,11,8,45,156.5,298.5,1.85,22.0,404.0,184.13,148.01
2016,6,11,9,0,50.0,309.0,1.8,23.0,346.0,197.59,157.89
2016,6,11,9,15,96.0,345.5,1.7,23.5,420.5,217.09,172.75
2016,6,11,9,30,142.0,382.0,1.6,24.0,495.0,219.44,173.8
2016,6,11,9,45,167.5,399.0,1.55,24.5,538.0,237.48,175.44
2016,6,11,10,0,193.0,416.0,1.5,25.0,581.0,266.5,192.62
2016,6,11,10,15,268.5,413.0,1.4,25.5,650.5,283.12,200.28
2016,6,11,10,30,344.0,410.0,1.3,26.0,720.0,324.44,227.94
2016,6,11,10,45,288.0,435.0,1.25,26.5,698.5,350.49,249.89
2016,6,11,11,0,232.0,460.0,1.2,27.0,677.0,383.21,275.84
2016,6,11,11,15,258.5,461.0,1.2,27.0,706.0,407.25,294.04
2016,6,11,11,30,285.0,462.0,1.2,27.0,735.0,446.04,322.77
2016,6,11,11,45,598.0,293.5,1.2,27.5,870.5,514.62,371.67
2016,6,11,12,0,911.0,125.0,1.2,28.0,1006.0,609.62,440.19
2016,6,11,12,15,911.5,125.0,1.3,28.0,1005.0,658.66,477.01
2016,6,11,12,30,912.0,125.0,1.4,28.0,1004.0,706.26,512.4
2016,6,11,12,45,918.0,120.0,1.55,28.5,997.5,752.27,545.48
2016,6,11,13,0,924.0,115.0,1.7,29.0,991.0,796.4,576.68
2016,6,11,13,15,921.5,114.5,1.85,28.5,976.0,835.44,604.7
2016,6,11,13,30,919.0,114.0,2.0,28.0,961.0,871.75,631.06
2016,6,11,13,45,914.0,113.5,2.2,28.0,938.5,903.02,653.45
2016,6,11,14,0,909.0,113.0,2.4,28.0,916.0,931.1,673.89
2016,6,11,14,15,903.0,111.5,2.5,28.0,887.0,954.02,690.2
2016,6,11,14,30,897.0,110.0,2.6,28.0,858.0,973.49,704.46
2016,6,11,14,45,887.0,109.5,2.75,28.0,823.0,986.63,715.25
2016,6,11,15,0,877.0,109.0,2.9,28.0,788.0,996.19,723.92
2016,6,11,15,15,866.0,107.0,2.95,27.5,748.0,999.57,729.37
2016,6,11,15,30,855.0,105.0,3.0,27.0,708.0,999.36,732.71
2016,6,11,15,45,837.0,103.5,3.05,27.0,663.0,1002.79,737.18
2016,6,11,16,0,819.0,102.0,3.1,27.0,618.0,989.03,730.45
2016,6,11,16,15,800.0,99.0,3.05,26.5,570.0,969.02,720.41
2016,6,11,16,30,781.0,96.0,3.0,26.0,522.0,945.78,708.21
2016,6,11,16,45,752.5,93.0,3.0,25.5,471.5,909.87,687.63
2016,6,11,17,0,724.0,90.0,3.0,25.0,421.0,878.25,669.66
2016,6,11,17,15,690.0,85.0,2.95,24.0,370.5,830.11,640.47
2016,6,11,17,30,656.0,80.0,2.9,23.0,320.0,780.36,609.1
2016,6,11,17,45,607.5,74.0,2.85,22.5,270.0,714.29,563.27
2016,6,11,18,0,559.0,68.0,2.8,22.0,220.0,648.06,515.3
2016,6,11,18,15,491.5,59.5,2.75,21.0,173.5,562.04,450.7
2016,6,11,18,30,424.0,51.0,2.7,20.0,127.0,478.18,384.28
2016,6,11,18,45,324.5,40.0,2.65,19.5,87.5,368.25,292.79
2016,6,11,19,0,225.0,29.0,2.6,19.0,48.0,263.86,187.15
2016,6,11,19,15,112.5,14.5,2.55,18.5,24.0,126.19,0.0
2016,6,11,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,4,45,32.5,6.0,2.1,13.0,7.0,0.0,0.0
2016,6,12,5,0,65.0,12.0,2.1,13.0,14.0,9.44,0.0
2016,6,12,5,15,185.5,25.5,2.2,13.5,45.0,19.45,7.53
2016,6,12,5,30,306.0,39.0,2.3,14.0,76.0,31.83,21.64
2016,6,12,5,45,391.0,48.5,2.4,15.0,118.5,39.34,28.89
2016,6,12,6,0,476.0,58.0,2.5,16.0,161.0,46.85,35.8
2016,6,12,6,15,534.5,65.5,2.45,16.5,208.5,52.52,40.96
2016,6,12,6,30,593.0,73.0,2.4,17.0,256.0,58.17,45.92
2016,6,12,6,45,637.0,78.0,2.35,17.5,306.5,61.76,48.93
2016,6,12,7,0,681.0,83.0,2.3,18.0,357.0,65.35,51.84
2016,6,12,7,15,711.0,87.5,2.25,18.5,407.0,68.32,54.15
2016,6,12,7,30,741.0,92.0,2.2,19.0,457.0,77.09,61.42
2016,6,12,7,45,765.5,95.0,2.15,19.5,506.0,78.93,62.65
2016,6,12,8,0,790.0,98.0,2.1,20.0,555.0,80.72,63.83
