Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,8,15,807.0,100.5,2.05,20.0,601.5,81.93,64.65
2016,6,12,8,30,824.0,103.0,2.0,20.0,648.0,83.06,65.42
2016,6,12,8,45,837.5,105.5,1.95,20.5,690.0,84.0,65.9
2016,6,12,9,0,851.0,108.0,1.9,21.0,732.0,94.79,74.63
2016,6,12,9,15,861.0,110.0,1.9,21.5,770.0,95.61,74.98
2016,6,12,9,30,871.0,112.0,1.9,22.0,808.0,96.28,75.23
2016,6,12,9,45,883.5,111.0,1.9,22.5,841.5,125.06,75.03
2016,6,12,10,0,896.0,110.0,1.9,23.0,875.0,178.3,100.28
2016,6,12,10,15,901.5,111.0,1.95,23.0,901.5,232.87,138.75
2016,6,12,10,30,907.0,112.0,2.0,23.0,928.0,288.02,183.59
2016,6,12,10,45,910.0,113.5,2.1,23.5,947.5,343.11,230.54
2016,6,12,11,0,913.0,115.0,2.2,24.0,967.0,398.15,277.77
2016,6,12,11,15,915.0,115.5,2.25,24.0,979.5,451.93,323.95
2016,6,12,11,30,917.0,116.0,2.3,24.0,992.0,505.16,368.7
2016,6,12,11,45,916.0,117.0,2.4,24.5,997.0,556.47,410.28
2016,6,12,12,0,915.0,118.0,2.5,25.0,1002.0,606.62,449.74
2016,6,12,12,15,914.5,118.0,2.55,25.0,1000.5,655.05,487.55
2016,6,12,12,30,914.0,118.0,2.6,25.0,999.0,701.93,523.35
2016,6,12,12,45,905.0,122.0,2.65,25.0,987.5,744.04,554.95
2016,6,12,13,0,896.0,126.0,2.7,25.0,976.0,783.6,584.17
2016,6,12,13,15,892.5,125.5,2.7,25.0,960.0,821.11,610.14
2016,6,12,13,30,889.0,125.0,2.7,25.0,944.0,855.9,633.76
2016,6,12,13,45,883.0,124.0,2.7,25.0,921.0,885.21,653.68
2016,6,12,14,0,877.0,123.0,2.7,25.0,898.0,911.33,671.52
2016,6,12,14,15,869.5,121.5,2.65,24.5,869.0,932.32,686.96
2016,6,12,14,30,862.0,120.0,2.6,24.0,840.0,949.89,700.29
2016,6,12,14,45,853.0,118.0,2.6,24.0,805.0,962.05,709.28
2016,6,12,15,0,844.0,116.0,2.6,24.0,770.0,970.68,716.15
2016,6,12,15,15,832.0,113.5,2.55,23.5,730.5,986.26,728.71
2016,6,12,15,30,820.0,111.0,2.5,23.0,691.0,984.39,729.88
2016,6,12,15,45,805.0,108.0,2.45,23.0,647.0,975.34,725.21
2016,6,12,16,0,790.0,105.0,2.4,23.0,603.0,962.82,718.42
2016,6,12,16,15,770.0,101.5,2.35,22.5,556.0,941.26,707.05
2016,6,12,16,30,750.0,98.0,2.3,22.0,509.0,916.55,693.58
2016,6,12,16,45,724.5,94.0,2.3,22.0,460.0,882.74,672.9
2016,6,12,17,0,699.0,90.0,2.3,22.0,411.0,853.24,654.93
2016,6,12,17,15,664.5,85.0,2.25,21.5,361.5,805.02,624.14
2016,6,12,17,30,630.0,80.0,2.2,21.0,312.0,755.29,591.43
2016,6,12,17,45,583.5,73.5,2.2,20.5,263.0,691.04,547.11
2016,6,12,18,0,537.0,67.0,2.2,20.0,214.0,626.66,500.66
2016,6,12,18,15,471.0,59.0,2.15,19.0,168.5,543.31,437.85
2016,6,12,18,30,405.0,51.0,2.1,18.0,123.0,462.04,373.3
2016,6,12,18,45,310.5,39.5,2.05,17.5,85.0,356.37,285.07
2016,6,12,19,0,216.0,28.0,2.0,17.0,47.0,254.18,182.88
2016,6,12,19,15,108.0,14.0,2.05,16.5,23.5,121.96,0.0
2016,6,12,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,33.0,6.0,2.7,12.0,7.0,0.0,0.0
2016,6,13,5,0,66.0,12.0,2.8,12.0,14.0,9.44,0.0
2016,6,13,5,15,181.0,25.0,2.8,12.5,44.0,19.07,7.29
2016,6,13,5,30,296.0,38.0,2.8,13.0,74.0,30.94,20.96
2016,6,13,5,45,384.0,47.5,2.85,13.5,116.0,38.48,28.32
2016,6,13,6,0,472.0,57.0,2.9,14.0,158.0,46.02,35.37
2016,6,13,6,15,238.5,80.5,2.9,14.5,131.5,58.98,47.03
2016,6,13,6,30,5.0,104.0,2.9,15.0,105.0,75.73,61.84
2016,6,13,6,45,10.0,122.5,2.95,15.5,126.0,88.78,73.13
2016,6,13,7,0,15.0,141.0,3.0,16.0,147.0,101.77,84.14
2016,6,13,7,15,46.0,172.0,3.0,16.5,194.0,118.22,97.96
2016,6,13,7,30,77.0,203.0,3.0,17.0,241.0,137.1,113.63
2016,6,13,7,45,92.0,227.5,3.05,17.5,277.5,151.84,125.55
2016,6,13,8,0,107.0,252.0,3.1,18.0,314.0,166.26,137.05
2016,6,13,8,15,129.0,275.5,3.15,18.0,356.5,171.98,141.41
2016,6,13,8,30,151.0,299.0,3.2,18.0,399.0,183.98,151.03
2016,6,13,8,45,180.5,319.0,3.25,18.5,446.0,194.18,158.8
2016,6,13,9,0,210.0,339.0,3.3,19.0,493.0,204.03,166.22
2016,6,13,9,15,541.5,223.5,3.3,19.5,649.5,132.0,105.99
2016,6,13,9,30,873.0,108.0,3.3,20.0,806.0,94.31,74.23
2016,6,13,9,45,886.5,107.0,3.3,20.5,841.0,122.75,74.07
2016,6,13,10,0,900.0,106.0,3.3,21.0,876.0,176.18,99.6
2016,6,13,10,15,906.5,107.5,3.4,21.0,903.0,231.34,138.98
2016,6,13,10,30,913.0,109.0,3.5,21.0,930.0,287.22,185.08
2016,6,13,10,45,917.0,110.0,3.6,21.5,951.0,342.6,233.06
2016,6,13,11,0,921.0,111.0,3.7,22.0,972.0,398.01,281.49
2016,6,13,11,15,924.0,112.0,3.8,22.0,985.5,452.86,329.54
2016,6,13,11,30,927.0,113.0,3.9,22.0,999.0,507.27,376.31
2016,6,13,11,45,925.5,114.5,4.0,22.0,1004.0,559.11,420.09
2016,6,13,12,0,924.0,116.0,4.1,22.0,1009.0,609.75,461.84
2016,6,13,12,15,924.0,116.0,4.15,22.0,1008.0,658.88,501.34
2016,6,13,12,30,924.0,116.0,4.2,22.0,1007.0,706.49,538.8
2016,6,13,12,45,920.5,117.0,4.3,22.5,998.0,750.61,572.0
2016,6,13,13,0,917.0,118.0,4.4,23.0,989.0,792.46,602.86
2016,6,13,13,15,913.5,117.5,4.45,23.0,973.0,830.57,630.09
2016,6,13,13,30,910.0,117.0,4.5,23.0,957.0,865.91,655.26
2016,6,13,13,45,901.0,118.5,4.55,23.0,933.0,895.36,676.37
2016,6,13,14,0,892.0,120.0,4.6,23.0,909.0,921.54,695.31
2016,6,13,14,15,885.0,118.5,4.6,22.5,880.0,943.35,712.4
2016,6,13,14,30,878.0,117.0,4.6,22.0,851.0,961.72,727.32
2016,6,13,14,45,868.5,115.5,4.7,21.5,816.0,974.2,739.22
2016,6,13,15,0,859.0,114.0,4.8,21.0,781.0,983.12,748.91
2016,6,13,15,15,847.0,111.5,4.8,20.5,741.0,984.92,753.1
2016,6,13,15,30,835.0,109.0,4.8,20.0,701.0,997.05,764.69
2016,6,13,15,45,829.0,102.5,4.85,20.0,658.5,993.1,764.14
2016,6,13,16,0,823.0,96.0,4.9,20.0,616.0,985.54,761.31
2016,6,13,16,15,804.0,93.0,4.9,19.5,568.5,965.55,750.93
2016,6,13,16,30,785.0,90.0,4.9,19.0,521.0,942.36,738.28
2016,6,13,16,45,764.5,85.0,4.9,19.0,472.0,912.12,718.98
2016,6,13,17,0,744.0,80.0,4.9,19.0,423.0,879.12,697.43
2016,6,13,17,15,712.0,76.0,4.9,18.5,373.0,833.55,667.47
2016,6,13,17,30,680.0,72.0,4.9,18.0,323.0,792.57,640.03
2016,6,13,17,45,628.0,68.0,4.9,17.5,272.5,725.66,591.6
2016,6,13,18,0,576.0,64.0,4.9,17.0,222.0,658.75,541.12
2016,6,13,18,15,510.5,56.5,4.8,16.5,175.5,575.53,474.9
2016,6,13,18,30,445.0,49.0,4.7,16.0,129.0,494.35,407.27
2016,6,13,18,45,339.0,39.5,4.65,15.5,89.5,380.1,309.61
2016,6,13,19,0,233.0,30.0,4.6,15.0,50.0,271.71,200.16
2016,6,13,19,15,116.5,15.0,4.6,14.5,25.0,130.92,0.0
2016,6,13,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,35.0,6.0,3.7,11.0,7.0,0.0,0.0
2016,6,14,5,0,70.0,12.0,3.7,11.0,14.0,9.44,0.0
2016,6,14,5,15,193.0,25.0,3.7,11.5,45.0,19.11,7.31
2016,6,14,5,30,316.0,38.0,3.7,12.0,76.0,31.05,21.13
2016,6,14,5,45,414.5,45.5,3.75,12.5,119.5,37.08,27.19
2016,6,14,6,0,513.0,53.0,3.8,13.0,163.0,43.27,33.05
2016,6,14,6,15,569.0,59.0,3.8,13.5,210.5,47.98,37.41
2016,6,14,6,30,625.0,65.0,3.8,14.0,258.0,52.71,41.62
2016,6,14,6,45,672.5,68.0,3.85,15.0,309.0,55.21,43.62
2016,6,14,7,0,720.0,71.0,3.9,16.0,360.0,62.46,49.73
2016,6,14,7,15,651.0,97.0,3.85,16.5,385.0,73.58,59.21
2016,6,14,7,30,582.0,123.0,3.8,17.0,410.0,88.35,71.71
2016,6,14,7,45,701.5,102.5,3.75,17.5,484.0,76.24,60.85
2016,6,14,8,0,821.0,82.0,3.7,18.0,558.0,79.12,63.01
2016,6,14,8,15,837.0,84.5,3.65,18.0,603.5,81.32,64.69
2016,6,14,8,30,853.0,87.0,3.6,18.0,649.0,83.37,66.25
2016,6,14,8,45,863.5,89.5,3.55,18.5,691.0,85.11,67.42
2016,6,14,9,0,874.0,92.0,3.5,19.0,733.0,86.69,68.45
2016,6,14,9,15,883.5,93.5,3.5,19.0,771.0,87.51,68.99
2016,6,14,9,30,893.0,95.0,3.5,19.0,809.0,88.21,69.43
2016,6,14,9,45,665.5,215.5,3.5,19.5,760.0,146.0,97.81
2016,6,14,10,0,438.0,336.0,3.5,20.0,711.0,228.42,159.02
2016,6,14,10,15,379.0,376.0,3.55,20.0,707.5,284.03,202.54
2016,6,14,10,30,320.0,416.0,3.6,20.0,704.0,320.92,234.05
2016,6,14,10,45,612.0,266.5,3.65,20.5,832.5,334.88,237.28
2016,6,14,11,0,904.0,117.0,3.7,21.0,961.0,395.01,280.66
2016,6,14,11,15,906.5,117.5,3.75,20.5,974.0,448.51,328.33
2016,6,14,11,30,909.0,118.0,3.8,20.0,987.0,501.54,374.9
2016,6,14,11,45,910.5,117.5,3.9,20.0,993.0,552.77,418.48
2016,6,14,12,0,912.0,117.0,4.0,20.0,999.0,603.05,460.26
2016,6,14,12,15,912.0,117.0,4.1,20.0,997.5,651.62,499.76
2016,6,14,12,30,912.0,117.0,4.2,20.0,996.0,698.7,537.28
2016,6,14,12,45,694.0,253.5,4.35,20.0,919.5,711.38,545.22
2016,6,14,13,0,476.0,390.0,4.5,20.0,843.0,697.11,532.72
2016,6,14,13,15,693.0,250.0,4.55,19.5,896.5,786.13,604.43
2016,6,14,13,30,910.0,110.0,4.6,19.0,950.0,859.31,661.93
2016,6,14,13,45,905.0,109.5,4.65,19.0,927.5,890.22,684.23
2016,6,14,14,0,900.0,109.0,4.7,19.0,905.0,917.98,704.64
2016,6,14,14,15,700.0,207.5,4.7,19.0,814.5,881.06,679.26
2016,6,14,14,30,500.0,306.0,4.7,19.0,724.0,804.64,621.03
2016,6,14,14,45,688.0,203.0,4.7,19.0,752.5,911.81,703.87
2016,6,14,15,0,876.0,100.0,4.7,19.0,781.0,984.71,755.52
2016,6,14,15,15,865.5,98.5,4.7,18.5,742.0,988.97,760.99
2016,6,14,15,30,855.0,97.0,4.7,18.0,703.0,989.7,764.66
2016,6,14,15,45,843.0,94.0,4.75,18.0,659.5,983.7,762.73
2016,6,14,16,0,831.0,91.0,4.8,18.0,616.0,974.26,758.54
2016,6,14,16,15,813.5,88.0,4.8,18.0,569.0,968.87,756.94
2016,6,14,16,30,796.0,85.0,4.8,18.0,522.0,947.17,743.78
2016,6,14,16,45,546.5,130.0,4.85,18.0,417.0,753.88,604.84
2016,6,14,17,0,297.0,175.0,4.9,18.0,312.0,519.96,424.62
2016,6,14,17,15,397.5,137.0,4.9,17.5,297.5,596.44,490.15
2016,6,14,17,30,498.0,99.0,4.9,17.0,283.0,651.45,535.74
2016,6,14,17,45,457.0,90.5,4.9,16.5,240.0,583.14,483.6
2016,6,14,18,0,416.0,82.0,4.9,16.0,197.0,526.25,439.17
2016,6,14,18,15,370.0,69.0,4.8,15.5,156.0,459.19,384.21
2016,6,14,18,30,324.0,56.0,4.7,15.0,115.0,393.67,328.21
2016,6,14,18,45,247.5,43.0,4.6,14.5,80.0,305.19,250.32
2016,6,14,19,0,171.0,30.0,4.5,14.0,45.0,222.45,164.82
2016,6,14,19,15,85.5,15.0,4.45,13.5,22.5,107.91,0.0
2016,6,14,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.0,3.8,10.5,5.0,0.0,0.0
2016,6,15,5,0,0.0,10.0,3.8,11.0,10.0,7.87,0.0
2016,6,15,5,15,51.0,25.5,3.85,11.5,32.0,19.29,7.37
2016,6,15,5,30,102.0,41.0,3.9,12.0,54.0,30.39,20.55
2016,6,15,5,45,137.5,59.5,4.0,12.5,84.5,43.4,32.76
2016,6,15,6,0,173.0,78.0,4.1,13.0,115.0,56.16,44.51
2016,6,15,6,15,193.5,97.0,4.15,13.5,148.5,68.81,55.96
2016,6,15,6,30,214.0,116.0,4.2,14.0,182.0,81.12,66.86
2016,6,15,6,45,234.0,134.0,4.3,14.5,218.5,92.48,76.7
2016,6,15,7,0,254.0,152.0,4.4,15.0,255.0,103.49,86.03
2016,6,15,7,15,510.5,116.5,4.45,15.0,356.5,84.31,68.97
2016,6,15,7,30,767.0,81.0,4.5,15.0,458.0,69.85,56.08
2016,6,15,7,45,792.5,82.5,4.55,15.5,507.5,71.01,56.8
2016,6,15,8,0,818.0,84.0,4.6,16.0,557.0,72.18,57.51
2016,6,15,8,15,834.0,86.0,4.6,16.5,603.0,82.15,65.83
2016,6,15,8,30,850.0,88.0,4.6,17.0,649.0,83.88,66.98
2016,6,15,8,45,864.5,89.0,4.7,17.5,692.0,84.85,67.49
2016,6,15,9,0,879.0,90.0,4.8,18.0,735.0,85.71,67.92
2016,6,15,9,15,888.5,92.0,4.8,18.0,773.0,86.85,68.74
2016,6,15,9,30,898.0,94.0,4.8,18.0,811.0,87.85,69.44
2016,6,15,9,45,897.0,100.0,4.85,18.5,841.0,118.72,71.8
2016,6,15,10,0,896.0,106.0,4.9,19.0,871.0,174.58,99.67
2016,6,15,10,15,618.0,257.5,4.9,19.0,793.0,247.01,165.04
2016,6,15,10,30,340.0,409.0,4.9,19.0,715.0,321.72,235.77
2016,6,15,10,45,629.5,258.5,4.95,19.0,840.5,334.9,239.06
2016,6,15,11,0,919.0,108.0,5.0,19.0,966.0,394.28,283.22
2016,6,15,11,15,922.0,108.5,5.0,19.0,980.0,448.64,331.83
2016,6,15,11,30,925.0,109.0,5.0,19.0,994.0,502.55,379.15
2016,6,15,11,45,928.5,108.0,5.05,19.0,1000.5,555.11,424.43
2016,6,15,12,0,932.0,107.0,5.1,19.0,1007.0,606.84,467.99
2016,6,15,12,15,932.0,107.0,5.05,19.0,1006.0,656.13,508.36
2016,6,15,12,30,932.0,107.0,5.0,19.0,1005.0,703.87,546.55
2016,6,15,12,45,611.5,281.5,4.95,19.0,868.5,673.83,521.43
2016,6,15,13,0,291.0,456.0,4.9,19.0,732.0,604.43,465.39
2016,6,15,13,15,281.0,450.0,4.85,19.0,713.5,615.88,474.73
2016,6,15,13,30,271.0,444.0,4.8,19.0,695.0,625.11,482.01
2016,6,15,13,45,585.5,277.5,4.8,19.0,801.5,785.74,607.88
2016,6,15,14,0,900.0,111.0,4.8,19.0,908.0,919.42,707.02
2016,6,15,14,15,690.5,211.0,4.7,18.5,811.0,875.3,676.26
2016,6,15,14,30,481.0,311.0,4.6,18.0,714.0,791.09,612.7
2016,6,15,14,45,356.5,336.5,4.6,18.0,628.0,693.62,540.95
2016,6,15,15,0,232.0,362.0,4.6,18.0,542.0,588.77,461.67
2016,6,15,15,15,547.5,228.0,4.55,17.5,624.0,821.73,644.79
2016,6,15,15,30,863.0,94.0,4.5,17.0,706.0,994.18,770.24
2016,6,15,15,45,855.5,89.5,4.45,17.0,663.5,991.0,768.12
2016,6,15,16,0,848.0,85.0,4.4,17.0,621.0,984.27,765.0
2016,6,15,16,15,830.0,82.5,4.3,16.5,573.5,965.87,754.87
2016,6,15,16,30,812.0,80.0,4.2,16.0,526.0,956.92,751.77
2016,6,15,16,45,790.5,76.5,4.15,16.0,477.0,927.37,732.74
2016,6,15,17,0,769.0,73.0,4.1,16.0,428.0,895.08,711.63
2016,6,15,17,15,738.0,69.0,3.95,15.5,377.5,850.26,681.7
2016,6,15,17,30,707.0,65.0,3.8,15.0,327.0,803.55,649.58
2016,6,15,17,45,664.0,60.5,3.65,15.0,277.5,743.28,604.88
2016,6,15,18,0,621.0,56.0,3.5,15.0,228.0,688.97,563.11
2016,6,15,18,15,558.5,50.0,3.25,14.5,181.0,609.51,500.38
2016,6,15,18,30,496.0,44.0,3.0,14.0,134.0,532.01,436.26
2016,6,15,18,45,400.0,35.5,2.75,13.5,94.0,425.95,345.89
2016,6,15,19,0,304.0,27.0,2.5,13.0,54.0,326.67,243.76
2016,6,15,19,15,152.0,13.5,2.35,12.5,27.0,160.67,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,4.5,1.2,11.5,4.5,0.0,0.0
2016,6,16,5,0,0.0,9.0,1.2,12.0,9.0,7.08,0.0
2016,6,16,5,15,37.5,25.0,1.2,12.5,29.5,18.91,7.01
2016,6,16,5,30,75.0,41.0,1.2,13.0,50.0,30.53,20.62
2016,6,16,5,45,102.0,59.5,1.3,13.5,78.0,43.57,32.81
2016,6,16,6,0,129.0,78.0,1.4,14.0,106.0,56.45,44.6
2016,6,16,6,15,146.5,98.0,1.3,14.0,137.5,69.93,56.83
2016,6,16,6,30,164.0,118.0,1.2,14.0,169.0,83.17,68.62
2016,6,16,6,45,176.5,138.5,1.2,14.5,202.0,96.35,79.97
2016,6,16,7,0,189.0,159.0,1.2,15.0,235.0,109.23,90.82
2016,6,16,7,15,94.5,145.5,1.15,15.5,183.5,100.92,83.14
2016,6,16,7,30,0.0,132.0,1.1,16.0,132.0,97.78,80.01
2016,6,16,7,45,0.0,146.0,1.1,16.5,146.0,107.74,88.13
2016,6,16,8,0,0.0,160.0,1.1,17.0,160.0,117.61,96.05
2016,6,16,8,15,15.0,206.5,1.1,17.5,216.5,148.41,121.46
2016,6,16,8,30,30.0,253.0,1.1,18.0,273.0,167.2,136.4
2016,6,16,8,45,41.0,281.5,1.1,18.5,310.5,182.92,148.66
2016,6,16,9,0,52.0,310.0,1.1,19.0,348.0,198.11,160.34
2016,6,16,9,15,61.5,335.0,1.15,19.0,382.5,211.05,170.46
2016,6,16,9,30,71.0,360.0,1.2,19.0,417.0,223.52,180.19
2016,6,16,9,45,142.5,386.0,1.3,19.5,506.0,229.47,173.26
2016,6,16,10,0,214.0,412.0,1.4,20.0,595.0,266.24,195.44
2016,6,16,10,15,246.5,419.5,1.5,20.0,636.5,280.98,204.07
2016,6,16,10,30,279.0,427.0,1.6,20.0,678.0,316.19,230.06
2016,6,16,10,45,255.5,443.0,1.7,20.5,677.0,343.7,252.62
2016,6,16,11,0,232.0,459.0,1.8,21.0,676.0,381.32,282.41
2016,6,16,11,15,333.5,429.0,1.9,21.0,745.0,417.08,308.98
2016,6,16,11,30,435.0,399.0,2.0,21.0,814.0,467.31,347.3
2016,6,16,11,45,461.5,375.5,2.1,21.5,819.5,501.47,374.13
2016,6,16,12,0,488.0,352.0,2.2,22.0,825.0,536.7,401.54
2016,6,16,12,15,702.0,229.0,2.25,22.0,907.5,612.16,459.77
2016,6,16,12,30,916.0,106.0,2.3,22.0,990.0,691.95,521.35
2016,6,16,12,45,607.0,279.5,2.4,22.0,863.5,668.64,502.36
2016,6,16,13,0,298.0,453.0,2.5,22.0,737.0,606.9,454.77
2016,6,16,13,15,601.0,279.5,2.55,22.0,839.0,736.46,554.07
2016,6,16,13,30,904.0,106.0,2.6,22.0,941.0,849.81,637.03
2016,6,16,13,45,901.0,103.5,2.65,22.0,919.0,880.33,657.66
2016,6,16,14,0,898.0,101.0,2.7,22.0,897.0,907.71,676.93
2016,6,16,14,15,694.5,205.0,2.7,22.0,808.5,872.8,653.9
2016,6,16,14,30,491.0,309.0,2.7,22.0,720.0,798.36,599.19
2016,6,16,14,45,351.5,337.0,2.75,22.0,625.0,689.05,522.18
2016,6,16,15,0,212.0,365.0,2.8,22.0,530.0,571.99,436.9
2016,6,16,15,15,532.0,227.5,2.75,21.5,612.5,805.46,614.65
2016,6,16,15,30,852.0,90.0,2.7,21.0,695.0,978.24,734.96
2016,6,16,15,45,555.5,181.5,2.7,21.0,566.0,810.93,620.47
2016,6,16,16,0,259.0,273.0,2.7,21.0,437.0,581.08,451.01
2016,6,16,16,15,285.0,245.5,2.6,20.5,413.5,582.26,456.41
2016,6,16,16,30,311.0,218.0,2.5,20.0,390.0,581.04,458.69
2016,6,16,16,45,308.5,196.5,2.45,19.5,353.5,555.87,442.45
2016,6,16,17,0,306.0,175.0,2.4,19.0,317.0,528.82,424.66
2016,6,16,17,15,294.5,154.5,2.3,18.5,278.0,492.37,398.87
2016,6,16,17,30,283.0,134.0,2.2,18.0,239.0,454.53,371.37
2016,6,16,17,45,268.0,115.5,2.1,18.0,203.0,414.97,340.89
2016,6,16,18,0,253.0,97.0,2.0,18.0,167.0,374.6,308.79
2016,6,16,18,15,227.5,79.0,1.8,17.5,132.5,324.9,268.11
2016,6,16,18,30,202.0,61.0,1.6,17.0,98.0,275.15,225.93
2016,6,16,18,45,161.0,45.0,1.45,16.5,69.0,216.25,174.33
2016,6,16,19,0,120.0,29.0,1.3,16.0,40.0,158.4,116.19
2016,6,16,19,15,60.0,14.5,1.2,15.5,20.0,74.98,0.0
2016,6,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,1.45,13.5,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,1.5,14.0,7.0,5.51,0.0
2016,6,17,5,15,2.5,22.5,1.55,14.5,23.0,17.02,5.55
2016,6,17,5,30,5.0,38.0,1.6,15.0,39.0,28.31,18.52
2016,6,17,5,45,18.0,56.0,1.7,15.5,60.0,41.06,30.33
2016,6,17,6,0,31.0,74.0,1.8,16.0,81.0,53.65,41.78
2016,6,17,6,15,39.5,94.0,1.8,16.0,105.0,67.25,54.03
2016,6,17,6,30,48.0,114.0,1.8,16.0,129.0,80.67,65.91
2016,6,17,6,45,52.0,134.5,1.8,16.5,153.5,94.12,77.45
2016,6,17,7,0,56.0,155.0,1.8,17.0,178.0,107.34,88.57
2016,6,17,7,15,40.0,167.5,1.8,17.0,185.0,115.58,95.38
2016,6,17,7,30,24.0,180.0,1.8,17.0,192.0,128.66,106.26
2016,6,17,7,45,410.0,130.0,1.85,17.5,366.0,87.64,70.59
2016,6,17,8,0,796.0,80.0,1.9,18.0,540.0,77.24,61.35
2016,6,17,8,15,422.5,176.0,1.95,18.5,422.5,111.61,90.31
2016,6,17,8,30,49.0,272.0,2.0,19.0,305.0,177.44,144.85
2016,6,17,8,45,76.5,304.0,2.05,19.5,358.5,195.03,158.51
2016,6,17,9,0,104.0,336.0,2.1,20.0,412.0,211.99,171.63
2016,6,17,9,15,293.5,312.5,2.15,20.0,543.0,179.8,144.98
2016,6,17,9,30,483.0,289.0,2.2,20.0,674.0,159.12,127.84
2016,6,17,9,45,260.0,320.5,2.3,20.5,529.0,190.14,140.67
2016,6,17,10,0,37.0,352.0,2.4,21.0,384.0,230.92,175.54
2016,6,17,10,15,38.5,366.0,2.45,21.0,400.0,246.24,186.76
2016,6,17,10,30,40.0,380.0,2.5,21.0,416.0,262.16,198.76
2016,6,17,10,45,27.5,334.0,2.55,21.5,359.0,238.75,181.06
2016,6,17,11,0,15.0,288.0,2.6,22.0,302.0,218.59,165.83
2016,6,17,11,15,27.5,348.5,2.65,22.0,375.0,259.94,197.22
2016,6,17,11,30,40.0,409.0,2.7,22.0,448.0,312.29,236.6
2016,6,17,11,45,24.5,308.5,2.75,22.0,333.0,242.49,184.08
2016,6,17,12,0,9.0,208.0,2.8,22.0,218.0,164.85,124.68
2016,6,17,12,15,12.5,257.5,2.8,22.0,270.5,205.8,156.55
2016,6,17,12,30,16.0,307.0,2.8,22.0,323.0,247.86,188.75
2016,6,17,12,45,12.5,258.5,2.85,22.0,271.0,210.03,159.81
2016,6,17,13,0,9.0,210.0,2.9,22.0,219.0,170.83,129.7
2016,6,17,13,15,5.5,178.5,2.9,22.0,184.0,144.08,108.94
2016,6,17,13,30,2.0,147.0,2.9,22.0,149.0,116.7,87.48
2016,6,17,13,45,6.0,185.5,2.9,22.0,191.0,151.3,114.91
2016,6,17,14,0,10.0,224.0,2.9,22.0,233.0,187.05,143.0
2016,6,17,14,15,11.0,237.0,2.9,21.5,246.5,199.98,153.49
2016,6,17,14,30,12.0,250.0,2.9,21.0,260.0,213.4,164.47
2016,6,17,14,45,10.5,236.0,2.95,21.0,245.0,201.42,155.36
2016,6,17,15,0,9.0,222.0,3.0,21.0,230.0,189.17,146.07
2016,6,17,15,15,5.0,192.5,3.05,20.5,197.0,160.54,123.94
2016,6,17,15,30,1.0,163.0,3.1,20.0,164.0,131.61,101.27
2016,6,17,15,45,0.5,163.5,3.2,20.0,164.5,132.35,102.14
2016,6,17,16,0,0.0,164.0,3.3,20.0,165.0,133.36,103.23
2016,6,17,16,15,6.0,175.0,3.4,19.5,179.0,151.4,118.63
2016,6,17,16,30,12.0,186.0,3.5,19.0,193.0,171.0,135.37
2016,6,17,16,45,6.0,151.5,3.6,19.0,155.0,133.09,104.71
2016,6,17,17,0,0.0,117.0,3.7,19.0,117.0,95.27,73.72
2016,6,17,17,15,0.0,75.5,3.7,18.5,75.5,57.97,43.08
2016,6,17,17,30,0.0,34.0,3.7,18.0,34.0,25.94,16.33
2016,6,17,17,45,0.0,29.0,3.7,17.5,29.0,22.1,13.15
2016,6,17,18,0,0.0,24.0,3.7,17.0,24.0,18.27,9.91
2016,6,17,18,15,0.0,19.0,3.5,16.5,19.0,14.44,6.63
2016,6,17,18,30,0.0,14.0,3.3,16.0,14.0,10.62,3.32
2016,6,17,18,45,0.0,9.5,3.15,15.5,9.5,7.2,0.31
2016,6,17,19,0,0.0,5.0,3.0,15.0,5.0,3.78,0.0
2016,6,17,19,15,0.0,2.5,2.85,14.5,2.5,1.89,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,58.0,5.5,1.65,12.5,7.5,0.0,0.0
2016,6,18,5,0,116.0,11.0,1.7,13.0,15.0,8.65,0.0
2016,6,18,5,15,248.0,21.5,1.75,13.5,46.0,17.6,5.86
2016,6,18,5,30,380.0,32.0,1.8,14.0,77.0,26.43,16.98
2016,6,18,5,45,464.0,39.5,1.85,14.5,120.5,32.65,23.08
2016,6,18,6,0,548.0,47.0,1.9,15.0,164.0,38.95,28.97
2016,6,18,6,15,604.0,52.5,1.9,15.5,212.5,43.51,33.15
2016,6,18,6,30,660.0,58.0,1.9,16.0,261.0,52.04,40.7
2016,6,18,6,45,699.5,62.0,1.9,16.5,311.5,55.55,43.67
2016,6,18,7,0,739.0,66.0,1.9,17.0,362.0,59.06,46.55
2016,6,18,7,15,767.5,69.5,1.85,17.5,413.0,61.99,48.86
2016,6,18,7,30,796.0,73.0,1.8,18.0,464.0,64.87,51.09
2016,6,18,7,45,818.0,76.0,1.75,18.5,514.0,74.8,59.37
2016,6,18,8,0,840.0,79.0,1.7,19.0,564.0,77.68,61.5
2016,6,18,8,15,857.0,81.0,1.6,19.5,611.5,79.67,62.87
2016,6,18,8,30,874.0,83.0,1.5,20.0,659.0,81.54,64.13
2016,6,18,8,45,887.0,85.0,1.45,20.5,702.5,83.17,65.18
2016,6,18,9,0,900.0,87.0,1.4,21.0,746.0,84.65,66.13
2016,6,18,9,15,910.5,88.5,1.35,21.0,785.5,85.64,66.79
2016,6,18,9,30,921.0,90.0,1.3,21.0,825.0,86.49,67.36
2016,6,18,9,45,923.5,94.5,1.3,21.5,857.0,115.53,68.63
2016,6,18,10,0,926.0,99.0,1.3,22.0,889.0,172.43,95.38
2016,6,18,10,15,932.0,100.0,1.3,22.5,916.5,228.53,134.01
2016,6,18,10,30,938.0,101.0,1.3,23.0,944.0,285.28,179.28
2016,6,18,10,45,943.5,101.0,1.3,23.5,965.5,341.75,226.76
2016,6,18,11,0,949.0,101.0,1.3,24.0,987.0,398.37,274.64
2016,6,18,11,15,952.0,101.0,1.35,24.0,1001.0,453.94,321.8
2016,6,18,11,30,955.0,101.0,1.4,24.0,1015.0,509.01,367.51
2016,6,18,11,45,957.0,101.0,1.5,24.5,1021.5,562.88,410.58
2016,6,18,12,0,959.0,101.0,1.6,25.0,1028.0,615.78,451.61
2016,6,18,12,15,959.0,101.0,1.65,25.0,1027.0,666.28,490.39
2016,6,18,12,30,959.0,101.0,1.7,25.0,1026.0,715.17,527.06
2016,6,18,12,45,960.0,99.0,1.8,25.0,1018.5,761.33,561.48
2016,6,18,13,0,961.0,97.0,1.9,25.0,1011.0,805.32,593.43
2016,6,18,13,15,958.5,96.5,1.9,25.0,995.5,845.42,620.01
2016,6,18,13,30,956.0,96.0,1.9,25.0,980.0,882.72,644.61
2016,6,18,13,45,952.5,95.0,1.95,25.5,957.5,915.73,665.55
2016,6,18,14,0,949.0,94.0,2.0,26.0,935.0,945.53,684.4
2016,6,18,14,15,943.5,93.0,2.0,25.5,906.5,970.18,702.13
2016,6,18,14,30,938.0,92.0,2.0,25.0,878.0,991.33,717.81
2016,6,18,14,45,929.0,91.5,2.05,25.0,842.5,1006.09,728.77
2016,6,18,15,0,920.0,91.0,2.1,25.0,807.0,1017.18,737.62
2016,6,18,15,15,910.0,89.0,2.1,25.0,767.0,1021.94,742.02
2016,6,18,15,30,900.0,87.0,2.1,25.0,727.0,1023.0,744.28
2016,6,18,15,45,884.5,86.0,2.15,25.0,682.0,1016.01,742.19
2016,6,18,16,0,869.0,85.0,2.2,25.0,637.0,1005.52,738.02
2016,6,18,16,15,851.5,82.5,2.2,24.5,589.0,987.77,730.07
2016,6,18,16,30,834.0,80.0,2.2,24.0,541.0,966.81,720.04
2016,6,18,16,45,811.0,77.0,2.25,24.0,490.5,948.96,711.15
2016,6,18,17,0,788.0,74.0,2.3,24.0,440.0,915.75,691.68
2016,6,18,17,15,757.0,70.5,2.3,23.5,389.0,871.43,665.07
2016,6,18,17,30,726.0,67.0,2.3,23.0,338.0,825.13,636.21
2016,6,18,17,45,684.0,62.0,2.3,22.5,287.0,764.77,596.04
2016,6,18,18,0,642.0,57.0,2.3,22.0,236.0,703.65,553.39
2016,6,18,18,15,579.5,51.0,2.3,21.0,188.0,630.36,500.14
2016,6,18,18,30,517.0,45.0,2.3,20.0,140.0,552.14,439.72
2016,6,18,18,45,421.5,36.5,2.35,19.0,98.5,445.63,353.49
2016,6,18,19,0,326.0,28.0,2.4,18.0,57.0,345.63,255.89
2016,6,18,19,15,163.0,14.0,2.4,17.5,28.5,171.0,0.0
2016,6,18,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,4,45,66.5,6.0,1.2,14.5,7.5,0.0,0.0
2016,6,19,5,0,133.0,12.0,1.2,15.0,15.0,9.44,0.0
2016,6,19,5,15,269.5,22.0,1.15,15.5,47.5,18.1,5.95
2016,6,19,5,30,406.0,32.0,1.1,16.0,80.0,26.57,16.93
2016,6,19,5,45,490.0,39.5,1.1,17.0,124.5,32.84,23.0
2016,6,19,6,0,574.0,47.0,1.1,18.0,169.0,39.19,28.81
2016,6,19,6,15,628.0,52.0,1.1,18.5,217.5,47.0,35.8
2016,6,19,6,30,682.0,57.0,1.1,19.0,266.0,51.53,39.75
2016,6,19,6,45,719.5,61.0,1.1,19.5,317.0,55.08,42.72
2016,6,19,7,0,757.0,65.0,1.1,20.0,368.0,58.62,45.6
2016,6,19,7,15,783.5,68.5,1.1,20.5,418.5,61.57,47.9
2016,6,19,7,30,810.0,72.0,1.1,21.0,469.0,64.47,50.11
2016,6,19,7,45,830.0,74.5,1.15,22.0,518.5,74.1,57.91
2016,6,19,8,0,850.0,77.0,1.2,23.0,568.0,76.65,59.61
2016,6,19,8,15,865.0,79.5,1.15,23.5,614.5,78.95,61.21
2016,6,19,8,30,880.0,82.0,1.1,24.0,661.0,81.1,62.69
2016,6,19,8,45,891.0,84.0,1.1,24.5,703.5,82.69,63.7
2016,6,19,9,0,902.0,86.0,1.1,25.0,746.0,84.14,64.6
2016,6,19,9,15,911.5,87.5,1.1,25.5,784.5,85.11,65.11
2016,6,19,9,30,921.0,89.0,1.1,26.0,823.0,85.95,65.52
2016,6,19,9,45,933.0,87.0,1.1,26.5,857.0,111.31,64.11
2016,6,19,10,0,945.0,85.0,1.1,27.0,891.0,166.15,88.02
2016,6,19,10,15,950.0,86.0,1.15,27.0,918.5,222.95,126.58
2016,6,19,10,30,955.0,87.0,1.2,27.0,946.0,280.28,171.95
2016,6,19,10,45,958.0,88.5,1.25,27.5,966.5,337.66,219.64
2016,6,19,11,0,961.0,90.0,1.3,28.0,987.0,394.95,267.57
2016,6,19,11,15,963.5,90.5,1.4,28.0,1000.5,451.1,314.73
2016,6,19,11,30,966.0,91.0,1.5,28.0,1014.0,506.69,360.48
2016,6,19,11,45,962.0,94.5,1.65,28.5,1019.0,560.28,403.08
2016,6,19,12,0,958.0,98.0,1.8,29.0,1024.0,612.39,443.33
2016,6,19,12,15,957.5,98.0,1.9,29.0,1023.0,662.47,481.7
2016,6,19,12,30,957.0,98.0,2.0,29.0,1022.0,710.9,518.03
2016,6,19,12,45,943.5,106.0,2.15,29.0,1010.0,754.59,550.53
2016,6,19,13,0,930.0,114.0,2.3,29.0,998.0,795.43,580.52
2016,6,19,13,15,717.5,238.5,2.4,28.5,914.5,793.22,577.72
2016,6,19,13,30,505.0,363.0,2.5,28.0,831.0,758.67,552.86
2016,6,19,13,45,715.0,233.5,2.6,28.0,878.0,857.45,626.03
2016,6,19,14,0,925.0,104.0,2.7,28.0,925.0,933.28,678.11
2016,6,19,14,15,919.5,103.0,2.75,27.5,896.5,957.63,695.9
2016,6,19,14,30,914.0,102.0,2.8,27.0,868.0,978.55,712.09
2016,6,19,14,45,909.0,99.0,2.85,27.0,834.0,994.38,723.76
2016,6,19,15,0,904.0,96.0,2.9,27.0,800.0,1006.61,733.28
2016,6,19,15,15,894.0,94.0,2.9,27.0,760.5,1011.35,737.71
2016,6,19,15,30,884.0,92.0,2.9,27.0,721.0,1012.43,740.0
2016,6,19,15,45,871.5,89.5,2.95,27.0,677.0,1006.8,738.55
2016,6,19,16,0,859.0,87.0,3.0,27.0,633.0,997.65,734.97
2016,6,19,16,15,720.0,115.5,3.0,26.5,549.5,913.38,682.35
2016,6,19,16,30,581.0,144.0,3.0,26.0,466.0,806.52,613.05
2016,6,19,16,45,637.0,114.0,3.0,25.5,436.0,826.6,631.03
2016,6,19,17,0,693.0,84.0,3.0,25.0,406.0,833.57,638.97
2016,6,19,17,15,718.5,69.0,2.9,24.0,369.0,831.5,641.22
2016,6,19,17,30,744.0,54.0,2.8,23.0,332.0,824.41,639.66
2016,6,19,17,45,678.5,57.5,2.75,22.5,282.5,753.75,591.0
2016,6,19,18,0,613.0,61.0,2.7,22.0,233.0,689.74,545.52
2016,6,19,18,15,550.5,54.5,2.55,21.0,186.0,609.69,486.03
2016,6,19,18,30,488.0,48.0,2.4,20.0,139.0,531.39,424.63
2016,6,19,18,45,398.5,38.5,2.3,19.5,98.5,429.33,340.54
2016,6,19,19,0,309.0,29.0,2.2,19.0,58.0,333.39,246.64
2016,6,19,19,15,154.5,14.5,2.2,18.5,29.0,165.81,0.0
2016,6,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,69.0,6.0,2.45,11.5,8.0,0.0,0.0
2016,6,20,5,0,138.0,12.0,2.5,12.0,16.0,9.44,0.0
2016,6,20,5,15,280.5,22.5,2.5,12.5,49.5,18.56,6.18
2016,6,20,5,30,423.0,33.0,2.5,13.0,83.0,27.48,17.91
2016,6,20,5,45,512.5,39.5,2.55,14.0,128.0,33.0,23.41
2016,6,20,6,0,602.0,46.0,2.6,15.0,173.0,41.91,31.57
2016,6,20,6,15,655.5,51.0,2.5,15.5,223.0,46.48,35.77
2016,6,20,6,30,709.0,56.0,2.4,16.0,273.0,51.1,39.85
2016,6,20,6,45,748.5,59.0,2.35,17.0,325.0,53.99,42.2
2016,6,20,7,0,788.0,62.0,2.3,18.0,377.0,56.93,44.5
2016,6,20,7,15,814.0,65.0,2.3,18.5,428.5,59.64,46.63
2016,6,20,7,30,840.0,68.0,2.3,19.0,480.0,69.36,54.77
2016,6,20,7,45,860.0,70.5,2.35,20.0,530.0,72.14,56.74
2016,6,20,8,0,880.0,73.0,2.4,21.0,580.0,74.8,58.58
2016,6,20,8,15,895.0,75.0,2.4,22.0,627.5,76.9,59.91
2016,6,20,8,30,910.0,77.0,2.4,23.0,675.0,78.87,61.14
2016,6,20,8,45,921.5,79.0,2.4,24.0,719.0,80.61,62.16
2016,6,20,9,0,933.0,81.0,2.4,25.0,763.0,82.2,63.07
2016,6,20,9,15,941.5,82.5,2.4,25.5,802.0,83.27,63.67
2016,6,20,9,30,950.0,84.0,2.4,26.0,841.0,84.21,64.17
2016,6,20,9,45,947.0,90.5,2.4,26.5,872.0,113.28,65.92
2016,6,20,10,0,944.0,97.0,2.4,27.0,903.0,171.91,92.93
2016,6,20,10,15,949.5,98.0,2.45,27.0,930.0,228.91,131.75
2016,6,20,10,30,955.0,99.0,2.5,27.0,957.0,286.5,177.64
2016,6,20,10,45,959.0,99.5,2.55,27.5,978.0,343.76,225.7
2016,6,20,11,0,963.0,100.0,2.6,28.0,999.0,401.02,274.22
2016,6,20,11,15,964.5,100.5,2.65,28.0,1012.0,457.08,321.9
2016,6,20,11,30,966.0,101.0,2.7,28.0,1025.0,512.48,368.06
2016,6,20,11,45,968.0,100.5,2.75,28.0,1031.5,566.62,412.1
2016,6,20,12,0,970.0,100.0,2.8,28.0,1038.0,619.76,454.21
2016,6,20,12,15,969.0,100.0,2.85,28.0,1036.0,670.21,493.3
2016,6,20,12,30,968.0,100.0,2.9,28.0,1034.0,718.94,530.22
2016,6,20,12,45,967.5,98.5,3.0,28.0,1025.5,764.88,564.66
2016,6,20,13,0,967.0,97.0,3.1,28.0,1017.0,808.53,596.55
2016,6,20,13,15,963.5,96.5,3.15,28.0,1000.5,848.17,623.53
2016,6,20,13,30,960.0,96.0,3.2,28.0,984.0,884.91,648.52
2016,6,20,13,45,954.5,95.5,3.25,28.0,960.5,916.89,670.33
2016,6,20,14,0,949.0,95.0,3.3,28.0,937.0,945.57,690.02
2016,6,20,14,15,942.5,94.0,3.35,27.5,907.5,969.42,708.05
2016,6,20,14,30,936.0,93.0,3.4,27.0,878.0,989.74,723.96
2016,6,20,14,45,926.0,92.5,3.45,27.0,842.5,1003.62,734.41
2016,6,20,15,0,916.0,92.0,3.5,27.0,807.0,1013.8,742.65
2016,6,20,15,15,905.5,90.5,3.5,26.5,766.5,1018.7,748.74
2016,6,20,15,30,895.0,89.0,3.5,26.0,726.0,1019.93,752.64
2016,6,20,15,45,879.0,88.0,3.5,25.5,681.0,1012.55,751.05
2016,6,20,16,0,863.0,87.0,3.5,25.0,636.0,1001.68,747.31
2016,6,20,16,15,845.5,84.5,3.45,24.5,588.0,984.08,738.79
2016,6,20,16,30,828.0,82.0,3.4,24.0,540.0,975.95,736.73
2016,6,20,16,45,804.5,79.0,3.35,23.5,490.0,945.17,719.14
2016,6,20,17,0,781.0,76.0,3.3,23.0,440.0,911.62,699.49
2016,6,20,17,15,733.5,69.5,3.15,22.5,380.0,847.14,656.93
2016,6,20,17,30,686.0,63.0,3.0,22.0,320.0,781.27,612.35
2016,6,20,17,45,626.5,64.0,2.95,21.5,272.5,719.45,569.66
2016,6,20,18,0,567.0,65.0,2.9,21.0,225.0,653.05,521.57
2016,6,20,18,15,506.5,58.0,2.85,20.5,179.5,575.24,462.39
2016,6,20,18,30,446.0,51.0,2.8,20.0,134.0,499.04,401.42
2016,6,20,18,45,364.0,40.0,2.8,19.5,95.0,402.67,321.32
2016,6,20,19,0,282.0,29.0,2.8,19.0,56.0,312.13,232.54
2016,6,20,19,15,141.0,14.5,2.85,18.5,28.0,155.96,0.0
2016,6,20,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,21,4,45,60.0,6.0,1.9,13.5,7.5,0.0,0.0
2016,6,21,5,0,120.0,12.0,1.9,14.0,15.0,9.44,0.0
2016,6,21,5,15,257.0,22.5,1.9,14.5,47.0,18.49,5.85
2016,6,21,5,30,394.0,33.0,1.9,15.0,79.0,27.34,17.61
2016,6,21,5,45,481.5,40.0,1.9,16.0,122.5,33.18,23.37
2016,6,21,6,0,569.0,47.0,1.9,17.0,166.0,39.15,28.87
2016,6,21,6,15,623.0,52.0,1.8,17.5,215.0,46.95,35.89
2016,6,21,6,30,677.0,57.0,1.7,18.0,264.0,51.47,39.86
2016,6,21,6,45,717.5,60.0,1.65,18.5,315.0,54.29,42.21
2016,6,21,7,0,758.0,63.0,1.6,19.0,366.0,57.16,44.52
2016,6,21,7,15,785.0,66.5,1.6,20.0,416.5,60.17,46.79
2016,6,21,7,30,812.0,70.0,1.6,21.0,467.0,63.12,48.97
2016,6,21,7,45,833.5,72.0,1.6,22.0,516.5,72.52,56.59
2016,6,21,8,0,855.0,74.0,1.6,23.0,566.0,74.83,58.1
2016,6,21,8,15,870.0,76.0,1.6,23.5,612.5,76.87,59.5
2016,6,21,8,30,885.0,78.0,1.6,24.0,659.0,78.78,60.79
2016,6,21,8,45,897.5,79.5,1.6,25.0,702.5,80.2,61.54
2016,6,21,9,0,910.0,81.0,1.6,26.0,746.0,81.49,62.18
2016,6,21,9,15,919.0,82.5,1.6,26.5,784.5,82.54,62.77
2016,6,21,9,30,928.0,84.0,1.6,27.0,823.0,83.46,63.26
2016,6,21,9,45,931.0,87.5,1.6,28.0,855.0,109.83,63.5
2016,6,21,10,0,934.0,91.0,1.6,29.0,887.0,166.58,88.46
2016,6,21,10,15,939.0,91.5,1.65,29.5,914.0,222.54,125.74
2016,6,21,10,30,944.0,92.0,1.7,30.0,941.0,279.03,169.76
2016,6,21,10,45,946.5,93.5,1.75,30.5,961.0,335.73,216.56
2016,6,21,11,0,949.0,95.0,1.8,31.0,981.0,392.29,263.67
2016,6,21,11,15,951.0,95.5,1.85,31.0,994.5,447.7,309.89
2016,6,21,11,30,953.0,96.0,1.9,31.0,1008.0,502.51,354.66
2016,6,21,11,45,953.0,97.0,2.0,31.5,1013.5,555.88,396.6
2016,6,21,12,0,953.0,98.0,2.1,32.0,1019.0,608.1,436.43
2016,6,21,12,15,952.5,98.0,2.2,32.0,1018.0,657.98,474.42
2016,6,21,12,30,952.0,98.0,2.3,32.0,1017.0,706.23,510.38
2016,6,21,12,45,945.5,101.0,2.4,32.0,1007.0,750.75,543.01
2016,6,21,13,0,939.0,104.0,2.5,32.0,997.0,792.81,573.31
2016,6,21,13,15,935.5,103.5,2.6,32.0,981.0,831.59,599.47
2016,6,21,13,30,932.0,103.0,2.7,32.0,965.0,867.56,623.77
2016,6,21,13,45,927.5,101.5,2.85,32.0,942.5,898.78,645.36
2016,6,21,14,0,923.0,100.0,3.0,32.0,920.0,926.78,664.96
2016,6,21,14,15,916.5,99.0,3.05,31.5,891.0,950.1,682.34
2016,6,21,14,30,910.0,98.0,3.1,31.0,862.0,969.97,697.69
2016,6,21,14,45,902.0,96.5,3.2,30.5,827.5,984.36,710.09
2016,6,21,15,0,894.0,95.0,3.3,30.0,793.0,995.14,720.41
2016,6,21,15,15,884.0,93.0,3.35,29.5,753.5,999.8,726.6
2016,6,21,15,30,874.0,91.0,3.4,29.0,714.0,1000.83,730.67
2016,6,21,15,45,860.5,89.0,3.45,29.0,670.5,994.77,728.81
2016,6,21,16,0,847.0,87.0,3.5,29.0,627.0,985.24,724.85
2016,6,21,16,15,829.5,84.5,3.5,28.0,580.0,967.68,718.19
2016,6,21,16,30,812.0,82.0,3.5,27.0,533.0,959.65,717.95
2016,6,21,16,45,790.0,79.0,3.5,26.5,483.5,930.55,701.9
2016,6,21,17,0,768.0,76.0,3.5,26.0,434.0,898.69,683.8
2016,6,21,17,15,738.0,72.0,3.45,25.0,384.0,855.08,657.99
2016,6,21,17,30,708.0,68.0,3.4,24.0,334.0,809.51,629.88
2016,6,21,17,45,667.0,63.0,3.4,23.5,284.0,750.55,589.81
2016,6,21,18,0,626.0,58.0,3.4,23.0,234.0,697.74,552.43
2016,6,21,18,15,564.5,52.0,3.3,22.0,187.0,619.03,493.96
2016,6,21,18,30,503.0,46.0,3.2,21.0,140.0,542.08,433.58
2016,6,21,18,45,409.5,37.5,3.1,20.0,99.0,437.57,348.02
2016,6,21,19,0,316.0,29.0,3.0,19.0,58.0,339.28,253.11
2016,6,21,19,15,158.0,14.5,3.0,18.5,29.0,169.08,0.0
2016,6,21,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
