Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,4,45,59.0,6.0,3.5,12.5,7.5,0.0,0.0
2016,6,22,5,0,118.0,12.0,3.6,13.0,15.0,9.44,0.0
2016,6,22,5,15,259.5,22.5,3.65,13.5,47.5,18.51,5.64
2016,6,22,5,30,401.0,33.0,3.7,14.0,80.0,27.39,17.68
2016,6,22,5,45,488.0,40.0,3.75,14.5,124.0,33.24,23.53
2016,6,22,6,0,575.0,47.0,3.8,15.0,168.0,39.2,29.15
2016,6,22,6,15,629.5,52.5,3.8,15.5,217.0,47.43,36.6
2016,6,22,6,30,684.0,58.0,3.8,16.0,266.0,52.36,40.96
2016,6,22,6,45,722.0,62.0,3.8,16.5,317.0,55.89,43.97
2016,6,22,7,0,760.0,66.0,3.8,17.0,368.0,59.42,46.87
2016,6,22,7,15,786.5,69.0,3.75,17.5,419.0,61.99,48.88
2016,6,22,7,30,813.0,72.0,3.7,18.0,470.0,64.53,50.82
2016,6,22,7,45,833.0,75.0,3.65,19.0,519.5,74.46,58.99
2016,6,22,8,0,853.0,78.0,3.6,20.0,569.0,77.34,61.01
2016,6,22,8,15,868.5,80.0,3.55,20.5,615.5,79.34,62.38
2016,6,22,8,30,884.0,82.0,3.5,21.0,662.0,81.21,63.65
2016,6,22,8,45,896.0,83.5,3.5,21.5,705.0,82.55,64.47
2016,6,22,9,0,908.0,85.0,3.5,22.0,748.0,83.76,65.19
2016,6,22,9,15,917.0,86.5,3.45,22.5,786.5,84.74,65.73
2016,6,22,9,30,926.0,88.0,3.4,23.0,825.0,85.59,66.16
2016,6,22,9,45,933.5,89.0,3.35,23.5,858.5,109.93,65.31
2016,6,22,10,0,941.0,90.0,3.3,24.0,892.0,165.96,90.01
2016,6,22,10,15,946.0,91.0,3.3,24.5,919.0,222.6,128.66
2016,6,22,10,30,951.0,92.0,3.3,25.0,946.0,279.78,174.44
2016,6,22,10,45,954.5,92.5,3.3,25.5,966.5,336.56,222.75
2016,6,22,11,0,958.0,93.0,3.3,26.0,987.0,393.3,271.55
2016,6,22,11,15,960.5,93.5,3.3,26.0,1000.5,449.38,319.88
2016,6,22,11,30,963.0,94.0,3.3,26.0,1014.0,504.91,366.76
2016,6,22,11,45,964.0,94.5,3.35,26.0,1020.5,558.95,411.44
2016,6,22,12,0,965.0,95.0,3.4,26.0,1027.0,611.91,454.13
2016,6,22,12,15,965.0,95.0,3.4,26.0,1026.5,662.64,493.93
2016,6,22,12,30,965.0,95.0,3.4,26.0,1026.0,711.74,531.56
2016,6,22,12,45,957.5,98.5,3.4,26.5,1016.0,756.51,564.05
2016,6,22,13,0,950.0,102.0,3.4,27.0,1006.0,798.72,593.8
2016,6,22,13,15,947.5,101.5,3.4,26.5,991.0,838.7,622.28
2016,6,22,13,30,945.0,101.0,3.4,26.0,976.0,875.93,648.87
2016,6,22,13,45,940.0,101.0,3.45,26.0,953.5,908.54,671.38
2016,6,22,14,0,935.0,101.0,3.5,26.0,931.0,937.95,691.8
2016,6,22,14,15,929.5,100.0,3.5,26.0,902.5,962.63,708.82
2016,6,22,14,30,924.0,99.0,3.5,26.0,874.0,983.85,723.67
2016,6,22,14,45,916.5,97.0,3.5,26.0,840.0,998.59,734.38
2016,6,22,15,0,909.0,95.0,3.5,26.0,806.0,1009.67,742.88
2016,6,22,15,15,899.0,93.5,3.5,25.5,766.0,1015.16,749.36
2016,6,22,15,30,889.0,92.0,3.5,25.0,726.0,1017.01,753.66
2016,6,22,15,45,876.5,89.5,3.55,25.0,682.0,1011.57,752.22
2016,6,22,16,0,864.0,87.0,3.6,25.0,638.0,1002.59,748.6
2016,6,22,16,15,846.5,84.5,3.6,24.5,590.0,985.08,740.46
2016,6,22,16,30,829.0,82.0,3.6,24.0,542.0,977.04,738.81
2016,6,22,16,45,807.0,78.5,3.65,23.5,492.0,947.2,722.48
2016,6,22,17,0,785.0,75.0,3.7,23.0,442.0,914.53,703.97
2016,6,22,17,15,754.0,71.5,3.7,22.0,390.5,870.4,677.84
2016,6,22,17,30,723.0,68.0,3.7,21.0,339.0,824.26,649.29
2016,6,22,17,45,680.5,63.0,3.75,20.5,288.5,763.58,607.7
2016,6,22,18,0,638.0,58.0,3.8,20.0,238.0,709.05,568.73
2016,6,22,18,15,576.0,52.0,3.8,19.0,190.5,629.56,509.17
2016,6,22,18,30,514.0,46.0,3.8,18.0,143.0,551.82,447.52
2016,6,22,18,45,416.5,37.5,3.8,17.5,101.0,443.59,357.19
2016,6,22,19,0,319.0,29.0,3.8,17.0,59.0,341.83,258.14
2016,6,22,19,15,159.5,14.5,3.8,16.5,29.5,170.49,0.0
2016,6,22,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,64.0,5.5,3.3,11.5,7.0,0.0,0.0
2016,6,23,5,0,128.0,11.0,3.4,12.0,14.0,8.65,0.0
2016,6,23,5,15,271.5,21.5,3.4,12.5,47.0,17.71,4.93
2016,6,23,5,30,415.0,32.0,3.4,13.0,80.0,26.64,17.1
2016,6,23,5,45,505.0,38.5,3.45,13.5,125.0,32.16,22.69
2016,6,23,6,0,595.0,45.0,3.5,14.0,170.0,41.01,30.88
2016,6,23,6,15,648.5,50.0,3.5,14.5,219.0,45.59,35.11
2016,6,23,6,30,702.0,55.0,3.5,15.0,268.0,50.21,39.23
2016,6,23,6,45,741.5,58.5,3.55,16.0,320.0,53.5,41.94
2016,6,23,7,0,781.0,62.0,3.6,17.0,372.0,56.8,44.58
2016,6,23,7,15,807.0,65.0,3.5,17.5,423.0,59.5,46.71
2016,6,23,7,30,833.0,68.0,3.4,18.0,474.0,69.18,54.86
2016,6,23,7,45,853.5,70.0,3.35,19.0,524.0,71.63,56.55
2016,6,23,8,0,874.0,72.0,3.3,20.0,574.0,73.98,58.14
2016,6,23,8,15,888.0,73.5,3.25,20.5,620.5,75.74,59.33
2016,6,23,8,30,902.0,75.0,3.2,21.0,667.0,77.39,60.42
2016,6,23,8,45,913.5,76.5,3.15,22.0,710.0,78.85,61.23
2016,6,23,9,0,925.0,78.0,3.1,23.0,753.0,80.19,61.94
2016,6,23,9,15,932.5,79.5,3.05,23.5,790.5,81.27,62.57
2016,6,23,9,30,940.0,81.0,3.0,24.0,828.0,82.22,63.09
2016,6,23,9,45,939.5,85.5,3.0,24.5,859.0,107.45,63.47
2016,6,23,10,0,939.0,90.0,3.0,25.0,890.0,164.81,88.97
2016,6,23,10,15,943.0,91.0,3.05,25.5,915.5,221.17,127.12
2016,6,23,10,30,947.0,92.0,3.1,26.0,941.0,277.95,172.36
2016,6,23,10,45,949.5,92.5,3.2,26.5,960.5,334.24,220.12
2016,6,23,11,0,952.0,93.0,3.3,27.0,980.0,390.37,268.37
2016,6,23,11,15,953.0,93.0,3.4,27.0,992.5,445.22,315.77
2016,6,23,11,30,954.0,93.0,3.5,27.0,1005.0,499.35,361.71
2016,6,23,11,45,955.0,92.5,3.6,27.0,1010.5,552.23,405.61
2016,6,23,12,0,956.0,92.0,3.7,27.0,1016.0,603.99,447.56
2016,6,23,12,15,955.5,92.0,3.8,27.0,1015.0,653.91,487.12
2016,6,23,12,30,955.0,92.0,3.9,27.0,1014.0,702.18,524.58
2016,6,23,12,45,950.5,93.5,4.0,27.0,1004.5,746.95,558.76
2016,6,23,13,0,946.0,95.0,4.1,27.0,995.0,789.33,590.37
2016,6,23,13,15,943.5,94.5,4.1,26.5,980.0,828.95,618.94
2016,6,23,13,30,941.0,94.0,4.1,26.0,965.0,865.82,645.63
2016,6,23,13,45,938.5,92.5,4.2,26.0,943.5,898.84,668.91
2016,6,23,14,0,936.0,91.0,4.3,26.0,922.0,928.74,690.14
2016,6,23,14,15,930.0,90.0,4.35,25.5,893.5,952.69,708.59
2016,6,23,14,30,924.0,89.0,4.4,25.0,865.0,973.17,724.91
2016,6,23,14,45,918.5,86.5,4.45,25.0,831.0,989.01,736.86
2016,6,23,15,0,913.0,84.0,4.5,25.0,797.0,1001.23,746.56
2016,6,23,15,15,902.0,82.5,4.5,24.5,757.0,1005.47,752.29
2016,6,23,15,30,891.0,81.0,4.5,24.0,717.0,1006.05,755.72
2016,6,23,15,45,879.5,78.0,4.5,24.0,673.0,1000.71,753.91
2016,6,23,16,0,868.0,75.0,4.5,24.0,629.0,991.8,749.86
2016,6,23,16,15,851.0,73.0,4.5,23.5,581.5,975.09,742.08
2016,6,23,16,30,834.0,71.0,4.5,23.0,534.0,955.21,732.12
2016,6,23,16,45,812.0,68.5,4.5,22.5,485.0,926.61,715.97
2016,6,23,17,0,790.0,66.0,4.5,22.0,436.0,907.25,706.13
2016,6,23,17,15,761.5,63.0,4.4,21.5,385.5,866.24,679.64
2016,6,23,17,30,733.0,60.0,4.3,21.0,335.0,823.25,651.31
2016,6,23,17,45,691.5,56.0,4.25,20.5,285.5,764.83,610.62
2016,6,23,18,0,650.0,52.0,4.2,20.0,236.0,705.72,567.61
2016,6,23,18,15,591.0,46.5,4.05,19.5,189.0,628.61,508.23
2016,6,23,18,30,532.0,41.0,3.9,19.0,142.0,560.11,452.48
2016,6,23,18,45,436.5,34.0,3.8,18.5,100.5,455.33,364.99
2016,6,23,19,0,341.0,27.0,3.7,18.0,59.0,357.03,268.68
2016,6,23,19,15,170.5,13.5,3.65,17.5,29.5,177.13,0.0
2016,6,23,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,57.5,5.5,3.0,11.5,7.0,0.0,0.0
2016,6,24,5,0,115.0,11.0,3.1,12.0,14.0,8.65,0.0
2016,6,24,5,15,258.5,21.5,3.1,12.5,46.0,17.68,4.6
2016,6,24,5,30,402.0,32.0,3.1,13.0,78.0,26.58,17.02
2016,6,24,5,45,486.5,39.5,3.15,13.5,122.0,32.84,23.28
2016,6,24,6,0,571.0,47.0,3.2,14.0,166.0,39.17,29.24
2016,6,24,6,15,627.0,52.5,3.1,14.5,215.5,47.41,36.73
2016,6,24,6,30,683.0,58.0,3.0,15.0,265.0,52.35,41.13
2016,6,24,6,45,720.0,62.0,2.9,16.0,316.0,55.87,44.04
2016,6,24,7,0,757.0,66.0,2.8,17.0,367.0,59.38,46.84
2016,6,24,7,15,784.5,69.5,2.65,17.5,418.0,62.32,49.17
2016,6,24,7,30,812.0,73.0,2.5,18.0,469.0,65.22,51.42
2016,6,24,7,45,832.0,76.0,2.35,19.0,518.5,75.07,59.51
2016,6,24,8,0,852.0,79.0,2.2,20.0,568.0,77.94,61.5
2016,6,24,8,15,867.5,81.0,2.1,20.5,615.0,79.92,62.86
2016,6,24,8,30,883.0,83.0,2.0,21.0,662.0,81.78,64.1
2016,6,24,8,45,894.0,85.5,1.95,22.0,705.0,83.67,65.24
2016,6,24,9,0,905.0,88.0,1.9,23.0,748.0,85.4,66.24
2016,6,24,9,15,914.5,89.5,1.85,23.5,786.5,86.35,66.74
2016,6,24,9,30,924.0,91.0,1.8,24.0,825.0,87.17,67.14
2016,6,24,9,45,932.5,91.5,1.8,24.5,859.0,109.35,65.52
2016,6,24,10,0,941.0,92.0,1.8,25.0,893.0,165.2,89.19
2016,6,24,10,15,946.5,93.0,1.8,25.5,920.0,221.97,127.14
2016,6,24,10,30,952.0,94.0,1.8,26.0,947.0,279.34,172.29
2016,6,24,10,45,956.0,94.0,1.85,26.5,968.0,336.08,219.82
2016,6,24,11,0,960.0,94.0,1.9,27.0,989.0,392.82,267.88
2016,6,24,11,15,962.0,94.5,1.95,27.0,1002.5,448.88,315.46
2016,6,24,11,30,964.0,95.0,2.0,27.0,1016.0,504.33,361.55
2016,6,24,11,45,965.5,95.0,2.15,27.5,1023.0,558.4,405.0
2016,6,24,12,0,967.0,95.0,2.3,28.0,1030.0,611.44,446.41
2016,6,24,12,15,967.0,95.0,2.4,28.0,1029.0,662.32,485.87
2016,6,24,12,30,967.0,95.0,2.5,28.0,1028.0,711.59,523.25
2016,6,24,12,45,956.5,101.0,2.6,28.5,1017.5,756.41,555.53
2016,6,24,13,0,946.0,107.0,2.7,29.0,1007.0,798.53,585.2
2016,6,24,13,15,943.0,106.5,2.8,29.0,991.5,838.22,612.4
2016,6,24,13,30,940.0,106.0,2.9,29.0,976.0,875.13,637.63
2016,6,24,13,45,936.0,105.0,3.0,29.0,954.0,907.77,660.07
2016,6,24,14,0,932.0,104.0,3.1,29.0,932.0,937.22,680.49
2016,6,24,14,15,926.0,103.0,3.1,28.5,903.5,961.56,698.35
2016,6,24,14,30,920.0,102.0,3.1,28.0,875.0,982.42,714.12
2016,6,24,14,45,912.0,100.5,3.15,28.0,840.5,997.32,725.15
2016,6,24,15,0,904.0,99.0,3.2,28.0,806.0,1008.59,734.03
2016,6,24,15,15,894.0,97.0,3.15,28.0,766.0,1013.68,738.3
2016,6,24,15,30,884.0,95.0,3.1,28.0,726.0,1015.11,740.4
2016,6,24,15,45,870.0,93.0,3.1,28.0,682.0,1008.89,738.12
2016,6,24,16,0,856.0,91.0,3.1,28.0,638.0,999.15,733.73
2016,6,24,16,15,838.5,88.5,3.1,27.5,590.0,994.85,734.53
2016,6,24,16,30,821.0,86.0,3.1,27.0,542.0,974.18,724.49
2016,6,24,16,45,798.0,83.0,3.1,26.5,492.0,944.16,708.19
2016,6,24,17,0,775.0,80.0,3.1,26.0,442.0,911.32,689.7
2016,6,24,17,15,743.5,76.0,3.05,25.0,391.0,866.21,663.19
2016,6,24,17,30,712.0,72.0,3.0,24.0,340.0,819.08,634.32
2016,6,24,17,45,668.5,67.0,3.0,23.5,289.0,764.53,597.87
2016,6,24,18,0,625.0,62.0,3.0,23.0,238.0,703.33,554.76
2016,6,24,18,15,561.0,55.5,2.9,22.0,190.0,621.58,494.5
2016,6,24,18,30,497.0,49.0,2.8,21.0,142.0,541.58,432.21
2016,6,24,18,45,399.0,39.5,2.7,20.0,100.5,431.97,343.21
2016,6,24,19,0,301.0,30.0,2.6,19.0,59.0,328.89,246.21
2016,6,24,19,15,150.5,15.0,2.6,18.5,29.5,164.97,0.0
2016,6,24,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,4,45,51.0,5.5,1.45,14.5,6.5,0.0,0.0
2016,6,25,5,0,102.0,11.0,1.4,15.0,13.0,8.65,0.0
2016,6,25,5,15,243.0,22.0,1.4,15.5,44.5,18.07,4.36
2016,6,25,5,30,384.0,33.0,1.4,16.0,76.0,27.33,17.4
2016,6,25,5,45,472.0,40.5,1.4,17.0,120.0,33.54,23.54
2016,6,25,6,0,560.0,48.0,1.4,18.0,164.0,39.86,29.35
2016,6,25,6,15,616.5,53.5,1.35,18.5,213.0,44.41,33.51
2016,6,25,6,30,673.0,59.0,1.3,19.0,262.0,53.03,41.06
2016,6,25,6,45,713.0,63.0,1.3,20.0,313.5,56.54,43.91
2016,6,25,7,0,753.0,67.0,1.3,21.0,365.0,60.06,46.66
2016,6,25,7,15,781.0,70.5,1.3,21.5,416.0,62.98,48.93
2016,6,25,7,30,809.0,74.0,1.3,22.0,467.0,65.86,51.11
2016,6,25,7,45,830.5,76.5,1.35,23.0,517.0,75.35,58.75
2016,6,25,8,0,852.0,79.0,1.4,24.0,567.0,77.93,60.46
2016,6,25,8,15,868.0,81.5,1.45,24.5,614.5,80.24,62.07
2016,6,25,8,30,884.0,84.0,1.5,25.0,662.0,82.41,63.56
2016,6,25,8,45,896.5,85.5,1.55,26.0,705.5,83.75,64.21
2016,6,25,9,0,909.0,87.0,1.6,27.0,749.0,84.95,64.77
2016,6,25,9,15,918.5,88.5,1.65,27.5,788.0,85.93,65.28
2016,6,25,9,30,928.0,90.0,1.7,28.0,827.0,86.77,65.69
2016,6,25,9,45,929.0,94.5,1.75,28.5,859.0,109.77,65.34
2016,6,25,10,0,930.0,99.0,1.8,29.0,891.0,166.81,89.53
2016,6,25,10,15,935.5,100.5,1.9,29.0,918.5,223.34,126.87
2016,6,25,10,30,941.0,102.0,2.0,29.0,946.0,280.49,171.56
2016,6,25,10,45,944.5,103.0,2.1,29.5,966.5,337.21,218.55
2016,6,25,11,0,948.0,104.0,2.2,30.0,987.0,393.92,266.11
2016,6,25,11,15,950.5,104.5,2.25,30.0,1001.0,449.72,313.0
2016,6,25,11,30,953.0,105.0,2.3,30.0,1015.0,505.0,358.52
2016,6,25,11,45,953.5,105.5,2.4,30.0,1021.0,558.57,401.82
2016,6,25,12,0,954.0,106.0,2.5,30.0,1027.0,611.07,443.21
2016,6,25,12,15,953.5,106.0,2.55,30.0,1026.5,661.35,481.78
2016,6,25,12,30,953.0,106.0,2.6,30.0,1026.0,710.02,518.26
2016,6,25,12,45,953.5,104.5,2.7,30.5,1018.0,756.36,551.51
2016,6,25,13,0,954.0,103.0,2.8,31.0,1010.0,800.56,582.54
2016,6,25,13,15,951.0,102.5,2.85,30.5,995.0,840.49,610.52
2016,6,25,13,30,948.0,102.0,2.9,30.0,980.0,877.61,636.69
2016,6,25,13,45,943.5,101.0,2.95,30.0,957.5,910.01,658.53
2016,6,25,14,0,939.0,100.0,3.0,30.0,935.0,939.18,678.31
2016,6,25,14,15,933.0,99.0,3.05,30.0,906.0,963.64,695.12
2016,6,25,14,30,927.0,98.0,3.1,30.0,877.0,984.6,709.81
2016,6,25,14,45,919.5,96.5,3.15,30.0,842.5,1000.06,721.11
2016,6,25,15,0,912.0,95.0,3.2,30.0,808.0,1011.88,730.27
2016,6,25,15,15,901.5,93.0,3.2,29.5,768.0,1016.52,736.09
2016,6,25,15,30,891.0,91.0,3.2,29.0,728.0,1017.46,739.75
2016,6,25,15,45,878.0,89.0,3.25,29.0,684.0,1012.24,738.53
2016,6,25,16,0,865.0,87.0,3.3,29.0,640.0,1003.48,735.18
2016,6,25,16,15,848.0,84.5,3.25,28.5,592.0,986.63,727.31
2016,6,25,16,30,831.0,82.0,3.2,28.0,544.0,979.23,725.8
2016,6,25,16,45,809.0,78.5,3.2,27.5,494.0,949.5,709.66
2016,6,25,17,0,787.0,75.0,3.2,27.0,444.0,916.93,691.44
2016,6,25,17,15,756.5,71.5,3.15,26.0,393.0,873.36,666.14
2016,6,25,17,30,726.0,68.0,3.1,25.0,342.0,827.76,638.5
2016,6,25,17,45,684.5,63.5,3.05,24.5,291.5,768.68,598.73
2016,6,25,18,0,643.0,59.0,3.0,24.0,241.0,715.84,561.71
2016,6,25,18,15,581.0,52.5,2.85,23.0,192.5,635.47,502.64
2016,6,25,18,30,519.0,46.0,2.7,22.0,144.0,556.83,441.66
2016,6,25,18,45,423.0,37.5,2.6,21.0,102.0,449.6,355.09
2016,6,25,19,0,327.0,29.0,2.5,20.0,60.0,348.71,259.78
2016,6,25,19,15,163.5,14.5,2.55,19.5,30.0,174.1,0.0
2016,6,25,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,26,4,45,47.0,5.0,1.9,14.5,6.0,0.0,0.0
2016,6,26,5,0,94.0,10.0,1.9,15.0,12.0,7.87,0.0
2016,6,26,5,15,228.5,21.0,1.9,15.5,42.5,17.2,3.47
2016,6,26,5,30,363.0,32.0,1.9,16.0,73.0,26.41,16.58
2016,6,26,5,45,449.0,40.0,1.9,16.5,116.0,32.99,23.09
2016,6,26,6,0,535.0,48.0,1.9,17.0,159.0,39.64,29.28
2016,6,26,6,15,591.0,54.0,1.8,17.5,207.0,44.51,33.73
2016,6,26,6,30,647.0,60.0,1.7,18.0,255.0,49.41,38.04
2016,6,26,6,45,686.5,64.5,1.6,19.0,305.0,57.31,44.77
2016,6,26,7,0,726.0,69.0,1.5,20.0,355.0,61.11,47.77
2016,6,26,7,15,754.0,72.5,1.45,20.5,405.0,63.93,49.95
2016,6,26,7,30,782.0,76.0,1.4,21.0,455.0,66.71,52.06
2016,6,26,7,45,803.5,78.5,1.4,22.0,504.5,68.61,53.27
2016,6,26,8,0,825.0,81.0,1.4,23.0,554.0,78.53,61.24
2016,6,26,8,15,841.0,83.5,1.4,24.0,600.0,80.77,62.64
2016,6,26,8,30,857.0,86.0,1.4,25.0,646.0,82.87,63.93
2016,6,26,8,45,869.5,88.0,1.45,26.0,689.0,84.42,64.77
2016,6,26,9,0,882.0,90.0,1.5,27.0,732.0,85.84,65.49
2016,6,26,9,15,891.0,91.5,1.55,27.5,770.0,86.72,65.92
2016,6,26,9,30,900.0,93.0,1.6,28.0,808.0,87.46,66.25
2016,6,26,9,45,910.5,93.0,1.7,28.5,841.5,106.92,63.99
2016,6,26,10,0,921.0,93.0,1.8,29.0,875.0,161.5,86.03
2016,6,26,10,15,926.0,94.0,1.85,29.5,902.0,217.07,122.32
2016,6,26,10,30,931.0,95.0,1.9,30.0,929.0,273.21,165.75
2016,6,26,10,45,933.0,96.5,2.0,30.5,949.0,329.14,211.99
2016,6,26,11,0,935.0,98.0,2.1,31.0,969.0,384.92,258.7
2016,6,26,11,15,937.0,98.5,2.15,31.0,982.0,439.72,304.67
2016,6,26,11,30,939.0,99.0,2.2,31.0,995.0,493.95,349.26
2016,6,26,11,45,938.0,100.0,2.3,31.5,1001.0,546.27,390.73
2016,6,26,12,0,937.0,101.0,2.4,32.0,1007.0,597.38,430.06
2016,6,26,12,15,937.0,101.0,2.5,32.0,1006.0,647.01,468.11
2016,6,26,12,30,937.0,101.0,2.6,32.0,1005.0,695.1,504.19
2016,6,26,12,45,924.0,108.0,2.75,32.5,993.5,737.8,534.86
2016,6,26,13,0,911.0,115.0,2.9,33.0,982.0,777.71,562.94
2016,6,26,13,15,908.0,114.5,2.95,32.5,967.0,816.34,590.46
2016,6,26,13,30,905.0,114.0,3.0,32.0,952.0,852.28,615.81
2016,6,26,13,45,901.0,112.5,3.1,32.0,930.0,883.62,637.24
2016,6,26,14,0,897.0,111.0,3.2,32.0,908.0,911.84,656.71
2016,6,26,14,15,890.5,110.0,3.25,32.0,880.0,935.04,672.69
2016,6,26,14,30,884.0,109.0,3.3,32.0,852.0,954.85,686.62
2016,6,26,14,45,875.5,107.5,3.4,32.0,818.0,968.79,697.25
2016,6,26,15,0,867.0,106.0,3.5,32.0,784.0,979.2,705.8
2016,6,26,15,15,856.0,104.0,3.5,31.5,745.0,983.05,711.05
2016,6,26,15,30,845.0,102.0,3.5,31.0,706.0,983.34,714.22
2016,6,26,15,45,830.5,99.5,3.55,31.0,662.5,976.03,711.49
2016,6,26,16,0,816.0,97.0,3.6,31.0,619.0,978.7,715.5
2016,6,26,16,15,798.0,94.0,3.55,30.5,572.0,960.36,706.49
2016,6,26,16,30,780.0,91.0,3.5,30.0,525.0,938.8,695.47
2016,6,26,16,45,757.5,87.5,3.5,29.5,476.5,909.03,679.12
2016,6,26,17,0,735.0,84.0,3.5,29.0,428.0,876.52,660.63
2016,6,26,17,15,703.5,79.5,3.4,28.0,378.5,831.37,633.58
2016,6,26,17,30,672.0,75.0,3.3,27.0,329.0,791.09,609.12
2016,6,26,17,45,631.0,69.0,3.25,26.5,280.0,732.18,569.17
2016,6,26,18,0,590.0,63.0,3.2,26.0,231.0,672.77,527.16
2016,6,26,18,15,528.5,56.5,3.05,25.0,184.5,594.22,469.25
2016,6,26,18,30,467.0,50.0,2.9,24.0,138.0,517.29,409.46
2016,6,26,18,45,377.5,40.0,2.8,23.0,98.0,415.05,326.8
2016,6,26,19,0,288.0,30.0,2.7,22.0,58.0,318.87,236.55
2016,6,26,19,15,144.0,15.0,2.7,21.5,29.0,160.33,0.0
2016,6,26,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,4,45,43.0,5.0,2.15,15.5,5.5,0.0,0.0
2016,6,27,5,0,86.0,10.0,2.2,16.0,11.0,7.87,0.0
2016,6,27,5,15,219.0,21.0,2.15,16.5,41.0,17.18,2.96
2016,6,27,5,30,352.0,32.0,2.1,17.0,71.0,26.37,16.42
2016,6,27,5,45,436.5,40.5,2.1,18.0,113.5,33.32,23.2
2016,6,27,6,0,521.0,49.0,2.1,19.0,156.0,40.31,29.58
2016,6,27,6,15,577.5,55.0,2.0,19.5,203.5,45.13,33.97
2016,6,27,6,30,634.0,61.0,1.9,20.0,251.0,49.97,38.21
2016,6,27,6,45,674.0,65.5,1.8,21.0,300.5,57.91,44.91
2016,6,27,7,0,714.0,70.0,1.7,22.0,350.0,61.67,47.85
2016,6,27,7,15,743.0,73.5,1.65,23.0,400.5,64.46,49.89
2016,6,27,7,30,772.0,77.0,1.6,24.0,451.0,67.22,51.84
2016,6,27,7,45,793.5,80.0,1.6,25.0,500.0,69.41,53.28
2016,6,27,8,0,815.0,83.0,1.6,26.0,549.0,71.53,54.64
2016,6,27,8,15,832.0,85.5,1.65,26.5,595.5,81.76,62.84
2016,6,27,8,30,849.0,88.0,1.7,27.0,642.0,83.85,64.22
2016,6,27,8,45,862.5,89.5,1.75,28.0,685.0,85.1,64.8
2016,6,27,9,0,876.0,91.0,1.8,29.0,728.0,86.23,65.27
2016,6,27,9,15,886.0,93.0,1.85,29.5,766.5,87.39,65.93
2016,6,27,9,30,896.0,95.0,1.9,30.0,805.0,88.41,66.47
2016,6,27,9,45,894.0,101.5,1.95,31.0,835.5,109.48,66.1
2016,6,27,10,0,892.0,108.0,2.0,32.0,866.0,165.35,89.11
2016,6,27,10,15,898.5,109.5,2.05,32.0,893.5,220.03,124.46
2016,6,27,10,30,905.0,111.0,2.1,32.0,921.0,275.46,167.08
2016,6,27,10,45,909.5,111.5,2.2,32.5,942.0,330.32,211.92
2016,6,27,11,0,914.0,112.0,2.3,33.0,963.0,385.29,257.5
2016,6,27,11,15,917.0,113.0,2.4,33.0,977.0,439.91,302.98
2016,6,27,11,30,920.0,114.0,2.5,33.0,991.0,494.13,347.31
2016,6,27,11,45,921.0,114.0,2.6,33.5,998.0,546.15,388.26
2016,6,27,12,0,922.0,114.0,2.7,34.0,1005.0,597.19,427.27
2016,6,27,12,15,922.0,114.0,2.8,34.0,1004.5,646.46,464.85
2016,6,27,12,30,922.0,114.0,2.9,34.0,1004.0,694.27,500.54
2016,6,27,12,45,925.5,110.5,3.0,34.0,997.5,740.1,534.23
2016,6,27,13,0,929.0,107.0,3.1,34.0,991.0,783.99,566.02
2016,6,27,13,15,926.0,106.5,3.15,34.0,976.0,823.13,592.37
2016,6,27,13,30,923.0,106.0,3.2,34.0,961.0,859.54,616.65
2016,6,27,13,45,919.0,105.0,3.3,34.0,939.0,891.73,638.47
2016,6,27,14,0,915.0,104.0,3.4,34.0,917.0,920.8,658.33
2016,6,27,14,15,908.5,103.0,3.45,33.5,888.5,944.34,675.8
2016,6,27,14,30,902.0,102.0,3.5,33.0,860.0,964.44,691.26
2016,6,27,14,45,895.0,100.0,3.6,33.0,826.0,979.54,702.59
2016,6,27,15,0,888.0,98.0,3.7,33.0,792.0,991.06,711.81
2016,6,27,15,15,877.5,96.0,3.75,32.5,753.0,995.53,717.8
2016,6,27,15,30,867.0,94.0,3.8,32.0,714.0,996.39,721.68
2016,6,27,15,45,855.0,91.0,3.85,32.0,670.5,991.01,720.22
2016,6,27,16,0,843.0,88.0,3.9,32.0,627.0,982.12,716.63
2016,6,27,16,15,826.0,85.5,3.9,31.5,580.5,965.38,709.1
2016,6,27,16,30,809.0,83.0,3.9,31.0,534.0,958.2,708.01
2016,6,27,16,45,788.5,79.5,3.9,30.5,485.0,930.23,692.88
2016,6,27,17,0,768.0,76.0,3.9,30.0,436.0,899.46,675.7
2016,6,27,17,15,738.5,72.0,3.8,29.0,386.0,856.55,650.46
2016,6,27,17,30,709.0,68.0,3.7,28.0,336.0,811.63,622.96
2016,6,27,17,45,669.5,63.0,3.6,27.5,286.5,754.21,584.11
2016,6,27,18,0,630.0,58.0,3.5,27.0,237.0,702.76,547.92
2016,6,27,18,15,570.0,52.0,3.35,26.0,189.5,625.31,491.23
2016,6,27,18,30,510.0,46.0,3.2,25.0,142.0,549.48,432.64
2016,6,27,18,45,419.5,37.0,3.1,24.0,101.0,446.41,349.68
2016,6,27,19,0,329.0,28.0,3.0,23.0,60.0,349.48,258.1
2016,6,27,19,15,164.5,14.0,2.95,22.5,30.0,174.15,0.0
2016,6,27,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,4,45,40.5,5.0,2.25,14.5,5.5,0.0,0.0
2016,6,28,5,0,81.0,10.0,2.3,15.0,11.0,7.87,0.0
2016,6,28,5,15,215.5,21.0,2.2,15.5,41.0,17.19,2.47
2016,6,28,5,30,350.0,32.0,2.1,16.0,71.0,26.38,16.45
2016,6,28,5,45,432.5,41.0,2.05,16.5,113.0,33.71,23.68
2016,6,28,6,0,515.0,50.0,2.0,17.0,155.0,41.05,30.49
2016,6,28,6,15,572.0,56.0,1.9,17.5,202.5,45.83,34.88
2016,6,28,6,30,629.0,62.0,1.8,18.0,250.0,50.65,39.13
2016,6,28,6,45,668.5,67.0,1.7,19.0,300.0,54.51,42.32
2016,6,28,7,0,708.0,72.0,1.6,20.0,350.0,63.09,49.49
2016,6,28,7,15,737.0,76.0,1.55,20.5,400.0,66.18,51.9
2016,6,28,7,30,766.0,80.0,1.5,21.0,450.0,69.22,54.22
2016,6,28,7,45,789.5,82.5,1.5,22.0,499.5,71.04,55.34
2016,6,28,8,0,813.0,85.0,1.5,23.0,549.0,72.82,56.42
2016,6,28,8,15,830.0,87.5,1.5,24.0,595.5,82.93,64.47
2016,6,28,8,30,847.0,90.0,1.5,25.0,642.0,84.99,65.7
2016,6,28,8,45,861.5,91.5,1.55,26.0,685.5,86.24,66.28
2016,6,28,9,0,876.0,93.0,1.6,27.0,729.0,87.37,66.76
2016,6,28,9,15,886.0,94.5,1.65,27.5,767.5,88.23,67.16
2016,6,28,9,30,896.0,96.0,1.7,28.0,806.0,88.95,67.47
2016,6,28,9,45,905.5,97.0,1.75,28.5,840.0,106.68,65.07
2016,6,28,10,0,915.0,98.0,1.8,29.0,874.0,161.49,86.67
2016,6,28,10,15,920.5,99.0,1.85,29.5,902.0,216.92,122.46
2016,6,28,10,30,926.0,100.0,1.9,30.0,930.0,272.96,165.59
2016,6,28,10,45,930.0,101.0,2.0,30.5,951.0,329.01,211.74
2016,6,28,11,0,934.0,102.0,2.1,31.0,972.0,385.12,258.59
2016,6,28,11,15,937.0,102.5,2.15,31.0,986.0,440.38,304.87
2016,6,28,11,30,940.0,103.0,2.2,31.0,1000.0,495.21,349.88
2016,6,28,11,45,941.0,103.5,2.3,31.0,1007.0,548.41,392.76
2016,6,28,12,0,942.0,104.0,2.4,31.0,1014.0,600.6,433.79
2016,6,28,12,15,942.0,104.0,2.45,31.0,1013.5,650.64,472.07
2016,6,28,12,30,942.0,104.0,2.5,31.0,1013.0,699.14,508.32
2016,6,28,12,45,933.0,109.0,2.6,31.0,1003.0,743.48,541.06
2016,6,28,13,0,924.0,114.0,2.7,31.0,993.0,785.27,571.46
2016,6,28,13,15,921.5,113.5,2.75,31.0,978.5,824.89,598.49
2016,6,28,13,30,919.0,113.0,2.8,31.0,964.0,861.82,623.26
2016,6,28,13,45,916.0,111.5,2.85,31.0,942.5,894.57,645.27
2016,6,28,14,0,913.0,110.0,2.9,31.0,921.0,924.23,665.31
2016,6,28,14,15,907.0,108.5,2.95,30.5,893.0,947.95,682.95
2016,6,28,14,30,901.0,107.0,3.0,30.0,865.0,968.21,698.58
2016,6,28,14,45,895.0,105.0,3.05,30.0,831.5,984.48,710.41
2016,6,28,15,0,889.0,103.0,3.1,30.0,798.0,997.21,720.15
2016,6,28,15,15,878.5,101.0,3.1,29.5,758.5,1001.91,725.95
2016,6,28,15,30,868.0,99.0,3.1,29.0,719.0,1002.98,729.66
2016,6,28,15,45,856.5,96.0,3.1,29.0,676.0,998.33,728.38
2016,6,28,16,0,845.0,93.0,3.1,29.0,633.0,990.18,725.0
2016,6,28,16,15,828.0,90.0,3.05,28.5,586.0,986.09,725.48
2016,6,28,16,30,811.0,87.0,3.0,28.0,539.0,965.51,715.11
2016,6,28,16,45,790.0,83.0,3.0,27.5,489.5,936.46,699.5
2016,6,28,17,0,769.0,79.0,3.0,27.0,440.0,904.56,681.7
2016,6,28,17,15,738.5,75.0,2.95,26.0,389.5,860.66,656.11
2016,6,28,17,30,708.0,71.0,2.9,25.0,339.0,814.72,628.19
2016,6,28,17,45,668.0,66.0,2.9,24.5,289.0,763.44,594.26
2016,6,28,18,0,628.0,61.0,2.9,24.0,239.0,705.57,553.81
2016,6,28,18,15,566.0,54.5,2.85,23.0,191.0,625.59,495.4
2016,6,28,18,30,504.0,48.0,2.8,22.0,143.0,547.26,434.87
2016,6,28,18,45,410.5,39.0,2.75,21.0,101.5,441.75,349.53
2016,6,28,19,0,317.0,30.0,2.7,20.0,60.0,342.33,255.53
2016,6,28,19,15,158.5,15.0,2.8,19.5,30.0,171.51,0.0
2016,6,28,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,4,45,30.0,5.0,2.6,12.5,5.5,0.0,0.0
2016,6,29,5,0,60.0,10.0,2.7,13.0,11.0,7.87,0.0
2016,6,29,5,15,199.5,22.0,2.65,13.5,41.0,18.01,2.29
2016,6,29,5,30,339.0,34.0,2.6,14.0,71.0,28.01,17.93
2016,6,29,5,45,433.5,42.5,2.6,14.5,114.5,34.94,24.94
2016,6,29,6,0,528.0,51.0,2.6,15.0,158.0,41.96,31.54
2016,6,29,6,15,297.0,82.5,2.55,15.5,145.5,59.85,47.56
2016,6,29,6,30,66.0,114.0,2.5,16.0,133.0,80.48,65.75
2016,6,29,6,45,74.0,134.5,2.5,17.0,160.0,94.02,77.28
2016,6,29,7,0,82.0,155.0,2.5,18.0,187.0,107.37,88.35
2016,6,29,7,15,109.0,178.5,2.45,18.5,227.5,119.22,98.08
2016,6,29,7,30,136.0,202.0,2.4,19.0,268.0,133.15,109.41
2016,6,29,7,45,151.5,225.0,2.4,20.0,305.5,146.21,119.6
2016,6,29,8,0,167.0,248.0,2.4,21.0,343.0,158.86,129.28
2016,6,29,8,15,179.0,270.0,2.4,21.5,380.0,170.53,138.25
2016,6,29,8,30,191.0,292.0,2.4,22.0,417.0,181.76,146.78
2016,6,29,8,45,539.5,195.0,2.4,22.5,579.5,122.05,96.98
2016,6,29,9,0,888.0,98.0,2.4,23.0,742.0,90.56,70.53
2016,6,29,9,15,898.5,99.5,2.4,23.5,781.0,91.38,70.94
2016,6,29,9,30,909.0,101.0,2.4,24.0,820.0,92.06,71.21
2016,6,29,9,45,914.5,103.5,2.45,24.5,853.5,109.46,68.97
2016,6,29,10,0,920.0,106.0,2.5,25.0,887.0,165.26,91.21
2016,6,29,10,15,926.0,107.5,2.55,25.0,914.5,221.47,128.24
2016,6,29,10,30,932.0,109.0,2.6,25.0,942.0,278.37,173.16
2016,6,29,10,45,936.0,109.5,2.65,25.5,963.5,334.64,220.51
2016,6,29,11,0,940.0,110.0,2.7,26.0,985.0,390.96,268.62
2016,6,29,11,15,942.5,111.0,2.7,26.0,999.0,446.85,316.46
2016,6,29,11,30,945.0,112.0,2.7,26.0,1013.0,502.27,362.95
2016,6,29,11,45,946.0,112.0,2.75,26.5,1019.5,555.65,406.08
2016,6,29,12,0,947.0,112.0,2.8,27.0,1026.0,608.01,447.12
2016,6,29,12,15,946.5,112.0,2.85,27.0,1025.5,658.26,486.34
2016,6,29,12,30,946.0,112.0,2.9,27.0,1025.0,706.93,523.47
2016,6,29,12,45,945.0,111.5,2.95,27.0,1017.0,753.06,557.99
2016,6,29,13,0,944.0,111.0,3.0,27.0,1009.0,797.02,590.33
2016,6,29,13,15,941.0,110.5,3.0,27.0,993.5,837.01,617.71
2016,6,29,13,30,938.0,110.0,3.0,27.0,978.0,874.23,642.79
2016,6,29,13,45,934.0,109.0,3.05,27.0,956.0,907.2,665.31
2016,6,29,14,0,930.0,108.0,3.1,27.0,934.0,937.0,685.78
2016,6,29,14,15,924.0,106.5,3.1,26.5,905.5,961.19,703.66
2016,6,29,14,30,918.0,105.0,3.1,26.0,877.0,981.89,719.43
2016,6,29,14,45,910.0,103.5,3.1,26.0,842.5,997.12,730.37
2016,6,29,15,0,902.0,102.0,3.1,26.0,808.0,1008.71,739.12
2016,6,29,15,15,891.5,100.0,3.1,25.5,768.0,1013.63,745.16
2016,6,29,15,30,881.0,98.0,3.1,25.0,728.0,1014.88,749.04
2016,6,29,15,45,867.0,96.0,3.1,25.0,683.5,1008.98,746.94
2016,6,29,16,0,853.0,94.0,3.1,25.0,639.0,999.56,742.7
2016,6,29,16,15,835.0,91.0,3.1,24.5,591.0,994.57,743.01
2016,6,29,16,30,817.0,88.0,3.1,24.0,543.0,973.0,732.23
2016,6,29,16,45,793.0,85.0,3.1,23.5,493.0,942.19,715.17
2016,6,29,17,0,769.0,82.0,3.1,23.0,443.0,908.57,695.89
2016,6,29,17,15,737.0,78.0,3.1,22.5,391.5,863.18,667.84
2016,6,29,17,30,705.0,74.0,3.1,22.0,340.0,822.34,642.17
2016,6,29,17,45,659.5,69.0,3.15,21.5,289.0,759.93,599.91
2016,6,29,18,0,614.0,64.0,3.2,21.0,238.0,697.1,555.37
2016,6,29,18,15,549.5,57.5,3.15,20.0,190.5,615.13,494.41
2016,6,29,18,30,485.0,51.0,3.1,19.0,143.0,534.81,431.27
2016,6,29,18,45,383.5,41.5,3.1,18.0,101.0,422.34,339.2
2016,6,29,19,0,282.0,32.0,3.1,17.0,59.0,316.28,239.45
2016,6,29,19,15,141.0,16.0,3.1,16.5,29.5,159.86,0.0
2016,6,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,30,5,15,131.5,18.5,1.75,13.5,32.5,14.14,0.0
2016,6,30,5,30,263.0,37.0,1.7,14.0,65.0,28.17,18.02
2016,6,30,5,45,351.5,48.0,1.7,15.0,106.5,38.93,28.36
2016,6,30,6,0,440.0,59.0,1.7,16.0,148.0,47.58,36.34
2016,6,30,6,15,502.5,67.0,1.6,16.5,195.5,53.57,41.84
2016,6,30,6,30,565.0,75.0,1.5,17.0,243.0,59.53,47.11
2016,6,30,6,45,319.0,114.0,1.4,18.0,212.5,79.8,64.59
2016,6,30,7,0,73.0,153.0,1.3,19.0,182.0,106.07,86.81
2016,6,30,7,15,228.0,161.0,1.25,19.5,267.5,108.19,88.13
2016,6,30,7,30,383.0,169.0,1.2,20.0,353.0,111.76,90.69
2016,6,30,7,45,361.0,195.0,1.2,21.0,383.5,129.5,104.93
2016,6,30,8,0,339.0,221.0,1.2,22.0,414.0,142.54,114.94
2016,6,30,8,15,573.5,166.5,1.15,22.5,526.0,110.22,87.54
2016,6,30,8,30,808.0,112.0,1.1,23.0,638.0,88.56,69.16
2016,6,30,8,45,822.5,115.0,1.1,24.0,681.5,89.63,69.61
2016,6,30,9,0,837.0,118.0,1.1,25.0,725.0,90.58,69.92
2016,6,30,9,15,848.5,120.5,1.15,25.5,764.0,91.03,69.99
2016,6,30,9,30,860.0,123.0,1.2,26.0,803.0,101.63,78.35
2016,6,30,9,45,881.0,118.0,1.25,26.5,840.0,113.97,72.94
2016,6,30,10,0,902.0,113.0,1.3,27.0,877.0,165.89,91.55
2016,6,30,10,15,908.0,114.0,1.4,27.5,905.0,220.92,126.79
2016,6,30,10,30,914.0,115.0,1.5,28.0,933.0,276.64,169.58
2016,6,30,10,45,918.0,116.5,1.6,28.5,954.0,332.58,215.62
2016,6,30,11,0,922.0,118.0,1.7,29.0,975.0,388.62,262.44
2016,6,30,11,15,924.5,118.5,1.8,29.0,989.0,443.39,308.51
2016,6,30,11,30,927.0,119.0,1.9,29.0,1003.0,497.7,353.37
2016,6,30,11,45,927.5,119.5,2.05,29.5,1009.5,550.39,395.38
2016,6,30,12,0,928.0,120.0,2.2,30.0,1016.0,602.08,435.45
2016,6,30,12,15,927.5,120.0,2.3,30.0,1015.0,651.64,473.61
2016,6,30,12,30,927.0,120.0,2.4,30.0,1014.0,699.69,509.82
2016,6,30,12,45,919.5,123.5,2.5,30.0,1004.0,743.73,542.46
2016,6,30,13,0,912.0,127.0,2.6,30.0,994.0,785.34,572.83
2016,6,30,13,15,908.5,126.0,2.65,29.5,978.5,823.82,600.78
2016,6,30,13,30,905.0,125.0,2.7,29.0,963.0,859.54,626.12
2016,6,30,13,45,901.0,123.0,2.75,29.0,941.0,891.04,647.46
2016,6,30,14,0,897.0,121.0,2.8,29.0,919.0,919.37,666.79
2016,6,30,14,15,890.0,119.5,2.85,29.0,890.0,942.18,682.61
2016,6,30,14,30,883.0,118.0,2.9,29.0,861.0,961.54,696.33
2016,6,30,14,45,875.5,115.5,2.95,29.0,826.5,975.92,706.99
2016,6,30,15,0,868.0,113.0,3.0,29.0,792.0,986.72,715.52
2016,6,30,15,15,856.0,111.0,3.0,28.5,752.5,990.01,720.41
2016,6,30,15,30,844.0,109.0,3.0,28.0,713.0,989.7,723.2
2016,6,30,15,45,831.0,105.5,3.05,28.0,669.0,996.97,730.11
2016,6,30,16,0,818.0,102.0,3.1,28.0,625.0,986.81,725.69
2016,6,30,16,15,798.5,99.0,3.1,27.5,577.5,967.17,716.27
2016,6,30,16,30,779.0,96.0,3.1,27.0,530.0,944.27,704.68
2016,6,30,16,45,755.5,92.0,3.1,27.0,480.5,913.03,685.95
2016,6,30,17,0,732.0,88.0,3.1,27.0,431.0,879.01,665.12
2016,6,30,17,15,699.0,83.0,3.05,26.5,380.5,838.64,640.39
2016,6,30,17,30,666.0,78.0,3.0,26.0,330.0,790.25,609.26
2016,6,30,17,45,623.0,72.5,2.95,25.5,280.5,730.31,568.65
2016,6,30,18,0,580.0,67.0,2.9,25.0,231.0,669.88,525.89
2016,6,30,18,15,515.5,59.5,2.8,24.0,184.0,587.4,465.15
2016,6,30,18,30,451.0,52.0,2.7,23.0,137.0,506.67,402.5
2016,6,30,18,45,356.5,41.5,2.65,22.0,96.5,399.98,316.26
2016,6,30,19,0,262.0,31.0,2.6,21.0,56.0,299.68,222.89
2016,6,30,19,15,131.0,15.5,2.7,20.5,28.0,151.46,0.0
2016,6,30,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,5,15,127.0,18.0,2.3,14.5,31.5,13.76,0.0
2016,7,1,5,30,254.0,36.0,2.3,15.0,63.0,27.41,17.21
2016,7,1,5,45,345.0,46.5,2.35,15.5,103.5,37.68,27.17
2016,7,1,6,0,436.0,57.0,2.4,16.0,144.0,45.97,34.9
2016,7,1,6,15,498.0,65.0,2.35,16.5,191.0,51.99,40.44
2016,7,1,6,30,560.0,73.0,2.3,17.0,238.0,57.99,45.75
2016,7,1,6,45,603.5,79.0,2.25,17.5,287.5,62.21,49.35
2016,7,1,7,0,647.0,85.0,2.2,18.0,337.0,66.4,52.8
2016,7,1,7,15,679.5,90.0,2.1,18.5,386.5,69.64,55.35
2016,7,1,7,30,712.0,95.0,2.0,19.0,436.0,72.82,57.79
2016,7,1,7,45,737.5,98.5,1.95,19.5,485.5,81.01,64.5
2016,7,1,8,0,763.0,102.0,1.9,20.0,535.0,83.04,65.87
2016,7,1,8,15,782.0,105.0,1.85,20.5,581.5,84.49,66.75
2016,7,1,8,30,801.0,108.0,1.8,21.0,628.0,85.87,67.57
2016,7,1,8,45,816.5,110.5,1.8,22.0,671.5,86.74,67.83
2016,7,1,9,0,832.0,113.0,1.8,23.0,715.0,87.52,68.03
2016,7,1,9,15,843.5,115.0,1.85,23.0,753.5,97.85,76.44
2016,7,1,9,30,855.0,117.0,1.9,23.0,792.0,98.51,76.81
2016,7,1,9,45,865.0,118.0,1.95,23.5,826.0,112.06,73.39
2016,7,1,10,0,875.0,119.0,2.0,24.0,860.0,164.98,93.38
2016,7,1,10,15,882.0,120.5,2.0,24.0,888.0,219.01,128.56
2016,7,1,10,30,889.0,122.0,2.0,24.0,916.0,273.87,171.57
2016,7,1,10,45,894.5,122.0,2.05,24.5,937.5,328.11,217.01
2016,7,1,11,0,900.0,122.0,2.1,25.0,959.0,382.58,263.41
2016,7,1,11,15,903.5,122.5,2.15,25.0,973.0,436.63,309.67
2016,7,1,11,30,907.0,123.0,2.2,25.0,987.0,490.36,354.8
2016,7,1,11,45,909.0,123.0,2.25,25.5,994.5,542.55,396.91
2016,7,1,12,0,911.0,123.0,2.3,26.0,1002.0,593.9,437.1
2016,7,1,12,15,911.0,123.0,2.35,26.0,1001.5,643.04,475.42
2016,7,1,12,30,911.0,123.0,2.4,26.0,1001.0,690.75,511.77
2016,7,1,12,45,903.5,126.5,2.45,26.0,991.5,734.19,544.26
2016,7,1,13,0,896.0,130.0,2.5,26.0,982.0,775.23,574.44
2016,7,1,13,15,892.5,129.5,2.55,26.0,967.0,813.61,601.73
2016,7,1,13,30,889.0,129.0,2.6,26.0,952.0,849.3,626.15
2016,7,1,13,45,885.0,127.5,2.65,26.0,930.5,880.86,647.8
2016,7,1,14,0,881.0,126.0,2.7,26.0,909.0,909.34,667.47
2016,7,1,14,15,874.0,124.5,2.7,25.5,880.5,931.9,684.25
2016,7,1,14,30,867.0,123.0,2.7,25.0,852.0,951.05,698.98
2016,7,1,14,45,682.0,199.5,2.75,25.0,758.5,897.9,665.02
2016,7,1,15,0,497.0,276.0,2.8,25.0,665.0,804.1,599.72
2016,7,1,15,15,662.0,194.5,2.8,24.5,685.0,908.64,677.71
2016,7,1,15,30,827.0,113.0,2.8,24.0,705.0,990.93,734.55
2016,7,1,15,45,812.5,110.0,2.8,24.0,661.5,983.4,730.55
2016,7,1,16,0,798.0,107.0,2.8,24.0,618.0,972.34,725.17
2016,7,1,16,15,778.5,104.0,2.8,23.5,570.5,952.76,715.59
2016,7,1,16,30,759.0,101.0,2.8,23.0,523.0,929.96,703.84
2016,7,1,16,45,734.0,96.5,2.8,23.0,474.0,896.76,683.49
2016,7,1,17,0,709.0,92.0,2.8,23.0,425.0,867.84,665.89
2016,7,1,17,15,675.5,87.0,2.75,22.5,375.0,821.05,636.18
2016,7,1,17,30,642.0,82.0,2.7,22.0,325.0,772.58,604.48
2016,7,1,17,45,596.0,76.0,2.7,21.5,275.5,709.56,561.18
2016,7,1,18,0,550.0,70.0,2.7,21.0,226.0,646.2,515.71
2016,7,1,18,15,485.0,62.0,2.65,20.0,179.5,563.3,453.66
2016,7,1,18,30,420.0,54.0,2.6,19.0,133.0,482.19,389.68
2016,7,1,18,45,323.5,43.0,2.55,18.5,93.5,374.12,300.27
2016,7,1,19,0,227.0,32.0,2.5,18.0,54.0,271.11,203.58
2016,7,1,19,15,113.5,16.0,2.5,17.5,27.0,133.59,0.0
2016,7,1,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
