Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,5,15,124.5,17.5,2.15,13.5,31.0,13.38,0.0
2016,7,2,5,30,249.0,35.0,2.2,14.0,62.0,26.67,16.6
2016,7,2,5,45,344.5,45.5,2.25,14.5,103.0,36.88,26.58
2016,7,2,6,0,440.0,56.0,2.3,15.0,144.0,45.23,34.39
2016,7,2,6,15,502.0,63.5,2.3,15.5,190.5,50.9,39.63
2016,7,2,6,30,564.0,71.0,2.3,16.0,237.0,56.56,44.68
2016,7,2,6,45,352.0,112.5,2.3,16.5,223.0,79.35,64.62
2016,7,2,7,0,140.0,154.0,2.3,17.0,209.0,105.25,86.89
2016,7,2,7,15,126.5,177.0,2.3,17.5,231.5,118.65,97.99
2016,7,2,7,30,113.0,200.0,2.3,18.0,254.0,131.56,108.5
2016,7,2,7,45,226.0,210.0,2.3,18.5,333.0,134.67,110.54
2016,7,2,8,0,339.0,220.0,2.3,19.0,412.0,142.04,116.18
2016,7,2,8,15,573.0,162.5,2.3,19.5,520.0,107.83,86.77
2016,7,2,8,30,807.0,105.0,2.3,20.0,628.0,84.17,66.4
2016,7,2,8,45,821.5,107.5,2.3,20.5,671.0,85.09,66.89
2016,7,2,9,0,836.0,110.0,2.3,21.0,714.0,85.92,67.27
2016,7,2,9,15,847.5,112.0,2.3,21.5,753.0,96.43,75.76
2016,7,2,9,30,859.0,114.0,2.3,22.0,792.0,97.15,76.03
2016,7,2,9,45,860.5,120.0,2.3,22.5,823.5,111.7,74.24
2016,7,2,10,0,862.0,126.0,2.3,23.0,855.0,166.04,95.37
2016,7,2,10,15,869.0,127.5,2.3,23.0,883.0,219.46,130.1
2016,7,2,10,30,876.0,129.0,2.3,23.0,911.0,273.7,172.76
2016,7,2,10,45,879.5,130.5,2.35,23.5,931.5,327.62,218.18
2016,7,2,11,0,883.0,132.0,2.4,24.0,952.0,381.61,264.45
2016,7,2,11,15,886.5,132.5,2.4,24.0,966.5,434.94,310.3
2016,7,2,11,30,890.0,133.0,2.4,24.0,981.0,487.98,355.02
2016,7,2,11,45,890.0,134.5,2.45,24.5,988.0,539.45,396.84
2016,7,2,12,0,890.0,136.0,2.5,25.0,995.0,590.01,436.68
2016,7,2,12,15,890.5,136.0,2.5,25.0,994.5,638.8,474.76
2016,7,2,12,30,891.0,136.0,2.5,25.0,994.0,686.27,510.9
2016,7,2,12,45,666.5,265.0,2.55,25.0,904.5,690.31,512.57
2016,7,2,13,0,442.0,394.0,2.6,25.0,815.0,666.73,493.87
2016,7,2,13,15,667.5,260.5,2.6,25.0,884.0,765.34,567.99
2016,7,2,13,30,893.0,127.0,2.6,25.0,953.0,850.39,629.76
2016,7,2,13,45,888.0,126.0,2.65,25.0,931.5,881.66,650.88
2016,7,2,14,0,883.0,125.0,2.7,25.0,910.0,909.81,670.4
2016,7,2,14,15,876.5,123.5,2.7,24.5,881.5,932.9,687.6
2016,7,2,14,30,870.0,122.0,2.7,24.0,853.0,952.62,702.75
2016,7,2,14,45,860.0,120.5,2.7,24.0,819.0,965.53,712.2
2016,7,2,15,0,850.0,119.0,2.7,24.0,785.0,974.88,719.51
2016,7,2,15,15,838.5,117.0,2.7,23.5,745.5,992.8,734.08
2016,7,2,15,30,827.0,115.0,2.7,23.0,706.0,993.15,737.17
2016,7,2,15,45,811.0,112.5,2.7,23.0,662.0,984.75,733.37
2016,7,2,16,0,795.0,110.0,2.7,23.0,618.0,972.81,727.42
2016,7,2,16,15,775.0,106.5,2.65,22.5,571.0,952.19,716.69
2016,7,2,16,30,755.0,103.0,2.6,22.0,524.0,928.33,703.78
2016,7,2,16,45,728.0,99.5,2.6,21.5,474.5,901.32,689.03
2016,7,2,17,0,701.0,96.0,2.6,21.0,425.0,865.33,667.74
2016,7,2,17,15,667.5,91.0,2.55,20.5,375.0,818.67,638.02
2016,7,2,17,30,634.0,86.0,2.5,20.0,325.0,770.3,606.23
2016,7,2,17,45,585.5,79.5,2.5,19.5,275.0,704.34,560.56
2016,7,2,18,0,537.0,73.0,2.5,19.0,225.0,638.1,512.69
2016,7,2,18,15,472.5,64.5,2.45,18.5,179.0,555.22,449.38
2016,7,2,18,30,408.0,56.0,2.4,18.0,133.0,474.03,384.3
2016,7,2,18,45,315.0,44.0,2.35,17.5,93.0,364.53,293.53
2016,7,2,19,0,222.0,32.0,2.3,17.0,53.0,267.38,201.05
2016,7,2,19,15,111.0,16.0,2.3,16.5,26.5,131.68,0.0
2016,7,2,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,135.5,17.0,2.1,12.5,31.0,13.04,0.0
2016,7,3,5,30,271.0,34.0,2.2,13.0,62.0,27.8,17.54
2016,7,3,5,45,365.0,44.0,2.3,13.5,103.0,35.8,25.73
2016,7,3,6,0,459.0,54.0,2.4,14.0,144.0,43.82,33.27
2016,7,3,6,15,520.0,61.5,2.4,14.5,191.5,49.56,38.6
2016,7,3,6,30,581.0,69.0,2.4,15.0,239.0,55.29,43.74
2016,7,3,6,45,479.5,97.5,2.4,16.0,256.0,71.52,57.87
2016,7,3,7,0,378.0,126.0,2.4,17.0,273.0,87.64,71.59
2016,7,3,7,15,556.0,107.5,2.35,17.5,356.0,79.48,64.14
2016,7,3,7,30,734.0,89.0,2.3,18.0,439.0,75.08,60.0
2016,7,3,7,45,758.0,92.5,2.25,18.5,488.0,77.32,61.6
2016,7,3,8,0,782.0,96.0,2.2,19.0,537.0,79.49,63.12
2016,7,3,8,15,800.0,99.0,2.2,19.5,584.0,81.1,64.16
2016,7,3,8,30,818.0,102.0,2.2,20.0,631.0,82.61,65.12
2016,7,3,8,45,832.5,104.0,2.2,20.5,674.0,83.32,65.39
2016,7,3,9,0,847.0,106.0,2.2,21.0,717.0,93.75,73.84
2016,7,3,9,15,858.0,108.0,2.2,21.0,756.0,94.68,74.44
2016,7,3,9,30,869.0,110.0,2.2,21.0,795.0,95.46,74.93
2016,7,3,9,45,890.0,104.5,2.25,21.5,832.0,104.14,69.01
2016,7,3,10,0,911.0,99.0,2.3,22.0,869.0,155.98,86.42
2016,7,3,10,15,916.5,100.5,2.3,22.5,897.0,211.6,122.36
2016,7,3,10,30,922.0,102.0,2.3,23.0,925.0,267.86,166.46
2016,7,3,10,45,926.5,102.5,2.35,23.5,946.0,323.73,213.65
2016,7,3,11,0,931.0,103.0,2.4,24.0,967.0,379.71,261.78
2016,7,3,11,15,934.0,103.5,2.45,24.0,981.5,435.02,309.61
2016,7,3,11,30,937.0,104.0,2.5,24.0,996.0,489.91,356.19
2016,7,3,11,45,938.0,104.5,2.55,24.5,1003.0,543.19,399.67
2016,7,3,12,0,939.0,105.0,2.6,25.0,1010.0,595.48,441.03
2016,7,3,12,15,939.0,105.0,2.6,25.0,1009.5,645.63,480.32
2016,7,3,12,30,939.0,105.0,2.6,25.0,1009.0,694.25,517.47
2016,7,3,12,45,923.5,113.5,2.65,25.0,997.0,736.92,549.61
2016,7,3,13,0,908.0,122.0,2.7,25.0,985.0,776.64,579.02
2016,7,3,13,15,905.0,121.5,2.7,25.0,970.0,815.74,606.51
2016,7,3,13,30,902.0,121.0,2.7,25.0,955.0,852.17,631.23
2016,7,3,13,45,896.5,120.0,2.75,25.0,933.0,883.18,652.62
2016,7,3,14,0,891.0,119.0,2.8,25.0,911.0,911.02,671.97
2016,7,3,14,15,884.5,118.0,2.8,24.5,883.0,934.69,689.58
2016,7,3,14,30,878.0,117.0,2.8,24.0,855.0,954.98,705.14
2016,7,3,14,45,869.0,115.0,2.8,24.0,820.5,968.43,714.96
2016,7,3,15,0,860.0,113.0,2.8,24.0,786.0,978.3,722.62
2016,7,3,15,15,848.5,111.0,2.75,23.5,746.5,982.12,727.46
2016,7,3,15,30,837.0,109.0,2.7,23.0,707.0,996.21,739.31
2016,7,3,15,45,821.5,106.5,2.7,23.0,663.5,988.36,735.75
2016,7,3,16,0,806.0,104.0,2.7,23.0,620.0,976.96,730.16
2016,7,3,16,15,787.0,101.0,2.7,22.5,572.5,957.96,720.98
2016,7,3,16,30,768.0,98.0,2.7,22.0,525.0,935.72,709.63
2016,7,3,16,45,743.5,94.0,2.7,21.5,476.0,903.63,691.38
2016,7,3,17,0,719.0,90.0,2.7,21.0,427.0,875.46,675.58
2016,7,3,17,15,686.0,85.0,2.65,20.5,376.5,829.06,646.03
2016,7,3,17,30,653.0,80.0,2.6,20.0,326.0,780.95,614.48
2016,7,3,17,45,608.5,74.0,2.6,19.5,277.0,719.18,571.96
2016,7,3,18,0,564.0,68.0,2.6,19.0,228.0,657.0,527.21
2016,7,3,18,15,500.5,60.0,2.55,18.5,181.5,575.16,464.83
2016,7,3,18,30,437.0,52.0,2.5,18.0,135.0,495.08,400.71
2016,7,3,18,45,344.5,41.5,2.5,17.5,95.0,390.45,313.88
2016,7,3,19,0,252.0,31.0,2.5,17.0,55.0,292.08,219.46
2016,7,3,19,15,126.0,15.5,2.5,16.5,27.5,141.88,0.0
2016,7,3,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,147.5,16.0,2.3,12.5,31.0,12.9,0.0
2016,7,4,5,30,295.0,32.0,2.4,13.0,62.0,26.24,16.15
2016,7,4,5,45,391.5,41.0,2.55,13.5,103.5,33.54,23.73
2016,7,4,6,0,488.0,50.0,2.7,14.0,145.0,40.9,30.68
2016,7,4,6,15,244.0,62.0,2.65,14.5,109.5,45.49,34.98
2016,7,4,6,30,0.0,74.0,2.6,15.0,74.0,55.65,44.05
2016,7,4,6,45,0.0,89.5,2.6,15.5,89.5,66.88,53.89
2016,7,4,7,0,0.0,105.0,2.6,16.0,105.0,78.03,63.47
2016,7,4,7,15,8.0,135.5,2.55,16.5,139.5,98.97,81.39
2016,7,4,7,30,16.0,166.0,2.5,17.0,174.0,119.45,98.6
2016,7,4,7,45,26.0,192.0,2.45,17.5,206.0,136.89,112.94
2016,7,4,8,0,36.0,218.0,2.4,18.0,238.0,146.49,120.43
2016,7,4,8,15,75.5,253.0,2.35,18.5,300.5,166.92,136.93
2016,7,4,8,30,115.0,288.0,2.3,19.0,363.0,177.75,145.2
2016,7,4,8,45,229.0,295.0,2.3,19.5,456.5,184.57,150.14
2016,7,4,9,0,343.0,302.0,2.3,20.0,550.0,178.95,144.84
2016,7,4,9,15,618.0,199.5,2.3,20.5,675.0,119.01,94.78
2016,7,4,9,30,893.0,97.0,2.3,21.0,800.0,89.47,69.91
2016,7,4,9,45,891.5,103.5,2.35,21.5,831.0,102.49,68.52
2016,7,4,10,0,890.0,110.0,2.4,22.0,862.0,158.49,89.44
2016,7,4,10,15,896.0,111.5,2.4,22.0,889.5,213.17,124.76
2016,7,4,10,30,902.0,113.0,2.4,22.0,917.0,268.57,168.43
2016,7,4,10,45,905.0,115.0,2.45,22.5,938.0,323.96,215.32
2016,7,4,11,0,908.0,117.0,2.5,23.0,959.0,379.36,263.1
2016,7,4,11,15,911.0,117.5,2.5,23.0,973.0,433.7,310.17
2016,7,4,11,30,914.0,118.0,2.5,23.0,987.0,487.66,356.02
2016,7,4,11,45,913.0,119.5,2.55,23.5,993.5,539.72,398.68
2016,7,4,12,0,912.0,121.0,2.6,24.0,1000.0,590.69,439.19
2016,7,4,12,15,912.0,121.0,2.6,24.0,999.5,639.97,477.96
2016,7,4,12,30,912.0,121.0,2.6,24.0,999.0,687.82,514.67
2016,7,4,12,45,917.0,116.5,2.65,24.0,993.0,734.04,549.71
2016,7,4,13,0,922.0,112.0,2.7,24.0,987.0,778.43,582.8
2016,7,4,13,15,918.5,111.0,2.7,24.0,972.0,817.02,609.74
2016,7,4,13,30,915.0,110.0,2.7,24.0,957.0,852.82,634.14
2016,7,4,13,45,910.5,109.0,2.7,24.0,935.0,884.83,655.92
2016,7,4,14,0,906.0,108.0,2.7,24.0,913.0,913.69,675.6
2016,7,4,14,15,899.0,107.0,2.7,23.5,884.5,937.04,693.02
2016,7,4,14,30,892.0,106.0,2.7,23.0,856.0,956.94,708.33
2016,7,4,14,45,883.5,104.5,2.7,23.0,821.5,971.4,718.84
2016,7,4,15,0,875.0,103.0,2.7,23.0,787.0,982.29,727.17
2016,7,4,15,15,864.0,101.0,2.7,22.5,747.5,986.58,732.76
2016,7,4,15,30,853.0,99.0,2.7,22.0,708.0,987.28,736.21
2016,7,4,15,45,839.0,96.5,2.75,22.0,664.5,980.82,734.13
2016,7,4,16,0,825.0,94.0,2.8,22.0,621.0,984.15,738.79
2016,7,4,16,15,806.5,91.0,2.75,21.5,573.5,965.59,729.32
2016,7,4,16,30,788.0,88.0,2.7,21.0,526.0,943.78,717.81
2016,7,4,16,45,764.5,84.5,2.7,21.0,477.0,913.21,699.26
2016,7,4,17,0,741.0,81.0,2.7,21.0,428.0,879.89,678.6
2016,7,4,17,15,709.5,76.5,2.7,20.5,378.0,834.88,650.49
2016,7,4,17,30,678.0,72.0,2.7,20.0,328.0,794.16,624.6
2016,7,4,17,45,635.0,67.0,2.7,19.5,278.5,734.78,583.87
2016,7,4,18,0,592.0,62.0,2.7,19.0,229.0,674.97,540.98
2016,7,4,18,15,530.0,55.0,2.65,18.0,182.5,595.24,481.25
2016,7,4,18,30,468.0,48.0,2.6,17.0,136.0,517.27,419.5
2016,7,4,18,45,375.0,38.5,2.55,16.5,96.0,412.64,332.28
2016,7,4,19,0,282.0,29.0,2.5,16.0,56.0,314.36,236.46
2016,7,4,19,15,141.0,14.5,2.5,15.5,28.0,157.02,0.0
2016,7,4,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,5,15,137.5,16.0,2.65,13.5,30.0,12.89,0.0
2016,7,5,5,30,275.0,32.0,2.7,14.0,60.0,26.18,15.91
2016,7,5,5,45,368.5,42.0,2.75,14.5,100.5,34.24,24.2
2016,7,5,6,0,462.0,52.0,2.8,15.0,141.0,42.29,31.76
2016,7,5,6,15,524.5,58.5,2.75,15.5,188.0,47.34,36.46
2016,7,5,6,30,587.0,65.0,2.7,16.0,235.0,52.42,41.01
2016,7,5,6,45,293.5,85.5,2.65,16.5,170.5,61.07,48.56
2016,7,5,7,0,0.0,106.0,2.6,17.0,106.0,78.67,63.78
2016,7,5,7,15,0.0,118.5,2.55,17.5,118.5,87.77,71.37
2016,7,5,7,30,0.0,131.0,2.5,18.0,131.0,96.82,78.79
2016,7,5,7,45,5.0,158.5,2.45,18.5,161.5,115.62,94.44
2016,7,5,8,0,10.0,186.0,2.4,19.0,192.0,134.1,109.56
2016,7,5,8,15,17.0,211.5,2.35,19.0,222.5,151.1,123.46
2016,7,5,8,30,24.0,237.0,2.3,19.0,253.0,167.86,137.04
2016,7,5,8,45,26.0,255.5,2.3,19.5,274.0,180.12,146.51
2016,7,5,9,0,28.0,274.0,2.3,20.0,295.0,179.11,144.99
2016,7,5,9,15,39.5,305.5,2.35,20.5,336.5,195.89,158.13
2016,7,5,9,30,51.0,337.0,2.4,21.0,378.0,211.98,170.53
2016,7,5,9,45,475.5,220.5,2.45,21.5,620.5,130.51,94.77
2016,7,5,10,0,900.0,104.0,2.5,22.0,863.0,155.15,86.76
2016,7,5,10,15,907.0,105.0,2.55,22.0,891.5,210.24,122.12
2016,7,5,10,30,914.0,106.0,2.6,22.0,920.0,266.15,166.14
2016,7,5,10,45,918.0,107.0,2.65,22.5,941.5,321.86,213.37
2016,7,5,11,0,922.0,108.0,2.7,23.0,963.0,377.66,261.62
2016,7,5,11,15,925.5,108.5,2.75,23.0,977.5,432.86,309.63
2016,7,5,11,30,929.0,109.0,2.8,23.0,992.0,487.7,356.49
2016,7,5,11,45,930.0,109.5,2.85,23.0,999.5,540.77,400.92
2016,7,5,12,0,931.0,110.0,2.9,23.0,1007.0,592.87,443.43
2016,7,5,12,15,932.0,110.0,2.95,23.0,1007.5,643.45,483.71
2016,7,5,12,30,933.0,110.0,3.0,23.0,1008.0,692.64,521.98
2016,7,5,12,45,926.5,113.5,3.05,23.0,999.0,737.66,556.36
2016,7,5,13,0,920.0,117.0,3.1,23.0,990.0,780.32,588.37
2016,7,5,13,15,918.0,116.0,3.1,23.0,976.0,820.22,616.7
2016,7,5,13,30,916.0,115.0,3.1,23.0,962.0,857.46,642.34
2016,7,5,13,45,913.0,113.5,3.1,23.0,941.0,890.56,665.09
2016,7,5,14,0,910.0,112.0,3.1,23.0,920.0,920.58,685.77
2016,7,5,14,15,904.5,110.5,3.1,22.5,892.0,945.13,704.18
2016,7,5,14,30,899.0,109.0,3.1,22.0,864.0,966.25,720.48
2016,7,5,14,45,892.5,107.0,3.15,22.0,830.5,982.44,732.65
2016,7,5,15,0,886.0,105.0,3.2,22.0,797.0,995.06,742.64
2016,7,5,15,15,875.5,103.0,3.2,21.5,758.0,1000.14,748.84
2016,7,5,15,30,865.0,101.0,3.2,21.0,719.0,1001.59,752.85
2016,7,5,15,45,853.0,98.0,3.25,21.0,675.5,996.81,751.82
2016,7,5,16,0,841.0,95.0,3.3,21.0,632.0,1001.8,757.61
2016,7,5,16,15,823.0,92.0,3.35,20.5,584.5,983.83,749.31
2016,7,5,16,30,805.0,89.0,3.4,20.0,537.0,962.53,738.85
2016,7,5,16,45,782.0,85.5,3.45,20.0,487.5,932.39,720.71
2016,7,5,17,0,759.0,82.0,3.5,20.0,438.0,899.42,700.33
2016,7,5,17,15,727.0,78.0,3.55,19.5,387.0,854.3,672.07
2016,7,5,17,30,695.0,74.0,3.6,19.0,336.0,813.82,646.26
2016,7,5,17,45,650.0,68.5,3.65,18.5,285.0,751.46,602.97
2016,7,5,18,0,605.0,63.0,3.7,18.0,234.0,688.68,557.39
2016,7,5,18,15,540.5,56.5,3.65,17.0,186.5,606.99,495.31
2016,7,5,18,30,476.0,50.0,3.6,16.0,139.0,526.98,431.08
2016,7,5,18,45,373.0,40.5,3.55,15.5,97.5,413.5,335.69
2016,7,5,19,0,270.0,31.0,3.5,15.0,56.0,306.69,231.78
2016,7,5,19,15,135.0,15.5,3.45,14.5,28.0,153.83,0.0
2016,7,5,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,135.0,16.0,2.75,12.5,29.0,12.9,0.0
2016,7,6,5,30,270.0,32.0,2.7,13.0,58.0,26.19,15.87
2016,7,6,5,45,366.5,41.0,2.7,13.5,99.0,33.43,23.58
2016,7,6,6,0,463.0,50.0,2.7,14.0,140.0,40.73,30.5
2016,7,6,6,15,258.0,79.0,2.55,14.5,131.5,57.97,46.04
2016,7,6,6,30,53.0,108.0,2.4,15.0,123.0,76.51,62.5
2016,7,6,6,45,60.5,128.5,2.3,15.5,149.0,90.09,74.3
2016,7,6,7,0,68.0,149.0,2.2,16.0,175.0,103.47,85.68
2016,7,6,7,15,73.5,171.0,2.1,16.5,203.0,117.4,97.31
2016,7,6,7,30,79.0,193.0,2.0,17.0,231.0,131.07,108.5
2016,7,6,7,45,97.5,218.0,1.9,17.5,269.5,146.29,120.82
2016,7,6,8,0,116.0,243.0,1.8,18.0,308.0,155.03,127.5
2016,7,6,8,15,169.0,263.5,1.75,18.5,367.5,167.03,136.84
2016,7,6,8,30,222.0,284.0,1.7,19.0,427.0,178.79,145.86
2016,7,6,8,45,230.0,304.5,1.7,19.5,462.0,188.96,153.52
2016,7,6,9,0,238.0,325.0,1.7,20.0,497.0,198.69,160.76
2016,7,6,9,15,554.0,213.5,1.75,20.5,641.5,125.01,99.64
2016,7,6,9,30,870.0,102.0,1.8,21.0,786.0,91.39,71.48
2016,7,6,9,45,880.0,102.5,1.85,21.5,820.0,99.01,77.58
2016,7,6,10,0,890.0,103.0,1.9,22.0,854.0,152.41,85.22
2016,7,6,10,15,896.5,104.0,1.95,22.0,881.5,206.87,119.81
2016,7,6,10,30,903.0,105.0,2.0,22.0,909.0,262.09,163.05
2016,7,6,10,45,907.5,105.5,2.15,22.5,930.0,317.05,209.53
2016,7,6,11,0,912.0,106.0,2.3,23.0,951.0,372.14,257.16
2016,7,6,11,15,915.0,107.0,2.4,23.0,965.5,426.91,304.76
2016,7,6,11,30,918.0,108.0,2.5,23.0,980.0,481.29,351.24
2016,7,6,11,45,919.5,107.5,2.65,23.5,987.0,533.4,394.36
2016,7,6,12,0,921.0,107.0,2.8,24.0,994.0,584.54,435.52
2016,7,6,12,15,920.5,107.0,2.9,24.0,993.5,633.7,474.83
2016,7,6,12,30,920.0,107.0,3.0,24.0,993.0,681.32,512.09
2016,7,6,12,45,912.5,110.5,3.15,24.0,983.0,725.04,545.93
2016,7,6,13,0,905.0,114.0,3.3,24.0,973.0,766.33,577.44
2016,7,6,13,15,902.0,113.5,3.4,24.0,958.0,805.2,605.64
2016,7,6,13,30,899.0,113.0,3.5,24.0,943.0,841.4,631.23
2016,7,6,13,45,894.5,111.5,3.6,24.0,921.5,872.6,653.41
2016,7,6,14,0,890.0,110.0,3.7,24.0,900.0,900.68,673.55
2016,7,6,14,15,883.5,108.5,3.7,23.5,872.0,923.7,691.12
2016,7,6,14,30,877.0,107.0,3.7,23.0,844.0,943.32,706.57
2016,7,6,14,45,870.5,104.5,3.75,23.0,810.5,958.47,718.1
2016,7,6,15,0,864.0,102.0,3.8,23.0,777.0,970.1,727.45
2016,7,6,15,15,853.5,100.0,3.8,22.5,738.5,974.78,733.39
2016,7,6,15,30,843.0,98.0,3.8,22.0,700.0,975.91,737.15
2016,7,6,15,45,832.0,94.5,3.8,22.0,657.5,971.31,735.78
2016,7,6,16,0,821.0,91.0,3.8,22.0,615.0,963.25,732.23
2016,7,6,16,15,803.5,88.0,3.75,21.5,568.5,958.8,732.39
2016,7,6,16,30,786.0,85.0,3.7,21.0,522.0,938.06,721.32
2016,7,6,16,45,766.0,81.0,3.7,20.5,474.0,910.43,705.74
2016,7,6,17,0,746.0,77.0,3.7,20.0,426.0,880.01,687.92
2016,7,6,17,15,715.5,73.0,3.7,19.5,376.5,836.63,660.29
2016,7,6,17,30,685.0,69.0,3.7,19.0,327.0,791.29,630.39
2016,7,6,17,45,644.5,64.0,3.7,18.5,278.0,739.82,594.67
2016,7,6,18,0,604.0,59.0,3.7,18.0,229.0,682.18,552.53
2016,7,6,18,15,542.5,52.5,3.6,17.5,182.5,603.35,491.43
2016,7,6,18,30,481.0,46.0,3.5,17.0,136.0,526.27,428.63
2016,7,6,18,45,387.5,37.0,3.45,16.5,95.5,421.52,340.43
2016,7,6,19,0,294.0,28.0,3.4,16.0,55.0,323.21,242.27
2016,7,6,19,15,147.0,14.0,3.35,15.5,27.5,160.3,0.0
2016,7,6,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,152.5,14.5,3.1,13.0,29.0,11.7,0.0
2016,7,7,5,30,305.0,29.0,3.1,13.0,58.0,23.84,13.81
2016,7,7,5,45,397.5,37.5,3.1,13.5,99.0,30.79,21.25
2016,7,7,6,0,490.0,46.0,3.1,14.0,140.0,37.81,27.9
2016,7,7,6,15,247.5,71.0,3.0,14.5,119.0,51.66,40.43
2016,7,7,6,30,5.0,96.0,2.9,15.0,98.0,70.0,56.75
2016,7,7,6,45,10.5,114.5,2.85,16.0,118.5,83.09,68.04
2016,7,7,7,0,16.0,133.0,2.8,17.0,139.0,96.12,79.0
2016,7,7,7,15,27.0,156.5,2.8,17.0,169.0,108.53,89.54
2016,7,7,7,30,38.0,180.0,2.8,17.0,199.0,123.22,101.89
2016,7,7,7,45,30.0,191.0,2.8,17.5,207.0,130.43,107.49
2016,7,7,8,0,22.0,202.0,2.8,18.0,215.0,144.12,118.54
2016,7,7,8,15,426.5,144.5,2.8,18.5,417.5,94.68,75.99
2016,7,7,8,30,831.0,87.0,2.8,19.0,620.0,82.74,65.51
2016,7,7,8,45,845.5,88.5,2.85,19.5,663.5,84.04,66.31
2016,7,7,9,0,860.0,90.0,2.9,20.0,707.0,85.22,67.0
2016,7,7,9,15,870.5,91.5,2.95,20.0,745.5,86.15,67.62
2016,7,7,9,30,881.0,93.0,3.0,20.0,784.0,86.95,68.16
2016,7,7,9,45,888.0,95.0,3.1,20.5,817.5,94.18,73.93
2016,7,7,10,0,895.0,97.0,3.2,21.0,851.0,148.46,82.78
2016,7,7,10,15,901.5,98.0,3.25,21.0,879.0,203.15,117.59
2016,7,7,10,30,908.0,99.0,3.3,21.0,907.0,258.61,161.4
2016,7,7,10,45,912.5,100.0,3.35,21.5,928.0,314.1,208.77
2016,7,7,11,0,917.0,101.0,3.4,22.0,949.0,369.73,257.33
2016,7,7,11,15,920.0,101.5,3.4,22.0,963.5,424.43,305.43
2016,7,7,11,30,923.0,102.0,3.4,22.0,978.0,478.71,352.34
2016,7,7,11,45,924.5,102.0,3.4,22.0,985.5,531.33,396.87
2016,7,7,12,0,926.0,102.0,3.4,22.0,993.0,583.0,439.47
2016,7,7,12,15,926.0,102.0,3.4,22.0,992.5,632.63,479.42
2016,7,7,12,30,926.0,102.0,3.4,22.0,992.0,680.75,517.23
2016,7,7,12,45,916.5,107.0,3.4,22.0,982.0,724.46,550.86
2016,7,7,13,0,907.0,112.0,3.4,22.0,972.0,765.62,581.93
2016,7,7,13,15,904.0,111.5,3.35,22.0,957.5,804.56,609.67
2016,7,7,13,30,901.0,111.0,3.3,22.0,943.0,840.82,634.7
2016,7,7,13,45,897.5,109.0,3.3,22.5,922.0,872.48,655.47
2016,7,7,14,0,894.0,107.0,3.3,23.0,901.0,901.04,674.07
2016,7,7,14,15,888.0,106.0,3.3,22.5,873.0,925.07,692.26
2016,7,7,14,30,882.0,105.0,3.3,22.0,845.0,945.75,708.36
2016,7,7,14,45,875.0,102.5,3.3,22.0,811.5,960.52,719.27
2016,7,7,15,0,868.0,100.0,3.3,22.0,778.0,971.73,727.98
2016,7,7,15,15,857.0,98.0,3.3,21.5,739.0,975.96,733.59
2016,7,7,15,30,846.0,96.0,3.3,21.0,700.0,976.61,737.02
2016,7,7,15,45,834.0,93.0,3.35,21.0,657.5,971.58,735.74
2016,7,7,16,0,822.0,90.0,3.4,21.0,615.0,963.1,732.28
2016,7,7,16,15,804.0,87.5,3.45,20.5,568.0,958.73,733.19
2016,7,7,16,30,786.0,85.0,3.5,20.0,521.0,938.15,722.89
2016,7,7,16,45,764.5,81.0,3.6,20.0,472.5,909.02,705.52
2016,7,7,17,0,743.0,77.0,3.7,20.0,424.0,877.13,685.91
2016,7,7,17,15,712.0,73.0,3.75,19.0,374.5,833.32,659.44
2016,7,7,17,30,681.0,69.0,3.8,18.0,325.0,787.57,630.53
2016,7,7,17,45,640.0,64.0,3.9,17.5,276.0,735.73,594.68
2016,7,7,18,0,599.0,59.0,4.0,17.0,227.0,677.75,552.25
2016,7,7,18,15,537.0,52.5,3.9,16.5,180.5,598.6,490.4
2016,7,7,18,30,475.0,46.0,3.8,16.0,134.0,521.25,426.89
2016,7,7,18,45,383.0,37.0,3.75,15.5,94.5,417.95,339.16
2016,7,7,19,0,291.0,28.0,3.7,15.0,55.0,320.98,240.77
2016,7,7,19,15,145.5,14.0,3.6,14.5,27.5,158.91,0.0
2016,7,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,162.5,13.0,3.1,13.5,28.5,10.49,0.0
2016,7,8,5,30,325.0,26.0,3.1,14.0,57.0,21.44,11.67
2016,7,8,5,45,416.0,33.5,3.15,14.5,97.5,27.69,18.44
2016,7,8,6,0,507.0,41.0,3.2,15.0,138.0,34.05,24.45
2016,7,8,6,15,564.5,46.5,3.15,15.5,184.0,41.89,31.61
2016,7,8,6,30,622.0,52.0,3.1,16.0,230.0,46.85,36.07
2016,7,8,6,45,417.5,99.0,3.05,16.5,228.0,71.66,57.89
2016,7,8,7,0,213.0,146.0,3.0,17.0,226.0,99.27,81.77
2016,7,8,7,15,165.0,171.0,2.9,17.5,238.5,115.93,95.76
2016,7,8,7,30,117.0,196.0,2.8,18.0,251.0,129.38,106.76
2016,7,8,7,45,159.5,217.5,2.75,18.5,301.5,142.35,117.2
2016,7,8,8,0,202.0,239.0,2.7,19.0,352.0,155.06,127.27
2016,7,8,8,15,517.0,158.5,2.65,19.5,481.5,104.96,84.4
2016,7,8,8,30,832.0,78.0,2.6,20.0,611.0,77.24,60.57
2016,7,8,8,45,844.5,80.0,2.6,21.0,653.5,78.92,61.6
2016,7,8,9,0,857.0,82.0,2.6,22.0,696.0,80.47,62.48
2016,7,8,9,15,867.0,83.5,2.6,22.5,734.0,81.51,63.07
2016,7,8,9,30,877.0,85.0,2.6,23.0,772.0,82.43,63.57
2016,7,8,9,45,883.0,87.0,2.6,23.5,804.5,88.42,68.27
2016,7,8,10,0,889.0,89.0,2.6,24.0,837.0,142.25,77.41
2016,7,8,10,15,895.0,90.0,2.65,24.0,864.5,196.44,111.23
2016,7,8,10,30,901.0,91.0,2.7,24.0,892.0,251.33,153.95
2016,7,8,10,45,904.5,92.5,2.8,24.5,913.0,306.37,200.36
2016,7,8,11,0,908.0,94.0,2.9,25.0,934.0,361.46,247.89
2016,7,8,11,15,910.5,94.5,2.95,25.0,948.0,415.39,294.8
2016,7,8,11,30,913.0,95.0,3.0,25.0,962.0,468.85,340.53
2016,7,8,11,45,915.5,95.0,3.05,25.5,969.5,521.32,383.68
2016,7,8,12,0,918.0,95.0,3.1,26.0,977.0,572.94,424.87
2016,7,8,12,15,918.5,95.0,3.15,26.0,977.5,622.33,464.12
2016,7,8,12,30,919.0,95.0,3.2,26.0,978.0,670.25,501.34
2016,7,8,12,45,914.0,97.5,3.25,26.0,969.5,714.66,535.19
2016,7,8,13,0,909.0,100.0,3.3,26.0,961.0,756.8,566.75
2016,7,8,13,15,906.5,99.5,3.35,26.0,947.0,795.84,594.36
2016,7,8,13,30,904.0,99.0,3.4,26.0,933.0,832.26,619.67
2016,7,8,13,45,901.5,97.0,3.45,26.0,912.5,864.49,642.11
2016,7,8,14,0,899.0,95.0,3.5,26.0,892.0,893.67,662.53
2016,7,8,14,15,893.5,94.0,3.5,26.0,865.0,917.96,679.44
2016,7,8,14,30,888.0,93.0,3.5,26.0,838.0,938.91,694.23
2016,7,8,14,45,882.0,91.0,3.55,26.0,805.5,954.93,706.18
2016,7,8,15,0,876.0,89.0,3.6,26.0,773.0,967.45,715.99
2016,7,8,15,15,866.0,87.0,3.6,25.5,734.5,972.48,722.09
2016,7,8,15,30,856.0,85.0,3.6,25.0,696.0,973.94,726.03
2016,7,8,15,45,844.5,82.5,3.65,25.0,653.5,969.77,725.3
2016,7,8,16,0,833.0,80.0,3.7,25.0,611.0,962.14,722.41
2016,7,8,16,15,816.0,78.0,3.65,24.5,565.0,946.2,714.75
2016,7,8,16,30,799.0,76.0,3.6,24.0,519.0,927.16,705.03
2016,7,8,16,45,778.5,72.5,3.55,23.5,471.0,911.92,697.9
2016,7,8,17,0,758.0,69.0,3.5,23.0,423.0,881.5,679.98
2016,7,8,17,15,728.5,65.5,3.4,22.5,373.5,839.66,653.34
2016,7,8,17,30,699.0,62.0,3.3,22.0,324.0,795.88,624.58
2016,7,8,17,45,659.5,57.5,3.25,21.5,275.5,739.58,585.76
2016,7,8,18,0,620.0,53.0,3.2,21.0,227.0,682.51,544.6
2016,7,8,18,15,560.0,47.0,3.1,20.5,180.5,611.09,490.09
2016,7,8,18,30,500.0,41.0,3.0,20.0,134.0,535.79,429.62
2016,7,8,18,45,409.5,33.0,2.95,19.5,94.0,434.49,345.36
2016,7,8,19,0,319.0,25.0,2.9,19.0,54.0,339.68,248.74
2016,7,8,19,15,159.5,12.5,2.9,18.5,27.0,166.44,0.0
2016,7,8,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,174.5,12.0,2.1,14.5,28.5,9.71,0.0
2016,7,9,5,30,349.0,24.0,2.1,15.0,57.0,19.9,10.24
2016,7,9,5,45,438.0,31.0,2.15,16.0,97.0,25.84,16.69
2016,7,9,6,0,527.0,38.0,2.2,17.0,137.0,34.57,24.69
2016,7,9,6,15,583.0,43.0,2.25,17.5,183.0,39.19,28.97
2016,7,9,6,30,639.0,48.0,2.3,18.0,229.0,43.87,33.15
2016,7,9,6,45,676.5,52.0,2.4,18.5,277.5,47.54,36.32
2016,7,9,7,0,714.0,56.0,2.5,19.0,326.0,51.21,39.38
2016,7,9,7,15,742.0,59.0,2.55,19.5,375.0,53.96,41.58
2016,7,9,7,30,770.0,62.0,2.6,20.0,424.0,63.49,49.58
2016,7,9,7,45,790.0,65.0,2.65,20.5,472.0,66.61,51.98
2016,7,9,8,0,810.0,68.0,2.7,21.0,520.0,69.61,54.25
2016,7,9,8,15,826.0,70.0,2.7,21.5,565.5,71.73,55.75
2016,7,9,8,30,842.0,72.0,2.7,22.0,611.0,73.74,57.16
2016,7,9,8,45,854.0,74.5,2.75,22.5,653.5,75.83,58.63
2016,7,9,9,0,866.0,77.0,2.8,23.0,696.0,77.77,59.98
2016,7,9,9,15,876.0,78.5,2.85,23.0,734.5,78.92,60.79
2016,7,9,9,30,886.0,80.0,2.9,23.0,773.0,79.94,61.51
2016,7,9,9,45,886.5,85.5,3.0,23.5,804.5,86.47,66.68
2016,7,9,10,0,887.0,91.0,3.1,24.0,836.0,141.93,77.63
2016,7,9,10,15,893.0,92.0,3.15,24.0,863.5,196.08,111.2
2016,7,9,10,30,899.0,93.0,3.2,24.0,891.0,250.94,153.85
2016,7,9,10,45,905.0,92.5,3.25,24.0,912.5,305.42,200.17
2016,7,9,11,0,911.0,92.0,3.3,24.0,934.0,360.16,248.06
2016,7,9,11,15,914.0,92.5,3.35,24.0,948.5,414.47,295.61
2016,7,9,11,30,917.0,93.0,3.4,24.0,963.0,468.36,342.03
2016,7,9,11,45,921.5,91.0,3.5,24.0,971.0,520.67,386.29
2016,7,9,12,0,926.0,89.0,3.6,24.0,979.0,572.22,428.9
2016,7,9,12,15,926.5,89.0,3.7,24.0,979.0,621.9,469.08
2016,7,9,12,30,927.0,89.0,3.8,24.0,979.0,670.08,507.22
2016,7,9,12,45,923.5,91.0,3.9,24.0,972.0,715.39,542.43
2016,7,9,13,0,920.0,93.0,4.0,24.0,965.0,758.5,575.41
2016,7,9,13,15,918.5,92.5,4.05,24.0,951.5,798.59,604.01
2016,7,9,13,30,917.0,92.0,4.1,24.0,938.0,836.1,630.48
2016,7,9,13,45,915.5,90.0,4.2,24.0,918.5,869.44,654.27
2016,7,9,14,0,914.0,88.0,4.3,24.0,899.0,899.76,676.05
2016,7,9,14,15,910.5,87.0,4.35,23.5,873.0,926.13,696.32
2016,7,9,14,30,907.0,86.0,4.4,23.0,847.0,949.22,714.53
2016,7,9,14,45,903.0,84.0,4.45,23.0,815.5,967.4,728.18
2016,7,9,15,0,899.0,82.0,4.5,23.0,784.0,982.1,739.69
2016,7,9,15,15,892.0,81.0,4.5,22.5,747.0,991.46,748.92
2016,7,9,15,30,885.0,80.0,4.5,22.0,710.0,997.29,755.98
2016,7,9,15,45,876.0,78.0,4.55,21.5,669.0,996.39,759.1
2016,7,9,16,0,867.0,76.0,4.6,21.0,628.0,991.99,760.02
2016,7,9,16,15,853.5,74.0,4.6,20.5,582.5,979.58,755.06
2016,7,9,16,30,840.0,72.0,4.6,20.0,537.0,963.92,747.92
2016,7,9,16,45,820.0,69.5,4.6,20.0,488.5,937.91,731.95
2016,7,9,17,0,800.0,67.0,4.6,20.0,440.0,921.09,722.43
2016,7,9,17,15,773.0,64.0,4.55,19.5,390.0,881.86,697.42
2016,7,9,17,30,746.0,61.0,4.5,19.0,340.0,840.48,670.18
2016,7,9,17,45,704.5,57.0,4.45,18.5,289.5,782.01,629.07
2016,7,9,18,0,663.0,53.0,4.4,18.0,239.0,722.67,585.46
2016,7,9,18,15,604.0,47.5,4.25,17.5,191.0,645.09,524.92
2016,7,9,18,30,545.0,42.0,4.1,17.0,143.0,576.79,468.59
2016,7,9,18,45,446.0,34.5,3.95,16.5,100.5,467.59,376.26
2016,7,9,19,0,347.0,27.0,3.8,16.0,58.0,365.05,269.3
2016,7,9,19,15,173.5,13.5,3.75,15.5,29.0,178.73,0.0
2016,7,9,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,175.0,13.0,3.15,12.5,29.0,10.54,0.0
2016,7,10,5,30,350.0,26.0,3.2,13.0,58.0,21.57,11.52
2016,7,10,5,45,444.5,33.5,3.25,14.0,100.0,27.88,18.59
2016,7,10,6,0,539.0,41.0,3.3,15.0,142.0,34.31,24.65
2016,7,10,6,15,598.5,46.5,3.25,15.5,190.0,42.24,31.9
2016,7,10,6,30,658.0,52.0,3.2,16.0,238.0,47.29,36.46
2016,7,10,6,45,699.0,56.0,3.15,16.5,288.5,50.95,39.63
2016,7,10,7,0,740.0,60.0,3.1,17.0,339.0,54.62,42.71
2016,7,10,7,15,769.0,63.5,3.0,17.5,390.0,57.71,45.21
2016,7,10,7,30,798.0,67.0,2.9,18.0,441.0,60.76,47.62
2016,7,10,7,45,820.5,69.5,2.85,19.0,491.0,70.28,55.48
2016,7,10,8,0,843.0,72.0,2.8,20.0,541.0,73.01,57.39
2016,7,10,8,15,860.0,74.0,2.75,20.5,588.5,75.17,58.91
2016,7,10,8,30,877.0,76.0,2.7,21.0,636.0,77.21,60.34
2016,7,10,8,45,890.5,77.5,2.65,21.5,680.0,78.72,61.31
2016,7,10,9,0,904.0,79.0,2.6,22.0,724.0,80.12,62.2
2016,7,10,9,15,914.0,80.5,2.6,22.5,764.0,81.29,62.9
2016,7,10,9,30,924.0,82.0,2.6,23.0,804.0,82.34,63.5
2016,7,10,9,45,930.0,84.0,2.6,23.5,838.0,85.98,66.26
2016,7,10,10,0,936.0,86.0,2.6,24.0,872.0,142.55,76.85
2016,7,10,10,15,942.0,87.0,2.65,24.0,900.5,199.5,111.76
2016,7,10,10,30,948.0,88.0,2.7,24.0,929.0,257.15,156.32
2016,7,10,10,45,952.0,89.0,2.8,24.5,950.5,314.78,204.75
2016,7,10,11,0,956.0,90.0,2.9,25.0,972.0,372.47,254.43
2016,7,10,11,15,958.5,90.5,3.0,25.0,987.0,429.13,303.7
2016,7,10,11,30,961.0,91.0,3.1,25.0,1002.0,485.27,351.73
2016,7,10,11,45,962.5,91.5,3.25,25.5,1009.5,540.21,397.07
2016,7,10,12,0,964.0,92.0,3.4,26.0,1017.0,594.13,440.33
2016,7,10,12,15,964.0,92.0,3.45,26.0,1017.0,645.58,481.21
2016,7,10,12,30,964.0,92.0,3.5,26.0,1017.0,695.42,519.91
2016,7,10,12,45,956.5,96.0,3.6,26.5,1008.0,741.44,554.02
2016,7,10,13,0,949.0,100.0,3.7,27.0,999.0,784.93,585.54
2016,7,10,13,15,946.5,99.5,3.7,27.0,984.5,825.76,613.95
2016,7,10,13,30,944.0,99.0,3.7,27.0,970.0,863.85,639.99
2016,7,10,13,45,940.5,98.0,3.75,27.0,948.5,897.71,663.38
2016,7,10,14,0,937.0,97.0,3.8,27.0,927.0,928.41,684.69
2016,7,10,14,15,931.5,96.0,3.75,26.5,899.0,954.02,703.46
2016,7,10,14,30,926.0,95.0,3.7,26.0,871.0,976.15,720.07
2016,7,10,14,45,919.0,93.5,3.7,26.0,837.0,992.8,732.08
2016,7,10,15,0,912.0,92.0,3.7,26.0,803.0,1005.8,741.87
2016,7,10,15,15,902.0,90.0,3.65,26.0,763.5,1011.61,746.74
2016,7,10,15,30,892.0,88.0,3.6,26.0,724.0,1013.7,749.36
2016,7,10,15,45,879.5,86.0,3.6,26.0,680.0,1009.61,748.44
2016,7,10,16,0,867.0,84.0,3.6,26.0,636.0,1001.95,745.34
2016,7,10,16,15,850.0,81.5,3.55,25.5,588.0,985.61,737.68
2016,7,10,16,30,833.0,79.0,3.5,25.0,540.0,966.0,727.87
2016,7,10,16,45,810.5,76.0,3.5,25.0,490.0,949.46,719.04
2016,7,10,17,0,788.0,73.0,3.5,25.0,440.0,917.48,699.43
2016,7,10,17,15,758.0,69.0,3.4,24.5,388.5,874.08,672.27
2016,7,10,17,30,728.0,65.0,3.3,24.0,337.0,828.6,642.87
2016,7,10,17,45,685.0,60.5,3.25,23.5,286.5,768.3,601.85
2016,7,10,18,0,642.0,56.0,3.2,23.0,236.0,707.17,558.35
2016,7,10,18,15,579.0,50.0,3.1,22.0,187.5,633.38,503.68
2016,7,10,18,30,516.0,44.0,3.0,21.0,139.0,554.72,441.96
2016,7,10,18,45,416.0,35.5,2.9,20.0,97.0,444.11,351.39
2016,7,10,19,0,316.0,27.0,2.8,19.0,55.0,340.41,246.04
2016,7,10,19,15,158.0,13.5,2.8,18.5,27.5,166.52,0.0
2016,7,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,11,5,15,163.5,13.0,1.2,15.5,28.0,10.53,0.0
2016,7,11,5,30,327.0,26.0,1.2,16.0,56.0,21.5,11.12
2016,7,11,5,45,424.0,34.0,1.3,17.0,97.0,28.18,18.58
2016,7,11,6,0,521.0,42.0,1.4,18.0,138.0,34.96,24.9
2016,7,11,6,15,581.0,48.0,1.4,18.5,185.5,39.96,29.52
2016,7,11,6,30,641.0,54.0,1.4,19.0,233.0,48.7,37.25
2016,7,11,6,45,683.0,58.0,1.4,19.5,283.5,52.29,40.32
2016,7,11,7,0,725.0,62.0,1.4,20.0,334.0,55.89,43.3
2016,7,11,7,15,754.5,65.5,1.4,20.5,384.5,58.91,45.69
2016,7,11,7,30,784.0,69.0,1.4,21.0,435.0,61.9,48.01
2016,7,11,7,45,806.0,71.5,1.4,22.0,484.5,71.28,55.63
2016,7,11,8,0,828.0,74.0,1.4,23.0,534.0,73.94,57.45
2016,7,11,8,15,844.5,76.5,1.45,23.5,581.0,76.36,59.16
2016,7,11,8,30,861.0,79.0,1.5,24.0,628.0,78.64,60.76
2016,7,11,8,45,873.5,81.0,1.55,24.5,671.5,80.36,61.89
2016,7,11,9,0,886.0,83.0,1.6,25.0,715.0,81.95,62.91
2016,7,11,9,15,896.5,84.5,1.65,25.5,754.5,83.05,63.53
2016,7,11,9,30,907.0,86.0,1.7,26.0,794.0,84.02,64.06
2016,7,11,9,45,908.0,91.0,1.8,26.5,826.0,87.61,66.74
2016,7,11,10,0,909.0,96.0,1.9,27.0,858.0,144.24,78.36
2016,7,11,10,15,915.0,97.0,1.95,27.0,886.5,199.83,111.65
2016,7,11,10,30,921.0,98.0,2.0,27.0,915.0,256.14,154.33
2016,7,11,10,45,925.0,99.5,2.05,27.5,936.5,312.73,200.94
2016,7,11,11,0,929.0,101.0,2.1,28.0,958.0,369.43,248.77
2016,7,11,11,15,932.0,101.5,2.15,28.0,972.5,425.03,296.08
2016,7,11,11,30,935.0,102.0,2.2,28.0,987.0,480.22,342.21
2016,7,11,11,45,936.5,102.5,2.3,28.0,994.5,534.06,386.39
2016,7,11,12,0,938.0,103.0,2.4,28.0,1002.0,586.96,428.73
2016,7,11,12,15,938.0,103.0,2.45,28.0,1002.0,637.46,468.08
2016,7,11,12,30,938.0,103.0,2.5,28.0,1002.0,686.42,505.34
2016,7,11,12,45,939.5,101.0,2.65,28.5,996.0,733.07,539.63
2016,7,11,13,0,941.0,99.0,2.8,29.0,990.0,777.68,571.77
2016,7,11,13,15,939.0,98.5,2.85,28.5,975.5,818.59,601.12
2016,7,11,13,30,937.0,98.0,2.9,28.0,961.0,856.81,628.31
2016,7,11,13,45,933.0,97.5,3.0,28.0,940.0,890.48,651.57
2016,7,11,14,0,929.0,97.0,3.1,28.0,919.0,921.02,672.83
2016,7,11,14,15,923.5,96.0,3.15,27.5,891.0,946.44,691.84
2016,7,11,14,30,918.0,95.0,3.2,27.0,863.0,968.41,708.8
2016,7,11,14,45,911.0,93.5,3.25,27.0,829.5,984.92,720.95
2016,7,11,15,0,904.0,92.0,3.3,27.0,796.0,997.82,730.93
2016,7,11,15,15,894.5,90.0,3.3,26.5,757.0,1004.04,737.82
2016,7,11,15,30,885.0,88.0,3.3,26.0,718.0,1006.59,742.53
2016,7,11,15,45,873.5,85.5,3.3,26.0,674.5,1002.89,741.86
2016,7,11,16,0,862.0,83.0,3.3,26.0,631.0,995.63,739.03
2016,7,11,16,15,845.0,80.5,3.3,25.5,584.0,979.29,731.72
2016,7,11,16,30,828.0,78.0,3.3,25.0,537.0,959.69,722.28
2016,7,11,16,45,807.5,75.0,3.3,24.5,487.5,945.17,716.24
2016,7,11,17,0,787.0,72.0,3.3,24.0,438.0,915.24,699.4
2016,7,11,17,15,757.0,68.5,3.25,23.5,386.5,872.56,672.96
2016,7,11,17,30,727.0,65.0,3.2,23.0,335.0,827.79,644.25
2016,7,11,17,45,686.5,60.0,3.2,22.5,285.0,769.23,604.62
2016,7,11,18,0,646.0,55.0,3.2,22.0,235.0,709.77,562.39
2016,7,11,18,15,584.0,49.0,3.1,21.0,186.5,636.56,507.9
2016,7,11,18,30,522.0,43.0,3.0,20.0,138.0,558.68,446.49
2016,7,11,18,45,425.5,34.5,2.95,19.5,96.5,450.84,356.99
2016,7,11,19,0,329.0,26.0,2.9,19.0,55.0,349.83,250.82
2016,7,11,19,15,164.5,13.0,2.95,18.5,27.5,170.21,0.0
2016,7,11,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
