Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,169.5,12.5,3.15,13.5,27.5,10.14,0.0
2016,7,12,5,30,339.0,25.0,3.2,14.0,55.0,20.73,10.39
2016,7,12,5,45,434.0,33.0,3.25,14.5,96.5,27.44,18.09
2016,7,12,6,0,529.0,41.0,3.3,15.0,138.0,34.25,24.56
2016,7,12,6,15,590.5,46.5,3.25,15.5,185.5,42.17,31.82
2016,7,12,6,30,652.0,52.0,3.2,16.0,233.0,47.23,36.39
2016,7,12,6,45,691.5,56.5,3.15,16.5,283.5,51.24,39.89
2016,7,12,7,0,731.0,61.0,3.1,17.0,334.0,55.23,43.26
2016,7,12,7,15,761.5,64.5,3.05,17.5,385.5,58.31,45.74
2016,7,12,7,30,792.0,68.0,3.0,18.0,437.0,61.35,48.14
2016,7,12,7,45,813.0,71.5,2.95,19.0,486.5,71.41,56.46
2016,7,12,8,0,834.0,75.0,2.9,20.0,536.0,74.72,58.87
2016,7,12,8,15,851.5,77.5,2.8,20.5,584.5,77.16,60.62
2016,7,12,8,30,869.0,80.0,2.7,21.0,633.0,79.47,62.26
2016,7,12,8,45,881.5,82.5,2.65,21.5,677.0,81.49,63.66
2016,7,12,9,0,894.0,85.0,2.6,22.0,721.0,83.37,64.93
2016,7,12,9,15,905.0,86.5,2.55,22.5,761.5,84.47,65.55
2016,7,12,9,30,916.0,88.0,2.5,23.0,802.0,85.44,66.08
2016,7,12,9,45,925.5,88.5,2.45,23.5,837.0,85.69,66.02
2016,7,12,10,0,935.0,89.0,2.4,24.0,872.0,141.49,76.84
2016,7,12,10,15,941.0,90.0,2.4,24.0,900.5,198.53,111.15
2016,7,12,10,30,947.0,91.0,2.4,24.0,929.0,256.29,155.41
2016,7,12,10,45,951.0,92.0,2.4,24.5,951.0,314.02,203.62
2016,7,12,11,0,955.0,93.0,2.4,25.0,973.0,371.83,253.1
2016,7,12,11,15,957.5,93.5,2.45,25.0,987.5,428.62,302.18
2016,7,12,11,30,960.0,94.0,2.5,25.0,1002.0,484.9,349.98
2016,7,12,11,45,961.0,94.5,2.55,25.5,1009.5,539.73,394.77
2016,7,12,12,0,962.0,95.0,2.6,26.0,1017.0,593.51,437.34
2016,7,12,12,15,962.0,95.0,2.65,26.0,1017.0,645.07,477.93
2016,7,12,12,30,962.0,95.0,2.7,26.0,1017.0,695.03,516.32
2016,7,12,12,45,952.0,100.5,2.8,26.0,1007.0,740.63,550.9
2016,7,12,13,0,942.0,106.0,2.9,26.0,997.0,783.56,582.92
2016,7,12,13,15,939.0,105.5,2.95,26.0,982.0,824.04,611.35
2016,7,12,13,30,936.0,105.0,3.0,26.0,967.0,861.75,637.22
2016,7,12,13,45,932.0,104.0,3.1,26.0,945.5,895.23,660.56
2016,7,12,14,0,928.0,103.0,3.2,26.0,924.0,925.53,681.84
2016,7,12,14,15,921.5,102.0,3.2,26.0,895.5,950.27,698.84
2016,7,12,14,30,915.0,101.0,3.2,26.0,867.0,971.51,713.64
2016,7,12,14,45,907.0,99.0,3.25,26.0,832.0,986.72,724.98
2016,7,12,15,0,899.0,97.0,3.3,26.0,797.0,998.24,734.11
2016,7,12,15,15,888.0,95.5,3.3,25.5,757.5,1003.66,740.51
2016,7,12,15,30,877.0,94.0,3.3,25.0,718.0,1005.41,744.71
2016,7,12,15,45,864.0,91.5,3.3,25.0,673.5,1000.35,743.14
2016,7,12,16,0,851.0,89.0,3.3,25.0,629.0,991.73,739.4
2016,7,12,16,15,833.0,86.5,3.25,24.5,581.5,974.58,731.13
2016,7,12,16,30,815.0,84.0,3.2,24.0,534.0,966.97,729.39
2016,7,12,16,45,792.0,80.5,3.2,24.0,484.0,936.9,711.24
2016,7,12,17,0,769.0,77.0,3.2,24.0,434.0,903.97,691.04
2016,7,12,17,15,737.5,73.0,3.1,23.5,382.5,859.36,662.88
2016,7,12,17,30,706.0,69.0,3.0,23.0,331.0,812.71,632.47
2016,7,12,17,45,663.0,64.0,2.95,22.5,280.5,758.66,595.78
2016,7,12,18,0,620.0,59.0,2.9,22.0,230.0,698.27,552.61
2016,7,12,18,15,555.5,52.5,2.8,21.0,182.5,616.27,491.58
2016,7,12,18,30,491.0,46.0,2.7,20.0,135.0,536.09,428.42
2016,7,12,18,45,390.5,36.5,2.6,19.5,93.5,424.43,335.92
2016,7,12,19,0,290.0,27.0,2.5,19.0,52.0,319.93,227.27
2016,7,12,19,15,145.0,13.5,2.5,18.5,26.0,120.88,0.0
2016,7,12,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,13,5,15,154.0,13.0,1.75,14.5,26.5,10.23,0.0
2016,7,13,5,30,308.0,26.0,1.7,15.0,53.0,21.47,10.67
2016,7,13,5,45,407.5,35.0,1.65,16.0,94.0,28.92,19.23
2016,7,13,6,0,507.0,44.0,1.6,17.0,135.0,36.45,26.27
2016,7,13,6,15,570.0,50.0,1.45,17.5,183.0,41.39,30.88
2016,7,13,6,30,633.0,56.0,1.3,18.0,231.0,46.39,35.37
2016,7,13,6,45,676.5,60.5,1.2,19.0,282.0,54.17,42.06
2016,7,13,7,0,720.0,65.0,1.1,20.0,333.0,58.1,45.22
2016,7,13,7,15,751.0,69.0,1.0,20.5,384.0,61.43,47.88
2016,7,13,7,30,782.0,73.0,0.9,21.0,435.0,64.71,50.43
2016,7,13,7,45,805.5,75.5,0.85,22.0,485.5,66.73,51.76
2016,7,13,8,0,829.0,78.0,0.8,23.0,536.0,76.52,59.62
2016,7,13,8,15,846.5,80.5,0.75,23.5,583.5,78.92,61.28
2016,7,13,8,30,864.0,83.0,0.7,24.0,631.0,81.17,62.83
2016,7,13,8,45,877.5,85.0,0.7,25.0,675.5,82.88,63.79
2016,7,13,9,0,891.0,87.0,0.7,26.0,720.0,84.45,64.63
2016,7,13,9,15,901.5,89.0,0.75,26.5,760.0,85.78,65.43
2016,7,13,9,30,912.0,91.0,0.8,27.0,800.0,86.97,66.12
2016,7,13,9,45,909.0,98.5,0.85,28.0,832.0,90.45,68.54
2016,7,13,10,0,906.0,106.0,0.9,29.0,864.0,146.74,80.28
2016,7,13,10,15,912.5,107.0,1.0,29.0,892.5,202.5,112.55
2016,7,13,10,30,919.0,108.0,1.1,29.0,921.0,259.04,154.4
2016,7,13,10,45,924.0,109.0,1.25,29.5,943.0,315.77,200.26
2016,7,13,11,0,929.0,110.0,1.4,30.0,965.0,372.71,247.55
2016,7,13,11,15,932.0,110.5,1.5,30.0,980.0,428.62,294.39
2016,7,13,11,30,935.0,111.0,1.6,30.0,995.0,484.12,340.12
2016,7,13,11,45,936.5,111.0,1.7,30.5,1002.5,537.97,382.84
2016,7,13,12,0,938.0,111.0,1.8,31.0,1010.0,590.86,423.55
2016,7,13,12,15,938.0,111.0,1.9,31.0,1010.0,641.71,462.55
2016,7,13,12,30,938.0,111.0,2.0,31.0,1010.0,691.03,499.54
2016,7,13,12,45,940.5,108.5,2.15,31.5,1003.5,738.37,533.67
2016,7,13,13,0,943.0,106.0,2.3,32.0,997.0,783.74,565.73
2016,7,13,13,15,940.0,105.5,2.4,31.5,982.0,824.32,594.82
2016,7,13,13,30,937.0,105.0,2.5,31.0,967.0,862.13,621.57
2016,7,13,13,45,932.5,104.0,2.6,31.0,945.5,895.28,644.1
2016,7,13,14,0,928.0,103.0,2.7,31.0,924.0,925.21,664.62
2016,7,13,14,15,922.0,102.0,2.75,31.0,895.5,950.46,681.83
2016,7,13,14,30,916.0,101.0,2.8,31.0,867.0,972.23,696.95
2016,7,13,14,45,908.0,99.5,2.85,31.0,832.5,988.04,708.4
2016,7,13,15,0,900.0,98.0,2.9,31.0,798.0,1000.18,717.72
2016,7,13,15,15,889.0,96.0,2.95,30.5,758.0,1005.14,724.1
2016,7,13,15,30,878.0,94.0,3.0,30.0,718.0,1006.38,728.34
2016,7,13,15,45,864.5,92.0,3.05,30.0,673.5,1001.45,727.32
2016,7,13,16,0,851.0,90.0,3.1,30.0,629.0,992.98,724.18
2016,7,13,16,15,833.0,87.0,3.1,29.5,581.5,988.21,724.65
2016,7,13,16,30,815.0,84.0,3.1,29.0,534.0,967.06,714.37
2016,7,13,16,45,791.5,80.5,3.1,29.0,483.5,936.49,696.42
2016,7,13,17,0,768.0,77.0,3.1,29.0,433.0,903.08,676.33
2016,7,13,17,15,736.5,73.5,3.05,28.0,382.0,859.15,650.86
2016,7,13,17,30,705.0,70.0,3.0,27.0,331.0,813.14,623.0
2016,7,13,17,45,661.5,64.5,2.95,26.5,280.5,758.15,586.21
2016,7,13,18,0,618.0,59.0,2.9,26.0,230.0,696.59,542.86
2016,7,13,18,15,553.0,52.5,2.7,25.0,182.0,614.19,482.05
2016,7,13,18,30,488.0,46.0,2.5,24.0,134.0,533.62,419.27
2016,7,13,18,45,387.5,36.5,2.4,23.0,93.0,422.06,328.91
2016,7,13,19,0,287.0,27.0,2.3,22.0,52.0,317.38,220.2
2016,7,13,19,15,143.5,13.5,2.25,21.5,26.0,119.75,0.0
2016,7,13,19,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,5,15,159.5,12.5,1.45,15.5,26.0,9.83,0.0
2016,7,14,5,30,319.0,25.0,1.4,16.0,52.0,20.69,9.74
2016,7,14,5,45,421.0,33.5,1.35,17.0,94.0,27.79,18.14
2016,7,14,6,0,523.0,42.0,1.3,18.0,136.0,35.0,24.88
2016,7,14,6,15,586.0,48.0,1.2,18.5,184.5,40.03,29.55
2016,7,14,6,30,649.0,54.0,1.1,19.0,233.0,48.82,37.35
2016,7,14,6,45,692.0,58.5,1.0,20.0,284.0,52.82,40.7
2016,7,14,7,0,735.0,63.0,0.9,21.0,335.0,56.82,43.93
2016,7,14,7,15,765.0,67.0,0.9,21.5,386.5,60.21,46.63
2016,7,14,7,30,795.0,71.0,0.9,22.0,438.0,63.55,49.23
2016,7,14,7,45,818.0,73.5,0.9,23.0,488.5,65.63,50.61
2016,7,14,8,0,841.0,76.0,0.9,24.0,539.0,75.5,58.52
2016,7,14,8,15,858.0,78.5,0.9,24.5,587.0,77.93,60.22
2016,7,14,8,30,875.0,81.0,0.9,25.0,635.0,80.23,61.81
2016,7,14,8,45,888.5,83.0,0.95,25.5,679.5,81.99,62.95
2016,7,14,9,0,902.0,85.0,1.0,26.0,724.0,83.61,63.99
2016,7,14,9,15,912.0,86.5,1.05,26.5,764.5,84.7,64.59
2016,7,14,9,30,922.0,88.0,1.1,27.0,805.0,85.66,65.1
2016,7,14,9,45,928.5,90.0,1.2,28.0,839.0,86.63,65.49
2016,7,14,10,0,935.0,92.0,1.3,29.0,873.0,140.48,75.16
2016,7,14,10,15,941.0,93.5,1.35,29.5,902.0,197.96,108.07
2016,7,14,10,30,947.0,95.0,1.4,30.0,931.0,256.18,150.81
2016,7,14,10,45,951.0,95.5,1.5,30.5,953.0,313.81,197.4
2016,7,14,11,0,955.0,96.0,1.6,31.0,975.0,371.5,245.32
2016,7,14,11,15,958.0,97.0,1.7,31.0,990.0,428.99,293.44
2016,7,14,11,30,961.0,98.0,1.8,31.0,1005.0,486.05,340.4
2016,7,14,11,45,962.5,98.0,1.9,31.0,1012.5,541.07,384.81
2016,7,14,12,0,964.0,98.0,2.0,31.0,1020.0,595.07,427.31
2016,7,14,12,15,964.0,98.5,2.05,31.0,1020.5,647.31,467.2
2016,7,14,12,30,964.0,99.0,2.1,31.0,1021.0,697.98,504.95
2016,7,14,12,45,955.5,103.5,2.2,31.0,1011.5,744.15,538.97
2016,7,14,13,0,947.0,108.0,2.3,31.0,1002.0,787.73,570.57
2016,7,14,13,15,944.0,107.5,2.35,31.0,987.0,828.61,598.47
2016,7,14,13,30,941.0,107.0,2.4,31.0,972.0,866.7,623.79
2016,7,14,13,45,936.5,106.0,2.45,31.0,950.0,900.12,646.04
2016,7,14,14,0,932.0,105.0,2.5,31.0,928.0,930.31,666.27
2016,7,14,14,15,926.0,104.0,2.5,30.5,899.5,955.8,684.5
2016,7,14,14,30,920.0,103.0,2.5,30.0,871.0,977.8,700.67
2016,7,14,14,45,911.5,101.5,2.55,30.0,836.5,993.34,711.95
2016,7,14,15,0,903.0,100.0,2.6,30.0,802.0,1005.17,721.1
2016,7,14,15,15,892.0,98.0,2.6,29.5,761.5,1010.28,727.15
2016,7,14,15,30,881.0,96.0,2.6,29.0,721.0,1011.67,731.05
2016,7,14,15,45,867.5,93.5,2.6,28.5,676.5,1006.27,730.81
2016,7,14,16,0,854.0,91.0,2.6,28.0,632.0,997.29,728.44
2016,7,14,16,15,835.5,88.5,2.6,27.5,584.0,992.76,729.1
2016,7,14,16,30,817.0,86.0,2.6,27.0,536.0,971.78,719.0
2016,7,14,16,45,793.0,82.5,2.6,26.5,485.5,940.74,702.2
2016,7,14,17,0,769.0,79.0,2.6,26.0,435.0,906.82,683.19
2016,7,14,17,15,736.5,75.0,2.55,25.0,383.0,861.21,656.5
2016,7,14,17,30,704.0,71.0,2.5,24.0,331.0,813.54,627.38
2016,7,14,17,45,658.5,66.0,2.5,23.5,280.0,757.67,590.15
2016,7,14,18,0,613.0,61.0,2.5,23.0,229.0,695.0,546.03
2016,7,14,18,15,546.0,54.0,2.45,22.0,181.0,610.15,483.55
2016,7,14,18,30,479.0,47.0,2.4,21.0,133.0,527.22,418.83
2016,7,14,18,45,373.0,37.5,2.35,20.5,91.5,411.23,323.42
2016,7,14,19,0,267.0,28.0,2.3,20.0,50.0,301.21,208.09
2016,7,14,19,15,133.5,14.0,2.35,19.5,25.0,112.55,0.0
2016,7,14,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,129.0,13.5,2.25,13.5,24.5,10.62,0.0
2016,7,15,5,30,258.0,27.0,2.3,14.0,49.0,22.19,10.6
2016,7,15,5,45,363.0,37.0,2.35,14.5,89.5,30.36,20.5
2016,7,15,6,0,468.0,47.0,2.4,15.0,130.0,38.58,28.32
2016,7,15,6,15,535.5,54.0,2.3,15.5,177.5,44.17,33.57
2016,7,15,6,30,603.0,61.0,2.2,16.0,225.0,49.79,38.66
2016,7,15,6,45,301.5,73.5,2.15,16.5,155.5,53.45,41.85
2016,7,15,7,0,0.0,86.0,2.1,17.0,86.0,64.94,51.81
2016,7,15,7,15,0.0,103.5,2.05,17.5,103.5,77.5,62.51
2016,7,15,7,30,0.0,121.0,2.0,18.0,121.0,89.94,72.93
2016,7,15,7,45,5.0,151.5,1.95,19.0,154.5,110.82,90.23
2016,7,15,8,0,10.0,182.0,1.9,20.0,188.0,131.24,106.77
2016,7,15,8,15,37.5,225.0,1.9,20.5,248.5,150.99,122.68
2016,7,15,8,30,65.0,268.0,1.9,21.0,309.0,175.03,141.89
2016,7,15,8,45,98.0,297.0,1.9,21.5,364.0,191.42,154.56
2016,7,15,9,0,131.0,326.0,1.9,22.0,419.0,195.85,157.42
2016,7,15,9,15,518.0,211.0,1.9,22.5,608.5,126.71,100.35
2016,7,15,9,30,905.0,96.0,1.9,23.0,798.0,89.5,69.38
2016,7,15,9,45,912.5,98.0,1.95,23.5,833.0,90.35,69.86
2016,7,15,10,0,920.0,100.0,2.0,24.0,868.0,142.17,79.08
2016,7,15,10,15,926.5,101.0,2.05,24.5,896.5,198.76,111.88
2016,7,15,10,30,933.0,102.0,2.1,25.0,925.0,256.13,154.87
2016,7,15,10,45,938.5,102.5,2.15,25.5,947.5,313.54,202.26
2016,7,15,11,0,944.0,103.0,2.2,26.0,970.0,371.19,251.2
2016,7,15,11,15,947.0,103.5,2.25,26.0,985.5,427.94,299.89
2016,7,15,11,30,950.0,104.0,2.3,26.0,1001.0,484.26,347.4
2016,7,15,11,45,952.5,103.5,2.35,26.5,1008.5,539.05,391.86
2016,7,15,12,0,955.0,103.0,2.4,27.0,1016.0,592.92,434.23
2016,7,15,12,15,955.0,103.5,2.4,27.0,1016.5,644.91,474.63
2016,7,15,12,30,955.0,104.0,2.4,27.0,1017.0,695.35,512.79
2016,7,15,12,45,947.5,107.5,2.4,27.0,1007.5,741.2,546.75
2016,7,15,13,0,940.0,111.0,2.4,27.0,998.0,784.52,578.17
2016,7,15,13,15,937.0,110.5,2.4,27.0,983.0,825.26,606.28
2016,7,15,13,30,934.0,110.0,2.4,27.0,968.0,863.24,631.59
2016,7,15,13,45,697.0,227.5,2.4,27.0,860.0,826.52,605.54
2016,7,15,14,0,460.0,345.0,2.4,27.0,752.0,751.29,551.0
2016,7,15,14,15,470.0,324.5,2.4,26.5,728.5,765.61,564.0
2016,7,15,14,30,480.0,304.0,2.4,26.0,705.0,777.37,574.66
2016,7,15,14,45,476.5,291.5,2.4,26.0,676.0,781.34,578.63
2016,7,15,15,0,473.0,279.0,2.4,26.0,647.0,782.53,580.85
2016,7,15,15,15,669.0,190.0,2.4,25.5,680.5,909.98,673.28
2016,7,15,15,30,865.0,101.0,2.4,25.0,714.0,1001.17,734.92
2016,7,15,15,45,847.5,99.5,2.4,25.0,668.5,992.91,730.39
2016,7,15,16,0,830.0,98.0,2.4,25.0,623.0,994.58,733.51
2016,7,15,16,15,811.0,95.0,2.35,24.5,575.0,975.92,724.22
2016,7,15,16,30,792.0,92.0,2.3,24.0,527.0,953.92,712.89
2016,7,15,16,45,764.0,89.0,2.3,23.5,476.5,919.63,693.67
2016,7,15,17,0,736.0,86.0,2.3,23.0,426.0,882.54,672.23
2016,7,15,17,15,702.0,81.5,2.3,22.5,374.5,842.04,647.8
2016,7,15,17,30,668.0,77.0,2.3,22.0,323.0,793.53,616.8
2016,7,15,17,45,618.5,71.5,2.35,21.5,272.5,727.44,572.1
2016,7,15,18,0,569.0,66.0,2.4,21.0,222.0,661.09,524.95
2016,7,15,18,15,500.0,58.5,2.35,20.0,175.0,574.7,460.33
2016,7,15,18,30,431.0,51.0,2.3,19.0,128.0,490.17,393.48
2016,7,15,18,45,323.0,40.0,2.3,18.5,87.5,371.97,295.38
2016,7,15,19,0,215.0,29.0,2.3,18.0,47.0,259.04,177.44
2016,7,15,19,15,107.5,14.5,2.35,17.5,23.5,93.18,0.0
2016,7,15,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,5,15,118.5,13.5,2.2,14.5,23.0,10.62,0.0
2016,7,16,5,30,237.0,27.0,2.2,15.0,46.0,22.15,10.1
2016,7,16,5,45,344.0,37.0,2.2,15.5,86.0,30.29,20.3
2016,7,16,6,0,451.0,47.0,2.2,16.0,126.0,38.48,28.09
2016,7,16,6,15,519.0,54.5,2.1,16.5,173.5,44.42,33.64
2016,7,16,6,30,587.0,62.0,2.0,17.0,221.0,50.37,39.01
2016,7,16,6,45,293.5,83.0,1.9,17.5,162.5,59.61,47.1
2016,7,16,7,0,0.0,104.0,1.8,18.0,104.0,77.0,62.12
2016,7,16,7,15,1.5,125.5,1.7,18.5,126.0,92.0,74.79
2016,7,16,7,30,3.0,147.0,1.6,19.0,148.0,106.84,87.09
2016,7,16,7,45,32.0,185.5,1.55,20.0,203.0,127.06,103.55
2016,7,16,8,0,61.0,224.0,1.5,21.0,258.0,149.68,121.64
2016,7,16,8,15,84.0,251.5,1.5,21.5,302.5,165.79,134.28
2016,7,16,8,30,107.0,279.0,1.5,22.0,347.0,181.49,146.42
2016,7,16,8,45,162.5,300.5,1.5,22.5,411.5,185.07,148.59
2016,7,16,9,0,218.0,322.0,1.5,23.0,476.0,196.69,157.29
2016,7,16,9,15,296.0,323.0,1.55,23.0,545.0,186.26,148.52
2016,7,16,9,30,374.0,324.0,1.6,23.0,614.0,187.31,149.11
2016,7,16,9,45,640.5,213.5,1.65,23.5,736.0,121.88,95.57
2016,7,16,10,0,907.0,103.0,1.7,24.0,858.0,141.33,79.17
2016,7,16,10,15,913.5,104.5,1.8,24.5,887.0,197.54,111.51
2016,7,16,10,30,920.0,106.0,1.9,25.0,916.0,254.57,154.03
2016,7,16,10,45,924.0,107.0,2.0,25.5,938.0,311.25,200.79
2016,7,16,11,0,928.0,108.0,2.1,26.0,960.0,368.05,249.05
2016,7,16,11,15,931.5,108.5,2.15,26.0,975.0,424.25,297.2
2016,7,16,11,30,935.0,109.0,2.2,26.0,990.0,480.11,344.25
2016,7,16,11,45,936.5,109.5,2.3,26.0,998.0,534.45,389.23
2016,7,16,12,0,938.0,110.0,2.4,26.0,1006.0,587.85,432.33
2016,7,16,12,15,938.5,110.0,2.4,26.0,1006.5,639.16,472.41
2016,7,16,12,30,939.0,110.0,2.4,26.0,1007.0,688.99,510.33
2016,7,16,12,45,937.5,110.0,2.45,26.0,1000.0,735.72,545.41
2016,7,16,13,0,936.0,110.0,2.5,26.0,993.0,780.28,578.27
2016,7,16,13,15,933.5,109.5,2.5,26.0,978.5,821.26,606.75
2016,7,16,13,30,931.0,109.0,2.5,26.0,964.0,859.53,632.45
2016,7,16,13,45,929.5,106.5,2.55,26.0,943.0,893.94,655.89
2016,7,16,14,0,928.0,104.0,2.6,26.0,922.0,925.24,677.31
2016,7,16,14,15,922.0,103.0,2.6,25.5,894.0,950.69,695.9
2016,7,16,14,30,916.0,102.0,2.6,25.0,866.0,972.64,712.39
2016,7,16,14,45,910.5,99.5,2.6,25.0,832.5,989.97,724.63
2016,7,16,15,0,905.0,97.0,2.6,25.0,799.0,1003.67,734.68
2016,7,16,15,15,894.5,95.5,2.6,24.5,759.0,1009.85,741.5
2016,7,16,15,30,884.0,94.0,2.6,24.0,719.0,1012.34,746.16
2016,7,16,15,45,872.5,91.0,2.65,24.0,675.5,1008.42,745.88
2016,7,16,16,0,861.0,88.0,2.7,24.0,632.0,1000.88,743.41
2016,7,16,16,15,843.5,85.5,2.7,23.5,584.0,984.33,736.05
2016,7,16,16,30,826.0,83.0,2.7,23.0,536.0,977.23,735.12
2016,7,16,16,45,804.0,79.0,2.7,23.0,485.5,947.5,717.41
2016,7,16,17,0,782.0,75.0,2.7,23.0,435.0,914.84,697.62
2016,7,16,17,15,750.5,71.5,2.7,22.0,383.5,870.75,672.03
2016,7,16,17,30,719.0,68.0,2.7,21.0,332.0,824.55,643.91
2016,7,16,17,45,674.0,63.0,2.7,20.5,280.5,761.74,601.11
2016,7,16,18,0,629.0,58.0,2.7,20.0,229.0,705.83,561.28
2016,7,16,18,15,562.5,51.5,2.7,19.5,181.0,621.79,497.69
2016,7,16,18,30,496.0,45.0,2.7,19.0,133.0,539.66,431.97
2016,7,16,18,45,385.0,36.0,2.7,18.5,91.0,419.71,332.14
2016,7,16,19,0,274.0,27.0,2.7,18.0,49.0,303.72,204.73
2016,7,16,19,15,137.0,13.5,2.75,17.5,24.5,114.83,0.0
2016,7,16,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,128.0,13.0,2.95,13.5,23.0,10.23,0.0
2016,7,17,5,30,256.0,26.0,3.0,14.0,46.0,21.4,9.13
2016,7,17,5,45,370.5,35.0,3.05,14.5,87.0,28.8,19.06
2016,7,17,6,0,485.0,44.0,3.1,15.0,128.0,36.35,26.3
2016,7,17,6,15,551.5,50.5,3.05,15.5,175.5,41.64,31.3
2016,7,17,6,30,618.0,57.0,3.0,16.0,223.0,46.99,36.17
2016,7,17,6,45,309.0,73.0,3.0,16.5,156.0,53.25,41.67
2016,7,17,7,0,0.0,89.0,3.0,17.0,89.0,66.94,53.57
2016,7,17,7,15,0.0,108.5,2.95,17.5,108.5,80.8,65.41
2016,7,17,7,30,0.0,128.0,2.9,18.0,128.0,94.51,76.93
2016,7,17,7,45,7.5,158.5,2.85,18.5,163.0,115.26,94.3
2016,7,17,8,0,15.0,189.0,2.8,19.0,198.0,135.59,111.02
2016,7,17,8,15,10.0,186.5,2.8,19.5,193.0,135.01,109.93
2016,7,17,8,30,5.0,184.0,2.8,20.0,188.0,134.13,108.64
2016,7,17,8,45,10.5,211.5,2.85,20.5,219.5,152.49,123.42
2016,7,17,9,0,16.0,239.0,2.9,21.0,251.0,170.5,137.72
2016,7,17,9,15,129.5,298.5,2.95,21.0,398.5,183.11,147.73
2016,7,17,9,30,243.0,358.0,3.0,21.0,546.0,198.31,159.82
2016,7,17,9,45,257.0,372.5,3.05,21.5,579.5,202.71,162.76
2016,7,17,10,0,271.0,387.0,3.1,22.0,613.0,230.68,168.57
2016,7,17,10,15,598.0,244.0,3.1,22.0,764.0,212.0,137.11
2016,7,17,10,30,925.0,101.0,3.1,22.0,915.0,251.55,153.85
2016,7,17,10,45,928.0,102.5,3.15,22.5,936.0,308.55,201.8
2016,7,17,11,0,931.0,104.0,3.2,23.0,957.0,365.55,251.22
2016,7,17,11,15,933.5,104.5,3.25,23.0,971.5,421.55,300.34
2016,7,17,11,30,936.0,105.0,3.3,23.0,986.0,477.07,348.31
2016,7,17,11,45,937.0,105.0,3.4,23.0,993.5,530.88,393.99
2016,7,17,12,0,938.0,105.0,3.5,23.0,1001.0,583.65,437.73
2016,7,17,12,15,938.0,105.0,3.55,23.0,1000.5,634.6,478.87
2016,7,17,12,30,938.0,105.0,3.6,23.0,1000.0,684.0,517.84
2016,7,17,12,45,932.0,107.5,3.65,23.0,991.5,729.46,553.03
2016,7,17,13,0,926.0,110.0,3.7,23.0,983.0,772.5,585.78
2016,7,17,13,15,923.0,109.5,3.75,22.5,968.0,812.74,616.25
2016,7,17,13,30,920.0,109.0,3.8,22.0,953.0,850.24,643.96
2016,7,17,13,45,917.5,106.5,3.85,22.0,931.5,883.46,667.48
2016,7,17,14,0,915.0,104.0,3.9,22.0,910.0,913.53,688.88
2016,7,17,14,15,909.0,103.0,3.95,22.0,882.0,938.63,706.96
2016,7,17,14,30,903.0,102.0,4.0,22.0,854.0,960.28,722.83
2016,7,17,14,45,897.0,99.0,4.05,22.0,820.0,976.34,735.05
2016,7,17,15,0,891.0,96.0,4.1,22.0,786.0,988.75,744.99
2016,7,17,15,15,880.5,94.5,4.15,21.5,746.5,994.72,752.2
2016,7,17,15,30,870.0,93.0,4.2,21.0,707.0,997.03,757.17
2016,7,17,15,45,857.5,90.0,4.3,21.0,663.5,991.96,756.11
2016,7,17,16,0,845.0,87.0,4.4,21.0,620.0,983.31,752.76
2016,7,17,16,15,827.5,84.5,4.4,20.5,572.5,966.73,744.8
2016,7,17,16,30,810.0,82.0,4.4,20.0,525.0,959.62,743.69
2016,7,17,16,45,787.0,78.5,4.45,19.5,475.5,929.64,726.73
2016,7,17,17,0,764.0,75.0,4.5,19.0,426.0,896.81,707.48
2016,7,17,17,15,732.5,71.5,4.45,18.5,375.0,852.97,678.88
2016,7,17,17,30,701.0,68.0,4.4,18.0,324.0,807.08,647.88
2016,7,17,17,45,655.0,63.0,4.4,17.5,273.5,750.33,607.7
2016,7,17,18,0,609.0,58.0,4.4,17.0,223.0,687.37,560.74
2016,7,17,18,15,542.5,51.5,4.3,16.5,175.5,603.87,494.73
2016,7,17,18,30,476.0,45.0,4.2,16.0,128.0,522.34,426.9
2016,7,17,18,45,365.5,35.5,4.1,15.5,87.5,402.87,324.36
2016,7,17,19,0,255.0,26.0,4.0,15.0,47.0,286.47,191.95
2016,7,17,19,15,127.5,13.0,3.95,14.5,23.5,107.21,0.0
2016,7,17,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,136.0,12.0,3.1,13.5,22.0,9.44,0.0
2016,7,18,5,30,272.0,24.0,3.2,14.0,44.0,19.78,7.5
2016,7,18,5,45,380.0,32.5,3.3,14.5,84.0,26.82,17.3
2016,7,18,6,0,488.0,41.0,3.4,15.0,124.0,33.99,24.22
2016,7,18,6,15,552.5,47.0,3.4,15.5,171.0,38.97,28.93
2016,7,18,6,30,617.0,53.0,3.4,16.0,218.0,47.67,36.75
2016,7,18,6,45,316.5,90.0,3.4,16.5,175.5,64.55,51.64
2016,7,18,7,0,16.0,127.0,3.4,17.0,133.0,91.81,75.35
2016,7,18,7,15,18.5,145.5,3.3,17.0,153.5,104.76,86.4
2016,7,18,7,30,21.0,164.0,3.2,17.0,174.0,117.63,97.23
2016,7,18,7,45,23.0,182.0,3.15,17.5,194.0,130.09,107.38
2016,7,18,8,0,25.0,200.0,3.1,18.0,214.0,142.45,117.31
2016,7,18,8,15,45.0,232.5,3.05,18.5,260.0,155.0,127.27
2016,7,18,8,30,65.0,265.0,3.0,19.0,306.0,173.38,141.98
2016,7,18,8,45,123.0,294.5,3.0,19.5,378.5,181.16,147.72
2016,7,18,9,0,181.0,324.0,3.0,20.0,451.0,196.45,159.64
2016,7,18,9,15,536.0,206.0,3.0,20.5,613.5,121.8,97.27
2016,7,18,9,30,891.0,88.0,3.0,21.0,776.0,84.68,66.0
2016,7,18,9,45,896.0,91.0,3.0,21.5,809.0,86.13,66.98
2016,7,18,10,0,901.0,94.0,3.0,22.0,842.0,133.35,74.83
2016,7,18,10,15,907.5,95.0,3.0,22.0,870.5,188.92,106.71
2016,7,18,10,30,914.0,96.0,3.0,22.0,899.0,245.29,149.45
2016,7,18,10,45,918.5,97.0,3.05,22.5,920.5,301.73,196.81
2016,7,18,11,0,923.0,98.0,3.1,23.0,942.0,358.33,245.86
2016,7,18,11,15,926.0,98.5,3.1,23.0,957.0,414.02,294.67
2016,7,18,11,30,929.0,99.0,3.1,23.0,972.0,469.29,342.34
2016,7,18,11,45,931.0,98.5,3.15,23.5,980.0,522.79,386.92
2016,7,18,12,0,933.0,98.0,3.2,24.0,988.0,575.34,429.41
2016,7,18,12,15,933.5,98.0,3.25,24.0,988.5,626.2,470.27
2016,7,18,12,30,934.0,98.0,3.3,24.0,989.0,675.55,508.99
2016,7,18,12,45,937.0,95.0,3.35,24.0,983.0,722.47,545.16
2016,7,18,13,0,940.0,92.0,3.4,24.0,977.0,767.4,579.22
2016,7,18,13,15,937.5,91.5,3.4,24.0,962.5,808.05,607.86
2016,7,18,13,30,935.0,91.0,3.4,24.0,948.0,845.96,634.08
2016,7,18,13,45,934.0,88.5,3.4,24.0,927.5,880.36,657.83
2016,7,18,14,0,933.0,86.0,3.4,24.0,907.0,911.66,679.47
2016,7,18,14,15,928.0,85.0,3.4,23.5,879.5,937.64,698.92
2016,7,18,14,30,923.0,84.0,3.4,23.0,852.0,960.18,716.22
2016,7,18,14,45,918.0,81.5,3.4,23.0,819.0,977.58,728.86
2016,7,18,15,0,913.0,79.0,3.4,23.0,786.0,991.34,739.24
2016,7,18,15,15,903.5,77.5,3.4,23.0,747.0,998.12,745.16
2016,7,18,15,30,894.0,76.0,3.4,23.0,708.0,1001.21,748.83
2016,7,18,15,45,884.0,73.5,3.4,23.0,664.5,998.93,749.11
2016,7,18,16,0,874.0,71.0,3.4,23.0,621.0,993.03,747.15
2016,7,18,16,15,858.0,69.0,3.4,22.5,574.0,978.14,740.7
2016,7,18,16,30,842.0,67.0,3.4,22.0,527.0,959.96,732.06
2016,7,18,16,45,822.0,64.0,3.45,21.5,477.5,933.26,717.79
2016,7,18,17,0,802.0,61.0,3.5,21.0,428.0,903.73,701.26
2016,7,18,17,15,773.5,58.0,3.5,20.5,377.5,874.8,684.34
2016,7,18,17,30,745.0,55.0,3.5,20.0,327.0,832.04,656.69
2016,7,18,17,45,705.5,51.0,3.5,19.5,276.5,775.57,617.75
2016,7,18,18,0,666.0,47.0,3.5,19.0,226.0,718.26,576.16
2016,7,18,18,15,604.5,42.0,3.45,18.5,178.5,639.25,515.22
2016,7,18,18,30,543.0,37.0,3.4,18.0,131.0,561.54,451.7
2016,7,18,18,45,442.5,29.5,3.35,17.5,89.5,450.15,356.65
2016,7,18,19,0,342.0,22.0,3.3,17.0,48.0,350.3,225.7
2016,7,18,19,15,171.0,11.0,3.25,16.5,24.0,138.71,0.0
2016,7,18,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,159.0,11.0,2.6,12.5,22.5,8.65,0.0
2016,7,19,5,30,318.0,22.0,2.7,13.0,45.0,18.26,5.97
2016,7,19,5,45,425.0,29.5,2.8,13.5,86.0,24.62,15.46
2016,7,19,6,0,532.0,37.0,2.9,14.0,127.0,33.8,24.14
2016,7,19,6,15,595.0,42.5,2.9,14.5,175.0,38.9,28.99
2016,7,19,6,30,658.0,48.0,2.9,15.0,223.0,44.07,33.71
2016,7,19,6,45,700.5,52.0,2.9,15.5,273.5,47.84,37.05
2016,7,19,7,0,743.0,56.0,2.9,16.0,324.0,51.63,40.28
2016,7,19,7,15,522.0,113.0,2.85,16.5,315.5,81.62,66.42
2016,7,19,7,30,301.0,170.0,2.8,17.0,307.0,114.65,94.68
2016,7,19,7,45,346.0,183.0,2.8,18.0,357.5,122.72,100.86
2016,7,19,8,0,391.0,196.0,2.8,19.0,408.0,125.49,102.47
2016,7,19,8,15,633.5,134.0,2.8,19.5,514.0,92.78,74.2
2016,7,19,8,30,876.0,72.0,2.8,20.0,620.0,74.55,58.37
2016,7,19,8,45,886.5,75.0,2.8,20.5,663.5,77.01,60.17
2016,7,19,9,0,897.0,78.0,2.8,21.0,707.0,79.29,61.81
2016,7,19,9,15,906.5,79.5,2.8,21.0,746.5,80.49,62.67
2016,7,19,9,30,916.0,81.0,2.8,21.0,786.0,81.57,63.43
2016,7,19,9,45,919.0,84.5,2.8,21.5,819.5,83.4,64.7
2016,7,19,10,0,922.0,88.0,2.8,22.0,853.0,130.45,72.43
2016,7,19,10,15,928.0,89.0,2.8,22.0,881.0,187.15,104.57
2016,7,19,10,30,934.0,90.0,2.8,22.0,909.0,244.58,147.95
2016,7,19,10,45,935.5,92.5,2.85,22.0,930.0,302.29,196.76
2016,7,19,11,0,937.0,95.0,2.9,22.0,951.0,359.84,247.23
2016,7,19,11,15,939.5,95.5,2.9,22.0,966.0,416.16,296.72
2016,7,19,11,30,942.0,96.0,2.9,22.0,981.0,471.98,345.0
2016,7,19,11,45,943.5,96.0,2.95,22.0,988.5,526.29,391.08
2016,7,19,12,0,945.0,96.0,3.0,22.0,996.0,579.59,435.16
2016,7,19,12,15,945.0,96.0,3.0,22.0,996.0,630.78,476.34
2016,7,19,12,30,945.0,96.0,3.0,22.0,996.0,680.39,515.25
2016,7,19,12,45,936.0,100.5,3.05,22.5,986.5,725.6,549.11
2016,7,19,13,0,927.0,105.0,3.1,23.0,977.0,768.21,580.24
2016,7,19,13,15,924.5,104.5,3.1,23.0,962.5,808.81,609.22
2016,7,19,13,30,922.0,104.0,3.1,23.0,948.0,846.72,635.4
2016,7,19,13,45,922.5,100.5,3.15,23.5,928.0,881.53,658.43
2016,7,19,14,0,923.0,97.0,3.2,24.0,908.0,913.31,679.33
2016,7,19,14,15,917.0,95.5,3.25,24.0,879.5,938.01,696.83
2016,7,19,14,30,911.0,94.0,3.3,24.0,851.0,959.21,712.14
2016,7,19,14,45,906.5,91.0,3.35,24.0,817.5,976.68,725.13
2016,7,19,15,0,902.0,88.0,3.4,24.0,784.0,990.53,735.89
2016,7,19,15,15,891.5,86.5,3.45,23.5,744.5,996.48,743.04
2016,7,19,15,30,881.0,85.0,3.5,23.0,705.0,998.74,747.99
2016,7,19,15,45,871.0,81.5,3.55,23.0,662.0,995.48,747.97
2016,7,19,16,0,861.0,78.0,3.6,23.0,619.0,988.58,745.68
2016,7,19,16,15,844.0,75.5,3.6,22.5,571.5,972.27,738.21
2016,7,19,16,30,827.0,73.0,3.6,22.0,524.0,952.68,728.54
2016,7,19,16,45,809.0,69.0,3.6,22.0,475.0,926.99,713.15
2016,7,19,17,0,791.0,65.0,3.6,22.0,426.0,910.31,703.91
2016,7,19,17,15,761.0,62.0,3.55,21.5,375.0,868.31,677.41
2016,7,19,17,30,731.0,59.0,3.5,21.0,324.0,824.28,648.68
2016,7,19,17,45,694.0,54.0,3.5,20.5,274.0,769.02,610.67
2016,7,19,18,0,657.0,49.0,3.5,20.0,224.0,712.8,569.89
2016,7,19,18,15,594.5,43.5,3.35,19.0,176.5,632.31,508.54
2016,7,19,18,30,532.0,38.0,3.2,18.0,129.0,553.12,444.49
2016,7,19,18,45,434.0,30.0,3.1,17.5,88.0,452.77,357.53
2016,7,19,19,0,336.0,22.0,3.0,17.0,47.0,344.41,214.41
2016,7,19,19,15,168.0,11.0,2.95,16.5,23.5,136.41,0.0
2016,7,19,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,160.5,10.5,2.45,12.5,22.0,8.26,0.0
2016,7,20,5,30,321.0,21.0,2.5,13.0,44.0,17.44,4.81
2016,7,20,5,45,428.0,28.5,2.6,13.5,84.5,25.91,16.5
2016,7,20,6,0,535.0,36.0,2.7,14.0,125.0,32.96,23.38
2016,7,20,6,15,598.5,41.5,2.7,14.5,173.0,38.1,28.27
2016,7,20,6,30,662.0,47.0,2.7,15.0,221.0,43.31,33.03
2016,7,20,6,45,705.0,51.0,2.7,16.0,272.0,47.11,36.33
2016,7,20,7,0,748.0,55.0,2.7,17.0,323.0,50.94,39.51
2016,7,20,7,15,777.5,58.0,2.6,17.5,374.0,53.81,41.85
2016,7,20,7,30,807.0,61.0,2.5,18.0,425.0,63.21,49.82
2016,7,20,7,45,829.0,63.0,2.45,18.5,475.5,65.82,51.79
2016,7,20,8,0,851.0,65.0,2.4,19.0,526.0,68.34,53.68
2016,7,20,8,15,867.5,67.0,2.35,19.5,573.5,70.64,55.35
2016,7,20,8,30,884.0,69.0,2.3,20.0,621.0,72.82,56.92
2016,7,20,8,45,897.5,70.5,2.25,21.0,665.5,74.49,57.93
2016,7,20,9,0,911.0,72.0,2.2,22.0,710.0,76.06,58.84
2016,7,20,9,15,920.5,73.5,2.2,22.5,750.5,77.38,59.68
2016,7,20,9,30,930.0,75.0,2.2,23.0,791.0,78.58,60.42
2016,7,20,9,45,927.5,82.5,2.25,23.5,823.5,82.6,63.5
2016,7,20,10,0,925.0,90.0,2.3,24.0,856.0,130.46,72.23
2016,7,20,10,15,931.5,91.0,2.3,24.5,884.5,187.5,103.68
2016,7,20,10,30,938.0,92.0,2.3,25.0,913.0,245.34,146.35
2016,7,20,10,45,943.5,91.5,2.35,25.5,935.5,302.6,193.54
2016,7,20,11,0,949.0,91.0,2.4,26.0,958.0,360.07,242.54
2016,7,20,11,15,952.0,91.5,2.45,26.0,973.5,417.24,291.86
2016,7,20,11,30,955.0,92.0,2.5,26.0,989.0,473.97,340.03
2016,7,20,11,45,958.0,91.5,2.6,26.0,997.0,529.34,386.17
2016,7,20,12,0,961.0,91.0,2.7,26.0,1005.0,583.8,430.44
2016,7,20,12,15,961.0,91.0,2.75,26.0,1005.5,635.75,471.58
2016,7,20,12,30,961.0,91.0,2.8,26.0,1006.0,686.06,510.47
2016,7,20,12,45,961.0,90.5,2.85,26.5,999.0,734.09,545.77
2016,7,20,13,0,961.0,90.0,2.9,27.0,992.0,779.97,578.67
2016,7,20,13,15,958.5,89.5,2.95,26.5,977.5,821.55,608.7
2016,7,20,13,30,956.0,89.0,3.0,26.0,963.0,860.34,636.52
2016,7,20,13,45,953.0,87.5,3.1,26.0,941.5,894.79,660.52
2016,7,20,14,0,950.0,86.0,3.2,26.0,920.0,926.02,682.43
2016,7,20,14,15,945.0,85.0,3.25,26.0,892.0,952.62,701.02
2016,7,20,14,30,940.0,84.0,3.3,26.0,864.0,975.7,717.41
2016,7,20,14,45,933.5,82.5,3.35,26.0,830.0,993.24,730.31
2016,7,20,15,0,927.0,81.0,3.4,26.0,796.0,1007.08,740.98
2016,7,20,15,15,917.5,79.5,3.4,25.5,756.5,1014.24,748.54
2016,7,20,15,30,908.0,78.0,3.4,25.0,717.0,1017.63,753.88
2016,7,20,15,45,896.5,76.0,3.45,25.0,673.0,1014.69,754.14
2016,7,20,16,0,885.0,74.0,3.5,25.0,629.0,1008.1,752.16
2016,7,20,16,15,868.5,72.0,3.5,24.5,581.0,992.86,745.62
2016,7,20,16,30,852.0,70.0,3.5,24.0,533.0,974.28,736.88
2016,7,20,16,45,832.0,66.5,3.55,23.5,483.0,946.98,722.41
2016,7,20,17,0,812.0,63.0,3.6,23.0,433.0,916.77,705.62
2016,7,20,17,15,782.5,60.0,3.6,22.5,381.0,886.82,688.19
2016,7,20,17,30,753.0,57.0,3.6,22.0,329.0,842.92,660.01
2016,7,20,17,45,712.5,52.5,3.6,21.5,278.0,784.58,620.02
2016,7,20,18,0,672.0,48.0,3.6,21.0,227.0,725.39,577.27
2016,7,20,18,15,609.0,43.0,3.5,20.0,178.5,644.74,516.23
2016,7,20,18,30,546.0,38.0,3.4,19.0,130.0,565.27,452.2
2016,7,20,18,45,442.0,30.0,3.35,18.5,88.5,450.04,353.7
2016,7,20,19,0,338.0,22.0,3.3,18.0,47.0,344.81,205.32
2016,7,20,19,15,169.0,11.0,3.3,17.5,23.5,137.15,0.0
2016,7,20,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,159.5,10.5,2.9,13.5,21.5,8.26,0.0
2016,7,21,5,30,319.0,21.0,3.0,14.0,43.0,17.45,4.0
2016,7,21,5,45,428.5,29.0,3.15,14.5,84.0,26.37,16.73
2016,7,21,6,0,538.0,37.0,3.3,15.0,125.0,33.85,24.02
2016,7,21,6,15,602.0,42.5,3.3,15.5,173.0,38.97,28.89
2016,7,21,6,30,666.0,48.0,3.3,16.0,221.0,44.16,33.63
2016,7,21,6,45,709.5,51.5,3.3,16.5,272.0,47.56,36.64
2016,7,21,7,0,753.0,55.0,3.3,17.0,323.0,51.01,39.57
2016,7,21,7,15,782.0,58.0,3.2,17.5,374.5,53.88,41.91
2016,7,21,7,30,811.0,61.0,3.1,18.0,426.0,63.25,49.86
2016,7,21,7,45,833.5,63.0,3.05,19.0,476.5,65.88,51.75
2016,7,21,8,0,856.0,65.0,3.0,20.0,527.0,68.43,53.54
2016,7,21,8,15,872.0,67.0,2.95,20.5,574.5,70.73,55.21
2016,7,21,8,30,888.0,69.0,2.9,21.0,622.0,72.91,56.77
2016,7,21,8,45,901.0,70.5,2.85,21.5,666.5,74.58,57.9
2016,7,21,9,0,914.0,72.0,2.8,22.0,711.0,76.14,58.93
2016,7,21,9,15,923.5,73.5,2.8,22.5,751.0,77.47,59.77
2016,7,21,9,30,933.0,75.0,2.8,23.0,791.0,78.68,60.52
2016,7,21,9,45,937.5,78.0,2.8,23.5,825.5,80.44,61.73
2016,7,21,10,0,942.0,81.0,2.8,24.0,860.0,125.43,68.38
2016,7,21,10,15,948.0,82.0,2.85,24.0,889.0,183.32,100.23
2016,7,21,10,30,954.0,83.0,2.9,24.0,918.0,241.94,143.89
2016,7,21,10,45,959.5,83.0,2.95,24.5,940.5,300.34,192.35
2016,7,21,11,0,965.0,83.0,3.0,25.0,963.0,358.95,242.75
2016,7,21,11,15,968.0,83.5,3.1,25.0,978.5,416.96,293.34
2016,7,21,11,30,971.0,84.0,3.2,25.0,994.0,474.48,342.81
2016,7,21,11,45,973.0,84.0,3.3,25.5,1002.0,530.48,389.27
2016,7,21,12,0,975.0,84.0,3.4,26.0,1010.0,585.44,433.54
2016,7,21,12,15,975.5,84.0,3.45,26.0,1011.0,638.27,475.73
2016,7,21,12,30,976.0,84.0,3.5,26.0,1012.0,689.47,515.64
2016,7,21,12,45,968.0,89.0,3.6,26.0,1003.0,737.08,552.15
2016,7,21,13,0,960.0,94.0,3.7,26.0,994.0,782.11,586.08
2016,7,21,13,15,958.0,93.5,3.7,25.5,980.0,824.23,616.84
2016,7,21,13,30,956.0,93.0,3.7,25.0,966.0,863.59,645.19
2016,7,21,13,45,955.0,90.5,3.75,25.0,945.5,898.99,669.82
2016,7,21,14,0,954.0,88.0,3.8,25.0,925.0,931.22,692.34
2016,7,21,14,15,949.0,87.0,3.8,25.0,896.5,958.06,710.99
2016,7,21,14,30,944.0,86.0,3.8,25.0,868.0,981.36,727.39
2016,7,21,14,45,940.0,83.0,3.8,25.0,834.5,999.87,740.73
2016,7,21,15,0,936.0,80.0,3.8,25.0,801.0,1014.65,751.76
2016,7,21,15,15,926.5,78.5,3.75,24.5,761.0,1021.95,759.16
2016,7,21,15,30,917.0,77.0,3.7,24.0,721.0,1025.46,764.28
2016,7,21,15,45,907.5,74.0,3.7,24.0,677.0,1023.39,764.75
2016,7,21,16,0,898.0,71.0,3.7,24.0,633.0,1017.57,762.92
2016,7,21,16,15,881.5,69.0,3.65,23.5,585.0,1002.27,755.97
2016,7,21,16,30,865.0,67.0,3.6,23.0,537.0,983.57,746.8
2016,7,21,16,45,845.0,64.0,3.6,22.5,486.0,956.76,732.31
2016,7,21,17,0,825.0,61.0,3.6,22.0,435.0,927.04,715.54
2016,7,21,17,15,795.5,58.0,3.55,21.5,383.0,885.29,689.46
2016,7,21,17,30,766.0,55.0,3.5,21.0,331.0,852.71,669.08
2016,7,21,17,45,724.5,51.0,3.45,20.5,279.5,793.88,628.39
2016,7,21,18,0,683.0,47.0,3.4,20.0,228.0,734.22,585.04
2016,7,21,18,15,619.5,42.0,3.3,19.0,179.0,652.88,523.38
2016,7,21,18,30,556.0,37.0,3.2,18.0,130.0,572.78,458.68
2016,7,21,18,45,448.0,29.0,3.1,17.5,88.0,454.04,356.7
2016,7,21,19,0,340.0,21.0,3.0,17.0,46.0,333.89,189.19
2016,7,21,19,15,170.0,10.5,2.95,16.5,23.0,137.49,0.0
2016,7,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
