Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,156.5,10.0,2.15,12.5,20.5,7.87,0.0
2016,7,22,5,30,313.0,20.0,2.2,13.0,41.0,16.61,2.7
2016,7,22,5,45,423.5,28.5,2.25,14.0,82.5,25.91,16.32
2016,7,22,6,0,534.0,37.0,2.3,15.0,124.0,33.83,23.99
2016,7,22,6,15,600.5,42.5,2.2,15.5,172.5,38.96,28.88
2016,7,22,6,30,667.0,48.0,2.1,16.0,221.0,44.17,33.65
2016,7,22,6,45,711.0,52.5,2.05,17.0,272.5,48.36,37.28
2016,7,22,7,0,755.0,57.0,2.0,18.0,324.0,52.56,40.78
2016,7,22,7,15,785.5,60.0,1.95,18.5,376.5,55.41,43.08
2016,7,22,7,30,816.0,63.0,1.9,19.0,429.0,64.7,50.91
2016,7,22,7,45,839.0,66.0,1.85,20.0,480.5,68.02,53.38
2016,7,22,8,0,862.0,69.0,1.8,21.0,532.0,71.22,55.7
2016,7,22,8,15,879.0,71.0,1.8,21.5,580.5,73.51,57.33
2016,7,22,8,30,896.0,73.0,1.8,22.0,629.0,75.67,58.86
2016,7,22,8,45,908.5,75.0,1.8,23.0,674.0,77.6,60.05
2016,7,22,9,0,921.0,77.0,1.8,24.0,719.0,79.39,61.12
2016,7,22,9,15,931.0,78.5,1.8,24.5,760.0,80.67,61.91
2016,7,22,9,30,941.0,80.0,1.8,25.0,801.0,81.83,62.59
2016,7,22,9,45,943.0,84.5,1.85,25.5,834.5,84.25,64.32
2016,7,22,10,0,945.0,89.0,1.9,26.0,868.0,128.77,70.8
2016,7,22,10,15,950.5,90.0,1.95,26.5,897.0,186.97,101.87
2016,7,22,10,30,956.0,91.0,2.0,27.0,926.0,245.85,144.59
2016,7,22,10,45,960.5,91.5,2.05,27.5,948.5,304.65,192.41
2016,7,22,11,0,965.0,92.0,2.1,28.0,971.0,363.56,242.04
2016,7,22,11,15,968.0,92.5,2.2,28.0,986.5,421.82,291.8
2016,7,22,11,30,971.0,93.0,2.3,28.0,1002.0,479.61,340.44
2016,7,22,11,45,972.0,93.0,2.4,28.5,1009.5,535.42,385.76
2016,7,22,12,0,973.0,93.0,2.5,29.0,1017.0,590.11,428.86
2016,7,22,12,15,973.0,93.0,2.6,29.0,1017.5,642.88,470.19
2016,7,22,12,30,973.0,93.0,2.7,29.0,1018.0,693.97,509.31
2016,7,22,12,45,969.0,94.5,2.8,29.0,1009.5,741.65,545.14
2016,7,22,13,0,965.0,96.0,2.9,29.0,1001.0,786.92,578.6
2016,7,22,13,15,962.5,96.0,2.95,29.0,986.0,829.42,607.99
2016,7,22,13,30,960.0,96.0,3.0,29.0,971.0,869.16,634.86
2016,7,22,13,45,955.0,95.0,3.1,29.0,949.0,902.9,658.07
2016,7,22,14,0,950.0,94.0,3.2,29.0,927.0,933.3,679.16
2016,7,22,14,15,944.5,93.0,3.2,29.0,898.0,959.82,697.11
2016,7,22,14,30,939.0,92.0,3.2,29.0,869.0,982.78,712.84
2016,7,22,14,45,931.0,91.0,3.25,29.0,834.0,999.76,725.2
2016,7,22,15,0,923.0,90.0,3.3,29.0,799.0,1013.0,735.35
2016,7,22,15,15,912.5,88.0,3.3,28.5,759.0,1018.89,742.04
2016,7,22,15,30,902.0,86.0,3.3,28.0,719.0,1020.96,746.5
2016,7,22,15,45,888.5,84.0,3.3,28.0,674.0,1016.26,745.25
2016,7,22,16,0,875.0,82.0,3.3,28.0,629.0,1007.89,741.8
2016,7,22,16,15,857.5,79.5,3.3,27.5,580.5,991.28,734.5
2016,7,22,16,30,840.0,77.0,3.3,27.0,532.0,971.33,725.02
2016,7,22,16,45,816.5,74.5,3.3,26.5,480.5,954.48,717.55
2016,7,22,17,0,793.0,72.0,3.3,26.0,429.0,922.22,699.33
2016,7,22,17,15,761.0,68.0,3.25,25.0,377.0,876.82,672.54
2016,7,22,17,30,729.0,64.0,3.2,24.0,325.0,829.33,643.22
2016,7,22,17,45,682.0,59.5,3.15,23.5,273.0,765.1,599.08
2016,7,22,18,0,635.0,55.0,3.1,23.0,221.0,707.58,557.67
2016,7,22,18,15,566.0,48.5,3.0,22.0,172.5,621.2,492.76
2016,7,22,18,30,497.0,42.0,2.9,21.0,124.0,536.98,425.55
2016,7,22,18,45,381.5,32.5,2.85,20.5,83.0,412.99,320.59
2016,7,22,19,0,266.0,23.0,2.8,20.0,42.0,285.51,149.19
2016,7,22,19,15,133.0,11.5,2.8,19.5,21.0,110.12,0.0
2016,7,22,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,23,5,15,136.0,10.5,1.55,16.0,19.0,8.26,0.0
2016,7,23,5,30,272.0,21.0,1.5,17.0,38.0,17.36,1.85
2016,7,23,5,45,387.0,29.5,1.45,18.0,78.5,24.48,14.74
2016,7,23,6,0,502.0,38.0,1.4,19.0,119.0,31.76,21.77
2016,7,23,6,15,570.0,44.5,1.4,19.5,167.0,40.38,29.61
2016,7,23,6,30,638.0,51.0,1.4,20.0,215.0,46.3,34.93
2016,7,23,6,45,684.0,55.5,1.4,21.0,266.0,50.38,38.4
2016,7,23,7,0,730.0,60.0,1.4,22.0,317.0,54.48,41.75
2016,7,23,7,15,762.0,63.5,1.4,22.5,369.0,57.6,44.24
2016,7,23,7,30,794.0,67.0,1.4,23.0,421.0,60.69,46.65
2016,7,23,7,45,818.0,69.5,1.4,24.0,472.0,69.91,54.1
2016,7,23,8,0,842.0,72.0,1.4,25.0,523.0,72.73,56.03
2016,7,23,8,15,859.5,74.5,1.45,26.0,571.5,75.28,57.73
2016,7,23,8,30,877.0,77.0,1.5,27.0,620.0,77.69,59.3
2016,7,23,8,45,890.5,79.0,1.55,28.0,665.0,79.56,60.4
2016,7,23,9,0,904.0,81.0,1.6,29.0,710.0,81.29,61.39
2016,7,23,9,15,914.0,82.5,1.65,29.5,750.5,82.49,62.08
2016,7,23,9,30,924.0,84.0,1.7,30.0,791.0,83.56,62.67
2016,7,23,9,45,932.0,85.5,1.8,30.5,826.0,84.44,63.13
2016,7,23,10,0,940.0,87.0,1.9,31.0,861.0,125.91,67.81
2016,7,23,10,15,945.5,88.0,1.95,31.0,890.0,183.86,97.99
2016,7,23,10,30,951.0,89.0,2.0,31.0,919.0,242.49,139.92
2016,7,23,10,45,954.5,90.0,2.15,31.5,941.0,301.09,186.92
2016,7,23,11,0,958.0,91.0,2.3,32.0,963.0,359.7,235.74
2016,7,23,11,15,961.0,91.5,2.4,32.0,978.0,417.63,284.57
2016,7,23,11,30,964.0,92.0,2.5,32.0,993.0,475.09,332.32
2016,7,23,11,45,964.0,93.0,2.6,32.5,1001.0,530.79,376.96
2016,7,23,12,0,964.0,94.0,2.7,33.0,1009.0,585.31,419.36
2016,7,23,12,15,964.5,94.0,2.75,33.0,1009.0,638.0,459.92
2016,7,23,12,30,965.0,94.0,2.8,33.0,1009.0,689.09,498.3
2016,7,23,12,45,959.0,97.0,2.85,33.0,1000.5,736.33,533.06
2016,7,23,13,0,953.0,100.0,2.9,33.0,992.0,781.08,565.38
2016,7,23,13,15,950.5,99.5,2.95,32.5,977.5,822.83,595.2
2016,7,23,13,30,948.0,99.0,3.0,32.0,963.0,861.81,622.52
2016,7,23,13,45,943.5,98.0,3.05,32.0,941.0,895.69,645.25
2016,7,23,14,0,939.0,97.0,3.1,32.0,919.0,926.3,665.89
2016,7,23,14,15,933.0,96.0,3.1,32.0,890.5,952.17,683.2
2016,7,23,14,30,927.0,95.0,3.1,32.0,862.0,974.5,698.33
2016,7,23,14,45,919.5,94.0,3.15,32.0,827.0,991.8,710.76
2016,7,23,15,0,912.0,93.0,3.2,32.0,792.0,1005.43,721.03
2016,7,23,15,15,901.5,91.0,3.2,31.5,752.0,1011.27,727.6
2016,7,23,15,30,891.0,89.0,3.2,31.0,712.0,1013.33,732.0
2016,7,23,15,45,877.0,87.0,3.25,30.5,667.5,1008.14,732.31
2016,7,23,16,0,863.0,85.0,3.3,30.0,623.0,999.31,730.44
2016,7,23,16,15,845.5,82.5,3.25,29.5,574.5,982.8,722.87
2016,7,23,16,30,828.0,80.0,3.2,29.0,526.0,975.6,721.53
2016,7,23,16,45,804.0,76.5,3.2,28.5,475.0,944.5,704.53
2016,7,23,17,0,780.0,73.0,3.2,28.0,424.0,910.51,685.35
2016,7,23,17,15,747.0,69.5,3.15,27.0,372.0,864.95,658.6
2016,7,23,17,30,714.0,66.0,3.1,26.0,320.0,817.33,629.32
2016,7,23,17,45,667.0,61.0,3.05,25.5,268.5,752.66,585.1
2016,7,23,18,0,620.0,56.0,3.0,25.0,217.0,695.21,543.92
2016,7,23,18,15,549.5,49.0,2.95,24.0,169.0,607.13,478.26
2016,7,23,18,30,479.0,42.0,2.9,23.0,121.0,521.35,410.31
2016,7,23,18,45,362.5,32.5,2.85,22.0,80.0,397.17,305.95
2016,7,23,19,0,246.0,23.0,2.8,21.0,39.0,267.9,127.15
2016,7,23,19,15,123.0,11.5,2.85,20.5,19.5,102.49,0.0
2016,7,23,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,5,15,113.5,10.5,1.65,15.5,17.5,8.26,0.0
2016,7,24,5,30,227.0,21.0,1.6,16.0,35.0,17.27,0.53
2016,7,24,5,45,344.5,31.0,1.55,17.0,74.5,25.54,15.6
2016,7,24,6,0,462.0,41.0,1.5,18.0,114.0,33.91,23.7
2016,7,24,6,15,534.0,48.0,1.4,18.5,161.5,39.64,29.08
2016,7,24,6,30,606.0,55.0,1.3,19.0,209.0,45.43,34.32
2016,7,24,6,45,654.5,60.0,1.2,19.5,260.5,53.59,41.46
2016,7,24,7,0,703.0,65.0,1.1,20.0,312.0,57.94,45.12
2016,7,24,7,15,737.0,69.0,1.05,20.5,363.5,61.28,47.81
2016,7,24,7,30,771.0,73.0,1.0,21.0,415.0,64.6,50.41
2016,7,24,7,45,796.0,76.0,1.0,22.0,466.5,66.98,52.05
2016,7,24,8,0,821.0,79.0,1.0,23.0,518.0,69.32,53.62
2016,7,24,8,15,839.5,81.5,1.0,23.5,566.5,79.23,61.66
2016,7,24,8,30,858.0,84.0,1.0,24.0,615.0,81.54,63.24
2016,7,24,8,45,873.0,86.0,1.05,25.0,660.0,83.32,64.27
2016,7,24,9,0,888.0,88.0,1.1,26.0,705.0,84.97,65.18
2016,7,24,9,15,899.0,90.0,1.15,26.5,745.5,86.36,66.02
2016,7,24,9,30,910.0,92.0,1.2,27.0,786.0,87.6,66.75
2016,7,24,9,45,918.5,93.0,1.3,28.0,821.5,88.08,66.73
2016,7,24,10,0,927.0,94.0,1.4,29.0,857.0,127.44,70.38
2016,7,24,10,15,933.0,95.5,1.5,29.0,886.0,185.17,100.3
2016,7,24,10,30,939.0,97.0,1.6,29.0,915.0,243.66,142.15
2016,7,24,10,45,944.0,97.5,1.7,29.5,937.5,301.85,188.81
2016,7,24,11,0,949.0,98.0,1.8,30.0,960.0,360.23,237.44
2016,7,24,11,15,952.0,98.5,1.85,30.0,975.5,417.87,286.02
2016,7,24,11,30,955.0,99.0,1.9,30.0,991.0,475.05,333.47
2016,7,24,11,45,956.5,99.5,2.0,30.5,998.5,530.86,378.19
2016,7,24,12,0,958.0,100.0,2.1,31.0,1006.0,585.66,420.78
2016,7,24,12,15,957.5,100.0,2.2,31.0,1006.0,637.7,461.08
2016,7,24,12,30,957.0,100.0,2.3,31.0,1006.0,688.06,499.19
2016,7,24,12,45,953.5,101.0,2.4,31.0,998.0,735.26,534.26
2016,7,24,13,0,950.0,102.0,2.5,31.0,990.0,780.1,567.03
2016,7,24,13,15,947.0,101.5,2.55,31.0,975.0,821.47,595.52
2016,7,24,13,30,944.0,101.0,2.6,31.0,960.0,860.03,621.29
2016,7,24,13,45,939.0,100.0,2.7,31.0,937.5,893.46,644.05
2016,7,24,14,0,934.0,99.0,2.8,31.0,915.0,923.59,664.76
2016,7,24,14,15,928.0,98.0,2.85,30.5,886.0,949.42,683.78
2016,7,24,14,30,922.0,97.0,2.9,30.0,857.0,971.72,700.72
2016,7,24,14,45,913.5,95.5,2.95,30.0,822.0,987.52,712.26
2016,7,24,15,0,905.0,94.0,3.0,30.0,787.0,999.57,721.61
2016,7,24,15,15,894.0,92.5,3.0,29.5,746.5,1005.43,728.21
2016,7,24,15,30,883.0,91.0,3.0,29.0,706.0,1007.54,732.64
2016,7,24,15,45,868.5,88.5,3.0,29.0,661.5,1001.25,730.36
2016,7,24,16,0,854.0,86.0,3.0,29.0,617.0,991.32,725.91
2016,7,24,16,15,835.5,83.5,2.95,28.5,568.5,973.81,717.64
2016,7,24,16,30,817.0,81.0,2.9,28.0,520.0,965.68,715.64
2016,7,24,16,45,792.5,77.5,2.9,27.5,469.0,934.16,698.3
2016,7,24,17,0,768.0,74.0,2.9,27.0,418.0,899.77,678.81
2016,7,24,17,15,734.5,70.0,2.9,26.0,366.5,853.21,651.57
2016,7,24,17,30,701.0,66.0,2.9,25.0,315.0,804.63,621.75
2016,7,24,17,45,653.0,61.0,2.9,24.5,263.5,746.07,581.95
2016,7,24,18,0,605.0,56.0,2.9,24.0,212.0,681.32,535.4
2016,7,24,18,15,534.0,49.0,2.9,23.0,164.5,593.21,469.45
2016,7,24,18,30,463.0,42.0,2.9,22.0,117.0,507.45,401.12
2016,7,24,18,45,345.5,32.0,2.9,21.0,77.0,382.42,295.02
2016,7,24,19,0,228.0,22.0,2.9,20.0,37.0,251.04,105.45
2016,7,24,19,15,114.0,11.0,2.9,19.5,18.5,95.23,0.0
2016,7,24,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,104.0,10.5,2.0,13.5,16.5,8.26,0.0
2016,7,25,5,30,208.0,21.0,2.0,14.0,33.0,17.25,0.0
2016,7,25,5,45,328.0,31.5,2.0,14.5,72.0,25.91,15.99
2016,7,25,6,0,448.0,42.0,2.0,15.0,111.0,34.65,24.62
2016,7,25,6,15,521.5,49.0,1.9,15.5,159.0,40.33,30.05
2016,7,25,6,30,595.0,56.0,1.8,16.0,207.0,46.08,35.33
2016,7,25,6,45,297.5,83.5,1.75,17.0,159.0,60.15,47.67
2016,7,25,7,0,0.0,111.0,1.7,18.0,111.0,81.13,65.75
2016,7,25,7,15,7.5,133.0,1.65,18.5,136.5,96.42,78.67
2016,7,25,7,30,15.0,155.0,1.6,19.0,162.0,111.59,91.26
2016,7,25,7,45,28.5,181.5,1.55,19.5,196.5,124.32,101.55
2016,7,25,8,0,42.0,208.0,1.5,20.0,231.0,140.32,114.43
2016,7,25,8,15,67.5,238.5,1.5,20.5,278.5,158.27,128.74
2016,7,25,8,30,93.0,269.0,1.5,21.0,326.0,175.69,142.41
2016,7,25,8,45,214.5,279.5,1.5,22.0,424.5,176.61,142.15
2016,7,25,9,0,336.0,290.0,1.5,23.0,523.0,174.19,139.25
2016,7,25,9,15,618.0,193.5,1.5,23.5,653.0,118.25,93.06
2016,7,25,9,30,900.0,97.0,1.5,24.0,783.0,90.04,69.59
2016,7,25,9,45,903.5,101.5,1.55,24.5,817.0,92.12,71.07
2016,7,25,10,0,907.0,106.0,1.6,25.0,851.0,131.07,75.49
2016,7,25,10,15,913.5,107.5,1.6,25.5,880.0,187.96,104.86
2016,7,25,10,30,920.0,109.0,1.6,26.0,909.0,245.68,146.14
2016,7,25,10,45,922.5,111.5,1.65,26.5,931.0,303.59,192.98
2016,7,25,11,0,925.0,114.0,1.7,27.0,953.0,361.49,241.57
2016,7,25,11,15,928.0,114.5,1.75,27.0,968.5,418.15,289.76
2016,7,25,11,30,931.0,115.0,1.8,27.0,984.0,474.41,336.87
2016,7,25,11,45,931.5,116.5,1.85,27.5,991.5,529.54,381.26
2016,7,25,12,0,932.0,118.0,1.9,28.0,999.0,583.65,423.47
2016,7,25,12,15,932.0,118.0,1.9,28.0,999.0,635.21,463.19
2016,7,25,12,30,932.0,118.0,1.9,28.0,999.0,685.21,500.67
2016,7,25,12,45,932.5,116.5,1.95,28.5,992.5,732.62,534.7
2016,7,25,13,0,933.0,115.0,2.0,29.0,986.0,777.94,566.44
2016,7,25,13,15,930.0,114.5,2.05,29.0,971.0,819.08,595.13
2016,7,25,13,30,927.0,114.0,2.1,29.0,956.0,857.45,620.77
2016,7,25,13,45,924.0,112.0,2.15,29.0,934.5,891.53,643.58
2016,7,25,14,0,921.0,110.0,2.2,29.0,913.0,922.43,664.37
2016,7,25,14,15,914.5,109.0,2.2,28.5,884.5,947.82,682.57
2016,7,25,14,30,908.0,108.0,2.2,28.0,856.0,969.68,698.69
2016,7,25,14,45,902.5,105.0,2.25,28.0,822.0,986.86,711.13
2016,7,25,15,0,897.0,102.0,2.3,28.0,788.0,1000.35,721.42
2016,7,25,15,15,886.0,100.0,2.25,27.5,747.5,1005.8,727.14
2016,7,25,15,30,875.0,98.0,2.2,27.0,707.0,1007.5,730.71
2016,7,25,15,45,864.0,94.0,2.2,27.0,663.0,1003.17,729.74
2016,7,25,16,0,853.0,90.0,2.2,27.0,619.0,995.17,726.6
2016,7,25,16,15,834.5,87.0,2.2,26.5,570.0,990.1,726.95
2016,7,25,16,30,816.0,84.0,2.2,26.0,521.0,968.58,716.58
2016,7,25,16,45,795.0,79.5,2.2,26.0,471.0,939.34,699.71
2016,7,25,17,0,774.0,75.0,2.2,26.0,421.0,907.11,680.61
2016,7,25,17,15,740.5,71.0,2.15,25.0,368.5,860.44,653.27
2016,7,25,17,30,707.0,67.0,2.1,24.0,316.0,811.7,623.42
2016,7,25,17,45,663.0,61.0,2.05,23.5,265.0,748.71,580.68
2016,7,25,18,0,619.0,55.0,2.0,23.0,214.0,692.86,540.85
2016,7,25,18,15,547.5,48.0,1.85,22.0,165.5,603.95,474.3
2016,7,25,18,30,476.0,41.0,1.7,21.0,117.0,517.44,405.62
2016,7,25,18,45,362.0,31.0,1.55,20.5,77.0,395.04,300.85
2016,7,25,19,0,248.0,21.0,1.4,20.0,37.0,264.45,91.99
2016,7,25,19,15,124.0,10.5,1.4,19.5,18.5,102.39,0.0
2016,7,25,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,5,15,111.5,9.5,1.0,15.5,16.0,7.47,0.0
2016,7,26,5,30,223.0,19.0,0.9,16.0,32.0,15.61,0.0
2016,7,26,5,45,339.0,30.0,0.85,17.0,71.0,24.74,14.73
2016,7,26,6,0,455.0,41.0,0.8,18.0,110.0,33.91,23.66
2016,7,26,6,15,528.0,48.0,0.75,18.5,158.0,39.62,29.06
2016,7,26,6,30,601.0,55.0,0.7,19.0,206.0,45.4,34.3
2016,7,26,6,45,648.5,61.0,0.7,20.0,257.0,50.17,38.41
2016,7,26,7,0,696.0,67.0,0.7,21.0,308.0,59.42,46.22
2016,7,26,7,15,730.5,71.0,0.7,22.0,360.0,62.7,48.73
2016,7,26,7,30,765.0,75.0,0.7,23.0,412.0,65.97,51.15
2016,7,26,7,45,789.5,79.0,0.7,24.0,463.0,68.98,53.31
2016,7,26,8,0,814.0,83.0,0.7,25.0,514.0,71.91,55.34
2016,7,26,8,15,833.0,85.5,0.65,25.5,563.0,73.61,56.44
2016,7,26,8,30,852.0,88.0,0.6,26.0,612.0,83.82,64.58
2016,7,26,8,45,866.0,91.0,0.6,27.0,657.0,86.11,65.97
2016,7,26,9,0,880.0,94.0,0.6,28.0,702.0,88.23,67.23
2016,7,26,9,15,891.5,95.5,0.65,28.5,743.0,89.26,67.75
2016,7,26,9,30,903.0,97.0,0.7,29.0,784.0,90.16,68.19
2016,7,26,9,45,910.5,99.5,0.8,30.0,819.0,91.33,68.72
2016,7,26,10,0,918.0,102.0,0.9,31.0,854.0,128.42,71.76
2016,7,26,10,15,924.5,103.0,0.95,31.5,883.0,185.7,100.05
2016,7,26,10,30,931.0,104.0,1.0,32.0,912.0,243.79,140.23
2016,7,26,10,45,936.0,104.5,1.1,32.5,935.0,301.8,185.73
2016,7,26,11,0,941.0,105.0,1.2,33.0,958.0,360.01,233.21
2016,7,26,11,15,943.5,106.0,1.3,33.0,973.0,417.63,280.9
2016,7,26,11,30,946.0,107.0,1.4,33.0,988.0,474.77,327.51
2016,7,26,11,45,948.5,106.5,1.5,33.5,996.0,530.24,371.11
2016,7,26,12,0,951.0,106.0,1.6,34.0,1004.0,584.77,412.69
2016,7,26,12,15,951.0,106.0,1.7,34.0,1004.5,637.05,452.37
2016,7,26,12,30,951.0,106.0,1.8,34.0,1005.0,687.71,489.94
2016,7,26,12,45,942.0,110.5,1.9,34.5,995.0,733.94,522.55
2016,7,26,13,0,933.0,115.0,2.0,35.0,985.0,777.52,552.57
2016,7,26,13,15,930.0,114.5,2.05,34.5,970.0,818.71,581.84
2016,7,26,13,30,927.0,114.0,2.1,34.0,955.0,857.13,608.19
2016,7,26,13,45,924.0,112.0,2.2,34.0,933.5,891.26,631.01
2016,7,26,14,0,921.0,110.0,2.3,34.0,912.0,922.19,651.87
2016,7,26,14,15,914.5,108.5,2.3,34.0,883.0,947.14,668.15
2016,7,26,14,30,908.0,107.0,2.3,34.0,854.0,968.52,682.3
2016,7,26,14,45,901.0,104.5,2.35,34.0,819.5,984.77,693.88
2016,7,26,15,0,894.0,102.0,2.4,34.0,785.0,997.32,703.35
2016,7,26,15,15,882.5,100.0,2.4,33.5,744.0,1002.24,709.22
2016,7,26,15,30,871.0,98.0,2.4,33.0,703.0,1003.41,712.98
2016,7,26,15,45,858.0,95.0,2.45,32.5,658.5,998.21,713.42
2016,7,26,16,0,845.0,92.0,2.5,32.0,614.0,1002.5,720.1
2016,7,26,16,15,826.0,89.0,2.45,31.5,565.5,983.93,711.24
2016,7,26,16,30,807.0,86.0,2.4,31.0,517.0,961.95,700.35
2016,7,26,16,45,783.5,82.0,2.4,30.5,466.0,930.89,683.86
2016,7,26,17,0,760.0,78.0,2.4,30.0,415.0,896.91,665.1
2016,7,26,17,15,726.0,73.5,2.3,29.0,363.0,849.23,636.93
2016,7,26,17,30,692.0,69.0,2.2,28.0,311.0,806.34,610.98
2016,7,26,17,45,646.0,63.0,2.15,27.5,260.0,742.43,568.02
2016,7,26,18,0,600.0,57.0,2.1,27.0,209.0,678.17,522.61
2016,7,26,18,15,527.5,49.5,1.95,26.0,161.0,588.1,455.93
2016,7,26,18,30,455.0,42.0,1.8,25.0,113.0,500.46,387.06
2016,7,26,18,45,342.0,31.0,1.65,24.0,73.5,378.4,283.56
2016,7,26,19,0,229.0,20.0,1.5,23.0,34.0,246.62,63.09
2016,7,26,19,15,114.5,10.0,1.45,22.5,17.0,94.74,0.0
2016,7,26,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,5,15,60.5,9.0,1.5,17.5,12.0,7.08,0.0
2016,7,27,5,30,121.0,18.0,1.5,18.0,24.0,13.72,0.0
2016,7,27,5,45,216.0,32.5,1.5,18.5,59.0,24.72,14.44
2016,7,27,6,0,311.0,47.0,1.5,19.0,94.0,35.71,25.03
2016,7,27,6,15,382.0,58.0,1.4,19.5,138.0,44.07,32.74
2016,7,27,6,30,453.0,69.0,1.3,20.0,182.0,54.66,42.17
2016,7,27,6,45,503.5,78.0,1.2,20.5,230.0,61.05,47.74
2016,7,27,7,0,554.0,87.0,1.1,21.0,278.0,67.32,53.04
2016,7,27,7,15,591.5,94.0,1.1,21.5,327.5,71.8,56.66
2016,7,27,7,30,629.0,101.0,1.1,22.0,377.0,76.17,60.1
2016,7,27,7,45,658.0,106.0,1.15,23.0,425.5,78.91,61.96
2016,7,27,8,0,687.0,111.0,1.2,24.0,474.0,81.57,63.72
2016,7,27,8,15,709.0,115.5,1.2,24.5,521.0,83.65,65.11
2016,7,27,8,30,731.0,120.0,1.2,25.0,568.0,85.62,66.4
2016,7,27,8,45,749.0,123.0,1.25,26.0,611.5,93.87,72.74
2016,7,27,9,0,767.0,126.0,1.3,27.0,655.0,94.71,72.91
2016,7,27,9,15,780.0,129.0,1.35,27.5,694.5,95.32,73.07
2016,7,27,9,30,793.0,132.0,1.4,28.0,734.0,95.82,73.17
2016,7,27,9,45,781.0,146.0,1.45,29.0,762.0,101.53,77.32
2016,7,27,10,0,769.0,160.0,1.5,30.0,790.0,138.22,83.61
2016,7,27,10,15,777.5,162.5,1.55,30.5,818.0,189.93,109.69
2016,7,27,10,30,786.0,165.0,1.6,31.0,846.0,242.94,146.48
2016,7,27,10,45,795.5,164.5,1.65,31.5,869.0,295.52,187.53
2016,7,27,11,0,805.0,164.0,1.7,32.0,892.0,349.07,230.98
2016,7,27,11,15,809.0,165.0,1.75,32.0,907.0,402.33,274.99
2016,7,27,11,30,813.0,166.0,1.8,32.0,922.0,455.59,318.35
2016,7,27,11,45,819.5,163.5,1.85,32.5,931.5,507.46,359.03
2016,7,27,12,0,826.0,161.0,1.9,33.0,941.0,559.0,398.27
2016,7,27,12,15,826.0,161.5,1.95,33.0,941.0,608.4,435.72
2016,7,27,12,30,826.0,162.0,2.0,33.0,941.0,656.47,471.3
2016,7,27,12,45,839.0,152.0,2.1,33.0,938.5,694.67,500.22
2016,7,27,13,0,852.0,142.0,2.2,33.0,936.0,739.71,533.06
2016,7,27,13,15,849.0,141.5,2.25,33.0,921.5,778.38,560.56
2016,7,27,13,30,846.0,141.0,2.3,33.0,907.0,814.5,585.01
2016,7,27,13,45,845.5,137.0,2.4,33.0,887.0,847.01,607.13
2016,7,27,14,0,845.0,133.0,2.5,33.0,867.0,876.59,627.41
2016,7,27,14,15,837.5,131.5,2.5,32.5,839.0,899.1,643.76
2016,7,27,14,30,830.0,130.0,2.5,32.0,811.0,931.82,666.87
2016,7,27,14,45,826.0,125.0,2.55,31.5,778.5,947.56,679.56
2016,7,27,15,0,822.0,120.0,2.6,31.0,746.0,959.72,690.31
2016,7,27,15,15,809.5,117.5,2.55,30.5,706.5,962.67,694.48
2016,7,27,15,30,797.0,115.0,2.5,30.0,667.0,961.92,696.51
2016,7,27,15,45,787.5,109.0,2.5,30.0,624.5,956.52,694.77
2016,7,27,16,0,778.0,103.0,2.5,30.0,582.0,947.53,690.87
2016,7,27,16,15,757.0,99.5,2.5,29.5,535.0,926.33,680.45
2016,7,27,16,30,736.0,96.0,2.5,29.0,488.0,901.88,667.89
2016,7,27,16,45,716.5,89.5,2.5,28.5,439.5,872.27,651.66
2016,7,27,17,0,697.0,83.0,2.5,28.0,391.0,846.21,637.51
2016,7,27,17,15,661.5,78.0,2.45,27.0,341.0,797.81,608.2
2016,7,27,17,30,626.0,73.0,2.4,26.0,291.0,747.83,576.69
2016,7,27,17,45,583.5,65.5,2.35,25.5,242.5,686.5,534.28
2016,7,27,18,0,541.0,58.0,2.3,25.0,194.0,624.83,489.44
2016,7,27,18,15,469.0,50.0,2.3,24.0,148.5,536.12,422.7
2016,7,27,18,30,397.0,42.0,2.3,23.0,103.0,450.01,353.85
2016,7,27,18,45,292.5,30.5,2.3,22.0,66.5,336.55,254.71
2016,7,27,19,0,188.0,19.0,2.3,21.0,30.0,211.25,31.06
2016,7,27,19,15,94.0,9.5,2.3,20.5,15.0,78.76,0.0
2016,7,27,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,13.5,1.7,15.5,13.5,10.62,0.0
2016,7,28,5,30,0.0,27.0,1.7,16.0,27.0,19.27,0.0
2016,7,28,5,45,210.0,32.5,1.7,16.5,64.0,24.68,14.4
2016,7,28,6,0,420.0,38.0,1.7,17.0,101.0,31.3,21.42
2016,7,28,6,15,492.0,45.5,1.65,17.5,146.5,37.4,27.17
2016,7,28,6,30,564.0,53.0,1.6,18.0,192.0,43.52,32.76
2016,7,28,6,45,447.5,84.0,1.6,18.5,210.5,62.41,49.34
2016,7,28,7,0,331.0,115.0,1.6,19.0,229.0,80.65,65.07
2016,7,28,7,15,372.5,129.0,1.55,20.0,276.0,89.39,72.18
2016,7,28,7,30,414.0,143.0,1.5,21.0,323.0,97.86,78.89
2016,7,28,7,45,598.5,110.5,1.45,22.0,407.0,80.75,63.78
2016,7,28,8,0,783.0,78.0,1.4,23.0,491.0,67.83,52.39
2016,7,28,8,15,802.0,81.0,1.4,23.5,538.0,69.93,53.88
2016,7,28,8,30,821.0,84.0,1.4,24.0,585.0,80.54,62.48
2016,7,28,8,45,835.5,86.0,1.4,24.5,629.0,82.27,63.58
2016,7,28,9,0,850.0,88.0,1.4,25.0,673.0,83.86,64.59
2016,7,28,9,15,861.0,90.0,1.45,25.5,712.5,85.21,65.41
2016,7,28,9,30,872.0,92.0,1.5,26.0,752.0,86.43,66.12
2016,7,28,9,45,881.5,93.0,1.6,27.0,787.0,86.92,66.12
2016,7,28,10,0,891.0,94.0,1.7,28.0,822.0,119.61,67.83
2016,7,28,10,15,897.0,95.0,1.75,28.5,850.0,175.26,95.14
2016,7,28,10,30,903.0,96.0,1.8,29.0,878.0,231.65,134.69
2016,7,28,10,45,907.0,97.0,1.9,29.5,899.5,288.09,179.87
2016,7,28,11,0,911.0,98.0,2.0,30.0,921.0,344.64,227.13
2016,7,28,11,15,913.5,98.5,2.05,30.0,935.5,400.24,274.31
2016,7,28,11,30,916.0,99.0,2.1,30.0,950.0,455.37,320.43
2016,7,28,11,45,916.5,99.5,2.2,30.5,957.0,508.88,363.72
2016,7,28,12,0,917.0,100.0,2.3,31.0,964.0,561.31,404.91
2016,7,28,12,15,917.0,100.0,2.35,31.0,964.0,611.8,444.16
2016,7,28,12,30,917.0,100.0,2.4,31.0,964.0,660.71,481.27
2016,7,28,12,45,905.0,106.0,2.45,31.0,953.0,704.47,513.83
2016,7,28,13,0,893.0,112.0,2.5,31.0,942.0,745.44,543.75
2016,7,28,13,15,889.5,111.5,2.5,30.5,927.5,784.54,572.31
2016,7,28,13,30,886.0,111.0,2.5,30.0,913.0,820.93,597.79
2016,7,28,13,45,882.0,109.5,2.55,30.0,891.5,853.13,619.64
2016,7,28,14,0,878.0,108.0,2.6,30.0,870.0,882.22,639.5
2016,7,28,14,15,871.0,106.5,2.6,29.5,841.5,905.39,656.51
2016,7,28,14,30,864.0,105.0,2.6,29.0,813.0,925.1,671.45
2016,7,28,14,45,856.0,103.0,2.65,29.0,779.5,939.86,682.41
2016,7,28,15,0,848.0,101.0,2.7,29.0,746.0,951.04,691.25
2016,7,28,15,15,836.5,99.0,2.65,28.5,706.5,955.21,696.26
2016,7,28,15,30,825.0,97.0,2.6,28.0,667.0,955.78,699.15
2016,7,28,15,45,811.0,94.0,2.6,28.0,623.5,962.19,705.11
2016,7,28,16,0,797.0,91.0,2.6,28.0,580.0,952.08,700.34
2016,7,28,16,15,777.5,88.0,2.6,27.5,533.0,932.92,691.19
2016,7,28,16,30,758.0,85.0,2.6,27.0,486.0,910.52,679.89
2016,7,28,16,45,733.0,81.0,2.6,26.5,437.5,878.23,661.7
2016,7,28,17,0,708.0,77.0,2.6,26.0,389.0,843.23,641.29
2016,7,28,17,15,673.5,72.5,2.55,25.0,339.0,801.72,616.52
2016,7,28,17,30,639.0,68.0,2.5,24.0,289.0,753.25,585.71
2016,7,28,17,45,591.0,62.0,2.5,23.5,240.0,688.56,540.71
2016,7,28,18,0,543.0,56.0,2.5,23.0,191.0,623.81,493.29
2016,7,28,18,15,471.5,48.0,2.45,22.5,146.0,535.58,425.04
2016,7,28,18,30,400.0,40.0,2.4,22.0,101.0,450.06,355.05
2016,7,28,18,45,290.5,29.0,2.4,21.5,64.5,333.14,250.92
2016,7,28,19,0,181.0,18.0,2.4,21.0,28.0,202.94,1.16
2016,7,28,19,15,90.5,9.0,2.4,20.5,14.0,75.68,0.0
2016,7,28,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,69.0,8.5,1.75,15.5,11.5,6.69,0.0
2016,7,29,5,30,138.0,17.0,1.8,16.0,23.0,13.01,0.0
2016,7,29,5,45,238.5,29.5,1.85,16.5,57.5,23.99,13.66
2016,7,29,6,0,339.0,42.0,1.9,17.0,92.0,34.09,23.78
2016,7,29,6,15,411.5,51.5,1.85,17.5,135.5,41.49,30.72
2016,7,29,6,30,484.0,61.0,1.8,18.0,179.0,48.84,37.41
2016,7,29,6,45,531.5,69.0,1.75,18.5,226.5,54.7,42.59
2016,7,29,7,0,579.0,77.0,1.7,19.0,274.0,60.46,47.52
2016,7,29,7,15,616.5,83.0,1.65,19.5,323.5,64.52,50.85
2016,7,29,7,30,654.0,89.0,1.6,20.0,373.0,68.52,54.04
2016,7,29,7,45,679.0,94.5,1.6,21.0,421.5,71.83,56.47
2016,7,29,8,0,704.0,100.0,1.6,22.0,470.0,75.02,58.74
2016,7,29,8,15,726.0,104.0,1.6,22.5,516.5,83.51,65.59
2016,7,29,8,30,748.0,108.0,1.6,23.0,563.0,85.59,66.98
2016,7,29,8,45,763.5,111.5,1.65,24.0,606.5,87.07,67.73
2016,7,29,9,0,779.0,115.0,1.7,25.0,650.0,88.43,68.39
2016,7,29,9,15,792.0,117.5,1.75,25.5,689.5,89.0,68.55
2016,7,29,9,30,805.0,120.0,1.8,26.0,729.0,89.5,68.66
2016,7,29,9,45,823.5,117.5,1.85,26.5,765.5,97.8,75.16
2016,7,29,10,0,842.0,115.0,1.9,27.0,802.0,126.15,74.86
2016,7,29,10,15,849.5,116.5,1.95,27.5,830.5,179.8,101.06
2016,7,29,10,30,857.0,118.0,2.0,28.0,859.0,234.39,139.26
2016,7,29,10,45,864.0,118.0,2.05,28.5,881.5,288.78,182.68
2016,7,29,11,0,871.0,118.0,2.1,29.0,904.0,343.62,228.44
2016,7,29,11,15,874.5,119.0,2.15,29.0,919.0,398.08,274.69
2016,7,29,11,30,878.0,120.0,2.2,29.0,934.0,452.26,320.08
2016,7,29,11,45,882.0,118.5,2.25,29.5,942.0,504.59,362.41
2016,7,29,12,0,886.0,117.0,2.3,30.0,950.0,556.2,402.91
2016,7,29,12,15,886.0,117.0,2.35,30.0,950.5,605.63,441.49
2016,7,29,12,30,886.0,117.0,2.4,30.0,951.0,653.56,478.02
2016,7,29,12,45,888.5,114.5,2.45,30.0,945.0,699.54,512.39
2016,7,29,13,0,891.0,112.0,2.5,30.0,939.0,743.62,544.77
2016,7,29,13,15,888.0,111.5,2.5,30.0,924.5,783.07,572.53
2016,7,29,13,30,885.0,111.0,2.5,30.0,910.0,819.84,597.13
2016,7,29,13,45,883.0,108.5,2.55,30.0,889.5,852.8,619.49
2016,7,29,14,0,881.0,106.0,2.6,30.0,869.0,882.73,639.9
2016,7,29,14,15,874.5,104.5,2.6,29.5,841.0,906.4,657.23
2016,7,29,14,30,868.0,103.0,2.6,29.0,813.0,926.64,672.51
2016,7,29,14,45,862.5,100.0,2.6,29.0,779.5,942.78,683.95
2016,7,29,15,0,857.0,97.0,2.6,29.0,746.0,955.37,693.26
2016,7,29,15,15,845.5,95.0,2.6,28.5,707.0,959.57,698.7
2016,7,29,15,30,834.0,93.0,2.6,28.0,668.0,960.14,702.05
2016,7,29,15,45,822.5,89.5,2.6,27.5,625.0,955.39,702.1
2016,7,29,16,0,811.0,86.0,2.6,27.0,582.0,947.13,700.01
2016,7,29,16,15,792.5,83.0,2.55,26.5,535.0,941.71,699.5
2016,7,29,16,30,774.0,80.0,2.5,26.0,488.0,920.24,688.28
2016,7,29,16,45,752.0,75.5,2.45,25.5,439.5,890.16,671.23
2016,7,29,17,0,730.0,71.0,2.4,25.0,391.0,857.29,651.96
2016,7,29,17,15,696.5,67.0,2.4,24.5,341.0,811.21,623.27
2016,7,29,17,30,663.0,63.0,2.4,24.0,291.0,763.28,592.17
2016,7,29,17,45,618.0,57.5,2.4,23.5,242.0,707.43,553.73
2016,7,29,18,0,573.0,52.0,2.4,23.0,193.0,645.65,508.65
2016,7,29,18,15,502.0,45.0,2.35,22.0,147.5,558.61,442.36
2016,7,29,18,30,431.0,38.0,2.3,21.0,102.0,474.27,373.83
2016,7,29,18,45,318.0,27.5,2.3,20.5,65.0,354.22,264.86
2016,7,29,19,0,205.0,17.0,2.3,20.0,28.0,219.27,0.0
2016,7,29,19,15,102.5,8.5,2.3,19.5,14.0,84.34,0.0
2016,7,29,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,5,15,94.5,8.0,1.5,14.5,12.5,6.29,0.0
2016,7,30,5,30,189.0,16.0,1.5,15.0,25.0,13.08,0.0
2016,7,30,5,45,308.0,26.5,1.55,15.5,62.0,21.8,11.78
2016,7,30,6,0,427.0,37.0,1.6,16.0,99.0,30.58,20.82
2016,7,30,6,15,501.0,44.5,1.6,16.5,145.0,36.72,26.67
2016,7,30,6,30,575.0,52.0,1.6,17.0,191.0,42.9,32.34
2016,7,30,6,45,486.0,78.0,1.65,18.0,214.5,60.99,48.2
2016,7,30,7,0,397.0,104.0,1.7,19.0,238.0,74.56,59.8
2016,7,30,7,15,410.0,121.5,1.65,19.5,280.0,85.35,68.87
2016,7,30,7,30,423.0,139.0,1.6,20.0,322.0,95.66,77.36
2016,7,30,7,45,608.5,108.0,1.6,21.0,407.5,79.4,62.92
2016,7,30,8,0,794.0,77.0,1.6,22.0,493.0,67.42,52.29
2016,7,30,8,15,577.0,157.5,1.65,22.5,475.0,107.48,85.78
2016,7,30,8,30,360.0,238.0,1.7,23.0,457.0,151.32,121.6
2016,7,30,8,45,611.0,162.5,1.75,23.5,567.0,106.28,83.78
2016,7,30,9,0,862.0,87.0,1.8,24.0,677.0,83.62,64.67
2016,7,30,9,15,873.0,89.0,1.9,24.5,717.0,85.03,65.57
2016,7,30,9,30,884.0,91.0,2.0,25.0,757.0,86.29,66.33
2016,7,30,9,45,897.0,90.0,2.1,25.5,793.0,85.85,65.69
2016,7,30,10,0,910.0,89.0,2.2,26.0,829.0,115.58,66.1
2016,7,30,10,15,916.0,90.0,2.25,26.5,858.0,172.42,93.49
2016,7,30,10,30,922.0,91.0,2.3,27.0,887.0,230.0,133.97
2016,7,30,10,45,925.5,92.5,2.4,27.5,908.5,287.82,180.66
2016,7,30,11,0,929.0,94.0,2.5,28.0,930.0,345.69,229.57
2016,7,30,11,15,931.5,94.5,2.55,28.0,945.0,402.4,278.3
2016,7,30,11,30,934.0,95.0,2.6,28.0,960.0,458.62,325.98
2016,7,30,11,45,935.5,95.0,2.65,28.0,967.5,513.31,371.44
2016,7,30,12,0,937.0,95.0,2.7,28.0,975.0,566.96,414.89
2016,7,30,12,15,936.5,95.0,2.7,28.0,975.0,618.2,455.26
2016,7,30,12,30,936.0,95.0,2.7,28.0,975.0,667.74,493.3
2016,7,30,12,45,932.5,96.5,2.75,28.0,966.5,714.57,528.65
2016,7,30,13,0,929.0,98.0,2.8,28.0,958.0,759.08,561.63
2016,7,30,13,15,926.0,97.5,2.75,27.5,943.5,799.72,590.96
2016,7,30,13,30,923.0,97.0,2.7,27.0,929.0,837.58,617.45
2016,7,30,13,45,919.5,95.5,2.7,27.0,907.5,871.15,640.12
2016,7,30,14,0,916.0,94.0,2.7,27.0,886.0,901.52,660.68
2016,7,30,14,15,910.0,93.0,2.65,27.0,857.5,926.85,677.54
2016,7,30,14,30,904.0,92.0,2.6,27.0,829.0,948.68,692.19
2016,7,30,14,45,897.5,90.0,2.6,27.0,795.5,965.42,704.06
2016,7,30,15,0,891.0,88.0,2.6,27.0,762.0,978.51,713.74
2016,7,30,15,15,881.0,86.0,2.55,26.5,722.5,984.47,719.94
2016,7,30,15,30,871.0,84.0,2.5,26.0,683.0,986.72,723.96
2016,7,30,15,45,860.0,81.0,2.5,25.5,639.5,983.1,724.83
2016,7,30,16,0,849.0,78.0,2.5,25.0,596.0,975.86,723.52
2016,7,30,16,15,831.5,75.5,2.5,24.5,548.5,959.14,716.03
2016,7,30,16,30,814.0,73.0,2.5,24.0,501.0,939.17,706.41
2016,7,30,16,45,794.0,69.0,2.5,23.5,451.5,923.72,699.74
2016,7,30,17,0,774.0,65.0,2.5,23.0,402.0,893.03,682.35
2016,7,30,17,15,742.0,61.5,2.5,22.5,351.0,848.53,654.84
2016,7,30,17,30,710.0,58.0,2.5,22.0,300.0,802.06,624.84
2016,7,30,17,45,666.5,53.0,2.55,21.5,250.0,740.94,582.9
2016,7,30,18,0,623.0,48.0,2.6,21.0,200.0,679.14,537.88
2016,7,30,18,15,552.0,41.5,2.55,20.0,152.5,590.44,469.91
2016,7,30,18,30,481.0,35.0,2.5,19.0,105.0,513.24,405.95
2016,7,30,18,45,364.5,25.5,2.5,18.5,66.5,390.21,290.27
2016,7,30,19,0,248.0,16.0,2.5,18.0,28.0,250.64,0.0
2016,7,30,19,15,124.0,8.0,2.45,17.5,14.0,100.18,0.0
2016,7,30,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,117.5,7.5,1.7,12.5,12.5,5.9,0.0
2016,7,31,5,30,235.0,15.0,1.8,13.0,25.0,12.35,0.0
2016,7,31,5,45,358.0,24.0,1.9,14.0,63.0,19.95,10.18
2016,7,31,6,0,481.0,33.0,2.0,15.0,101.0,30.08,20.44
2016,7,31,6,15,553.5,39.5,2.0,15.5,148.5,36.05,26.17
2016,7,31,6,30,626.0,46.0,2.0,16.0,196.0,42.09,31.74
2016,7,31,6,45,313.0,71.5,2.0,16.5,146.5,52.46,40.97
2016,7,31,7,0,0.0,97.0,2.0,17.0,97.0,71.78,57.87
2016,7,31,7,15,8.0,124.5,1.9,17.5,128.0,90.74,74.14
2016,7,31,7,30,16.0,152.0,1.8,18.0,159.0,109.38,89.83
2016,7,31,7,45,25.0,175.5,1.75,18.5,188.0,125.38,102.98
2016,7,31,8,0,34.0,199.0,1.7,19.0,217.0,134.97,110.51
2016,7,31,8,15,207.0,215.5,1.65,19.5,339.5,143.37,116.95
2016,7,31,8,30,380.0,232.0,1.6,20.0,462.0,148.75,120.81
2016,7,31,8,45,638.0,154.0,1.6,20.5,575.0,102.01,81.2
2016,7,31,9,0,896.0,76.0,1.6,21.0,688.0,77.99,60.73
2016,7,31,9,15,906.5,77.5,1.6,21.5,728.5,79.31,61.59
2016,7,31,9,30,917.0,79.0,1.6,22.0,769.0,80.51,62.33
2016,7,31,9,45,920.0,83.0,1.65,23.0,802.5,82.75,63.8
2016,7,31,10,0,923.0,87.0,1.7,24.0,836.0,114.03,65.75
2016,7,31,10,15,929.0,88.0,1.75,24.0,865.0,171.68,93.45
2016,7,31,10,30,935.0,89.0,1.8,24.0,894.0,230.08,134.86
2016,7,31,10,45,937.0,91.0,1.85,24.5,915.5,288.65,182.49
2016,7,31,11,0,939.0,93.0,1.9,25.0,937.0,347.11,232.22
2016,7,31,11,15,942.0,93.5,1.95,25.0,952.5,404.65,281.89
2016,7,31,11,30,945.0,94.0,2.0,25.0,968.0,461.72,330.48
2016,7,31,11,45,944.5,95.5,2.05,25.5,975.0,517.17,376.0
2016,7,31,12,0,944.0,97.0,2.1,26.0,982.0,571.42,419.14
2016,7,31,12,15,944.0,97.0,2.15,26.0,982.0,623.43,460.19
2016,7,31,12,30,944.0,97.0,2.2,26.0,982.0,673.79,498.96
2016,7,31,12,45,937.5,99.5,2.25,26.5,973.0,719.9,532.72
2016,7,31,13,0,931.0,102.0,2.3,27.0,964.0,763.45,563.82
2016,7,31,13,15,928.0,101.5,2.35,26.5,949.0,804.36,593.88
2016,7,31,13,30,925.0,101.0,2.4,26.0,934.0,842.49,621.09
2016,7,31,13,45,921.5,99.5,2.45,26.0,912.0,876.31,644.23
2016,7,31,14,0,918.0,98.0,2.5,26.0,890.0,906.93,665.3
2016,7,31,14,15,911.5,97.0,2.55,25.5,861.0,932.03,684.16
2016,7,31,14,30,905.0,96.0,2.6,25.0,832.0,953.6,700.92
2016,7,31,14,45,898.5,93.5,2.65,25.0,798.0,969.99,713.1
2016,7,31,15,0,892.0,91.0,2.7,25.0,764.0,982.68,723.08
2016,7,31,15,15,881.0,89.0,2.75,24.5,723.5,987.79,729.71
2016,7,31,15,30,870.0,87.0,2.8,24.0,683.0,989.15,734.13
2016,7,31,15,45,858.0,84.0,2.85,24.0,639.0,984.62,733.42
2016,7,31,16,0,846.0,81.0,2.9,24.0,595.0,976.46,730.48
2016,7,31,16,15,827.0,78.5,2.9,23.5,547.0,958.32,721.92
2016,7,31,16,30,808.0,76.0,2.9,23.0,499.0,949.37,719.66
2016,7,31,16,45,786.0,72.0,2.9,22.5,448.5,919.66,703.03
2016,7,31,17,0,764.0,68.0,2.9,22.0,398.0,887.08,684.15
2016,7,31,17,15,730.0,64.0,2.85,21.0,347.0,840.02,655.29
