Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,17,30,696.0,60.0,2.8,20.0,296.0,791.05,623.83
2016,7,31,17,45,649.0,55.0,2.75,19.5,245.5,726.82,578.22
2016,7,31,18,0,602.0,50.0,2.7,19.0,195.0,669.35,535.14
2016,7,31,18,15,528.5,43.0,2.6,18.5,148.0,579.34,464.14
2016,7,31,18,30,455.0,36.0,2.5,18.0,101.0,492.24,390.98
2016,7,31,18,45,335.5,26.0,2.45,17.5,63.5,367.1,270.89
2016,7,31,19,0,216.0,16.0,2.4,17.0,26.0,223.56,0.0
2016,7,31,19,15,108.0,8.0,2.3,16.5,13.0,88.02,0.0
2016,7,31,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,5,15,95.5,7.5,1.75,13.5,11.5,5.9,0.0
2016,8,1,5,30,191.0,15.0,1.8,14.0,23.0,11.8,0.0
2016,8,1,5,45,318.5,25.0,1.9,14.5,60.0,20.64,10.44
2016,8,1,6,0,446.0,35.0,2.0,15.0,97.0,29.11,19.56
2016,8,1,6,15,520.5,42.0,2.0,15.5,143.5,34.95,25.18
2016,8,1,6,30,595.0,49.0,2.0,16.0,190.0,40.85,30.63
2016,8,1,6,45,330.5,88.5,2.05,16.5,170.0,63.99,51.13
2016,8,1,7,0,66.0,128.0,2.1,17.0,150.0,89.79,73.61
2016,8,1,7,15,44.5,141.5,2.05,17.5,157.5,98.86,81.17
2016,8,1,7,30,23.0,155.0,2.0,18.0,165.0,111.27,91.47
2016,8,1,7,45,54.5,186.5,1.95,18.5,214.0,127.11,104.5
2016,8,1,8,0,86.0,218.0,1.9,19.0,263.0,146.04,119.91
2016,8,1,8,15,127.0,243.0,1.85,19.5,316.0,155.29,126.99
2016,8,1,8,30,168.0,268.0,1.8,20.0,369.0,169.15,137.82
2016,8,1,8,45,524.5,174.0,1.8,21.0,525.0,112.33,89.69
2016,8,1,9,0,881.0,80.0,1.8,22.0,681.0,79.98,62.16
2016,8,1,9,15,892.5,81.5,1.85,22.5,721.5,81.26,62.98
2016,8,1,9,30,904.0,83.0,1.9,23.0,762.0,82.41,63.67
2016,8,1,9,45,907.5,87.0,1.95,23.5,796.0,84.58,65.2
2016,8,1,10,0,911.0,91.0,2.0,24.0,830.0,114.19,66.79
2016,8,1,10,15,918.0,92.0,2.05,24.0,859.0,171.41,93.93
2016,8,1,10,30,925.0,93.0,2.1,24.0,888.0,229.49,134.96
2016,8,1,10,45,930.0,93.5,2.15,24.5,911.0,287.44,182.0
2016,8,1,11,0,935.0,94.0,2.2,25.0,934.0,345.58,231.49
2016,8,1,11,15,938.5,94.5,2.25,25.0,949.5,403.17,281.34
2016,8,1,11,30,942.0,95.0,2.3,25.0,965.0,460.36,330.18
2016,8,1,11,45,943.5,95.5,2.35,25.5,972.5,515.99,376.02
2016,8,1,12,0,945.0,96.0,2.4,26.0,980.0,570.59,419.63
2016,8,1,12,15,945.0,96.0,2.45,26.0,980.5,622.69,460.97
2016,8,1,12,30,945.0,96.0,2.5,26.0,981.0,673.13,500.01
2016,8,1,12,45,939.0,99.0,2.55,26.0,972.0,720.06,535.57
2016,8,1,13,0,933.0,102.0,2.6,26.0,963.0,764.5,568.61
2016,8,1,13,15,930.0,101.5,2.65,26.0,948.0,805.54,597.87
2016,8,1,13,30,927.0,101.0,2.7,26.0,933.0,843.78,624.13
2016,8,1,13,45,923.0,99.5,2.75,26.0,911.0,877.29,647.18
2016,8,1,14,0,919.0,98.0,2.8,26.0,889.0,907.56,668.12
2016,8,1,14,15,912.5,96.5,2.8,25.5,860.0,932.22,686.4
2016,8,1,14,30,906.0,95.0,2.8,25.0,831.0,953.31,702.5
2016,8,1,14,45,899.0,93.0,2.85,25.0,796.5,969.76,714.77
2016,8,1,15,0,892.0,91.0,2.9,25.0,762.0,982.53,724.81
2016,8,1,15,15,881.0,89.0,2.95,24.5,722.0,987.65,731.45
2016,8,1,15,30,870.0,87.0,3.0,24.0,682.0,989.02,735.87
2016,8,1,15,45,856.5,84.5,3.1,24.0,637.5,983.58,734.93
2016,8,1,16,0,843.0,82.0,3.2,24.0,593.0,974.53,731.72
2016,8,1,16,15,824.0,79.5,3.2,23.0,544.5,956.42,724.52
2016,8,1,16,30,805.0,77.0,3.2,22.0,496.0,947.53,723.66
2016,8,1,16,45,780.5,73.5,3.2,21.5,446.0,916.0,705.56
2016,8,1,17,0,756.0,70.0,3.2,21.0,396.0,881.65,685.19
2016,8,1,17,15,721.5,66.0,3.15,20.5,344.5,834.18,654.43
2016,8,1,17,30,687.0,62.0,3.1,20.0,293.0,784.79,621.13
2016,8,1,17,45,636.5,57.0,3.1,19.5,242.5,724.09,577.99
2016,8,1,18,0,586.0,52.0,3.1,19.0,192.0,657.55,527.9
2016,8,1,18,15,510.0,44.5,3.0,18.0,145.0,564.99,455.19
2016,8,1,18,30,434.0,37.0,2.9,17.0,98.0,475.42,379.96
2016,8,1,18,45,306.5,26.5,2.85,16.5,61.0,343.85,251.35
2016,8,1,19,0,179.0,16.0,2.8,16.0,24.0,192.41,0.0
2016,8,1,19,15,89.5,8.0,2.75,15.5,12.0,73.98,0.0
2016,8,1,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,72.0,8.0,2.3,12.5,10.5,6.29,0.0
2016,8,2,5,30,144.0,16.0,2.4,13.0,21.0,12.59,0.0
2016,8,2,5,45,277.0,27.0,2.5,13.5,57.5,22.19,11.38
2016,8,2,6,0,410.0,38.0,2.6,14.0,94.0,31.37,21.55
2016,8,2,6,15,491.0,46.0,2.55,14.5,141.0,37.88,27.84
2016,8,2,6,30,572.0,54.0,2.5,15.0,188.0,44.44,33.93
2016,8,2,6,45,286.0,70.0,2.5,16.0,137.0,51.16,39.89
2016,8,2,7,0,0.0,86.0,2.5,17.0,86.0,64.4,51.39
2016,8,2,7,15,2.0,112.5,2.45,17.5,113.5,82.85,67.31
2016,8,2,7,30,4.0,139.0,2.4,18.0,141.0,100.96,82.65
2016,8,2,7,45,9.5,159.5,2.35,18.5,164.5,115.15,94.36
2016,8,2,8,0,15.0,180.0,2.3,19.0,188.0,129.22,105.79
2016,8,2,8,15,28.5,210.0,2.25,19.5,226.5,141.91,115.9
2016,8,2,8,30,42.0,240.0,2.2,20.0,265.0,159.27,129.78
2016,8,2,8,45,60.5,270.0,2.15,20.5,309.5,176.21,143.11
2016,8,2,9,0,79.0,300.0,2.1,21.0,354.0,192.6,155.83
2016,8,2,9,15,93.5,323.5,2.05,21.5,391.5,205.3,165.4
2016,8,2,9,30,108.0,347.0,2.0,22.0,429.0,217.61,174.58
2016,8,2,9,45,514.0,221.5,2.0,22.5,634.5,129.26,102.19
2016,8,2,10,0,920.0,96.0,2.0,23.0,840.0,116.21,69.09
2016,8,2,10,15,927.0,97.0,2.0,23.5,869.5,174.13,96.08
2016,8,2,10,30,934.0,98.0,2.0,24.0,899.0,232.92,137.14
2016,8,2,10,45,939.0,98.5,2.05,24.5,922.0,291.59,184.59
2016,8,2,11,0,944.0,99.0,2.1,25.0,945.0,350.44,234.54
2016,8,2,11,15,947.5,99.5,2.1,25.0,960.5,408.73,284.77
2016,8,2,11,30,951.0,100.0,2.1,25.0,976.0,466.62,333.93
2016,8,2,11,45,952.5,100.5,2.15,25.5,984.0,522.95,380.14
2016,8,2,12,0,954.0,101.0,2.2,26.0,992.0,578.23,424.09
2016,8,2,12,15,954.0,101.0,2.2,26.0,992.0,631.02,465.52
2016,8,2,12,30,954.0,101.0,2.2,26.0,992.0,682.12,504.56
2016,8,2,12,45,943.0,106.5,2.2,26.5,981.5,728.29,537.96
2016,8,2,13,0,932.0,112.0,2.2,27.0,971.0,771.62,568.41
2016,8,2,13,15,928.5,111.5,2.25,27.0,955.5,812.62,597.56
2016,8,2,13,30,925.0,111.0,2.3,27.0,940.0,850.79,623.43
2016,8,2,13,45,920.0,109.5,2.35,27.5,917.5,883.78,644.59
2016,8,2,14,0,915.0,108.0,2.4,28.0,895.0,913.45,663.55
2016,8,2,14,15,908.0,107.0,2.45,27.5,865.5,938.41,682.16
2016,8,2,14,30,901.0,106.0,2.5,27.0,836.0,959.8,698.66
2016,8,2,14,45,892.0,104.0,2.55,27.0,800.5,974.62,709.73
2016,8,2,15,0,883.0,102.0,2.6,27.0,765.0,985.69,718.59
2016,8,2,15,15,870.5,100.0,2.6,26.5,724.0,989.55,723.94
2016,8,2,15,30,858.0,98.0,2.6,26.0,683.0,989.64,727.09
2016,8,2,15,45,842.0,95.5,2.65,26.0,637.0,995.06,732.98
2016,8,2,16,0,826.0,93.0,2.7,26.0,591.0,983.73,727.98
2016,8,2,16,15,805.5,90.0,2.7,25.5,542.0,963.61,718.32
2016,8,2,16,30,785.0,87.0,2.7,25.0,493.0,940.09,706.37
2016,8,2,16,45,756.0,83.5,2.75,25.0,442.0,904.15,684.81
2016,8,2,17,0,727.0,80.0,2.8,25.0,391.0,865.41,660.9
2016,8,2,17,15,689.5,75.0,2.8,24.0,339.0,820.89,634.31
2016,8,2,17,30,652.0,70.0,2.8,23.0,287.0,768.45,600.72
2016,8,2,17,45,596.0,64.0,2.85,22.5,236.0,695.85,549.59
2016,8,2,18,0,540.0,58.0,2.9,22.0,185.0,623.38,495.69
2016,8,2,18,15,458.0,49.5,2.85,21.0,138.5,525.02,419.18
2016,8,2,18,30,376.0,41.0,2.8,20.0,92.0,429.68,340.09
2016,8,2,18,45,244.0,28.5,2.8,19.0,56.0,293.99,208.8
2016,8,2,19,0,112.0,16.0,2.8,18.0,20.0,101.23,0.0
2016,8,2,19,15,56.0,8.0,2.8,17.5,10.0,6.29,0.0
2016,8,2,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,3,5,15,52.0,7.0,1.25,14.5,9.0,0.0,0.0
2016,8,3,5,30,104.0,14.0,1.2,15.0,18.0,11.02,0.0
2016,8,3,5,45,231.5,27.0,1.15,15.5,53.0,22.06,10.81
2016,8,3,6,0,359.0,40.0,1.1,16.0,88.0,32.76,22.54
2016,8,3,6,15,442.0,49.0,0.95,16.5,134.0,39.92,29.39
2016,8,3,6,30,525.0,58.0,0.8,17.0,180.0,47.1,36.0
2016,8,3,6,45,295.5,92.0,0.65,18.0,163.5,65.93,52.5
2016,8,3,7,0,66.0,126.0,0.5,19.0,147.0,88.48,71.79
2016,8,3,7,15,61.5,146.0,0.45,19.5,168.5,101.47,82.57
2016,8,3,7,30,57.0,166.0,0.4,20.0,190.0,114.2,92.91
2016,8,3,7,45,68.5,190.0,0.4,21.0,223.0,129.1,104.67
2016,8,3,8,0,80.0,214.0,0.4,22.0,256.0,143.69,115.91
2016,8,3,8,15,117.5,240.0,0.45,22.5,308.0,153.52,123.34
2016,8,3,8,30,155.0,266.0,0.5,23.0,360.0,167.8,134.32
2016,8,3,8,45,237.0,276.5,0.6,24.0,431.5,166.7,132.55
2016,8,3,9,0,319.0,287.0,0.7,25.0,503.0,172.83,136.68
2016,8,3,9,15,599.0,194.5,0.8,25.5,631.0,119.65,93.32
2016,8,3,9,30,879.0,102.0,0.9,26.0,759.0,92.27,70.82
2016,8,3,9,45,891.0,102.5,1.05,26.5,795.5,92.48,70.78
2016,8,3,10,0,903.0,103.0,1.2,27.0,832.0,117.67,70.01
2016,8,3,10,15,910.0,104.0,1.3,27.5,861.5,174.79,95.68
2016,8,3,10,30,917.0,105.0,1.4,28.0,891.0,232.78,135.19
2016,8,3,10,45,922.0,106.0,1.55,28.5,913.5,290.96,181.24
2016,8,3,11,0,927.0,107.0,1.7,29.0,936.0,349.35,229.85
2016,8,3,11,15,930.5,107.5,1.85,29.0,951.5,406.91,278.74
2016,8,3,11,30,934.0,108.0,2.0,29.0,967.0,464.09,326.77
2016,8,3,11,45,935.5,108.5,2.15,29.5,975.0,519.75,371.97
2016,8,3,12,0,937.0,109.0,2.3,30.0,983.0,574.39,415.09
2016,8,3,12,15,937.5,109.0,2.4,29.5,983.5,626.87,457.04
2016,8,3,12,30,938.0,109.0,2.5,29.0,984.0,677.75,497.0
2016,8,3,12,45,938.0,108.0,2.65,29.0,977.0,725.69,533.39
2016,8,3,13,0,938.0,107.0,2.8,29.0,970.0,771.46,567.61
2016,8,3,13,15,935.0,106.0,2.85,28.5,955.0,812.54,597.95
2016,8,3,13,30,932.0,105.0,2.9,28.0,940.0,850.77,625.23
2016,8,3,13,45,927.0,104.5,3.0,28.0,917.5,884.77,648.81
2016,8,3,14,0,922.0,104.0,3.1,28.0,895.0,915.5,670.29
2016,8,3,14,15,915.5,103.0,3.15,27.5,866.0,941.02,689.46
2016,8,3,14,30,909.0,102.0,3.2,27.0,837.0,962.97,706.49
2016,8,3,14,45,900.5,100.0,3.3,27.0,801.5,978.34,718.37
2016,8,3,15,0,892.0,98.0,3.4,27.0,766.0,989.95,727.98
2016,8,3,15,15,880.5,96.5,3.4,26.5,725.5,995.39,734.48
2016,8,3,15,30,869.0,95.0,3.4,26.0,685.0,997.09,738.74
2016,8,3,15,45,855.0,92.0,3.45,25.5,639.5,990.82,738.27
2016,8,3,16,0,841.0,89.0,3.5,25.0,594.0,993.81,744.22
2016,8,3,16,15,821.0,86.0,3.5,24.5,545.0,974.16,734.58
2016,8,3,16,30,801.0,83.0,3.5,24.0,496.0,951.08,722.71
2016,8,3,16,45,776.0,79.0,3.55,23.5,445.0,918.43,704.33
2016,8,3,17,0,751.0,75.0,3.6,23.0,394.0,882.89,683.46
2016,8,3,17,15,714.0,70.5,3.55,22.0,341.5,832.25,651.71
2016,8,3,17,30,677.0,66.0,3.5,21.0,289.0,786.75,622.32
2016,8,3,17,45,625.0,60.0,3.5,20.5,238.0,717.48,572.53
2016,8,3,18,0,573.0,54.0,3.5,20.0,187.0,648.22,519.99
2016,8,3,18,15,492.0,46.0,3.35,19.0,140.0,550.77,442.9
2016,8,3,18,30,411.0,38.0,3.2,18.0,93.0,456.49,363.08
2016,8,3,18,45,277.0,26.5,3.1,17.5,56.5,317.61,220.74
2016,8,3,19,0,143.0,15.0,3.0,17.0,20.0,124.88,0.0
2016,8,3,19,15,71.5,7.5,2.95,16.5,10.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,55.5,7.0,2.6,12.5,8.5,0.0,0.0
2016,8,4,5,30,111.0,14.0,2.7,13.0,17.0,11.02,0.0
2016,8,4,5,45,246.5,26.0,2.8,13.5,52.5,21.3,9.91
2016,8,4,6,0,382.0,38.0,2.9,14.0,88.0,31.27,21.36
2016,8,4,6,15,465.5,47.0,2.9,14.5,135.0,38.53,28.36
2016,8,4,6,30,549.0,56.0,2.9,15.0,182.0,45.8,35.11
2016,8,4,6,45,274.5,64.5,2.95,16.0,127.5,47.36,36.51
2016,8,4,7,0,0.0,73.0,3.0,17.0,73.0,55.45,43.52
2016,8,4,7,15,0.0,84.5,2.95,17.5,84.5,63.99,50.85
2016,8,4,7,30,0.0,96.0,2.9,18.0,96.0,72.49,58.0
2016,8,4,7,45,0.0,113.5,2.9,18.5,113.5,85.01,68.53
2016,8,4,8,0,0.0,131.0,2.9,19.0,131.0,97.41,78.79
2016,8,4,8,15,2.0,154.0,2.95,19.5,155.5,113.34,91.91
2016,8,4,8,30,4.0,177.0,3.0,20.0,180.0,129.03,104.66
2016,8,4,8,45,6.0,190.5,3.05,20.5,195.0,138.48,112.04
2016,8,4,9,0,8.0,204.0,3.1,21.0,210.0,147.84,119.29
2016,8,4,9,15,16.0,240.0,3.15,21.0,252.0,171.27,138.36
2016,8,4,9,30,24.0,276.0,3.2,21.0,294.0,194.06,156.7
2016,8,4,9,45,29.5,300.5,3.3,21.5,324.0,193.34,155.48
2016,8,4,10,0,35.0,325.0,3.4,22.0,354.0,209.09,159.68
2016,8,4,10,15,192.0,353.0,3.4,22.0,516.5,236.5,173.82
2016,8,4,10,30,349.0,381.0,3.4,22.0,679.0,283.77,202.25
2016,8,4,10,45,636.5,243.5,3.45,22.5,805.0,291.56,197.99
2016,8,4,11,0,924.0,106.0,3.5,23.0,931.0,346.96,235.52
2016,8,4,11,15,926.0,107.0,3.5,23.0,945.0,404.19,285.89
2016,8,4,11,30,928.0,108.0,3.5,23.0,959.0,460.89,335.2
2016,8,4,11,45,928.5,108.0,3.55,23.0,966.0,515.49,381.92
2016,8,4,12,0,929.0,108.0,3.6,23.0,973.0,568.94,426.54
2016,8,4,12,15,928.0,108.0,3.6,23.0,972.5,620.17,468.2
2016,8,4,12,30,927.0,108.0,3.6,23.0,972.0,669.67,507.45
2016,8,4,12,45,920.0,110.5,3.6,23.0,962.0,715.16,542.79
2016,8,4,13,0,913.0,113.0,3.6,23.0,952.0,758.08,575.48
2016,8,4,13,15,910.0,112.5,3.6,22.5,937.0,798.76,606.68
2016,8,4,13,30,907.0,112.0,3.6,22.0,922.0,836.68,634.5
2016,8,4,13,45,904.0,109.5,3.6,22.0,900.0,869.85,657.79
2016,8,4,14,0,901.0,107.0,3.6,22.0,878.0,899.82,678.89
2016,8,4,14,15,894.5,105.5,3.6,22.0,849.0,924.32,696.31
2016,8,4,14,30,888.0,104.0,3.6,22.0,820.0,945.28,711.44
2016,8,4,14,45,881.5,101.5,3.65,22.0,785.5,961.61,723.91
2016,8,4,15,0,875.0,99.0,3.7,22.0,751.0,974.29,734.1
2016,8,4,15,15,863.0,96.5,3.7,21.5,710.5,977.86,739.42
2016,8,4,15,30,851.0,94.0,3.7,21.0,670.0,977.67,742.44
2016,8,4,15,45,838.5,90.5,3.7,20.5,626.0,972.12,741.97
2016,8,4,16,0,826.0,87.0,3.7,20.0,582.0,975.78,748.06
2016,8,4,16,15,806.0,84.0,3.7,19.5,533.5,956.06,737.99
2016,8,4,16,30,786.0,81.0,3.7,19.0,485.0,932.99,725.66
2016,8,4,16,45,762.5,76.5,3.7,19.0,435.0,901.26,705.63
2016,8,4,17,0,739.0,72.0,3.7,19.0,385.0,866.69,683.21
2016,8,4,17,15,703.0,68.0,3.65,18.0,333.5,817.89,651.96
2016,8,4,17,30,667.0,64.0,3.6,17.0,282.0,773.9,622.91
2016,8,4,17,45,617.5,57.5,3.6,16.5,232.0,706.47,573.36
2016,8,4,18,0,568.0,51.0,3.6,16.0,182.0,639.07,521.06
2016,8,4,18,15,488.0,43.0,3.5,15.5,135.5,542.83,442.59
2016,8,4,18,30,408.0,35.0,3.4,15.0,89.0,450.06,361.62
2016,8,4,18,45,277.5,24.0,3.3,15.0,53.5,312.81,211.93
2016,8,4,19,0,147.0,13.0,3.2,15.0,18.0,126.36,0.0
2016,8,4,19,15,73.5,6.5,3.15,14.5,9.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,49.0,6.5,2.25,13.0,8.0,0.0,0.0
2016,8,5,5,30,98.0,13.0,2.3,13.0,16.0,10.23,0.0
2016,8,5,5,45,228.0,26.0,2.4,13.5,50.5,21.28,9.38
2016,8,5,6,0,358.0,39.0,2.5,14.0,85.0,32.01,21.94
2016,8,5,6,15,442.0,48.5,2.45,14.5,131.0,39.59,29.27
2016,8,5,6,30,526.0,58.0,2.4,15.0,177.0,47.17,36.3
2016,8,5,6,45,263.0,54.0,2.4,15.5,113.5,40.15,30.19
2016,8,5,7,0,0.0,50.0,2.4,16.0,50.0,38.24,28.46
2016,8,5,7,15,0.0,60.5,2.35,16.0,60.5,46.35,35.6
2016,8,5,7,30,0.0,71.0,2.3,16.0,71.0,54.48,42.67
2016,8,5,7,45,0.0,92.0,2.25,16.5,92.0,70.14,56.13
2016,8,5,8,0,0.0,113.0,2.2,17.0,113.0,85.18,68.84
2016,8,5,8,15,0.0,122.0,2.15,17.5,122.0,91.8,74.15
2016,8,5,8,30,0.0,131.0,2.1,18.0,131.0,98.38,79.37
2016,8,5,8,45,2.0,158.0,2.05,18.5,159.5,117.13,94.85
2016,8,5,9,0,4.0,185.0,2.0,19.0,188.0,135.49,109.77
2016,8,5,9,15,31.0,254.0,2.0,19.5,277.0,168.57,136.69
2016,8,5,9,30,58.0,323.0,2.0,20.0,366.0,204.75,165.65
2016,8,5,9,45,73.5,348.5,2.0,20.5,406.0,217.86,175.52
2016,8,5,10,0,89.0,374.0,2.0,21.0,446.0,235.47,179.11
2016,8,5,10,15,139.0,395.0,2.0,21.0,512.0,249.68,185.88
2016,8,5,10,30,189.0,416.0,2.0,21.0,578.0,286.03,210.5
2016,8,5,10,45,313.5,387.5,2.0,21.5,663.5,308.68,222.78
2016,8,5,11,0,438.0,359.0,2.0,22.0,749.0,348.87,250.63
2016,8,5,11,15,674.0,241.0,2.05,22.0,853.5,392.96,281.82
2016,8,5,11,30,910.0,123.0,2.1,22.0,958.0,462.38,335.09
2016,8,5,11,45,912.5,123.0,2.15,22.5,965.5,517.35,380.62
2016,8,5,12,0,915.0,123.0,2.2,23.0,973.0,571.44,424.12
2016,8,5,12,15,915.0,123.0,2.25,23.0,973.0,623.0,465.32
2016,8,5,12,30,915.0,123.0,2.3,23.0,973.0,672.97,504.28
2016,8,5,12,45,914.0,121.5,2.4,23.5,965.0,719.3,539.01
2016,8,5,13,0,913.0,120.0,2.5,24.0,957.0,763.39,571.35
2016,8,5,13,15,909.5,119.5,2.55,24.0,941.5,803.96,601.08
2016,8,5,13,30,906.0,119.0,2.6,24.0,926.0,841.73,627.21
2016,8,5,13,45,897.5,119.5,2.65,24.0,902.0,873.26,649.11
2016,8,5,14,0,889.0,120.0,2.7,24.0,878.0,901.4,668.82
2016,8,5,14,15,881.0,118.5,2.75,24.0,848.5,924.63,685.35
2016,8,5,14,30,873.0,117.0,2.8,24.0,819.0,944.27,699.66
2016,8,5,14,45,860.0,116.5,2.9,24.0,782.5,956.56,709.66
2016,8,5,15,0,847.0,116.0,3.0,24.0,746.0,978.57,726.36
2016,8,5,15,15,833.0,113.5,3.0,23.5,704.5,980.45,730.4
2016,8,5,15,30,819.0,111.0,3.0,23.0,663.0,978.48,732.21
2016,8,5,15,45,799.0,109.0,3.0,23.0,617.0,967.25,726.58
2016,8,5,16,0,779.0,107.0,3.0,23.0,571.0,952.3,718.63
2016,8,5,16,15,756.0,103.0,3.0,22.5,522.5,928.41,705.99
2016,8,5,16,30,733.0,99.0,3.0,22.0,474.0,908.28,695.89
2016,8,5,16,45,699.5,95.5,3.05,21.5,422.5,868.72,672.29
2016,8,5,17,0,666.0,92.0,3.1,21.0,371.0,826.67,646.35
2016,8,5,17,15,624.5,86.0,3.1,20.5,319.5,771.3,609.49
2016,8,5,17,30,583.0,80.0,3.1,20.0,268.0,714.44,570.07
2016,8,5,17,45,521.0,72.5,3.1,19.5,218.5,635.18,511.73
2016,8,5,18,0,459.0,65.0,3.1,19.0,169.0,556.14,450.61
2016,8,5,18,15,373.5,53.5,3.0,18.0,124.0,452.82,367.58
2016,8,5,18,30,288.0,42.0,2.9,17.0,79.0,352.91,282.21
2016,8,5,18,45,171.0,27.0,2.85,16.5,46.5,224.2,143.22
2016,8,5,19,0,54.0,12.0,2.8,16.0,14.0,52.06,0.0
2016,8,5,19,15,27.0,6.0,2.75,15.5,7.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,28.0,6.0,2.35,12.5,6.5,0.0,0.0
2016,8,6,5,30,56.0,12.0,2.4,13.0,13.0,9.44,0.0
2016,8,6,5,45,178.0,26.5,2.5,13.5,46.0,20.15,8.0
2016,8,6,6,0,300.0,41.0,2.6,14.0,79.0,31.29,21.25
2016,8,6,6,15,386.0,52.0,2.55,14.5,124.0,42.05,31.4
2016,8,6,6,30,472.0,63.0,2.5,15.0,169.0,50.63,39.34
2016,8,6,6,45,236.0,60.5,2.5,15.5,113.5,44.24,33.81
2016,8,6,7,0,0.0,58.0,2.5,16.0,58.0,44.42,33.94
2016,8,6,7,15,0.0,77.5,2.45,16.5,77.5,59.07,46.75
2016,8,6,7,30,0.0,97.0,2.4,17.0,97.0,73.12,58.81
2016,8,6,7,45,0.0,106.5,2.4,17.5,106.5,80.19,64.63
2016,8,6,8,0,0.0,116.0,2.4,18.0,116.0,87.21,70.33
2016,8,6,8,15,0.0,126.5,2.35,18.5,126.5,94.87,76.5
2016,8,6,8,30,0.0,137.0,2.3,19.0,137.0,102.46,82.55
2016,8,6,8,45,1.0,155.5,2.3,19.5,156.5,115.41,93.06
2016,8,6,9,0,2.0,174.0,2.3,20.0,176.0,128.2,103.31
2016,8,6,9,15,5.0,194.0,2.3,20.5,198.0,141.86,114.18
2016,8,6,9,30,8.0,214.0,2.3,21.0,220.0,155.33,124.79
2016,8,6,9,45,8.5,216.5,2.3,21.5,223.0,157.39,125.95
2016,8,6,10,0,9.0,219.0,2.3,22.0,226.0,159.98,121.82
2016,8,6,10,15,16.0,267.5,2.3,22.0,281.5,194.26,147.81
2016,8,6,10,30,23.0,316.0,2.3,22.0,337.0,229.6,174.34
2016,8,6,10,45,50.0,366.5,2.35,22.5,411.5,257.99,194.34
2016,8,6,11,0,77.0,417.0,2.4,23.0,486.0,304.44,228.22
2016,8,6,11,15,496.5,266.0,2.4,23.0,719.5,349.85,253.46
2016,8,6,11,30,916.0,115.0,2.4,23.0,953.0,459.08,332.19
2016,8,6,11,45,917.5,115.5,2.45,23.5,960.5,514.13,377.69
2016,8,6,12,0,919.0,116.0,2.5,24.0,968.0,568.18,421.28
2016,8,6,12,15,918.5,116.0,2.5,24.0,967.5,619.53,462.23
2016,8,6,12,30,918.0,116.0,2.5,24.0,967.0,669.21,500.84
2016,8,6,12,45,909.5,120.0,2.55,24.0,957.5,714.75,535.69
2016,8,6,13,0,901.0,124.0,2.6,24.0,948.0,757.67,567.92
2016,8,6,13,15,897.5,123.0,2.65,24.0,932.5,797.47,597.38
2016,8,6,13,30,894.0,122.0,2.7,24.0,917.0,834.47,623.08
2016,8,6,13,45,889.5,120.5,2.75,24.0,894.5,867.22,645.89
2016,8,6,14,0,885.0,119.0,2.8,24.0,872.0,896.77,666.59
2016,8,6,14,15,877.5,117.5,2.85,23.5,843.0,920.31,684.7
2016,8,6,14,30,870.0,116.0,2.9,23.0,814.0,940.3,700.65
2016,8,6,14,45,861.0,113.5,3.0,23.0,778.5,954.25,711.81
2016,8,6,15,0,852.0,111.0,3.1,23.0,743.0,964.5,720.7
2016,8,6,15,15,839.5,108.5,3.15,22.5,702.5,980.95,735.02
2016,8,6,15,30,827.0,106.0,3.2,22.0,662.0,980.47,738.11
2016,8,6,15,45,811.5,103.0,3.3,22.0,617.0,972.61,735.48
2016,8,6,16,0,796.0,100.0,3.4,22.0,572.0,961.08,730.48
2016,8,6,16,15,774.0,96.5,3.5,21.5,523.0,938.77,719.48
2016,8,6,16,30,752.0,93.0,3.6,21.0,474.0,913.1,706.02
2016,8,6,16,45,723.0,88.5,3.7,20.5,423.5,882.77,688.92
2016,8,6,17,0,694.0,84.0,3.8,20.0,373.0,843.67,664.94
2016,8,6,17,15,654.0,78.5,3.8,19.5,321.5,790.11,628.98
2016,8,6,17,30,614.0,73.0,3.8,19.0,270.0,735.06,590.47
2016,8,6,17,45,556.0,66.0,3.85,18.5,220.0,659.88,534.8
2016,8,6,18,0,498.0,59.0,3.9,18.0,170.0,584.94,476.29
2016,8,6,18,15,411.0,49.0,3.85,17.5,124.5,481.34,391.61
2016,8,6,18,30,324.0,39.0,3.8,17.0,79.0,381.41,304.35
2016,8,6,18,45,195.5,25.0,3.75,16.5,46.0,238.68,143.38
2016,8,6,19,0,67.0,11.0,3.7,16.0,13.0,61.47,0.0
2016,8,6,19,15,33.5,5.5,3.7,15.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,51.0,6.0,2.8,12.5,7.0,0.0,0.0
2016,8,7,5,30,102.0,12.0,2.9,13.0,14.0,9.44,0.0
2016,8,7,5,45,245.5,23.5,3.0,13.5,49.0,19.29,6.74
2016,8,7,6,0,389.0,35.0,3.1,14.0,84.0,28.93,19.15
2016,8,7,6,15,475.5,43.5,3.0,14.5,130.5,35.88,25.95
2016,8,7,6,30,562.0,52.0,2.9,15.0,177.0,42.89,32.49
2016,8,7,6,45,391.5,87.0,2.85,15.5,185.0,63.8,51.13
2016,8,7,7,0,221.0,122.0,2.8,16.0,193.0,84.89,69.64
2016,8,7,7,15,236.5,141.0,2.65,16.5,229.0,96.68,79.69
2016,8,7,7,30,252.0,160.0,2.5,17.0,265.0,108.07,89.18
2016,8,7,7,45,240.5,185.0,2.45,17.5,295.5,121.85,100.56
2016,8,7,8,0,229.0,210.0,2.4,18.0,326.0,134.93,111.16
2016,8,7,8,15,168.0,235.0,2.3,18.5,324.5,152.08,125.03
2016,8,7,8,30,107.0,260.0,2.2,19.0,323.0,170.67,139.88
2016,8,7,8,45,127.5,283.5,2.1,20.0,364.5,175.82,143.12
2016,8,7,9,0,148.0,307.0,2.0,21.0,406.0,187.61,151.8
2016,8,7,9,15,526.5,199.5,1.9,21.5,584.0,123.18,98.1
2016,8,7,9,30,905.0,92.0,1.8,22.0,762.0,87.62,68.27
2016,8,7,9,45,910.5,95.5,1.75,22.5,797.0,89.46,69.56
2016,8,7,10,0,916.0,99.0,1.7,23.0,832.0,111.36,68.78
2016,8,7,10,15,923.0,100.0,1.75,23.5,862.0,169.53,93.7
2016,8,7,10,30,930.0,101.0,1.8,24.0,892.0,228.56,133.9
2016,8,7,10,45,936.0,101.5,1.85,24.5,915.0,287.71,181.2
2016,8,7,11,0,942.0,102.0,1.9,25.0,938.0,347.15,231.37
2016,8,7,11,15,945.0,102.5,1.95,25.0,953.5,405.63,281.79
2016,8,7,11,30,948.0,103.0,2.0,25.0,969.0,463.64,331.17
2016,8,7,11,45,951.0,102.5,2.1,25.5,977.5,520.27,377.81
2016,8,7,12,0,954.0,102.0,2.2,26.0,986.0,575.94,422.32
2016,8,7,12,15,954.0,102.0,2.25,26.0,986.0,629.07,464.33
2016,8,7,12,30,954.0,102.0,2.3,26.0,986.0,680.49,503.98
2016,8,7,12,45,953.5,101.5,2.35,26.5,978.5,729.23,539.73
2016,8,7,13,0,953.0,101.0,2.4,27.0,971.0,775.71,572.97
2016,8,7,13,15,950.0,100.5,2.45,27.0,955.5,817.83,602.74
2016,8,7,13,30,947.0,100.0,2.5,27.0,940.0,857.05,629.4
2016,8,7,13,45,943.5,98.5,2.55,27.0,917.5,891.87,653.11
2016,8,7,14,0,940.0,97.0,2.6,27.0,895.0,923.39,674.69
2016,8,7,14,15,933.5,96.0,2.65,27.0,865.5,949.3,692.68
2016,8,7,14,30,927.0,95.0,2.7,27.0,836.0,971.58,708.46
2016,8,7,14,45,919.0,93.0,2.75,27.0,800.0,987.66,720.38
2016,8,7,15,0,911.0,91.0,2.8,27.0,764.0,999.91,730.05
2016,8,7,15,15,899.0,89.5,2.8,26.5,722.5,1004.97,736.26
2016,8,7,15,30,887.0,88.0,2.8,26.0,681.0,1006.18,740.22
2016,8,7,15,45,871.5,85.5,2.8,26.0,635.0,998.9,737.37
2016,8,7,16,0,856.0,83.0,2.8,26.0,589.0,987.9,732.27
2016,8,7,16,15,836.0,80.5,2.8,25.5,539.0,981.38,731.69
2016,8,7,16,30,816.0,78.0,2.8,25.0,489.0,958.8,720.35
2016,8,7,16,45,787.5,74.5,2.8,24.5,437.0,923.08,699.97
2016,8,7,17,0,759.0,71.0,2.8,24.0,385.0,884.51,677.15
2016,8,7,17,15,721.0,66.5,2.75,23.0,332.0,832.74,645.05
2016,8,7,17,30,683.0,62.0,2.7,22.0,279.0,779.08,610.09
2016,8,7,17,45,625.0,56.5,2.7,21.5,227.5,711.49,561.92
2016,8,7,18,0,567.0,51.0,2.7,21.0,176.0,637.58,506.07
2016,8,7,18,15,478.5,43.0,2.65,20.0,129.0,533.88,424.59
2016,8,7,18,30,390.0,35.0,2.6,19.0,82.0,434.02,338.9
2016,8,7,18,45,241.0,23.0,2.55,18.5,47.5,274.05,148.25
2016,8,7,19,0,92.0,11.0,2.5,18.0,13.0,81.1,0.0
2016,8,7,19,15,46.0,5.5,2.5,17.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,15,44.5,5.5,2.15,13.5,6.5,0.0,0.0
2016,8,8,5,30,89.0,11.0,2.2,14.0,13.0,8.65,0.0
2016,8,8,5,45,227.5,23.0,2.25,15.0,46.0,18.85,5.6
2016,8,8,6,0,366.0,35.0,2.3,16.0,79.0,28.84,18.83
2016,8,8,6,15,452.5,43.5,2.15,16.5,124.5,35.74,25.58
2016,8,8,6,30,539.0,52.0,2.0,17.0,170.0,42.7,32.03
2016,8,8,6,45,592.5,58.5,1.9,17.5,220.0,47.83,36.68
2016,8,8,7,0,646.0,65.0,1.8,18.0,270.0,52.94,41.15
2016,8,8,7,15,350.0,113.0,1.7,18.5,227.0,79.3,64.0
2016,8,8,7,30,54.0,161.0,1.6,19.0,184.0,111.0,90.96
2016,8,8,7,45,68.0,185.5,1.55,20.0,218.0,126.28,103.22
2016,8,8,8,0,82.0,210.0,1.5,21.0,252.0,141.24,114.98
2016,8,8,8,15,123.0,235.5,1.5,21.5,305.0,151.23,122.65
2016,8,8,8,30,164.0,261.0,1.5,22.0,358.0,165.46,133.73
2016,8,8,8,45,510.5,176.5,1.5,23.0,511.5,113.84,90.27
2016,8,8,9,0,857.0,92.0,1.5,24.0,665.0,86.44,67.06
2016,8,8,9,15,869.0,94.0,1.55,24.5,706.0,87.85,67.96
2016,8,8,9,30,881.0,96.0,1.6,25.0,747.0,89.12,68.71
2016,8,8,9,45,896.0,94.5,1.7,25.5,784.0,88.46,67.88
2016,8,8,10,0,911.0,93.0,1.8,26.0,821.0,106.63,65.02
2016,8,8,10,15,918.0,94.5,1.9,26.0,850.5,164.75,89.52
2016,8,8,10,30,925.0,96.0,2.0,26.0,880.0,223.75,129.51
2016,8,8,10,45,929.5,97.0,2.15,26.5,902.5,282.54,176.34
2016,8,8,11,0,934.0,98.0,2.3,27.0,925.0,341.46,226.04
2016,8,8,11,15,937.0,98.5,2.4,27.0,940.5,399.47,276.03
2016,8,8,11,30,940.0,99.0,2.5,27.0,956.0,457.01,325.09
2016,8,8,11,45,941.0,99.5,2.65,27.5,963.5,512.92,371.3
2016,8,8,12,0,942.0,100.0,2.8,28.0,971.0,567.71,415.32
2016,8,8,12,15,942.5,100.0,2.9,28.0,971.0,620.5,457.34
2016,8,8,12,30,943.0,100.0,3.0,28.0,971.0,671.65,497.11
2016,8,8,12,45,942.0,99.5,3.15,28.0,963.5,719.5,533.89
2016,8,8,13,0,941.0,99.0,3.3,28.0,956.0,765.07,568.39
2016,8,8,13,15,938.5,98.0,3.35,27.5,940.5,806.57,599.31
2016,8,8,13,30,936.0,97.0,3.4,27.0,925.0,845.22,627.24
2016,8,8,13,45,932.0,96.0,3.5,27.0,903.0,879.6,651.34
2016,8,8,14,0,928.0,95.0,3.6,27.0,881.0,910.71,673.32
2016,8,8,14,15,921.5,94.0,3.65,27.0,851.5,936.19,691.33
2016,8,8,14,30,915.0,93.0,3.7,27.0,822.0,958.08,707.1
2016,8,8,14,45,907.0,91.0,3.75,27.0,786.5,973.8,718.95
2016,8,8,15,0,899.0,89.0,3.8,27.0,751.0,985.74,728.49
2016,8,8,15,15,887.0,87.0,3.8,26.5,710.0,989.94,734.23
2016,8,8,15,30,875.0,85.0,3.8,26.0,669.0,990.32,737.67
2016,8,8,15,45,861.0,82.5,3.8,26.0,623.5,984.33,735.58
2016,8,8,16,0,847.0,80.0,3.8,26.0,578.0,974.69,731.21
2016,8,8,16,15,826.5,77.5,3.75,25.5,529.0,954.96,721.2
2016,8,8,16,30,806.0,75.0,3.7,25.0,480.0,944.3,717.42
2016,8,8,16,45,781.5,71.0,3.7,24.5,428.5,911.95,698.75
2016,8,8,17,0,757.0,67.0,3.7,24.0,377.0,876.75,677.7
2016,8,8,17,15,719.5,63.0,3.65,23.0,325.0,826.21,645.84
2016,8,8,17,30,682.0,59.0,3.6,22.0,273.0,773.83,611.12
2016,8,8,17,45,628.5,53.0,3.6,21.5,222.5,702.27,559.07
2016,8,8,18,0,575.0,47.0,3.6,21.0,172.0,638.71,509.96
2016,8,8,18,15,487.5,39.5,3.55,20.0,125.5,536.68,428.55
2016,8,8,18,30,400.0,32.0,3.5,19.0,79.0,438.81,342.43
2016,8,8,18,45,248.5,21.0,3.5,18.5,45.5,275.56,130.05
2016,8,8,19,0,97.0,10.0,3.5,18.0,12.0,84.16,0.0
2016,8,8,19,15,48.5,5.0,3.45,17.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,44.0,5.0,1.3,13.5,6.0,0.0,0.0
2016,8,9,5,30,88.0,10.0,1.2,14.0,12.0,7.87,0.0
2016,8,9,5,45,232.5,21.5,1.2,14.5,45.0,17.62,4.0
2016,8,9,6,0,377.0,33.0,1.2,15.0,78.0,27.27,17.54
2016,8,9,6,15,464.0,41.5,1.0,15.5,124.0,34.24,24.4
2016,8,9,6,30,551.0,50.0,0.8,16.0,170.0,41.28,30.94
2016,8,9,6,45,602.0,56.5,0.6,17.0,219.5,46.45,35.58
2016,8,9,7,0,653.0,63.0,0.4,18.0,269.0,51.6,40.01
2016,8,9,7,15,374.5,114.5,0.4,18.5,237.5,80.67,65.14
2016,8,9,7,30,96.0,166.0,0.4,19.0,206.0,114.35,93.57
2016,8,9,7,45,141.0,189.0,0.4,20.0,256.0,125.84,102.45
2016,8,9,8,0,186.0,212.0,0.4,21.0,306.0,139.79,113.27
2016,8,9,8,15,508.0,148.5,0.45,21.5,439.5,100.54,80.0
2016,8,9,8,30,830.0,85.0,0.5,22.0,573.0,81.27,63.58
2016,8,9,8,45,848.5,86.0,0.6,23.0,619.0,82.56,64.27
2016,8,9,9,0,867.0,87.0,0.7,24.0,665.0,83.77,64.83
2016,8,9,9,15,879.0,88.5,0.7,24.5,706.0,84.98,65.52
2016,8,9,9,30,891.0,90.0,0.7,25.0,747.0,86.07,66.12
2016,8,9,9,45,902.0,90.5,0.75,25.5,783.0,86.47,66.18
2016,8,9,10,0,913.0,91.0,0.8,26.0,819.0,104.44,63.87
2016,8,9,10,15,919.5,92.5,0.85,26.5,848.0,162.68,87.62
2016,8,9,10,30,926.0,94.0,0.9,27.0,877.0,221.73,126.75
2016,8,9,10,45,931.0,94.5,0.95,27.5,899.5,280.43,172.67
2016,8,9,11,0,936.0,95.0,1.0,28.0,922.0,339.31,221.35
2016,8,9,11,15,939.0,95.5,1.1,28.0,937.5,397.45,270.53
2016,8,9,11,30,942.0,96.0,1.2,28.0,953.0,455.1,318.75
2016,8,9,11,45,942.5,97.0,1.35,28.5,960.0,511.25,364.31
2016,8,9,12,0,943.0,98.0,1.5,29.0,967.0,566.23,407.67
2016,8,9,12,15,943.0,98.0,1.6,29.0,967.0,618.78,448.67
2016,8,9,12,30,943.0,98.0,1.7,29.0,967.0,669.63,487.41
2016,8,9,12,45,937.5,100.0,1.85,29.5,958.0,716.49,521.8
2016,8,9,13,0,932.0,102.0,2.0,30.0,949.0,760.8,553.65
2016,8,9,13,15,929.0,101.5,2.1,30.0,933.5,802.11,582.92
2016,8,9,13,30,926.0,101.0,2.2,30.0,918.0,840.57,609.11
2016,8,9,13,45,920.0,101.0,2.35,30.0,895.5,874.01,632.42
2016,8,9,14,0,914.0,101.0,2.5,30.0,873.0,904.13,653.68
2016,8,9,14,15,907.5,99.5,2.55,29.5,843.5,928.9,672.12
2016,8,9,14,30,901.0,98.0,2.6,29.0,814.0,950.07,688.45
2016,8,9,14,45,890.5,97.0,2.65,29.0,778.0,964.33,699.13
2016,8,9,15,0,880.0,96.0,2.7,29.0,742.0,974.82,707.61
2016,8,9,15,15,868.0,94.0,2.7,28.5,701.0,978.95,713.16
2016,8,9,15,30,856.0,92.0,2.7,28.0,660.0,979.31,716.5
2016,8,9,15,45,838.5,90.5,2.7,28.0,614.5,971.05,712.99
2016,8,9,16,0,821.0,89.0,2.7,28.0,569.0,972.1,715.8
2016,8,9,16,15,800.0,85.5,2.65,27.5,520.0,950.67,704.76
2016,8,9,16,30,779.0,82.0,2.6,27.0,471.0,925.85,691.56
2016,8,9,16,45,747.5,79.0,2.6,26.5,419.5,887.95,669.66
2016,8,9,17,0,716.0,76.0,2.6,26.0,368.0,847.31,645.31
2016,8,9,17,15,676.0,71.0,2.55,25.0,316.0,800.36,616.45
2016,8,9,17,30,636.0,66.0,2.5,24.0,264.0,745.73,580.6
2016,8,9,17,45,573.5,60.0,2.5,23.5,213.5,667.43,524.51
2016,8,9,18,0,511.0,54.0,2.5,23.0,163.0,589.64,465.6
2016,8,9,18,15,420.0,44.5,2.45,22.0,118.0,483.17,381.8
2016,8,9,18,30,329.0,35.0,2.4,21.0,73.0,380.91,293.09
2016,8,9,18,45,164.5,17.5,2.4,20.0,36.5,199.11,73.49
2016,8,9,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,153.0,18.0,2.05,14.5,35.5,14.49,1.37
2016,8,10,6,0,306.0,36.0,2.1,15.0,71.0,29.45,19.27
2016,8,10,6,15,395.5,46.0,2.0,15.5,115.5,37.42,27.1
2016,8,10,6,30,485.0,56.0,1.9,16.0,160.0,45.39,34.51
2016,8,10,6,45,540.5,64.0,1.8,17.0,209.0,51.45,39.93
2016,8,10,7,0,596.0,72.0,1.7,18.0,258.0,57.45,45.1
2016,8,10,7,15,301.5,104.5,1.6,18.5,199.0,73.18,58.68
2016,8,10,7,30,7.0,137.0,1.5,19.0,140.0,99.28,80.92
2016,8,10,7,45,44.5,172.5,1.45,19.5,195.0,118.64,96.97
2016,8,10,8,0,82.0,208.0,1.4,20.0,250.0,140.03,114.45
2016,8,10,8,15,131.0,233.0,1.4,20.5,307.0,150.09,122.2
2016,8,10,8,30,180.0,258.0,1.4,21.0,364.0,164.34,133.34
2016,8,10,8,45,501.5,180.5,1.4,21.5,507.0,115.98,92.6
2016,8,10,9,0,823.0,103.0,1.4,22.0,650.0,82.97,64.72
2016,8,10,9,15,836.5,105.0,1.45,22.5,691.0,93.1,72.92
2016,8,10,9,30,850.0,107.0,1.5,23.0,732.0,94.23,73.52
2016,8,10,9,45,864.0,107.0,1.55,23.5,768.5,94.19,73.19
2016,8,10,10,0,878.0,107.0,1.6,24.0,805.0,110.11,70.17
2016,8,10,10,15,885.5,108.5,1.65,24.5,834.5,166.73,93.21
2016,8,10,10,30,893.0,110.0,1.7,25.0,864.0,224.3,131.66
2016,8,10,10,45,898.5,111.0,1.75,25.5,886.5,281.84,177.22
2016,8,10,11,0,904.0,112.0,1.8,26.0,909.0,339.67,225.71
2016,8,10,11,15,907.5,112.5,1.85,26.0,924.5,396.57,274.51
2016,8,10,11,30,911.0,113.0,1.9,26.0,940.0,453.09,322.43
2016,8,10,11,45,913.0,113.5,2.0,26.5,948.0,508.33,367.76
2016,8,10,12,0,915.0,114.0,2.1,27.0,956.0,562.61,411.02
2016,8,10,12,15,915.0,114.0,2.15,27.0,956.0,614.21,451.73
2016,8,10,12,30,915.0,114.0,2.2,27.0,956.0,664.17,490.18
2016,8,10,12,45,912.5,114.5,2.3,27.0,948.0,710.99,525.78
2016,8,10,13,0,910.0,115.0,2.4,27.0,940.0,755.52,559.08
2016,8,10,13,15,906.5,114.0,2.4,27.0,924.5,795.54,587.78
2016,8,10,13,30,903.0,113.0,2.4,27.0,909.0,832.7,612.84
2016,8,10,13,45,898.5,112.0,2.45,27.0,886.5,866.01,635.67
2016,8,10,14,0,894.0,111.0,2.5,27.0,864.0,896.12,656.42
2016,8,10,14,15,887.0,109.5,2.5,26.5,834.5,920.17,674.19
2016,8,10,14,30,880.0,108.0,2.5,26.0,805.0,940.65,689.81
2016,8,10,14,45,871.5,105.5,2.5,26.0,769.5,955.06,700.28
2016,8,10,15,0,863.0,103.0,2.5,26.0,734.0,965.74,708.52
2016,8,10,15,15,850.0,100.5,2.5,25.5,693.0,968.26,713.02
2016,8,10,15,30,837.0,98.0,2.5,25.0,652.0,979.98,723.85
2016,8,10,15,45,822.5,95.0,2.5,25.0,607.0,973.02,721.07
2016,8,10,16,0,808.0,92.0,2.5,25.0,562.0,962.38,716.15
2016,8,10,16,15,786.0,88.5,2.5,24.5,513.0,939.94,704.82
2016,8,10,16,30,764.0,85.0,2.5,24.0,464.0,914.14,691.17
2016,8,10,16,45,737.0,80.5,2.55,23.5,413.0,878.91,671.17
2016,8,10,17,0,710.0,76.0,2.6,23.0,362.0,840.91,648.62
2016,8,10,17,15,669.5,70.5,2.6,22.0,310.5,792.94,618.84
2016,8,10,17,30,629.0,65.0,2.6,21.0,259.0,737.22,581.83
2016,8,10,17,45,571.5,58.5,2.6,20.5,209.0,663.12,527.82
2016,8,10,18,0,514.0,52.0,2.6,20.0,159.0,589.42,470.91
2016,8,10,18,15,422.5,42.5,2.55,19.5,114.0,482.62,384.72
2016,8,10,18,30,331.0,33.0,2.5,19.0,69.0,380.36,293.0
2016,8,10,18,45,165.5,16.5,2.45,18.5,34.5,196.3,47.94
