Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,149.0,17.5,1.6,14.5,34.5,14.09,0.11
2016,8,11,6,0,298.0,35.0,1.7,15.0,69.0,28.62,18.47
2016,8,11,6,15,386.5,46.0,1.7,15.5,113.5,37.4,27.06
2016,8,11,6,30,475.0,57.0,1.7,16.0,158.0,46.12,35.14
2016,8,11,6,45,529.5,65.5,1.75,17.0,206.5,52.51,40.86
2016,8,11,7,0,584.0,74.0,1.8,18.0,255.0,58.8,46.29
2016,8,11,7,15,329.0,118.0,1.75,18.5,223.5,82.27,66.59
2016,8,11,7,30,74.0,162.0,1.7,19.0,192.0,111.62,91.53
2016,8,11,7,45,78.5,184.5,1.65,20.0,220.5,125.68,102.78
2016,8,11,8,0,83.0,207.0,1.6,21.0,249.0,139.44,113.56
2016,8,11,8,15,68.5,223.5,1.6,21.5,260.5,149.38,121.21
2016,8,11,8,30,54.0,240.0,1.6,22.0,272.0,159.01,128.52
2016,8,11,8,45,82.0,269.5,1.65,22.5,322.5,175.95,141.77
2016,8,11,9,0,110.0,299.0,1.7,23.0,373.0,192.39,154.44
2016,8,11,9,15,116.0,320.0,1.7,23.5,402.0,192.71,153.95
2016,8,11,9,30,122.0,341.0,1.7,24.0,431.0,202.15,160.88
2016,8,11,9,45,495.5,228.0,1.75,24.5,617.5,133.11,104.58
2016,8,11,10,0,869.0,115.0,1.8,25.0,804.0,112.7,72.76
2016,8,11,10,15,877.0,116.5,1.85,25.0,833.5,169.08,95.42
2016,8,11,10,30,885.0,118.0,1.9,25.0,863.0,226.44,133.74
2016,8,11,10,45,890.0,119.5,1.95,25.5,885.5,283.92,179.19
2016,8,11,11,0,895.0,121.0,2.0,26.0,908.0,341.65,227.6
2016,8,11,11,15,898.5,121.5,2.05,26.0,923.5,398.3,276.22
2016,8,11,11,30,902.0,122.0,2.1,26.0,939.0,454.58,324.01
2016,8,11,11,45,904.0,122.5,2.15,26.5,947.0,509.61,369.09
2016,8,11,12,0,906.0,123.0,2.2,27.0,955.0,563.69,412.06
2016,8,11,12,15,906.5,123.0,2.25,27.0,955.0,615.41,452.87
2016,8,11,12,30,907.0,123.0,2.3,27.0,955.0,665.57,491.48
2016,8,11,12,45,896.0,128.0,2.35,27.0,944.5,710.1,525.15
2016,8,11,13,0,885.0,133.0,2.4,27.0,934.0,751.82,556.11
2016,8,11,13,15,881.5,132.5,2.45,27.0,918.5,791.79,585.43
2016,8,11,13,30,878.0,132.0,2.5,27.0,903.0,829.0,611.19
2016,8,11,13,45,874.5,129.5,2.55,27.0,881.0,861.54,633.56
2016,8,11,14,0,871.0,127.0,2.6,27.0,859.0,890.89,653.88
2016,8,11,14,15,863.5,125.5,2.6,26.5,829.5,914.32,671.31
2016,8,11,14,30,856.0,124.0,2.6,26.0,800.0,934.22,686.61
2016,8,11,14,45,847.5,121.0,2.6,26.0,764.5,961.35,705.48
2016,8,11,15,0,839.0,118.0,2.6,26.0,729.0,971.76,713.45
2016,8,11,15,15,825.0,115.0,2.6,25.5,687.5,972.96,717.12
2016,8,11,15,30,811.0,112.0,2.6,25.0,646.0,970.26,718.49
2016,8,11,15,45,794.5,108.5,2.6,25.0,600.5,960.67,714.07
2016,8,11,16,0,778.0,105.0,2.6,25.0,555.0,947.38,707.35
2016,8,11,16,15,754.5,101.0,2.6,24.5,506.0,922.82,694.48
2016,8,11,16,30,731.0,97.0,2.6,24.0,457.0,902.21,684.21
2016,8,11,16,45,701.0,91.5,2.6,23.5,406.0,863.42,661.1
2016,8,11,17,0,671.0,86.0,2.6,23.0,355.0,822.09,635.66
2016,8,11,17,15,628.0,79.5,2.6,22.0,303.5,764.48,598.68
2016,8,11,17,30,585.0,73.0,2.6,21.0,252.0,705.52,558.89
2016,8,11,17,45,524.5,65.0,2.6,20.5,202.0,627.24,501.18
2016,8,11,18,0,464.0,57.0,2.6,20.0,152.0,549.37,440.54
2016,8,11,18,15,372.5,45.5,2.5,19.5,108.0,441.28,352.54
2016,8,11,18,30,281.0,34.0,2.4,19.0,64.0,337.99,258.81
2016,8,11,18,45,140.5,17.0,2.3,18.5,32.0,168.74,11.16
2016,8,11,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,142.5,17.5,1.9,14.0,33.0,13.43,0.0
2016,8,12,6,0,285.0,35.0,2.0,15.0,66.0,28.61,18.34
2016,8,12,6,15,374.5,46.0,1.95,15.5,110.5,37.36,26.98
2016,8,12,6,30,464.0,57.0,1.9,16.0,155.0,46.07,35.07
2016,8,12,6,45,526.0,65.0,1.9,16.5,205.0,52.12,40.6
2016,8,12,7,0,588.0,73.0,1.9,17.0,255.0,58.15,45.9
2016,8,12,7,15,377.0,118.0,1.9,17.5,242.5,83.04,67.54
2016,8,12,7,30,166.0,163.0,1.9,18.0,230.0,111.02,91.41
2016,8,12,7,45,243.0,176.5,1.9,19.0,289.5,117.2,96.01
2016,8,12,8,0,320.0,190.0,1.9,20.0,349.0,126.07,102.82
2016,8,12,8,15,552.0,146.0,1.85,20.5,453.5,100.87,80.97
2016,8,12,8,30,784.0,102.0,1.8,21.0,558.0,83.23,65.66
2016,8,12,8,45,803.0,104.0,1.8,22.0,604.0,84.09,65.93
2016,8,12,9,0,822.0,106.0,1.8,23.0,650.0,84.91,66.16
2016,8,12,9,15,835.5,108.5,1.85,23.5,691.0,85.83,66.62
2016,8,12,9,30,849.0,111.0,1.9,24.0,732.0,96.4,75.08
2016,8,12,9,45,862.5,111.5,1.95,24.5,768.5,96.58,74.9
2016,8,12,10,0,876.0,112.0,2.0,25.0,805.0,110.4,71.7
2016,8,12,10,15,883.5,113.5,2.1,25.5,834.0,167.17,93.81
2016,8,12,10,30,891.0,115.0,2.2,26.0,863.0,224.87,131.92
2016,8,12,10,45,896.5,115.5,2.3,26.5,886.0,282.27,177.21
2016,8,12,11,0,902.0,116.0,2.4,27.0,909.0,339.93,225.61
2016,8,12,11,15,905.5,117.0,2.45,27.0,924.0,397.27,274.82
2016,8,12,11,30,909.0,118.0,2.5,27.0,939.0,454.24,323.22
2016,8,12,11,45,911.5,117.5,2.6,27.5,946.5,509.19,368.49
2016,8,12,12,0,914.0,117.0,2.7,28.0,954.0,563.18,411.71
2016,8,12,12,15,914.0,117.0,2.75,28.0,954.0,614.92,452.74
2016,8,12,12,30,914.0,117.0,2.8,28.0,954.0,665.01,491.5
2016,8,12,12,45,918.0,113.5,2.85,28.0,948.0,713.14,528.02
2016,8,12,13,0,922.0,110.0,2.9,28.0,942.0,759.29,562.41
2016,8,12,13,15,919.0,109.5,2.9,27.5,926.5,800.51,593.15
2016,8,12,13,30,916.0,109.0,2.9,27.0,911.0,838.9,620.47
2016,8,12,13,45,912.0,107.5,2.9,27.0,888.5,872.55,643.36
2016,8,12,14,0,908.0,106.0,2.9,27.0,866.0,902.94,664.08
2016,8,12,14,15,901.0,104.5,2.85,27.0,836.5,927.27,680.47
2016,8,12,14,30,894.0,103.0,2.8,27.0,807.0,947.97,694.58
2016,8,12,14,45,886.0,101.0,2.8,27.0,772.0,963.55,705.85
2016,8,12,15,0,878.0,99.0,2.8,27.0,737.0,975.38,714.88
2016,8,12,15,15,866.0,97.0,2.75,26.5,695.5,979.56,720.08
2016,8,12,15,30,854.0,95.0,2.7,26.0,654.0,979.96,723.05
2016,8,12,15,45,838.5,91.5,2.65,26.0,608.5,984.19,727.31
2016,8,12,16,0,823.0,88.0,2.6,26.0,563.0,971.88,720.77
2016,8,12,16,15,801.5,85.0,2.5,25.5,513.5,950.51,709.36
2016,8,12,16,30,780.0,82.0,2.4,25.0,464.0,925.75,695.63
2016,8,12,16,45,751.5,78.0,2.35,25.0,412.5,889.49,672.99
2016,8,12,17,0,723.0,74.0,2.3,25.0,361.0,850.44,647.99
2016,8,12,17,15,682.0,69.0,2.15,24.0,309.0,802.35,617.46
2016,8,12,17,30,641.0,64.0,2.0,23.0,257.0,746.66,580.01
2016,8,12,17,45,581.0,57.0,1.9,22.5,206.0,669.26,523.93
2016,8,12,18,0,521.0,50.0,1.8,22.0,155.0,592.44,465.1
2016,8,12,18,15,426.0,40.5,1.8,21.0,110.0,482.58,378.73
2016,8,12,18,30,331.0,31.0,1.8,20.0,65.0,377.72,282.86
2016,8,12,18,45,165.5,15.5,1.8,19.5,32.5,190.74,0.0
2016,8,12,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,5,45,150.5,16.5,2.0,15.5,33.0,13.31,0.0
2016,8,13,6,0,301.0,33.0,2.1,16.0,66.0,27.04,16.82
2016,8,13,6,15,392.5,43.5,2.05,16.5,110.0,35.48,25.2
2016,8,13,6,30,484.0,54.0,2.0,17.0,154.0,43.91,33.0
2016,8,13,6,45,545.0,61.0,1.95,17.5,203.5,49.3,37.94
2016,8,13,7,0,606.0,68.0,1.9,18.0,253.0,54.71,42.7
2016,8,13,7,15,497.0,100.5,1.85,19.0,271.0,73.65,58.99
2016,8,13,7,30,388.0,133.0,1.8,20.0,289.0,91.93,74.34
2016,8,13,7,45,570.5,109.5,1.75,21.0,373.5,80.63,64.13
2016,8,13,8,0,753.0,86.0,1.7,22.0,458.0,73.1,57.24
2016,8,13,8,15,775.0,89.5,1.7,22.5,506.5,75.39,58.88
2016,8,13,8,30,797.0,93.0,1.7,23.0,555.0,77.6,60.42
2016,8,13,8,45,815.5,95.0,1.7,24.0,601.0,78.68,60.88
2016,8,13,9,0,834.0,97.0,1.7,25.0,647.0,88.73,68.8
2016,8,13,9,15,847.0,99.0,1.75,25.5,687.5,90.1,69.59
2016,8,13,9,30,860.0,101.0,1.8,26.0,728.0,91.34,70.3
2016,8,13,9,45,876.5,99.5,1.85,26.5,765.5,90.67,69.46
2016,8,13,10,0,893.0,98.0,1.9,27.0,803.0,102.7,65.67
2016,8,13,10,15,900.0,99.0,1.95,27.5,832.0,159.98,87.15
2016,8,13,10,30,907.0,100.0,2.0,28.0,861.0,218.1,125.05
2016,8,13,10,45,912.5,100.5,2.05,28.5,883.5,276.23,170.49
2016,8,13,11,0,918.0,101.0,2.1,29.0,906.0,334.6,219.06
2016,8,13,11,15,921.5,101.5,2.15,29.0,921.0,392.3,268.22
2016,8,13,11,30,925.0,102.0,2.2,29.0,936.0,449.58,316.52
2016,8,13,11,45,927.0,102.0,2.3,29.5,943.5,505.19,361.95
2016,8,13,12,0,929.0,102.0,2.4,30.0,951.0,559.75,405.23
2016,8,13,12,15,929.0,102.0,2.45,30.0,950.5,611.9,446.18
2016,8,13,12,30,929.0,102.0,2.5,30.0,950.0,662.35,484.83
2016,8,13,12,45,912.0,111.0,2.55,30.0,937.5,706.78,518.18
2016,8,13,13,0,895.0,120.0,2.6,30.0,925.0,747.93,548.47
2016,8,13,13,15,891.5,119.0,2.65,30.0,909.5,787.53,577.29
2016,8,13,13,30,888.0,118.0,2.7,30.0,894.0,824.31,602.33
2016,8,13,13,45,886.0,115.5,2.75,30.0,872.0,857.99,625.3
2016,8,13,14,0,884.0,113.0,2.8,30.0,850.0,888.55,646.25
2016,8,13,14,15,876.5,111.5,2.8,29.5,820.5,911.92,663.54
2016,8,13,14,30,869.0,110.0,2.8,29.0,791.0,931.72,678.71
2016,8,13,14,45,862.5,106.0,2.85,29.0,756.5,946.24,689.64
2016,8,13,15,0,856.0,102.0,2.9,29.0,722.0,957.02,698.34
2016,8,13,15,15,843.5,100.0,2.9,28.5,681.0,960.43,703.44
2016,8,13,15,30,831.0,98.0,2.9,28.0,640.0,973.06,714.87
2016,8,13,15,45,818.0,94.0,2.9,28.0,595.5,966.27,712.2
2016,8,13,16,0,805.0,90.0,2.9,28.0,551.0,955.78,707.38
2016,8,13,16,15,783.0,86.5,2.9,27.5,502.0,933.24,695.98
2016,8,13,16,30,761.0,83.0,2.9,27.0,453.0,907.36,682.25
2016,8,13,16,45,734.5,78.0,2.9,27.0,402.5,871.92,660.36
2016,8,13,17,0,708.0,73.0,2.9,27.0,352.0,833.74,636.04
2016,8,13,17,15,666.5,68.0,2.8,26.0,300.5,785.29,605.41
2016,8,13,17,30,625.0,63.0,2.7,25.0,249.0,729.42,567.85
2016,8,13,17,45,566.5,56.0,2.65,24.5,199.5,653.82,512.73
2016,8,13,18,0,508.0,49.0,2.6,24.0,150.0,578.81,454.78
2016,8,13,18,15,410.5,39.5,2.6,23.0,105.5,467.26,366.13
2016,8,13,18,30,313.0,30.0,2.6,22.0,61.0,361.06,266.22
2016,8,13,18,45,156.5,15.0,2.6,21.5,30.5,180.56,0.0
2016,8,13,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,161.0,16.0,2.1,15.5,32.5,12.94,0.0
2016,8,14,6,0,322.0,32.0,2.2,16.0,65.0,26.34,16.09
2016,8,14,6,15,416.0,41.5,2.15,16.5,110.0,34.04,23.92
2016,8,14,6,30,510.0,51.0,2.1,17.0,155.0,41.8,31.14
2016,8,14,6,45,571.0,57.5,2.1,17.5,205.5,46.95,35.86
2016,8,14,7,0,632.0,64.0,2.1,18.0,256.0,52.13,40.43
2016,8,14,7,15,673.0,69.0,2.1,19.0,308.0,55.96,43.58
2016,8,14,7,30,714.0,74.0,2.1,20.0,360.0,64.65,50.83
2016,8,14,7,45,744.5,78.0,2.1,21.0,411.5,67.72,53.1
2016,8,14,8,0,775.0,82.0,2.1,22.0,463.0,70.75,55.28
2016,8,14,8,15,796.5,85.0,2.1,22.5,512.0,72.83,56.73
2016,8,14,8,30,818.0,88.0,2.1,23.0,561.0,74.84,58.12
2016,8,14,8,45,834.5,91.0,2.1,24.0,606.5,76.66,59.21
2016,8,14,9,0,851.0,94.0,2.1,25.0,652.0,87.46,67.78
2016,8,14,9,15,863.5,96.0,2.1,25.5,693.0,88.89,68.62
2016,8,14,9,30,876.0,98.0,2.1,26.0,734.0,90.19,69.38
2016,8,14,9,45,865.5,110.0,2.15,26.5,764.0,95.96,73.82
2016,8,14,10,0,855.0,122.0,2.2,27.0,794.0,112.39,74.36
2016,8,14,10,15,862.5,123.5,2.2,27.5,823.0,168.25,95.1
2016,8,14,10,30,870.0,125.0,2.2,28.0,852.0,225.03,131.9
2016,8,14,10,45,877.0,125.0,2.25,28.5,875.0,281.61,175.88
2016,8,14,11,0,884.0,125.0,2.3,29.0,898.0,338.6,223.12
2016,8,14,11,15,887.0,126.0,2.35,29.0,912.5,395.05,271.15
2016,8,14,11,30,890.0,127.0,2.4,29.0,927.0,451.11,318.37
2016,8,14,11,45,893.0,126.0,2.45,29.5,935.0,505.26,362.48
2016,8,14,12,0,896.0,125.0,2.5,30.0,943.0,558.5,404.57
2016,8,14,12,15,895.5,125.0,2.55,30.0,942.0,609.33,444.52
2016,8,14,12,30,895.0,125.0,2.6,30.0,941.0,658.5,482.23
2016,8,14,12,45,896.5,122.5,2.65,30.0,934.0,705.17,517.35
2016,8,14,13,0,898.0,120.0,2.7,30.0,927.0,749.75,550.3
2016,8,14,13,15,894.5,119.5,2.75,30.0,911.0,789.92,579.53
2016,8,14,13,30,891.0,119.0,2.8,30.0,895.0,827.29,605.0
2016,8,14,13,45,883.0,119.0,2.85,30.0,871.0,858.41,626.3
2016,8,14,14,0,875.0,119.0,2.9,30.0,847.0,886.15,645.46
2016,8,14,14,15,867.0,117.5,2.95,29.5,817.5,909.0,662.83
2016,8,14,14,30,859.0,116.0,3.0,29.0,788.0,928.27,678.07
2016,8,14,14,45,847.0,115.0,3.05,29.0,751.5,940.66,687.64
2016,8,14,15,0,835.0,114.0,3.1,29.0,715.0,962.54,703.67
2016,8,14,15,15,821.0,111.0,3.15,28.5,674.0,963.54,707.51
2016,8,14,15,30,807.0,108.0,3.2,28.0,633.0,960.66,709.13
2016,8,14,15,45,788.0,105.5,3.25,28.0,587.0,949.57,704.04
2016,8,14,16,0,769.0,103.0,3.3,28.0,541.0,934.78,696.61
2016,8,14,16,15,745.5,99.0,3.3,27.0,492.0,910.12,684.9
2016,8,14,16,30,722.0,95.0,3.3,26.0,443.0,889.39,675.72
2016,8,14,16,45,689.5,90.0,3.35,25.5,392.5,848.76,651.28
2016,8,14,17,0,657.0,85.0,3.4,25.0,342.0,805.69,624.42
2016,8,14,17,15,612.5,78.5,3.3,24.0,290.5,746.79,585.39
2016,8,14,17,30,568.0,72.0,3.2,23.0,239.0,686.61,543.59
2016,8,14,17,45,505.0,63.5,3.15,22.5,190.0,605.72,482.94
2016,8,14,18,0,442.0,55.0,3.1,22.0,141.0,525.44,419.49
2016,8,14,18,15,343.5,43.5,3.0,21.0,98.0,412.02,327.05
2016,8,14,18,30,245.0,32.0,2.9,20.0,55.0,304.49,223.18
2016,8,14,18,45,122.5,16.0,2.85,19.5,27.5,148.54,0.0
2016,8,14,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,5,45,152.0,16.5,2.15,13.5,32.0,13.37,0.0
2016,8,15,6,0,304.0,33.0,2.2,14.0,64.0,27.14,16.75
2016,8,15,6,15,402.0,43.5,2.15,14.5,109.5,35.62,25.47
2016,8,15,6,30,500.0,54.0,2.1,15.0,155.0,44.11,33.43
2016,8,15,6,45,250.0,59.5,2.1,15.5,110.0,43.82,33.39
2016,8,15,7,0,0.0,65.0,2.1,16.0,65.0,49.58,38.51
2016,8,15,7,15,0.0,78.0,2.05,16.5,78.0,59.19,46.89
2016,8,15,7,30,0.0,91.0,2.0,17.0,91.0,68.75,55.06
2016,8,15,7,45,0.0,104.5,2.0,18.0,104.5,78.58,63.19
2016,8,15,8,0,0.0,118.0,2.0,19.0,118.0,88.34,71.11
2016,8,15,8,15,0.5,142.0,1.95,19.5,142.5,105.04,84.95
2016,8,15,8,30,1.0,166.0,1.9,20.0,167.0,121.46,98.34
2016,8,15,8,45,5.5,187.0,1.85,21.0,190.5,135.81,109.6
2016,8,15,9,0,10.0,208.0,1.8,22.0,214.0,149.98,120.53
2016,8,15,9,15,16.5,238.0,1.8,22.5,249.5,169.54,135.96
2016,8,15,9,30,23.0,268.0,1.8,23.0,285.0,188.67,150.85
2016,8,15,9,45,475.0,182.0,1.85,23.5,554.5,104.8,81.88
2016,8,15,10,0,927.0,96.0,1.9,24.0,824.0,100.94,66.29
2016,8,15,10,15,934.0,97.5,1.95,24.5,854.0,160.68,88.07
2016,8,15,10,30,941.0,99.0,2.0,25.0,884.0,221.29,127.64
2016,8,15,10,45,944.5,100.5,2.1,25.5,906.0,281.75,175.37
2016,8,15,11,0,948.0,102.0,2.2,26.0,928.0,342.23,226.31
2016,8,15,11,15,951.0,102.5,2.25,26.0,943.5,401.69,277.56
2016,8,15,11,30,954.0,103.0,2.3,26.0,959.0,460.62,327.83
2016,8,15,11,45,954.5,104.0,2.4,26.0,966.0,518.02,375.99
2016,8,15,12,0,955.0,105.0,2.5,26.0,973.0,574.2,421.97
2016,8,15,12,15,955.0,105.0,2.5,26.0,972.5,627.92,464.54
2016,8,15,12,30,955.0,105.0,2.5,26.0,972.0,679.86,504.61
2016,8,15,12,45,945.5,109.0,2.55,26.5,961.5,726.71,539.18
2016,8,15,13,0,936.0,113.0,2.6,27.0,951.0,770.68,570.81
2016,8,15,13,15,932.5,112.5,2.6,26.5,934.5,812.29,601.83
2016,8,15,13,30,929.0,112.0,2.6,26.0,918.0,850.99,629.24
2016,8,15,13,45,923.0,111.0,2.6,26.0,894.5,884.06,651.63
2016,8,15,14,0,917.0,110.0,2.6,26.0,871.0,913.71,671.78
2016,8,15,14,15,909.5,108.5,2.6,25.5,840.5,938.0,689.83
2016,8,15,14,30,902.0,107.0,2.6,25.0,810.0,958.6,705.64
2016,8,15,14,45,893.0,105.0,2.6,25.0,773.5,973.53,716.53
2016,8,15,15,0,884.0,103.0,2.6,25.0,737.0,984.64,725.14
2016,8,15,15,15,871.0,100.5,2.6,24.5,694.5,987.46,729.94
2016,8,15,15,30,858.0,98.0,2.6,24.0,652.0,999.32,740.99
2016,8,15,15,45,843.0,94.5,2.6,24.0,606.0,991.32,737.59
2016,8,15,16,0,828.0,91.0,2.6,24.0,560.0,979.51,731.97
2016,8,15,16,15,805.0,87.5,2.55,23.5,509.5,955.93,719.48
2016,8,15,16,30,782.0,84.0,2.5,23.0,459.0,928.91,704.59
2016,8,15,16,45,753.0,79.0,2.5,22.5,407.0,890.76,682.16
2016,8,15,17,0,724.0,74.0,2.5,22.0,355.0,849.79,657.09
2016,8,15,17,15,680.5,69.0,2.45,21.0,302.0,799.64,625.19
2016,8,15,17,30,637.0,64.0,2.4,20.0,249.0,741.54,585.72
2016,8,15,17,45,572.0,57.0,2.35,19.5,197.5,659.58,524.92
2016,8,15,18,0,507.0,50.0,2.3,19.0,146.0,578.33,461.06
2016,8,15,18,15,403.0,39.5,2.15,18.0,101.0,459.88,364.56
2016,8,15,18,30,299.0,29.0,2.0,17.0,56.0,347.51,249.53
2016,8,15,18,45,149.5,14.5,1.95,16.5,28.0,132.97,0.0
2016,8,15,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,45,125.0,16.5,2.0,14.0,29.0,12.62,0.0
2016,8,16,6,0,250.0,33.0,2.1,15.0,58.0,25.21,14.9
2016,8,16,6,15,345.0,45.0,2.05,15.5,101.5,36.54,26.11
2016,8,16,6,30,440.0,57.0,2.0,16.0,145.0,46.05,34.96
2016,8,16,6,45,502.5,65.5,2.0,16.5,194.0,52.42,40.82
2016,8,16,7,0,565.0,74.0,2.0,17.0,243.0,58.76,46.43
2016,8,16,7,15,282.5,89.5,2.0,17.5,174.0,63.41,50.39
2016,8,16,7,30,0.0,105.0,2.0,18.0,105.0,78.19,63.06
2016,8,16,7,45,0.5,128.5,2.0,19.0,128.5,94.54,76.7
2016,8,16,8,0,1.0,152.0,2.0,20.0,152.0,110.65,89.85
2016,8,16,8,15,13.0,182.5,1.95,20.5,189.5,131.12,106.62
2016,8,16,8,30,25.0,213.0,1.9,21.0,227.0,151.21,122.79
2016,8,16,8,45,80.0,255.0,1.9,22.0,306.0,168.3,135.99
2016,8,16,9,0,135.0,297.0,1.9,23.0,385.0,182.5,146.63
2016,8,16,9,15,482.5,207.5,1.9,23.5,551.5,127.09,100.66
2016,8,16,9,30,830.0,118.0,1.9,24.0,718.0,90.48,70.16
2016,8,16,9,45,831.5,124.5,1.9,24.5,751.0,93.02,72.01
2016,8,16,10,0,833.0,131.0,1.9,25.0,784.0,104.54,70.38
2016,8,16,10,15,841.5,133.0,1.95,25.5,813.0,160.93,91.37
2016,8,16,10,30,850.0,135.0,2.0,26.0,842.0,218.54,128.83
2016,8,16,10,45,855.5,136.5,2.05,26.5,864.5,281.59,177.88
2016,8,16,11,0,861.0,138.0,2.1,27.0,887.0,338.14,224.89
2016,8,16,11,15,865.0,138.5,2.15,27.0,902.0,393.72,272.36
2016,8,16,11,30,869.0,139.0,2.2,27.0,917.0,449.02,319.16
2016,8,16,11,45,871.0,139.5,2.25,27.5,924.5,502.93,363.25
2016,8,16,12,0,873.0,140.0,2.3,28.0,932.0,555.94,405.31
2016,8,16,12,15,872.5,140.0,2.3,28.0,931.5,606.08,444.71
2016,8,16,12,30,872.0,140.0,2.3,28.0,931.0,654.59,481.85
2016,8,16,12,45,868.0,141.0,2.35,28.0,922.0,699.69,515.89
2016,8,16,13,0,864.0,142.0,2.4,28.0,913.0,742.47,547.61
2016,8,16,13,15,860.0,141.0,2.4,28.0,897.0,781.12,575.67
2016,8,16,13,30,856.0,140.0,2.4,28.0,881.0,816.99,600.55
2016,8,16,13,45,851.0,138.0,2.45,28.0,858.0,859.78,629.7
2016,8,16,14,0,846.0,136.0,2.5,28.0,835.0,888.51,649.45
2016,8,16,14,15,837.0,134.0,2.5,27.5,805.0,910.24,665.71
2016,8,16,14,30,828.0,132.0,2.5,27.0,775.0,928.26,679.75
2016,8,16,14,45,818.5,129.0,2.5,27.0,739.5,941.01,689.18
2016,8,16,15,0,809.0,126.0,2.5,27.0,704.0,949.97,696.34
2016,8,16,15,15,794.0,123.0,2.5,26.5,662.5,949.74,699.07
2016,8,16,15,30,779.0,120.0,2.5,26.0,621.0,945.64,699.49
2016,8,16,15,45,761.5,115.5,2.5,26.0,575.5,933.57,693.42
2016,8,16,16,0,744.0,111.0,2.5,26.0,530.0,925.24,690.0
2016,8,16,16,15,718.5,106.5,2.5,25.5,481.0,898.45,675.51
2016,8,16,16,30,693.0,102.0,2.5,25.0,432.0,868.52,658.77
2016,8,16,16,45,661.5,96.0,2.5,24.5,381.5,827.77,634.1
2016,8,16,17,0,630.0,90.0,2.5,24.0,331.0,784.56,606.94
2016,8,16,17,15,583.0,82.5,2.5,23.0,280.0,722.19,565.91
2016,8,16,17,30,536.0,75.0,2.5,22.0,229.0,658.63,521.9
2016,8,16,17,45,471.0,65.5,2.55,21.5,180.5,575.13,459.37
2016,8,16,18,0,406.0,56.0,2.6,21.0,132.0,492.34,393.79
2016,8,16,18,15,306.5,43.0,2.5,20.0,89.5,375.6,297.8
2016,8,16,18,30,207.0,30.0,2.4,19.0,47.0,268.97,186.19
2016,8,16,18,45,103.5,15.0,2.35,18.5,23.5,95.82,0.0
2016,8,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,5,45,108.0,16.0,2.0,15.5,26.5,12.2,0.0
2016,8,17,6,0,216.0,32.0,2.1,16.0,53.0,24.33,13.91
2016,8,17,6,15,308.5,45.0,2.05,16.5,95.0,34.27,24.0
2016,8,17,6,30,401.0,58.0,2.0,17.0,137.0,46.58,35.25
2016,8,17,6,45,465.0,67.0,1.95,17.5,185.0,53.25,41.36
2016,8,17,7,0,529.0,76.0,1.9,18.0,233.0,59.86,47.2
2016,8,17,7,15,269.5,105.5,1.85,18.5,186.0,75.72,60.92
2016,8,17,7,30,10.0,135.0,1.8,19.0,139.0,97.61,79.57
2016,8,17,7,45,19.0,158.0,1.75,20.0,167.0,113.4,92.47
2016,8,17,8,0,28.0,181.0,1.7,21.0,195.0,123.94,100.67
2016,8,17,8,15,50.5,211.5,1.65,21.5,239.5,142.25,115.44
2016,8,17,8,30,73.0,242.0,1.6,22.0,284.0,160.03,129.51
2016,8,17,8,45,150.5,266.5,1.6,23.0,361.5,168.12,135.19
2016,8,17,9,0,228.0,291.0,1.6,24.0,439.0,182.29,145.76
2016,8,17,9,15,517.5,206.5,1.6,24.5,571.0,127.7,100.71
2016,8,17,9,30,807.0,122.0,1.6,25.0,703.0,92.23,71.3
2016,8,17,9,45,829.0,118.5,1.65,25.5,741.5,89.6,68.89
2016,8,17,10,0,851.0,115.0,1.7,26.0,780.0,105.61,81.72
2016,8,17,10,15,859.0,116.5,1.75,26.5,809.0,161.38,90.96
2016,8,17,10,30,867.0,118.0,1.8,27.0,838.0,218.14,127.28
2016,8,17,10,45,873.0,119.5,1.9,27.5,860.5,275.24,171.62
2016,8,17,11,0,879.0,121.0,2.0,28.0,883.0,332.7,219.31
2016,8,17,11,15,882.5,121.5,2.05,28.0,898.0,388.86,267.2
2016,8,17,11,30,886.0,122.0,2.1,28.0,913.0,444.63,314.33
2016,8,17,11,45,888.0,122.5,2.15,28.5,920.5,499.13,358.81
2016,8,17,12,0,890.0,123.0,2.2,29.0,928.0,552.68,401.2
2016,8,17,12,15,890.0,123.0,2.25,29.0,927.5,603.56,441.24
2016,8,17,12,30,890.0,123.0,2.3,29.0,927.0,652.81,479.06
2016,8,17,12,45,873.5,131.0,2.4,29.0,914.5,695.45,511.48
2016,8,17,13,0,857.0,139.0,2.5,29.0,902.0,734.87,540.98
2016,8,17,13,15,853.0,138.0,2.55,29.0,886.0,773.14,569.1
2016,8,17,13,30,849.0,137.0,2.6,29.0,870.0,808.63,594.07
2016,8,17,13,45,843.5,135.5,2.65,29.0,847.0,839.5,615.34
2016,8,17,14,0,838.0,134.0,2.7,29.0,824.0,879.31,642.59
2016,8,17,14,15,829.5,132.0,2.7,28.5,794.5,901.18,658.89
2016,8,17,14,30,821.0,130.0,2.7,28.0,765.0,919.39,673.09
2016,8,17,14,45,810.0,127.5,2.7,28.0,729.0,931.02,681.81
2016,8,17,15,0,799.0,125.0,2.7,28.0,693.0,938.84,688.26
2016,8,17,15,15,783.5,122.0,2.7,27.5,651.5,937.92,690.52
2016,8,17,15,30,768.0,119.0,2.7,27.0,610.0,933.14,690.46
2016,8,17,15,45,749.0,115.0,2.7,26.5,564.5,919.99,684.98
2016,8,17,16,0,730.0,111.0,2.7,26.0,519.0,910.68,682.2
2016,8,17,16,15,704.0,106.5,2.7,25.5,470.5,883.36,667.15
2016,8,17,16,30,678.0,102.0,2.7,25.0,422.0,852.95,649.85
2016,8,17,16,45,643.0,96.0,2.75,24.5,371.5,808.77,622.8
2016,8,17,17,0,608.0,90.0,2.8,24.0,321.0,762.26,593.19
2016,8,17,17,15,560.0,82.5,2.75,23.0,270.5,699.22,550.78
2016,8,17,17,30,512.0,75.0,2.7,22.0,220.0,635.08,505.45
2016,8,17,17,45,443.0,65.5,2.7,21.0,172.0,548.33,440.38
2016,8,17,18,0,374.0,56.0,2.7,20.0,124.0,459.07,369.61
2016,8,17,18,15,275.5,42.0,2.65,19.5,83.5,347.12,275.7
2016,8,17,18,30,177.0,28.0,2.6,19.0,43.0,237.22,156.61
2016,8,17,18,45,88.5,14.0,2.55,18.5,21.5,82.73,0.0
2016,8,17,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,5,45,93.5,16.5,1.7,15.5,25.0,12.54,0.0
2016,8,18,6,0,187.0,33.0,1.8,16.0,50.0,24.92,14.14
2016,8,18,6,15,280.0,46.5,1.8,16.5,91.5,35.14,24.71
2016,8,18,6,30,373.0,60.0,1.8,17.0,133.0,45.36,34.16
2016,8,18,6,45,436.5,70.5,1.8,17.5,180.5,55.76,43.55
2016,8,18,7,0,500.0,81.0,1.8,18.0,228.0,63.36,50.26
2016,8,18,7,15,274.0,115.5,1.8,18.5,198.5,81.9,66.3
2016,8,18,7,30,48.0,150.0,1.8,19.0,169.0,103.98,85.06
2016,8,18,7,45,50.0,171.0,1.8,19.5,193.0,117.28,95.98
2016,8,18,8,0,52.0,192.0,1.8,20.0,217.0,130.3,106.49
2016,8,18,8,15,91.5,221.0,1.75,20.5,271.0,148.01,120.75
2016,8,18,8,30,131.0,250.0,1.7,21.0,325.0,158.93,129.15
2016,8,18,8,45,434.5,190.0,1.7,22.0,467.0,120.22,96.14
2016,8,18,9,0,738.0,130.0,1.7,23.0,609.0,90.43,70.78
2016,8,18,9,15,753.5,133.0,1.7,23.5,649.0,98.96,77.58
2016,8,18,9,30,769.0,136.0,1.7,24.0,689.0,99.58,77.73
2016,8,18,9,45,737.0,161.5,1.75,24.5,712.0,102.62,79.92
2016,8,18,10,0,705.0,187.0,1.8,25.0,735.0,119.38,93.31
2016,8,18,10,15,715.0,189.5,1.85,25.5,764.0,170.53,103.54
2016,8,18,10,30,725.0,192.0,1.9,26.0,793.0,223.24,137.58
2016,8,18,10,45,722.0,200.0,1.95,26.5,811.5,277.71,179.9
2016,8,18,11,0,719.0,208.0,2.0,27.0,830.0,332.06,224.57
2016,8,18,11,15,724.0,209.5,2.05,27.0,845.0,384.77,268.73
2016,8,18,11,30,729.0,211.0,2.1,27.0,860.0,437.69,312.65
2016,8,18,11,45,723.5,216.5,2.15,27.0,865.0,488.57,354.32
2016,8,18,12,0,718.0,222.0,2.2,27.0,870.0,538.26,394.03
2016,8,18,12,15,718.0,221.5,2.25,27.0,869.5,585.24,430.81
2016,8,18,12,30,718.0,221.0,2.3,27.0,869.0,630.87,465.75
2016,8,18,12,45,718.0,219.0,2.35,27.5,861.5,673.68,497.02
2016,8,18,13,0,718.0,217.0,2.4,28.0,854.0,714.55,526.22
2016,8,18,13,15,713.5,215.0,2.4,27.5,838.5,749.86,552.91
2016,8,18,13,30,709.0,213.0,2.4,27.0,823.0,782.42,577.48
2016,8,18,13,45,700.5,211.0,2.45,27.0,800.0,808.77,596.81
2016,8,18,14,0,692.0,209.0,2.5,27.0,777.0,831.84,613.85
2016,8,18,14,15,681.5,205.5,2.5,26.5,748.0,848.34,627.33
2016,8,18,14,30,671.0,202.0,2.5,26.0,719.0,861.28,638.53
2016,8,18,14,45,658.5,197.0,2.55,26.0,684.0,867.28,644.16
2016,8,18,15,0,646.0,192.0,2.6,26.0,649.0,869.62,647.39
2016,8,18,15,15,628.0,186.5,2.6,25.5,609.0,862.44,645.27
2016,8,18,15,30,610.0,181.0,2.6,25.0,569.0,851.58,640.83
2016,8,18,15,45,590.5,172.5,2.65,24.5,525.5,832.61,631.25
2016,8,18,16,0,571.0,164.0,2.7,24.0,482.0,800.66,612.6
2016,8,18,16,15,541.5,155.5,2.7,23.5,434.5,766.05,591.51
2016,8,18,16,30,512.0,147.0,2.7,23.0,387.0,729.02,568.28
2016,8,18,16,45,479.0,135.5,2.7,22.5,339.5,682.71,537.67
2016,8,18,17,0,446.0,124.0,2.7,22.0,292.0,634.79,504.94
2016,8,18,17,15,398.5,111.0,2.65,21.0,243.5,569.67,458.61
2016,8,18,17,30,351.0,98.0,2.6,20.0,195.0,504.45,409.8
2016,8,18,17,45,293.0,81.0,2.55,19.5,150.5,424.47,346.11
2016,8,18,18,0,235.0,64.0,2.5,19.0,106.0,346.1,280.93
2016,8,18,18,15,163.0,44.0,2.4,18.5,68.5,231.94,184.34
2016,8,18,18,30,91.0,24.0,2.3,18.0,31.0,133.07,80.84
2016,8,18,18,45,45.5,12.0,2.25,17.5,15.5,46.25,0.0
2016,8,18,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,57.0,15.0,2.0,14.5,20.0,11.8,0.0
2016,8,19,6,0,114.0,30.0,2.1,15.0,40.0,22.61,12.1
2016,8,19,6,15,184.5,49.0,2.1,15.5,78.5,36.43,25.88
2016,8,19,6,30,255.0,68.0,2.1,16.0,117.0,49.9,38.25
2016,8,19,6,45,311.5,84.0,2.1,16.5,162.0,61.06,48.37
2016,8,19,7,0,368.0,100.0,2.1,17.0,207.0,71.99,58.04
2016,8,19,7,15,308.5,124.0,2.05,17.5,226.0,87.5,71.45
2016,8,19,7,30,249.0,148.0,2.0,18.0,245.0,101.04,82.88
2016,8,19,7,45,287.0,165.0,1.95,19.0,291.5,111.56,91.31
2016,8,19,8,0,325.0,182.0,1.9,20.0,338.0,121.8,99.33
2016,8,19,8,15,450.5,172.5,1.85,20.5,414.0,113.9,92.1
2016,8,19,8,30,576.0,163.0,1.8,21.0,490.0,111.03,89.22
2016,8,19,8,45,592.0,172.5,1.8,21.5,532.0,114.78,91.91
2016,8,19,9,0,608.0,182.0,1.8,22.0,574.0,118.27,94.36
2016,8,19,9,15,625.5,187.5,1.8,22.5,613.5,119.15,94.65
2016,8,19,9,30,643.0,193.0,1.8,23.0,653.0,119.95,94.9
2016,8,19,9,45,649.0,201.0,1.8,23.5,685.5,121.72,95.96
2016,8,19,10,0,655.0,209.0,1.8,24.0,718.0,128.59,101.2
2016,8,19,10,15,665.5,212.5,1.85,24.5,746.0,177.66,111.37
2016,8,19,10,30,676.0,216.0,1.9,25.0,774.0,228.47,144.17
2016,8,19,10,45,678.0,222.0,1.95,25.5,794.5,280.43,184.31
2016,8,19,11,0,680.0,228.0,2.0,26.0,815.0,332.86,227.21
2016,8,19,11,15,685.0,229.5,2.05,26.0,829.5,383.77,269.88
2016,8,19,11,30,690.0,231.0,2.1,26.0,844.0,434.97,312.43
2016,8,19,11,45,688.5,234.0,2.2,26.5,850.0,484.31,352.33
2016,8,19,12,0,687.0,237.0,2.3,27.0,856.0,532.83,390.53
2016,8,19,12,15,687.0,237.0,2.35,27.0,855.5,578.99,426.67
2016,8,19,12,30,687.0,237.0,2.4,27.0,855.0,623.88,461.07
2016,8,19,12,45,693.0,231.5,2.45,27.0,849.5,666.88,493.54
2016,8,19,13,0,699.0,226.0,2.5,27.0,844.0,708.35,524.38
2016,8,19,13,15,694.0,224.0,2.55,26.5,828.5,742.71,550.85
2016,8,19,13,30,689.0,222.0,2.6,26.0,813.0,774.33,575.24
2016,8,19,13,45,679.0,220.5,2.65,26.0,789.5,799.35,593.79
2016,8,19,14,0,669.0,219.0,2.7,26.0,766.0,821.03,609.98
2016,8,19,14,15,658.0,215.0,2.7,25.5,737.0,836.09,622.6
2016,8,19,14,30,647.0,211.0,2.7,25.0,708.0,847.57,632.9
2016,8,19,14,45,631.5,207.0,2.7,25.0,672.5,851.24,636.69
2016,8,19,15,0,616.0,203.0,2.7,25.0,637.0,851.17,638.08
2016,8,19,15,15,597.5,196.5,2.7,24.5,597.0,842.05,634.68
2016,8,19,15,30,579.0,190.0,2.7,24.0,557.0,820.26,622.78
2016,8,19,15,45,555.5,182.5,2.75,24.0,513.0,798.64,609.95
2016,8,19,16,0,532.0,175.0,2.8,24.0,469.0,774.11,594.98
2016,8,19,16,15,503.0,165.0,2.8,23.5,422.5,738.41,572.69
2016,8,19,16,30,474.0,155.0,2.8,23.0,376.0,700.38,548.25
2016,8,19,16,45,437.0,143.0,2.8,22.5,328.0,649.94,513.97
2016,8,19,17,0,400.0,131.0,2.8,22.0,280.0,598.12,477.59
2016,8,19,17,15,355.0,115.5,2.8,21.0,232.5,533.14,430.59
2016,8,19,17,30,310.0,100.0,2.8,20.0,185.0,446.31,364.95
2016,8,19,17,45,253.5,81.5,2.8,19.5,141.0,367.71,301.53
2016,8,19,18,0,197.0,63.0,2.8,19.0,97.0,290.47,236.58
2016,8,19,18,15,134.5,42.0,2.75,18.5,61.5,203.97,161.15
2016,8,19,18,30,72.0,21.0,2.7,18.0,26.0,109.02,58.88
2016,8,19,18,45,36.0,10.5,2.65,17.5,13.0,37.33,0.0
2016,8,19,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,50.0,14.0,1.8,14.5,18.0,11.02,0.0
2016,8,20,6,0,100.0,28.0,1.9,15.0,36.0,21.15,10.67
2016,8,20,6,15,166.0,48.0,1.9,15.5,74.0,35.62,25.13
2016,8,20,6,30,232.0,68.0,1.9,16.0,112.0,49.9,38.22
2016,8,20,6,45,287.5,85.0,1.95,16.5,156.5,61.51,48.75
2016,8,20,7,0,343.0,102.0,2.0,17.0,201.0,73.02,58.93
2016,8,20,7,15,250.5,128.0,1.95,17.5,208.0,89.03,72.78
2016,8,20,7,30,158.0,154.0,1.9,18.0,215.0,105.45,86.69
2016,8,20,7,45,154.5,178.0,1.9,19.0,244.5,119.63,98.21
2016,8,20,8,0,151.0,202.0,1.9,20.0,274.0,133.31,109.08
2016,8,20,8,15,243.0,212.5,1.9,20.5,343.0,136.41,111.09
2016,8,20,8,30,335.0,223.0,1.9,21.0,412.0,143.58,116.49
2016,8,20,8,45,468.5,203.0,1.9,21.5,491.5,128.55,103.38
2016,8,20,9,0,602.0,183.0,1.9,22.0,571.0,118.91,94.9
2016,8,20,9,15,619.5,188.5,1.95,22.5,610.0,119.77,95.2
2016,8,20,9,30,637.0,194.0,2.0,23.0,649.0,120.55,95.44
2016,8,20,9,45,663.5,192.0,2.05,23.5,686.5,117.35,92.42
2016,8,20,10,0,690.0,190.0,2.1,24.0,724.0,118.93,93.36
2016,8,20,10,15,700.0,193.0,2.15,24.5,752.5,169.61,104.27
2016,8,20,10,30,710.0,196.0,2.2,25.0,781.0,221.9,137.95
2016,8,20,10,45,718.0,198.0,2.3,25.5,803.0,274.57,178.62
2016,8,20,11,0,726.0,200.0,2.4,26.0,825.0,328.19,222.75
2016,8,20,11,15,730.5,201.0,2.45,26.0,839.5,380.75,267.27
2016,8,20,11,30,735.0,202.0,2.5,26.0,854.0,433.39,311.5
2016,8,20,11,45,738.5,202.0,2.6,26.5,861.5,484.76,353.39
2016,8,20,12,0,742.0,202.0,2.7,27.0,869.0,535.59,393.75
2016,8,20,12,15,742.0,202.0,2.75,27.0,868.5,583.67,431.74
2016,8,20,12,30,742.0,202.0,2.8,27.0,868.0,630.35,467.81
2016,8,20,12,45,718.5,214.0,2.9,27.0,853.5,669.59,497.78
2016,8,20,13,0,695.0,226.0,3.0,27.0,839.0,705.34,524.65
2016,8,20,13,15,690.5,224.0,3.0,26.5,823.5,739.9,551.27
2016,8,20,13,30,686.0,222.0,3.0,26.0,808.0,771.76,575.75
2016,8,20,13,45,684.5,216.0,3.05,26.0,787.5,799.65,596.57
2016,8,20,14,0,683.0,210.0,3.1,26.0,767.0,824.58,615.27
2016,8,20,14,15,672.5,206.5,3.1,25.5,737.5,840.78,628.77
2016,8,20,14,30,662.0,203.0,3.1,25.0,708.0,853.45,639.96
2016,8,20,14,45,655.0,195.0,3.1,25.0,675.0,861.43,646.82
2016,8,20,15,0,648.0,187.0,3.1,25.0,642.0,865.89,651.16
2016,8,20,15,15,630.5,181.5,3.1,24.5,602.0,859.13,649.27
2016,8,20,15,30,613.0,176.0,3.1,24.0,562.0,848.71,645.04
2016,8,20,15,45,597.5,166.0,3.1,24.0,519.0,832.13,635.38
2016,8,20,16,0,582.0,156.0,3.1,24.0,476.0,812.18,623.42
2016,8,20,16,15,553.5,148.0,3.1,23.5,429.0,768.45,595.67
2016,8,20,16,30,525.0,140.0,3.1,23.0,382.0,732.88,573.37
2016,8,20,16,45,494.5,128.0,3.1,22.5,334.5,688.18,543.71
