Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,17,0,464.0,116.0,3.1,22.0,287.0,641.75,511.84
2016,8,20,17,15,416.0,103.5,3.1,21.0,239.0,576.4,465.2
2016,8,20,17,30,368.0,91.0,3.1,20.0,191.0,510.98,416.3
2016,8,20,17,45,310.0,75.0,3.1,19.5,146.5,431.88,352.99
2016,8,20,18,0,252.0,59.0,3.1,19.0,102.0,354.47,287.91
2016,8,20,18,15,174.5,40.0,3.0,18.5,65.0,257.38,202.56
2016,8,20,18,30,97.0,21.0,2.9,18.0,28.0,148.59,69.63
2016,8,20,18,45,48.5,10.5,2.85,17.5,14.0,47.35,0.0
2016,8,20,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,5,45,58.5,14.5,2.6,14.5,19.5,11.41,0.0
2016,8,21,6,0,117.0,29.0,2.7,15.0,39.0,21.86,10.85
2016,8,21,6,15,192.5,47.5,2.8,15.5,77.5,35.31,24.79
2016,8,21,6,30,268.0,66.0,2.9,16.0,116.0,48.64,37.08
2016,8,21,6,45,330.5,80.5,3.0,16.5,161.5,58.93,46.46
2016,8,21,7,0,393.0,95.0,3.1,17.0,207.0,69.04,55.45
2016,8,21,7,15,284.5,123.5,3.05,17.5,213.5,86.81,70.89
2016,8,21,7,30,176.0,152.0,3.0,18.0,220.0,104.58,86.02
2016,8,21,7,45,175.5,175.5,2.95,18.5,251.5,118.62,97.67
2016,8,21,8,0,175.0,199.0,2.9,19.0,283.0,132.19,108.72
2016,8,21,8,15,397.0,173.0,2.8,19.5,389.0,113.16,91.96
2016,8,21,8,30,619.0,147.0,2.7,20.0,495.0,101.87,81.92
2016,8,21,8,45,643.5,151.5,2.65,20.5,539.5,103.11,82.56
2016,8,21,9,0,668.0,156.0,2.6,21.0,584.0,104.3,83.16
2016,8,21,9,15,685.0,160.0,2.55,21.5,623.5,104.93,83.3
2016,8,21,9,30,702.0,164.0,2.5,22.0,663.0,105.51,83.41
2016,8,21,9,45,687.0,182.0,2.45,22.5,690.5,112.74,89.05
2016,8,21,10,0,672.0,200.0,2.4,23.0,718.0,122.99,97.14
2016,8,21,10,15,682.5,203.0,2.45,23.5,746.5,172.83,108.05
2016,8,21,10,30,693.0,206.0,2.5,24.0,775.0,224.35,141.25
2016,8,21,10,45,704.0,206.5,2.55,24.5,797.5,276.02,181.1
2016,8,21,11,0,715.0,207.0,2.6,25.0,820.0,328.96,224.69
2016,8,21,11,15,720.0,208.0,2.65,25.0,835.0,381.26,269.15
2016,8,21,11,30,725.0,209.0,2.7,25.0,850.0,433.73,313.41
2016,8,21,11,45,729.5,208.5,2.8,25.5,857.5,484.88,355.32
2016,8,21,12,0,734.0,208.0,2.9,26.0,865.0,535.59,395.79
2016,8,21,12,15,734.0,208.0,2.95,26.0,864.5,583.45,433.84
2016,8,21,12,30,734.0,208.0,3.0,26.0,864.0,629.93,469.98
2016,8,21,12,45,745.0,199.0,3.1,26.0,859.5,674.68,504.52
2016,8,21,13,0,756.0,190.0,3.2,26.0,855.0,713.09,534.22
2016,8,21,13,15,751.5,188.5,3.2,25.5,839.5,754.51,565.78
2016,8,21,13,30,747.0,187.0,3.2,25.0,824.0,788.29,591.79
2016,8,21,13,45,741.5,184.0,3.25,25.0,801.5,816.88,613.17
2016,8,21,14,0,736.0,181.0,3.3,25.0,779.0,842.26,632.12
2016,8,21,14,15,726.0,178.0,3.3,24.5,749.5,860.35,646.49
2016,8,21,14,30,716.0,175.0,3.3,24.0,720.0,874.87,658.64
2016,8,21,14,45,704.5,170.5,3.35,24.0,685.0,882.81,665.5
2016,8,21,15,0,693.0,166.0,3.4,24.0,650.0,887.08,670.07
2016,8,21,15,15,675.5,161.0,3.4,23.5,609.0,881.32,668.93
2016,8,21,15,30,658.0,156.0,3.4,23.0,568.0,871.85,665.43
2016,8,21,15,45,637.0,149.5,3.4,23.0,523.5,853.66,654.65
2016,8,21,16,0,616.0,143.0,3.4,23.0,479.0,832.02,641.52
2016,8,21,16,15,587.0,136.0,3.4,22.5,431.5,798.52,621.06
2016,8,21,16,30,558.0,129.0,3.4,22.0,384.0,762.0,598.08
2016,8,21,16,45,520.0,120.0,3.45,21.5,335.0,702.91,558.06
2016,8,21,17,0,482.0,111.0,3.5,21.0,286.0,652.6,523.38
2016,8,21,17,15,432.5,99.0,3.45,20.0,237.5,586.1,475.39
2016,8,21,17,30,383.0,87.0,3.4,19.0,189.0,519.57,425.12
2016,8,21,17,45,317.5,72.0,3.4,18.5,144.0,434.51,356.82
2016,8,21,18,0,252.0,57.0,3.4,18.0,99.0,351.69,286.68
2016,8,21,18,15,172.0,38.5,3.3,17.5,62.5,253.36,198.96
2016,8,21,18,30,92.0,20.0,3.2,17.0,26.0,140.64,49.79
2016,8,21,18,45,46.0,10.0,3.1,16.5,13.0,44.88,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,58.5,14.0,2.7,13.5,19.0,11.02,0.0
2016,8,22,6,0,117.0,28.0,2.8,14.0,38.0,21.14,9.94
2016,8,22,6,15,194.5,46.0,2.8,14.5,76.5,34.26,23.94
2016,8,22,6,30,272.0,64.0,2.8,15.0,115.0,47.3,36.03
2016,8,22,6,45,334.0,78.5,2.85,15.5,160.0,57.62,45.49
2016,8,22,7,0,396.0,93.0,2.9,16.0,205.0,67.77,54.55
2016,8,22,7,15,230.0,121.0,2.8,16.5,189.5,84.52,69.16
2016,8,22,7,30,64.0,149.0,2.7,17.0,174.0,103.3,85.25
2016,8,22,7,45,80.0,173.5,2.65,18.0,208.5,118.79,98.0
2016,8,22,8,0,96.0,198.0,2.6,19.0,243.0,133.97,110.22
2016,8,22,8,15,185.0,215.5,2.5,19.5,314.5,141.93,116.33
2016,8,22,8,30,274.0,233.0,2.4,20.0,386.0,147.45,120.33
2016,8,22,8,45,469.5,194.0,2.35,20.5,483.0,123.76,99.88
2016,8,22,9,0,665.0,155.0,2.3,21.0,580.0,103.75,82.66
2016,8,22,9,15,681.5,159.5,2.3,21.5,619.5,104.69,83.09
2016,8,22,9,30,698.0,164.0,2.3,22.0,659.0,105.55,83.44
2016,8,22,9,45,711.5,167.0,2.35,22.5,693.5,105.44,83.0
2016,8,22,10,0,725.0,170.0,2.4,23.0,728.0,108.06,84.85
2016,8,22,10,15,734.5,172.5,2.45,23.5,756.0,160.36,96.81
2016,8,22,10,30,744.0,175.0,2.5,24.0,784.0,214.11,131.32
2016,8,22,10,45,751.0,177.0,2.6,24.5,805.5,274.22,177.95
2016,8,22,11,0,758.0,179.0,2.7,25.0,827.0,327.9,222.6
2016,8,22,11,15,762.5,180.0,2.75,25.0,841.5,380.65,267.84
2016,8,22,11,30,767.0,181.0,2.8,25.0,856.0,433.43,312.77
2016,8,22,11,45,769.0,181.5,2.9,25.5,863.0,484.53,355.06
2016,8,22,12,0,771.0,182.0,3.0,26.0,870.0,534.9,395.65
2016,8,22,12,15,771.0,181.5,3.05,26.0,869.0,582.46,433.79
2016,8,22,12,30,771.0,181.0,3.1,26.0,868.0,628.55,469.94
2016,8,22,12,45,732.5,202.0,3.2,26.0,849.5,668.65,500.6
2016,8,22,13,0,694.0,223.0,3.3,26.0,831.0,701.78,525.62
2016,8,22,13,15,689.5,221.0,3.3,25.5,815.5,736.21,552.43
2016,8,22,13,30,685.0,219.0,3.3,25.0,800.0,767.93,577.06
2016,8,22,13,45,684.0,212.5,3.35,25.0,779.5,795.62,597.96
2016,8,22,14,0,683.0,206.0,3.4,25.0,759.0,820.35,616.72
2016,8,22,14,15,672.5,202.5,3.4,24.5,730.0,836.43,630.28
2016,8,22,14,30,662.0,199.0,3.4,24.0,701.0,848.97,641.51
2016,8,22,14,45,655.0,191.5,3.45,24.0,667.5,857.3,648.87
2016,8,22,15,0,648.0,184.0,3.5,24.0,634.0,862.14,653.8
2016,8,22,15,15,630.0,178.5,3.5,23.5,594.0,854.8,651.47
2016,8,22,15,30,612.0,173.0,3.5,23.0,554.0,843.78,646.76
2016,8,22,15,45,596.5,163.5,3.5,22.5,511.0,827.6,638.49
2016,8,22,16,0,581.0,154.0,3.5,22.0,468.0,808.06,627.84
2016,8,22,16,15,551.5,146.0,3.45,21.5,421.0,763.36,598.68
2016,8,22,16,30,522.0,138.0,3.4,21.0,374.0,726.78,575.03
2016,8,22,16,45,490.5,126.0,3.35,20.5,327.0,681.09,543.94
2016,8,22,17,0,459.0,114.0,3.3,20.0,280.0,633.74,510.65
2016,8,22,17,15,409.5,101.5,3.2,19.5,232.0,567.1,461.06
2016,8,22,17,30,360.0,89.0,3.1,19.0,184.0,500.51,409.51
2016,8,22,17,45,300.0,73.0,3.05,18.5,139.5,419.95,344.16
2016,8,22,18,0,240.0,57.0,3.0,18.0,95.0,341.35,277.3
2016,8,22,18,15,160.0,38.0,2.85,17.5,59.0,243.08,188.82
2016,8,22,18,30,80.0,19.0,2.7,17.0,23.0,110.2,19.98
2016,8,22,18,45,40.0,9.5,2.6,16.5,11.5,39.6,0.0
2016,8,22,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,82.0,13.5,2.2,14.5,20.5,10.62,0.0
2016,8,23,6,0,164.0,27.0,2.3,15.0,41.0,20.48,8.92
2016,8,23,6,15,256.0,42.0,2.3,15.5,80.5,31.78,21.65
2016,8,23,6,30,348.0,57.0,2.3,16.0,120.0,43.05,32.14
2016,8,23,6,45,417.0,68.0,2.3,16.5,167.5,51.33,39.76
2016,8,23,7,0,486.0,79.0,2.3,17.0,215.0,61.99,49.24
2016,8,23,7,15,243.0,93.0,2.2,17.5,161.0,67.44,53.95
2016,8,23,7,30,0.0,107.0,2.1,18.0,107.0,79.21,64.0
2016,8,23,7,45,0.0,126.5,2.05,18.5,126.5,92.89,75.51
2016,8,23,8,0,0.0,146.0,2.0,19.0,146.0,106.43,86.71
2016,8,23,8,15,25.5,186.5,1.95,19.5,200.5,133.34,109.06
2016,8,23,8,30,51.0,227.0,1.9,20.0,255.0,151.34,123.52
2016,8,23,8,45,81.0,256.5,1.85,20.5,306.0,168.51,137.11
2016,8,23,9,0,111.0,286.0,1.8,21.0,357.0,185.19,150.11
2016,8,23,9,15,203.0,298.5,1.8,21.5,438.5,185.33,149.5
2016,8,23,9,30,295.0,311.0,1.8,22.0,520.0,182.43,146.5
2016,8,23,9,45,538.5,228.5,1.8,22.5,633.0,136.6,108.52
2016,8,23,10,0,782.0,146.0,1.8,23.0,746.0,104.96,82.19
2016,8,23,10,15,791.0,148.0,1.85,23.5,775.0,158.98,94.0
2016,8,23,10,30,800.0,150.0,1.9,24.0,804.0,214.32,128.99
2016,8,23,10,45,807.5,151.5,1.95,24.5,826.0,270.14,172.19
2016,8,23,11,0,815.0,153.0,2.0,25.0,848.0,326.66,219.11
2016,8,23,11,15,819.0,154.0,2.05,25.5,862.5,382.17,266.08
2016,8,23,11,30,823.0,155.0,2.1,26.0,877.0,437.53,312.35
2016,8,23,11,45,825.5,155.0,2.2,26.5,884.0,491.11,356.34
2016,8,23,12,0,828.0,155.0,2.3,27.0,891.0,543.85,398.47
2016,8,23,12,15,827.5,155.0,2.35,27.0,890.0,593.84,438.07
2016,8,23,12,30,827.0,155.0,2.4,27.0,889.0,642.2,475.48
2016,8,23,12,45,818.5,158.0,2.45,27.0,878.5,685.88,508.68
2016,8,23,13,0,810.0,161.0,2.5,27.0,868.0,726.88,539.3
2016,8,23,13,15,805.0,159.5,2.55,27.0,851.5,763.75,566.65
2016,8,23,13,30,800.0,158.0,2.6,27.0,835.0,797.7,591.63
2016,8,23,13,45,793.5,156.0,2.7,27.0,811.5,826.87,612.79
2016,8,23,14,0,787.0,154.0,2.8,27.0,788.0,852.73,631.41
2016,8,23,14,15,777.0,151.5,2.8,26.5,758.0,871.58,646.05
2016,8,23,14,30,767.0,149.0,2.8,26.0,728.0,886.75,658.45
2016,8,23,14,45,754.5,146.0,2.85,26.0,691.5,895.37,665.73
2016,8,23,15,0,742.0,143.0,2.9,26.0,655.0,908.12,676.01
2016,8,23,15,15,725.0,139.0,2.9,25.5,614.0,904.31,676.25
2016,8,23,15,30,708.0,135.0,2.9,25.0,573.0,896.76,674.25
2016,8,23,15,45,687.0,129.5,2.95,24.5,527.5,879.84,666.3
2016,8,23,16,0,666.0,124.0,3.0,24.0,482.0,859.44,655.97
2016,8,23,16,15,637.5,118.0,3.0,23.0,434.0,827.62,638.41
2016,8,23,16,30,609.0,112.0,3.0,22.0,386.0,792.79,618.3
2016,8,23,16,45,572.0,104.5,3.05,21.5,336.5,745.02,587.22
2016,8,23,17,0,535.0,97.0,3.1,21.0,287.0,695.01,553.37
2016,8,23,17,15,484.0,87.0,3.1,20.5,237.5,618.55,497.81
2016,8,23,17,30,433.0,77.0,3.1,20.0,188.0,552.22,447.55
2016,8,23,17,45,362.5,64.0,3.1,19.5,142.5,464.07,377.38
2016,8,23,18,0,292.0,51.0,3.1,19.0,97.0,378.57,305.81
2016,8,23,18,15,198.0,34.5,3.0,18.5,60.5,270.25,207.58
2016,8,23,18,30,104.0,18.0,2.9,18.0,24.0,143.28,0.0
2016,8,23,18,45,52.0,9.0,2.85,17.5,12.0,48.76,0.0
2016,8,23,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,115.5,13.0,2.15,13.5,22.0,10.23,0.0
2016,8,24,6,0,231.0,26.0,2.3,14.0,44.0,21.32,8.97
2016,8,24,6,15,335.5,38.0,2.3,14.5,86.5,31.06,21.07
2016,8,24,6,30,440.0,50.0,2.3,15.0,129.0,40.77,30.25
2016,8,24,6,45,510.0,58.5,2.35,15.5,178.5,47.38,36.42
2016,8,24,7,0,580.0,67.0,2.4,16.0,228.0,53.98,42.37
2016,8,24,7,15,402.5,106.0,2.35,16.5,228.5,76.04,61.73
2016,8,24,7,30,225.0,145.0,2.3,17.0,229.0,98.86,81.4
2016,8,24,7,45,265.5,162.5,2.3,18.0,276.0,109.74,90.22
2016,8,24,8,0,306.0,180.0,2.3,19.0,323.0,120.34,98.62
2016,8,24,8,15,314.5,200.5,2.25,19.5,362.0,131.6,107.62
2016,8,24,8,30,323.0,221.0,2.2,20.0,401.0,142.36,116.09
2016,8,24,8,45,574.5,161.5,2.2,20.5,513.5,108.11,86.74
2016,8,24,9,0,826.0,102.0,2.2,21.0,626.0,83.14,65.33
2016,8,24,9,15,840.0,104.0,2.15,21.5,667.0,83.93,65.72
2016,8,24,9,30,854.0,106.0,2.1,22.0,708.0,94.15,73.97
2016,8,24,9,45,871.5,104.5,2.1,22.5,745.5,93.54,73.13
2016,8,24,10,0,889.0,103.0,2.1,23.0,783.0,93.87,73.12
2016,8,24,10,15,896.5,104.5,2.1,23.5,812.0,152.2,85.55
2016,8,24,10,30,904.0,106.0,2.1,24.0,841.0,211.43,122.59
2016,8,24,10,45,907.5,108.0,2.15,24.5,863.0,270.79,168.88
2016,8,24,11,0,911.0,110.0,2.2,25.0,885.0,330.17,218.81
2016,8,24,11,15,914.0,110.5,2.25,25.0,899.5,388.23,269.1
2016,8,24,11,30,917.0,111.0,2.3,25.0,914.0,445.76,318.55
2016,8,24,11,45,916.0,112.5,2.35,25.5,920.0,501.44,364.88
2016,8,24,12,0,915.0,114.0,2.4,26.0,926.0,555.76,408.74
2016,8,24,12,15,914.5,114.0,2.45,26.0,925.0,607.67,450.33
2016,8,24,12,30,914.0,114.0,2.5,26.0,924.0,657.78,489.5
2016,8,24,12,45,895.5,123.0,2.6,26.5,910.0,701.21,522.03
2016,8,24,13,0,877.0,132.0,2.7,27.0,896.0,741.14,551.24
2016,8,24,13,15,872.5,131.5,2.75,27.0,879.0,780.13,580.25
2016,8,24,13,30,868.0,131.0,2.8,27.0,862.0,816.23,605.83
2016,8,24,13,45,861.5,129.5,2.9,27.0,838.0,846.75,627.44
2016,8,24,14,0,855.0,128.0,3.0,27.0,814.0,873.92,646.92
2016,8,24,14,15,846.0,126.0,3.05,26.5,783.0,907.09,671.53
2016,8,24,14,30,837.0,124.0,3.1,26.0,752.0,925.0,686.07
2016,8,24,14,45,825.5,121.5,3.15,26.0,715.0,936.23,695.1
2016,8,24,15,0,814.0,119.0,3.2,26.0,678.0,943.57,701.76
2016,8,24,15,15,798.0,116.0,3.2,25.5,636.0,942.08,703.75
2016,8,24,15,30,782.0,113.0,3.2,25.0,594.0,936.68,703.33
2016,8,24,15,45,763.0,108.5,3.2,24.5,547.5,922.76,697.26
2016,8,24,16,0,744.0,104.0,3.2,24.0,501.0,912.2,693.58
2016,8,24,16,15,716.5,99.5,3.2,23.5,451.5,883.15,677.03
2016,8,24,16,30,689.0,95.0,3.2,23.0,402.0,850.99,658.08
2016,8,24,16,45,654.0,88.5,3.2,22.5,350.5,805.94,629.36
2016,8,24,17,0,619.0,82.0,3.2,22.0,299.0,758.59,597.93
2016,8,24,17,15,566.0,74.5,3.15,21.0,248.0,690.64,550.57
2016,8,24,17,30,513.0,67.0,3.1,20.0,197.0,621.81,499.97
2016,8,24,17,45,439.0,57.0,3.1,19.5,149.5,530.31,427.94
2016,8,24,18,0,365.0,47.0,3.1,19.0,102.0,440.22,352.89
2016,8,24,18,15,249.0,32.5,3.05,18.5,63.5,311.5,236.04
2016,8,24,18,30,133.0,18.0,3.0,18.0,25.0,166.12,0.0
2016,8,24,18,45,66.5,9.0,2.95,17.5,12.5,60.28,0.0
2016,8,24,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,111.0,12.5,2.15,13.5,20.5,9.83,0.0
2016,8,25,6,0,222.0,25.0,2.2,14.0,41.0,20.48,7.68
2016,8,25,6,15,326.5,37.0,2.15,14.5,83.0,30.23,20.29
2016,8,25,6,30,431.0,49.0,2.1,15.0,125.0,39.94,29.49
2016,8,25,6,45,215.5,47.5,2.1,16.0,85.5,35.34,25.71
2016,8,25,7,0,0.0,46.0,2.1,17.0,46.0,35.16,25.59
2016,8,25,7,15,0.0,56.5,2.05,17.5,56.5,43.26,32.71
2016,8,25,7,30,0.0,67.0,2.0,18.0,67.0,51.38,39.72
2016,8,25,7,45,0.0,83.5,2.0,18.5,83.5,63.76,50.31
2016,8,25,8,0,0.0,100.0,2.0,19.0,100.0,75.73,60.38
2016,8,25,8,15,0.0,120.5,2.0,19.5,120.5,90.3,72.53
2016,8,25,8,30,0.0,141.0,2.0,20.0,141.0,104.65,84.32
2016,8,25,8,45,3.0,166.0,2.0,20.5,168.0,121.81,98.33
2016,8,25,9,0,6.0,191.0,2.0,21.0,195.0,138.67,111.89
2016,8,25,9,15,10.5,215.0,2.0,21.5,222.5,154.66,124.56
2016,8,25,9,30,15.0,239.0,2.0,22.0,250.0,170.38,136.87
2016,8,25,9,45,38.0,288.0,2.05,22.5,317.0,186.76,149.62
2016,8,25,10,0,61.0,337.0,2.1,23.0,384.0,211.83,169.23
2016,8,25,10,15,255.0,326.0,2.15,23.5,531.5,209.43,150.92
2016,8,25,10,30,449.0,315.0,2.2,24.0,679.0,247.95,169.37
2016,8,25,10,45,682.0,210.0,2.25,24.5,780.0,271.46,178.17
2016,8,25,11,0,915.0,105.0,2.3,25.0,881.0,327.46,216.71
2016,8,25,11,15,919.0,105.5,2.3,25.0,896.5,386.02,267.4
2016,8,25,11,30,923.0,106.0,2.3,25.0,912.0,444.16,317.28
2016,8,25,11,45,926.5,106.0,2.35,25.0,920.0,501.08,365.27
2016,8,25,12,0,930.0,106.0,2.4,25.0,928.0,557.02,411.25
2016,8,25,12,15,930.0,105.5,2.4,25.0,927.5,609.43,453.24
2016,8,25,12,30,930.0,105.0,2.4,25.0,927.0,660.0,492.7
2016,8,25,12,45,924.0,107.5,2.45,25.5,916.5,707.03,527.78
2016,8,25,13,0,918.0,110.0,2.5,26.0,906.0,751.42,560.06
2016,8,25,13,15,914.0,109.0,2.55,25.5,889.5,791.41,590.75
2016,8,25,13,30,910.0,108.0,2.6,25.0,873.0,828.39,617.62
2016,8,25,13,45,904.0,107.0,2.65,25.0,848.5,860.57,640.09
2016,8,25,14,0,898.0,106.0,2.7,25.0,824.0,889.34,660.35
2016,8,25,14,15,889.5,104.5,2.75,24.5,793.0,911.89,677.88
2016,8,25,14,30,881.0,103.0,2.8,24.0,762.0,930.72,693.17
2016,8,25,14,45,869.5,101.5,2.85,24.0,724.5,942.99,702.96
2016,8,25,15,0,858.0,100.0,2.9,24.0,687.0,951.44,710.42
2016,8,25,15,15,843.0,97.5,2.95,23.5,644.0,963.95,722.24
2016,8,25,15,30,828.0,95.0,3.0,23.0,601.0,960.36,723.41
2016,8,25,15,45,808.0,92.0,3.1,23.0,554.0,947.34,717.42
2016,8,25,16,0,788.0,89.0,3.2,23.0,507.0,930.56,708.93
2016,8,25,16,15,762.0,85.5,3.2,22.0,456.5,903.58,695.29
2016,8,25,16,30,736.0,82.0,3.2,21.0,406.0,873.28,678.99
2016,8,25,16,45,699.0,77.5,3.2,20.5,354.0,834.78,654.92
2016,8,25,17,0,662.0,73.0,3.2,20.0,302.0,787.8,623.72
2016,8,25,17,15,611.0,66.5,3.15,19.0,250.5,722.64,578.37
2016,8,25,17,30,560.0,60.0,3.1,18.0,199.0,656.62,529.71
2016,8,25,17,45,480.5,51.0,3.05,17.5,150.5,560.72,453.8
2016,8,25,18,0,401.0,42.0,3.0,17.0,102.0,466.79,374.92
2016,8,25,18,15,278.5,29.5,2.85,16.5,63.0,335.76,250.97
2016,8,25,18,30,156.0,17.0,2.7,16.0,24.0,183.89,0.0
2016,8,25,18,45,78.0,8.5,2.55,15.5,12.0,68.96,0.0
2016,8,25,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,106.0,12.0,1.9,14.5,20.0,9.44,0.0
2016,8,26,6,0,212.0,24.0,2.0,15.0,40.0,19.64,6.26
2016,8,26,6,15,319.5,36.5,2.05,15.5,81.5,29.82,19.77
2016,8,26,6,30,427.0,49.0,2.1,16.0,123.0,39.95,29.35
2016,8,26,6,45,213.5,61.5,2.15,16.5,98.5,44.95,34.1
2016,8,26,7,0,0.0,74.0,2.2,17.0,74.0,55.33,43.37
2016,8,26,7,15,0.0,91.0,2.2,17.0,91.0,67.56,54.18
2016,8,26,7,30,0.0,108.0,2.2,17.0,108.0,79.71,64.72
2016,8,26,7,45,10.0,137.5,2.2,17.5,142.5,99.89,81.93
2016,8,26,8,0,20.0,167.0,2.2,18.0,177.0,119.69,98.49
2016,8,26,8,15,18.0,180.5,2.15,18.5,190.5,129.3,106.12
2016,8,26,8,30,16.0,194.0,2.1,19.0,204.0,138.79,113.56
2016,8,26,8,45,15.5,205.0,2.05,19.5,215.0,146.68,119.58
2016,8,26,9,0,15.0,216.0,2.0,20.0,226.0,154.45,125.45
2016,8,26,9,15,15.5,228.0,2.0,20.5,238.5,162.76,131.74
2016,8,26,9,30,16.0,240.0,2.0,21.0,251.0,170.96,137.89
2016,8,26,9,45,30.5,280.0,2.0,21.5,302.5,182.42,146.67
2016,8,26,10,0,45.0,320.0,2.0,22.0,354.0,203.21,162.92
2016,8,26,10,15,455.0,223.0,2.05,22.5,589.5,163.84,109.74
2016,8,26,10,30,865.0,126.0,2.1,23.0,825.0,215.04,127.59
2016,8,26,10,45,867.5,129.0,2.15,23.5,846.5,272.92,172.67
2016,8,26,11,0,870.0,132.0,2.2,24.0,868.0,330.77,221.31
2016,8,26,11,15,874.0,132.5,2.25,24.0,882.5,387.37,270.32
2016,8,26,11,30,878.0,133.0,2.3,24.0,897.0,443.62,318.7
2016,8,26,11,45,877.0,135.0,2.35,24.5,903.0,498.03,364.07
2016,8,26,12,0,876.0,137.0,2.4,25.0,909.0,551.19,407.08
2016,8,26,12,15,875.5,137.0,2.45,25.0,908.0,601.75,447.73
2016,8,26,12,30,875.0,137.0,2.5,25.0,907.0,650.59,486.07
2016,8,26,12,45,876.5,134.0,2.6,25.0,899.0,696.5,521.71
2016,8,26,13,0,878.0,131.0,2.7,25.0,891.0,740.24,555.16
2016,8,26,13,15,873.5,130.0,2.7,24.5,873.5,778.81,584.98
2016,8,26,13,30,869.0,129.0,2.7,24.0,856.0,814.45,611.38
2016,8,26,13,45,861.5,128.0,2.75,24.0,831.5,844.54,632.64
2016,8,26,14,0,854.0,127.0,2.8,24.0,807.0,882.61,659.39
2016,8,26,14,15,845.0,125.5,2.8,23.5,776.0,904.69,676.26
2016,8,26,14,30,836.0,124.0,2.8,23.0,745.0,923.04,690.92
2016,8,26,14,45,823.5,121.0,2.8,23.0,707.5,932.7,698.6
2016,8,26,15,0,811.0,118.0,2.8,23.0,670.0,938.4,703.87
2016,8,26,15,15,795.0,115.0,2.75,22.5,627.5,936.77,705.37
2016,8,26,15,30,779.0,112.0,2.7,22.0,585.0,931.24,704.43
2016,8,26,15,45,758.5,108.0,2.7,22.0,538.5,916.27,696.27
2016,8,26,16,0,738.0,104.0,2.7,22.0,492.0,904.87,690.68
2016,8,26,16,15,710.0,99.0,2.7,21.5,442.0,874.62,673.26
2016,8,26,16,30,682.0,94.0,2.7,21.0,392.0,841.27,653.42
2016,8,26,16,45,644.0,88.0,2.7,20.5,340.5,793.94,622.92
2016,8,26,17,0,606.0,82.0,2.7,20.0,289.0,744.36,589.67
2016,8,26,17,15,552.0,74.0,2.65,19.5,238.5,675.01,539.78
2016,8,26,17,30,498.0,66.0,2.6,19.0,188.0,604.84,486.75
2016,8,26,17,45,418.5,55.5,2.55,18.5,140.5,508.13,410.1
2016,8,26,18,0,339.0,45.0,2.5,18.0,93.0,413.26,330.48
2016,8,26,18,15,224.5,30.0,2.4,17.5,56.0,287.54,208.69
2016,8,26,18,30,110.0,15.0,2.3,17.0,19.0,102.93,0.0
2016,8,26,18,45,55.0,7.5,2.2,16.5,9.5,5.9,0.0
2016,8,26,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,6.0,2.0,13.5,6.0,4.72,0.0
2016,8,27,6,0,0.0,12.0,2.1,14.0,12.0,9.12,0.0
2016,8,27,6,15,0.0,25.5,2.15,14.5,25.5,19.46,10.96
2016,8,27,6,30,0.0,39.0,2.2,15.0,39.0,29.81,20.57
2016,8,27,6,45,0.0,56.0,2.3,15.5,56.0,42.27,31.87
2016,8,27,7,0,0.0,73.0,2.4,16.0,73.0,54.61,42.91
2016,8,27,7,15,0.0,90.5,2.4,16.5,90.5,67.18,53.95
2016,8,27,7,30,0.0,108.0,2.4,17.0,108.0,79.65,64.68
2016,8,27,7,45,15.5,141.0,2.4,17.5,148.0,102.11,83.87
2016,8,27,8,0,31.0,174.0,2.4,18.0,188.0,119.39,98.27
2016,8,27,8,15,31.5,192.5,2.4,18.5,208.0,130.91,107.54
2016,8,27,8,30,32.0,211.0,2.4,19.0,228.0,142.17,116.48
2016,8,27,8,45,58.0,243.0,2.4,19.5,278.0,160.78,131.48
2016,8,27,9,0,84.0,275.0,2.4,20.0,328.0,178.78,145.75
2016,8,27,9,15,147.5,298.5,2.35,20.5,398.5,183.66,149.05
2016,8,27,9,30,211.0,322.0,2.3,21.0,469.0,196.4,158.81
2016,8,27,9,45,522.5,225.0,2.3,21.5,614.5,134.98,107.77
2016,8,27,10,0,834.0,128.0,2.3,22.0,760.0,94.97,74.33
2016,8,27,10,15,842.5,130.0,2.3,22.0,789.0,150.17,87.07
2016,8,27,10,30,851.0,132.0,2.3,22.0,818.0,208.53,123.77
2016,8,27,10,45,854.5,134.5,2.35,22.5,839.0,267.13,169.55
2016,8,27,11,0,858.0,137.0,2.4,23.0,860.0,329.75,221.98
2016,8,27,11,15,861.5,137.5,2.45,23.0,874.5,385.65,270.65
2016,8,27,11,30,865.0,138.0,2.5,23.0,889.0,441.14,318.7
2016,8,27,11,45,865.5,139.0,2.6,23.5,895.0,495.01,364.01
2016,8,27,12,0,866.0,140.0,2.7,24.0,901.0,547.74,407.15
2016,8,27,12,15,865.5,140.0,2.75,24.0,900.0,597.88,447.81
2016,8,27,12,30,865.0,140.0,2.8,24.0,899.0,646.31,486.18
2016,8,27,12,45,856.5,143.0,2.85,24.5,887.5,689.85,519.07
2016,8,27,13,0,848.0,146.0,2.9,25.0,876.0,739.36,554.99
2016,8,27,13,15,843.5,145.0,2.95,24.5,859.0,778.23,585.26
2016,8,27,13,30,839.0,144.0,3.0,24.0,842.0,814.13,613.09
2016,8,27,13,45,832.5,142.0,3.05,24.0,818.0,844.31,634.51
2016,8,27,14,0,826.0,140.0,3.1,24.0,794.0,871.05,653.69
2016,8,27,14,15,816.0,137.5,3.1,23.5,763.0,890.67,669.11
2016,8,27,14,30,806.0,135.0,3.1,23.0,732.0,906.5,682.2
2016,8,27,14,45,796.0,131.0,3.1,23.0,695.5,916.96,690.51
2016,8,27,15,0,786.0,127.0,3.1,23.0,659.0,923.58,696.44
2016,8,27,15,15,769.5,123.5,3.1,22.5,616.5,920.59,697.38
2016,8,27,15,30,753.0,120.0,3.1,22.0,574.0,921.04,700.91
2016,8,27,15,45,736.5,114.0,3.1,22.0,528.5,907.96,693.88
2016,8,27,16,0,720.0,108.0,3.1,22.0,483.0,891.31,684.53
2016,8,27,16,15,691.0,103.0,3.1,21.5,433.5,860.07,666.18
2016,8,27,16,30,662.0,98.0,3.1,21.0,384.0,825.76,645.32
2016,8,27,16,45,630.5,89.5,3.1,20.5,334.0,781.77,616.77
2016,8,27,17,0,599.0,81.0,3.1,20.0,284.0,735.45,585.41
2016,8,27,17,15,545.5,73.0,3.0,19.0,233.5,666.71,536.19
2016,8,27,17,30,492.0,65.0,2.9,18.0,183.0,597.17,483.69
2016,8,27,17,45,420.0,53.5,2.85,17.5,136.5,506.5,410.76
2016,8,27,18,0,348.0,42.0,2.8,17.0,90.0,417.79,334.75
2016,8,27,18,15,230.5,27.5,2.7,16.5,53.5,290.49,204.38
2016,8,27,18,30,113.0,13.0,2.6,16.0,17.0,103.63,0.0
2016,8,27,18,45,56.5,6.5,2.55,15.5,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,45,116.5,11.0,1.65,13.0,19.0,8.65,0.0
2016,8,28,6,0,233.0,22.0,1.7,14.0,38.0,18.08,3.3
2016,8,28,6,15,344.0,34.0,1.65,14.5,80.0,27.94,18.11
2016,8,28,6,30,455.0,46.0,1.6,15.0,122.0,37.8,27.54
2016,8,28,6,45,250.5,73.0,1.6,15.5,117.5,53.16,41.46
2016,8,28,7,0,46.0,100.0,1.6,16.0,113.0,71.02,57.36
2016,8,28,7,15,54.5,121.5,1.55,16.5,139.5,85.31,69.83
2016,8,28,7,30,63.0,143.0,1.5,17.0,166.0,99.37,81.81
2016,8,28,7,45,228.0,151.0,1.5,17.5,253.0,102.47,84.09
2016,8,28,8,0,393.0,159.0,1.5,18.0,340.0,106.67,87.27
2016,8,28,8,15,601.0,124.0,1.45,18.5,435.5,89.1,71.76
2016,8,28,8,30,809.0,89.0,1.4,19.0,531.0,75.73,59.96
2016,8,28,8,45,829.0,91.0,1.4,19.5,577.5,76.99,60.74
2016,8,28,9,0,849.0,93.0,1.4,20.0,624.0,78.22,61.48
2016,8,28,9,15,862.5,95.5,1.45,20.5,665.5,88.66,69.99
2016,8,28,9,30,876.0,98.0,1.5,21.0,707.0,90.39,71.12
2016,8,28,9,45,885.0,100.5,1.55,22.0,742.0,91.86,71.91
2016,8,28,10,0,894.0,103.0,1.6,23.0,777.0,93.21,72.59
2016,8,28,10,15,901.0,104.5,1.7,23.5,806.5,149.08,84.03
2016,8,28,10,30,908.0,106.0,1.8,24.0,836.0,208.77,120.5
2016,8,28,10,45,913.0,107.0,1.9,24.5,858.0,268.35,166.51
2016,8,28,11,0,918.0,108.0,2.0,25.0,880.0,328.07,216.56
2016,8,28,11,15,921.0,108.5,2.1,25.0,894.5,386.71,267.34
2016,8,28,11,30,924.0,109.0,2.2,25.0,909.0,444.78,317.34
2016,8,28,11,45,925.5,109.5,2.3,25.5,915.5,501.4,364.55
2016,8,28,12,0,927.0,110.0,2.4,26.0,922.0,556.83,409.46
2016,8,28,12,15,926.5,110.0,2.45,26.0,920.5,609.37,451.61
2016,8,28,12,30,926.0,110.0,2.5,26.0,919.0,660.03,491.26
2016,8,28,12,45,934.5,103.5,2.6,26.0,912.5,709.12,529.22
2016,8,28,13,0,943.0,97.0,2.7,26.0,906.0,756.25,565.09
2016,8,28,13,15,939.5,96.0,2.75,26.0,889.0,797.23,595.07
2016,8,28,13,30,936.0,95.0,2.8,26.0,872.0,835.15,621.39
2016,8,28,13,45,930.5,94.0,2.85,26.0,847.0,868.21,644.43
2016,8,28,14,0,925.0,93.0,2.9,26.0,822.0,897.81,665.22
2016,8,28,14,15,917.0,91.5,2.9,25.5,790.5,921.1,682.88
2016,8,28,14,30,909.0,90.0,2.9,25.0,759.0,940.6,698.24
2016,8,28,14,45,899.0,88.0,2.9,25.0,721.5,953.85,708.27
2016,8,28,15,0,889.0,86.0,2.9,25.0,684.0,963.18,715.93
2016,8,28,15,15,874.5,84.0,2.9,24.5,641.0,964.27,719.72
2016,8,28,15,30,860.0,82.0,2.9,24.0,598.0,961.47,721.15
2016,8,28,15,45,842.0,79.5,2.9,23.5,550.5,950.81,717.45
2016,8,28,16,0,824.0,77.0,2.9,23.0,503.0,948.58,719.59
2016,8,28,16,15,798.5,73.5,2.85,22.5,452.0,921.91,704.53
2016,8,28,16,30,773.0,70.0,2.8,22.0,401.0,891.91,687.03
2016,8,28,16,45,738.0,66.0,2.75,21.5,348.5,848.82,659.72
2016,8,28,17,0,703.0,62.0,2.7,21.0,296.0,803.17,629.52
2016,8,28,17,15,652.0,56.5,2.6,20.0,244.0,738.01,584.22
2016,8,28,17,30,601.0,51.0,2.5,19.0,192.0,680.13,541.5
2016,8,28,17,45,519.0,43.5,2.45,18.5,143.0,583.74,465.54
2016,8,28,18,0,437.0,36.0,2.4,18.0,94.0,489.76,385.67
2016,8,28,18,15,299.5,24.5,2.35,17.5,56.0,342.72,226.87
2016,8,28,18,30,162.0,13.0,2.3,17.0,18.0,143.83,0.0
2016,8,28,18,45,81.0,6.5,2.25,16.5,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,111.5,11.0,2.5,13.5,18.0,8.65,0.0
2016,8,29,6,0,223.0,22.0,2.6,14.0,36.0,18.09,1.9
2016,8,29,6,15,337.5,33.0,2.7,14.5,77.5,27.12,17.29
2016,8,29,6,30,452.0,44.0,2.8,15.0,119.0,36.19,26.08
2016,8,29,6,45,522.5,52.0,2.95,15.5,168.0,42.58,32.1
2016,8,29,7,0,593.0,60.0,3.1,16.0,217.0,48.99,37.92
2016,8,29,7,15,319.5,99.5,3.1,16.5,186.0,70.81,57.15
2016,8,29,7,30,46.0,139.0,3.1,17.0,155.0,96.79,79.68
2016,8,29,7,45,66.0,163.5,3.1,17.5,191.5,112.44,92.85
2016,8,29,8,0,86.0,188.0,3.1,18.0,228.0,127.79,105.56
2016,8,29,8,15,49.5,187.5,3.05,18.5,211.0,128.42,105.52
2016,8,29,8,30,13.0,187.0,3.0,19.0,194.0,134.22,109.89
2016,8,29,8,45,18.0,208.5,3.0,20.0,219.5,148.65,121.24
2016,8,29,9,0,23.0,230.0,3.0,21.0,245.0,162.9,132.26
2016,8,29,9,15,68.0,274.0,2.95,21.5,321.0,178.9,144.82
2016,8,29,9,30,113.0,318.0,2.9,22.0,397.0,202.49,163.44
2016,8,29,9,45,510.0,203.0,2.85,22.5,583.5,123.59,98.06
2016,8,29,10,0,907.0,88.0,2.8,23.0,770.0,85.36,66.11
2016,8,29,10,15,914.5,89.0,2.8,23.0,799.0,140.53,77.49
2016,8,29,10,30,922.0,90.0,2.8,23.0,828.0,200.56,114.42
2016,8,29,10,45,928.0,90.5,2.85,23.5,850.5,260.58,161.2
2016,8,29,11,0,934.0,91.0,2.9,24.0,873.0,320.81,212.28
2016,8,29,11,15,937.5,91.5,2.95,24.0,887.5,380.2,264.34
2016,8,29,11,30,941.0,92.0,3.0,24.0,902.0,439.03,315.63
2016,8,29,11,45,943.0,91.5,3.05,24.5,909.0,495.68,363.57
2016,8,29,12,0,945.0,91.0,3.1,25.0,916.0,551.09,409.1
2016,8,29,12,15,945.0,91.0,3.15,25.0,915.0,604.31,452.47
2016,8,29,12,30,945.0,91.0,3.2,25.0,914.0,655.65,493.29
2016,8,29,12,45,926.5,100.5,3.25,25.0,900.0,700.83,528.49
2016,8,29,13,0,908.0,110.0,3.3,25.0,886.0,742.43,560.3
2016,8,29,13,15,904.0,109.5,3.35,25.0,869.0,782.39,590.54
2016,8,29,13,30,900.0,109.0,3.4,25.0,852.0,819.39,616.67
2016,8,29,13,45,898.0,105.5,3.45,25.0,829.0,852.05,639.83
2016,8,29,14,0,896.0,102.0,3.5,25.0,806.0,881.41,660.79
2016,8,29,14,15,888.0,100.5,3.5,24.5,775.0,904.1,678.36
2016,8,29,14,30,880.0,99.0,3.5,24.0,744.0,923.09,693.64
2016,8,29,14,45,873.5,95.5,3.55,24.0,707.5,937.57,705.03
2016,8,29,15,0,867.0,92.0,3.6,24.0,671.0,948.27,714.07
2016,8,29,15,15,653.0,153.0,3.6,24.0,573.5,846.69,645.67
2016,8,29,15,30,439.0,214.0,3.6,24.0,476.0,705.61,544.99
2016,8,29,15,45,439.5,194.5,3.6,24.0,438.0,693.74,539.48
2016,8,29,16,0,440.0,175.0,3.6,24.0,400.0,679.02,531.09
2016,8,29,16,15,554.0,128.5,3.6,23.5,382.5,752.02,588.64
2016,8,29,16,30,668.0,82.0,3.6,23.0,365.0,808.76,632.06
2016,8,29,16,45,621.5,80.5,3.6,22.5,317.0,759.39,598.64
2016,8,29,17,0,575.0,79.0,3.6,22.0,269.0,707.86,563.03
2016,8,29,17,15,527.5,70.5,3.5,21.0,220.5,644.68,517.48
2016,8,29,17,30,480.0,62.0,3.4,20.0,172.0,580.64,468.58
2016,8,29,17,45,410.5,50.0,3.3,19.5,127.0,492.25,396.67
2016,8,29,18,0,341.0,38.0,3.2,19.0,82.0,406.08,321.29
2016,8,29,18,15,170.5,26.0,3.15,18.5,48.0,228.05,139.37
2016,8,29,18,30,0.0,14.0,3.1,18.0,14.0,11.02,0.0
2016,8,29,18,45,0.0,7.0,3.1,17.5,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,75.0,10.0,3.0,14.5,15.0,7.87,0.0
2016,8,30,6,0,150.0,20.0,3.1,15.0,30.0,15.28,0.0
2016,8,30,6,15,228.0,35.0,3.1,15.5,65.0,26.59,16.66
2016,8,30,6,30,306.0,50.0,3.1,16.0,100.0,37.82,27.34
2016,8,30,6,45,352.0,64.5,3.1,16.5,142.0,48.3,36.97
2016,8,30,7,0,398.0,79.0,3.1,17.0,184.0,58.56,46.17
2016,8,30,7,15,429.0,92.0,3.0,17.5,227.5,67.38,53.91
2016,8,30,7,30,460.0,105.0,2.9,18.0,271.0,75.94,61.21
2016,8,30,7,45,629.5,86.0,2.85,19.0,350.0,66.5,52.61
2016,8,30,8,0,799.0,67.0,2.8,20.0,429.0,60.79,47.3
2016,8,30,8,15,821.5,69.5,2.75,20.5,478.5,70.07,55.03
2016,8,30,8,30,844.0,72.0,2.7,21.0,528.0,72.83,57.07
2016,8,30,8,45,863.0,73.5,2.65,22.0,574.5,74.74,58.27
2016,8,30,9,0,882.0,75.0,2.6,23.0,621.0,76.55,59.38
2016,8,30,9,15,894.5,76.5,2.6,23.5,662.5,78.1,60.39
2016,8,30,9,30,907.0,78.0,2.6,24.0,704.0,79.55,61.32
2016,8,30,9,45,915.0,80.0,2.65,25.0,739.0,81.06,62.18
2016,8,30,10,0,923.0,82.0,2.7,26.0,774.0,82.45,62.95
2016,8,30,10,15,929.5,83.0,2.75,26.5,803.0,137.42,73.79
2016,8,30,10,30,936.0,84.0,2.8,27.0,832.0,198.13,110.23
2016,8,30,10,45,942.5,84.0,2.9,27.5,854.0,258.71,156.66
2016,8,30,11,0,949.0,84.0,3.0,28.0,876.0,319.51,207.5
2016,8,30,11,15,951.5,84.5,3.1,28.0,890.0,379.32,259.34
2016,8,30,11,30,954.0,85.0,3.2,28.0,904.0,438.44,310.33
2016,8,30,11,45,956.5,84.0,3.3,28.5,911.0,495.5,358.11
2016,8,30,12,0,959.0,83.0,3.4,29.0,918.0,551.31,403.55
2016,8,30,12,15,958.5,83.0,3.45,28.5,916.0,604.77,447.53
2016,8,30,12,30,958.0,83.0,3.5,28.0,914.0,656.25,489.08
2016,8,30,12,45,952.0,85.5,3.6,28.0,903.5,704.1,526.28
2016,8,30,13,0,946.0,88.0,3.7,28.0,893.0,749.19,560.73
2016,8,30,13,15,942.0,87.5,3.7,28.0,876.0,790.05,590.5
2016,8,30,13,30,938.0,87.0,3.7,28.0,859.0,827.82,616.7
2016,8,30,13,45,934.5,85.0,3.75,28.0,834.5,861.27,640.17
2016,8,30,14,0,931.0,83.0,3.8,28.0,810.0,891.29,661.39
2016,8,30,14,15,923.0,81.5,3.75,27.5,778.5,914.34,678.81
2016,8,30,14,30,915.0,80.0,3.7,27.0,747.0,933.57,693.86
2016,8,30,14,45,906.5,78.0,3.7,27.0,710.0,947.92,704.75
2016,8,30,15,0,898.0,76.0,3.7,27.0,673.0,958.39,713.24
2016,8,30,15,15,884.0,74.0,3.65,26.5,630.0,959.66,716.87
2016,8,30,15,30,870.0,72.0,3.6,26.0,587.0,957.03,718.1
