Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,15,45,853.0,69.5,3.6,26.0,539.5,946.99,713.37
2016,8,30,16,0,836.0,67.0,3.6,26.0,492.0,933.3,706.26
2016,8,30,16,15,811.5,64.5,3.55,25.0,442.0,908.74,694.04
2016,8,30,16,30,787.0,62.0,3.5,24.0,392.0,892.64,687.43
2016,8,30,16,45,753.0,58.0,3.5,23.5,339.5,850.37,660.7
2016,8,30,17,0,719.0,54.0,3.5,23.0,287.0,805.64,631.1
2016,8,30,17,15,667.5,49.5,3.45,22.5,235.5,741.41,585.16
2016,8,30,17,30,616.0,45.0,3.4,22.0,184.0,676.1,535.57
2016,8,30,17,45,531.0,38.5,3.35,21.5,135.5,577.01,456.84
2016,8,30,18,0,446.0,32.0,3.3,21.0,87.0,491.2,380.9
2016,8,30,18,15,223.0,23.0,3.25,20.5,50.5,267.69,143.94
2016,8,30,18,30,0.0,14.0,3.2,20.0,14.0,11.02,0.0
2016,8,30,18,45,0.0,7.0,3.2,19.5,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,138.5,9.5,2.9,14.5,17.5,7.47,0.0
2016,8,31,6,0,277.0,19.0,3.0,15.0,35.0,15.73,0.0
2016,8,31,6,15,398.0,28.0,3.1,15.5,77.5,23.32,13.81
2016,8,31,6,30,519.0,37.0,3.2,16.0,120.0,33.74,23.76
2016,8,31,6,45,588.0,43.5,3.3,16.5,170.5,39.69,29.38
2016,8,31,7,0,657.0,50.0,3.4,17.0,221.0,45.68,34.83
2016,8,31,7,15,701.5,54.0,3.4,17.5,273.0,49.42,38.12
2016,8,31,7,30,746.0,58.0,3.4,18.0,325.0,53.19,41.31
2016,8,31,7,45,776.5,61.5,3.45,18.5,377.0,56.37,43.9
2016,8,31,8,0,807.0,65.0,3.5,19.0,429.0,59.51,46.4
2016,8,31,8,15,829.5,67.5,3.45,19.5,478.5,68.86,54.22
2016,8,31,8,30,852.0,70.0,3.4,20.0,528.0,71.65,56.32
2016,8,31,8,45,868.0,72.0,3.4,21.0,574.0,73.86,57.79
2016,8,31,9,0,884.0,74.0,3.4,22.0,620.0,75.95,59.14
2016,8,31,9,15,896.5,76.0,3.4,22.5,661.0,77.83,60.44
2016,8,31,9,30,909.0,78.0,3.4,23.0,702.0,79.6,61.65
2016,8,31,9,45,914.0,81.5,3.4,23.5,736.5,81.91,63.31
2016,8,31,10,0,919.0,85.0,3.4,24.0,771.0,84.06,64.84
2016,8,31,10,15,926.0,86.0,3.4,24.0,800.0,137.99,75.47
2016,8,31,10,30,933.0,87.0,3.4,24.0,829.0,198.69,112.32
2016,8,31,10,45,937.5,88.0,3.45,24.5,851.0,259.43,159.48
2016,8,31,11,0,942.0,89.0,3.5,25.0,873.0,320.19,210.99
2016,8,31,11,15,945.0,89.5,3.5,25.0,887.0,379.92,263.35
2016,8,31,11,30,948.0,90.0,3.5,25.0,901.0,439.02,314.89
2016,8,31,11,45,949.5,90.0,3.55,25.5,907.5,496.21,363.33
2016,8,31,12,0,951.0,90.0,3.6,26.0,914.0,552.11,409.33
2016,8,31,12,15,950.5,90.0,3.6,26.0,912.5,605.37,452.71
2016,8,31,12,30,950.0,90.0,3.6,26.0,911.0,656.66,493.44
2016,8,31,12,45,940.5,94.0,3.6,26.0,899.5,703.32,529.74
2016,8,31,13,0,931.0,98.0,3.6,26.0,888.0,746.99,563.02
2016,8,31,13,15,926.5,97.5,3.65,26.0,870.0,787.15,593.08
2016,8,31,13,30,922.0,97.0,3.7,26.0,852.0,824.23,619.26
2016,8,31,13,45,917.5,95.0,3.75,26.0,827.5,856.6,642.22
2016,8,31,14,0,913.0,93.0,3.8,26.0,803.0,885.53,662.9
2016,8,31,14,15,904.5,91.5,3.8,26.0,771.5,907.92,678.97
2016,8,31,14,30,896.0,90.0,3.8,26.0,740.0,926.52,692.64
2016,8,31,14,45,886.5,87.5,3.85,26.0,702.0,939.26,702.81
2016,8,31,15,0,877.0,85.0,3.9,26.0,664.0,948.11,710.59
2016,8,31,15,15,862.5,83.0,3.9,25.5,621.0,948.87,714.2
2016,8,31,15,30,848.0,81.0,3.9,25.0,578.0,945.79,715.42
2016,8,31,15,45,830.5,77.5,3.9,25.0,531.0,934.13,709.5
2016,8,31,16,0,813.0,74.0,3.9,25.0,484.0,930.71,709.38
2016,8,31,16,15,787.0,71.0,3.85,24.5,433.5,904.1,694.15
2016,8,31,16,30,761.0,68.0,3.8,24.0,383.0,874.23,676.41
2016,8,31,16,45,726.5,63.0,3.8,23.5,331.5,830.32,648.21
2016,8,31,17,0,692.0,58.0,3.8,23.0,280.0,783.95,616.98
2016,8,31,17,15,638.0,53.0,3.7,22.5,228.0,716.91,568.17
2016,8,31,17,30,584.0,48.0,3.6,22.0,176.0,657.28,522.02
2016,8,31,17,45,497.5,40.0,3.55,21.5,128.5,556.96,441.59
2016,8,31,18,0,411.0,32.0,3.5,21.0,81.0,459.79,355.59
2016,8,31,18,15,205.5,16.0,3.5,20.0,40.5,238.61,104.34
2016,8,31,18,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,124.5,9.5,2.35,14.5,16.0,7.47,0.0
2016,9,1,6,0,249.0,19.0,2.4,15.0,32.0,15.69,0.0
2016,9,1,6,15,373.0,28.5,2.35,15.5,74.5,23.64,13.96
2016,9,1,6,30,497.0,38.0,2.3,16.0,117.0,31.74,22.0
2016,9,1,6,45,565.5,45.5,2.3,16.5,166.5,37.97,27.86
2016,9,1,7,0,634.0,53.0,2.3,17.0,216.0,47.9,36.79
2016,9,1,7,15,317.0,79.5,2.15,17.5,161.0,57.72,45.43
2016,9,1,7,30,0.0,106.0,2.0,18.0,106.0,78.07,63.08
2016,9,1,7,45,0.0,115.0,1.9,18.5,115.0,84.93,68.73
2016,9,1,8,0,0.0,124.0,1.8,19.0,124.0,91.71,74.21
2016,9,1,8,15,0.0,126.5,1.75,19.5,126.5,94.1,75.85
2016,9,1,8,30,0.0,129.0,1.7,20.0,129.0,96.36,77.36
2016,9,1,8,45,0.0,146.0,1.65,20.5,146.5,108.3,87.04
2016,9,1,9,0,0.0,163.0,1.6,21.0,164.0,120.1,96.48
2016,9,1,9,15,5.0,189.5,1.65,21.5,193.0,138.03,110.91
2016,9,1,9,30,10.0,216.0,1.7,22.0,222.0,155.61,124.87
2016,9,1,9,45,26.0,263.0,1.75,22.5,281.5,173.24,138.72
2016,9,1,10,0,42.0,310.0,1.8,23.0,341.0,197.98,158.16
2016,9,1,10,15,68.0,341.5,1.9,23.0,394.0,223.82,168.67
2016,9,1,10,30,94.0,373.0,2.0,23.0,447.0,254.99,190.34
2016,9,1,10,45,167.5,386.0,2.1,23.5,523.0,280.92,206.42
2016,9,1,11,0,241.0,399.0,2.2,24.0,599.0,327.34,239.16
2016,9,1,11,15,594.5,246.5,2.35,24.0,751.0,360.85,257.36
2016,9,1,11,30,948.0,94.0,2.5,24.0,903.0,441.19,316.18
2016,9,1,11,45,947.0,95.5,2.65,24.5,908.5,498.51,364.59
2016,9,1,12,0,946.0,97.0,2.8,25.0,914.0,554.34,410.54
2016,9,1,12,15,945.5,97.0,2.8,25.0,912.0,607.55,453.6
2016,9,1,12,30,945.0,97.0,2.8,25.0,910.0,658.81,494.01
2016,9,1,12,45,939.5,98.5,2.85,25.0,899.5,705.9,530.59
2016,9,1,13,0,934.0,100.0,2.9,25.0,889.0,750.24,564.4
2016,9,1,13,15,930.0,99.0,2.85,25.0,871.5,790.49,593.87
2016,9,1,13,30,926.0,98.0,2.8,25.0,854.0,827.65,619.29
2016,9,1,13,45,921.0,96.5,2.75,25.0,829.5,860.26,641.52
2016,9,1,14,0,916.0,95.0,2.7,25.0,805.0,889.42,661.4
2016,9,1,14,15,907.5,94.0,2.75,24.5,773.0,912.46,679.34
2016,9,1,14,30,899.0,93.0,2.8,24.0,741.0,931.74,695.02
2016,9,1,14,45,887.5,91.0,2.85,24.0,702.5,943.31,704.41
2016,9,1,15,0,876.0,89.0,2.9,24.0,664.0,950.95,711.42
2016,9,1,15,15,860.5,87.0,2.9,23.5,620.5,950.83,714.43
2016,9,1,15,30,845.0,85.0,2.9,23.0,577.0,946.86,715.07
2016,9,1,15,45,821.0,83.0,2.95,23.0,528.5,942.82,714.83
2016,9,1,16,0,797.0,81.0,3.0,23.0,480.0,923.05,703.87
2016,9,1,16,15,769.0,77.5,3.0,22.5,429.0,893.81,687.28
2016,9,1,16,30,741.0,74.0,3.0,22.0,378.0,861.29,667.98
2016,9,1,16,45,697.5,70.0,3.0,21.5,325.0,809.92,634.44
2016,9,1,17,0,654.0,66.0,3.0,21.0,272.0,764.1,603.51
2016,9,1,17,15,595.5,59.5,3.0,20.5,220.5,692.21,551.26
2016,9,1,17,30,537.0,53.0,3.0,20.0,169.0,619.9,495.58
2016,9,1,17,45,439.0,44.0,3.0,19.5,121.5,508.65,406.22
2016,9,1,18,0,341.0,35.0,3.0,19.0,74.0,400.68,310.57
2016,9,1,18,15,170.5,17.5,2.95,18.5,37.0,209.07,60.69
2016,9,1,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,71.0,9.0,2.15,14.5,13.0,7.08,0.0
2016,9,2,6,0,142.0,18.0,2.2,15.0,26.0,13.76,0.0
2016,9,2,6,15,257.5,31.5,2.2,15.5,64.5,25.66,15.48
2016,9,2,6,30,373.0,45.0,2.2,16.0,103.0,36.63,26.2
2016,9,2,6,45,447.5,54.5,2.2,16.5,150.0,44.02,33.15
2016,9,2,7,0,522.0,64.0,2.2,17.0,197.0,51.38,39.84
2016,9,2,7,15,573.0,71.0,2.1,17.5,247.5,56.53,44.39
2016,9,2,7,30,624.0,78.0,2.0,18.0,298.0,61.65,48.74
2016,9,2,7,45,660.0,83.0,1.9,19.0,348.0,65.07,51.4
2016,9,2,8,0,696.0,88.0,1.8,20.0,398.0,68.45,53.94
2016,9,2,8,15,722.5,92.0,1.75,20.5,446.5,70.93,55.78
2016,9,2,8,30,749.0,96.0,1.7,21.0,495.0,79.38,62.68
2016,9,2,8,45,589.0,161.0,1.65,22.0,492.0,109.64,87.69
2016,9,2,9,0,429.0,226.0,1.6,23.0,489.0,139.94,112.16
2016,9,2,9,15,624.5,166.5,1.65,23.5,577.5,109.08,86.11
2016,9,2,9,30,820.0,107.0,1.7,24.0,666.0,84.92,65.75
2016,9,2,9,45,853.0,98.5,1.75,24.5,706.5,89.88,69.62
2016,9,2,10,0,886.0,90.0,1.8,25.0,747.0,85.89,66.04
2016,9,2,10,15,893.5,91.5,1.85,25.5,775.5,136.69,75.45
2016,9,2,10,30,901.0,93.0,1.9,26.0,804.0,196.0,110.46
2016,9,2,10,45,904.0,95.0,1.95,26.5,825.0,255.33,155.7
2016,9,2,11,0,907.0,97.0,2.0,27.0,846.0,314.57,205.02
2016,9,2,11,15,910.0,97.5,2.05,27.0,860.0,372.49,254.89
2016,9,2,11,30,913.0,98.0,2.1,27.0,874.0,429.82,303.98
2016,9,2,11,45,914.5,98.5,2.2,27.5,880.5,485.66,350.41
2016,9,2,12,0,916.0,99.0,2.3,28.0,887.0,540.28,394.55
2016,9,2,12,15,915.5,99.0,2.35,28.0,885.5,591.96,435.92
2016,9,2,12,30,915.0,99.0,2.4,28.0,884.0,641.74,474.81
2016,9,2,12,45,897.5,107.0,2.5,28.0,870.0,685.08,508.28
2016,9,2,13,0,880.0,115.0,2.6,28.0,856.0,724.92,538.57
2016,9,2,13,15,876.0,114.5,2.7,28.0,839.0,763.77,567.84
2016,9,2,13,30,872.0,114.0,2.8,28.0,822.0,799.7,593.44
2016,9,2,13,45,868.5,111.0,2.9,28.0,798.0,830.63,615.39
2016,9,2,14,0,865.0,108.0,3.0,28.0,774.0,858.27,635.24
2016,9,2,14,15,856.0,106.5,3.1,27.5,743.0,879.2,652.02
2016,9,2,14,30,847.0,105.0,3.2,27.0,712.0,896.48,666.61
2016,9,2,14,45,837.5,101.5,3.3,27.0,675.5,907.45,675.87
2016,9,2,15,0,828.0,98.0,3.4,27.0,639.0,926.52,690.82
2016,9,2,15,15,812.0,95.5,3.45,26.5,596.0,925.1,693.12
2016,9,2,15,30,796.0,93.0,3.5,26.0,553.0,919.8,693.09
2016,9,2,15,45,776.5,89.5,3.55,26.0,507.0,906.06,686.04
2016,9,2,16,0,757.0,86.0,3.6,26.0,461.0,888.67,676.52
2016,9,2,16,15,727.5,82.0,3.55,25.0,411.0,857.3,659.13
2016,9,2,16,30,698.0,78.0,3.5,24.0,361.0,829.36,643.72
2016,9,2,16,45,657.5,73.0,3.5,23.5,310.0,780.81,611.69
2016,9,2,17,0,617.0,68.0,3.5,23.0,259.0,730.26,576.83
2016,9,2,17,15,556.0,61.0,3.5,22.0,208.5,655.9,523.15
2016,9,2,17,30,495.0,54.0,3.5,21.0,158.0,581.25,465.89
2016,9,2,17,45,398.5,44.5,3.5,20.5,112.5,471.7,376.87
2016,9,2,18,0,302.0,35.0,3.5,20.0,67.0,365.35,280.54
2016,9,2,18,15,151.0,17.5,3.45,19.5,33.5,189.52,13.26
2016,9,2,18,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,12.0,2.7,13.5,12.0,9.44,0.0
2016,9,3,6,0,0.0,24.0,2.8,14.0,24.0,17.37,0.0
2016,9,3,6,15,179.0,35.5,2.8,14.5,62.5,26.7,16.21
2016,9,3,6,30,358.0,47.0,2.8,15.0,101.0,38.24,27.66
2016,9,3,6,45,430.0,58.0,2.85,15.5,148.5,46.72,35.63
2016,9,3,7,0,502.0,69.0,2.9,16.0,196.0,55.09,43.26
2016,9,3,7,15,554.5,77.0,2.8,16.5,246.5,60.83,48.35
2016,9,3,7,30,607.0,85.0,2.7,17.0,297.0,66.51,53.22
2016,9,3,7,45,639.5,92.0,2.6,17.5,347.0,71.07,56.97
2016,9,3,8,0,672.0,99.0,2.5,18.0,397.0,75.5,60.53
2016,9,3,8,15,699.5,104.0,2.4,18.5,445.5,78.37,62.68
2016,9,3,8,30,727.0,109.0,2.3,19.0,494.0,81.16,64.74
2016,9,3,8,45,745.5,113.5,2.2,20.0,538.5,83.34,66.12
2016,9,3,9,0,764.0,118.0,2.1,21.0,583.0,92.65,73.53
2016,9,3,9,15,779.5,121.0,2.1,21.0,623.5,93.74,74.23
2016,9,3,9,30,795.0,124.0,2.1,21.0,664.0,94.78,74.92
2016,9,3,9,45,837.0,111.5,2.1,21.5,706.0,87.28,68.33
2016,9,3,10,0,879.0,99.0,2.1,22.0,748.0,90.73,70.94
2016,9,3,10,15,886.0,100.5,2.2,22.0,776.5,140.41,80.06
2016,9,3,10,30,893.0,102.0,2.3,22.0,805.0,199.44,115.46
2016,9,3,10,45,896.5,103.5,2.45,22.5,825.5,258.32,161.05
2016,9,3,11,0,900.0,105.0,2.6,23.0,846.0,317.16,210.95
2016,9,3,11,15,903.0,105.5,2.75,23.0,860.0,374.9,261.75
2016,9,3,11,30,906.0,106.0,2.9,23.0,874.0,432.05,311.91
2016,9,3,11,45,907.0,106.5,3.05,23.5,879.5,487.51,359.21
2016,9,3,12,0,908.0,107.0,3.2,24.0,885.0,541.7,404.22
2016,9,3,12,15,907.5,107.0,3.3,24.0,883.5,593.2,446.67
2016,9,3,12,30,907.0,107.0,3.4,24.0,882.0,642.82,486.67
2016,9,3,12,45,892.5,114.0,3.5,24.0,869.0,687.05,521.7
2016,9,3,13,0,878.0,121.0,3.6,24.0,856.0,728.03,553.63
2016,9,3,13,15,874.0,120.0,3.6,23.5,839.0,766.52,584.16
2016,9,3,13,30,870.0,119.0,3.6,23.0,822.0,802.07,611.13
2016,9,3,13,45,867.5,115.5,3.65,23.0,798.5,833.43,633.76
2016,9,3,14,0,865.0,112.0,3.7,23.0,775.0,861.52,654.2
2016,9,3,14,15,856.5,110.5,3.7,23.0,744.5,882.99,669.91
2016,9,3,14,30,848.0,109.0,3.7,23.0,714.0,912.25,691.16
2016,9,3,14,45,839.5,105.5,3.7,23.0,677.5,924.65,700.88
2016,9,3,15,0,831.0,102.0,3.7,23.0,641.0,933.2,708.26
2016,9,3,15,15,815.5,99.5,3.75,22.5,598.5,932.35,711.07
2016,9,3,15,30,800.0,97.0,3.8,22.0,556.0,927.59,711.39
2016,9,3,15,45,778.5,93.5,3.85,22.0,509.0,911.92,702.84
2016,9,3,16,0,757.0,90.0,3.9,22.0,462.0,892.52,691.7
2016,9,3,16,15,727.5,86.0,3.95,21.5,411.5,867.73,677.88
2016,9,3,16,30,698.0,82.0,4.0,21.0,361.0,833.99,657.14
2016,9,3,16,45,651.0,77.5,4.05,20.5,309.0,779.78,620.53
2016,9,3,17,0,604.0,73.0,4.1,20.0,257.0,723.54,580.78
2016,9,3,17,15,541.0,65.0,4.0,19.0,206.5,646.01,523.08
2016,9,3,17,30,478.0,57.0,3.9,18.0,156.0,568.09,461.67
2016,9,3,17,45,370.0,46.5,3.85,17.5,109.5,447.02,361.69
2016,9,3,18,0,262.0,36.0,3.8,17.0,63.0,332.28,255.31
2016,9,3,18,15,131.0,18.0,3.75,16.5,31.5,166.76,0.0
2016,9,3,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,36.0,8.5,2.75,11.5,10.0,6.69,0.0
2016,9,4,6,0,72.0,17.0,2.8,12.0,20.0,12.95,0.0
2016,9,4,6,15,175.5,35.0,2.8,12.5,57.5,26.32,15.84
2016,9,4,6,30,279.0,53.0,2.8,13.0,95.0,39.7,29.13
2016,9,4,6,45,364.5,65.5,2.8,14.0,142.5,49.08,37.92
2016,9,4,7,0,450.0,78.0,2.8,15.0,190.0,58.45,46.41
2016,9,4,7,15,505.5,87.0,2.65,15.5,240.5,67.9,54.79
2016,9,4,7,30,561.0,96.0,2.5,16.0,291.0,74.02,60.04
2016,9,4,7,45,609.0,101.0,2.45,16.5,343.5,77.03,62.43
2016,9,4,8,0,657.0,106.0,2.4,17.0,396.0,80.11,64.79
2016,9,4,8,15,686.0,111.5,2.3,17.5,445.0,83.15,67.08
2016,9,4,8,30,715.0,117.0,2.2,18.0,494.0,86.12,69.28
2016,9,4,8,45,744.0,118.0,2.1,18.5,541.0,86.18,68.96
2016,9,4,9,0,773.0,119.0,2.0,19.0,588.0,93.64,74.97
2016,9,4,9,15,789.0,122.0,1.95,19.5,629.0,94.74,75.54
2016,9,4,9,30,805.0,125.0,1.9,20.0,670.0,95.81,76.09
2016,9,4,9,45,839.5,116.5,1.9,20.5,710.5,90.44,71.26
2016,9,4,10,0,874.0,108.0,1.9,21.0,751.0,95.51,75.23
2016,9,4,10,15,882.0,109.0,1.95,21.5,780.0,144.04,83.49
2016,9,4,10,30,890.0,110.0,2.0,22.0,809.0,202.92,118.27
2016,9,4,10,45,896.0,111.0,2.05,22.5,830.5,262.06,163.66
2016,9,4,11,0,902.0,112.0,2.1,23.0,852.0,321.43,213.56
2016,9,4,11,15,905.5,112.5,2.2,23.0,866.0,379.66,264.4
2016,9,4,11,30,909.0,113.0,2.3,23.0,880.0,437.36,314.59
2016,9,4,11,45,910.5,113.0,2.4,23.5,886.0,493.06,361.67
2016,9,4,12,0,912.0,113.0,2.5,24.0,892.0,547.53,406.43
2016,9,4,12,15,912.0,113.0,2.6,24.0,890.0,599.7,449.03
2016,9,4,12,30,912.0,113.0,2.7,24.0,888.0,650.02,489.2
2016,9,4,12,45,913.0,110.5,2.8,24.5,879.5,696.87,524.99
2016,9,4,13,0,914.0,108.0,2.9,25.0,871.0,741.36,558.25
2016,9,4,13,15,910.0,107.0,2.95,25.0,853.0,780.95,588.24
2016,9,4,13,30,906.0,106.0,3.0,25.0,835.0,817.49,614.01
2016,9,4,13,45,899.5,105.0,3.1,25.0,810.0,848.8,636.49
2016,9,4,14,0,893.0,104.0,3.2,25.0,785.0,876.64,656.72
2016,9,4,14,15,884.0,102.5,3.2,24.5,753.0,898.21,673.53
2016,9,4,14,30,875.0,101.0,3.2,24.0,721.0,916.03,688.02
2016,9,4,14,45,863.5,99.0,3.25,24.0,683.0,927.22,697.23
2016,9,4,15,0,852.0,97.0,3.3,24.0,645.0,946.32,712.05
2016,9,4,15,15,835.5,94.0,3.3,23.5,601.5,944.07,713.55
2016,9,4,15,30,819.0,91.0,3.3,23.0,558.0,937.82,712.64
2016,9,4,15,45,797.0,88.0,3.3,23.0,510.0,922.31,704.09
2016,9,4,16,0,775.0,85.0,3.3,23.0,462.0,903.05,693.0
2016,9,4,16,15,745.5,81.0,3.35,22.5,411.0,871.6,674.82
2016,9,4,16,30,716.0,77.0,3.4,22.0,360.0,843.64,658.61
2016,9,4,16,45,671.0,72.0,3.5,21.5,308.0,790.58,623.61
2016,9,4,17,0,626.0,67.0,3.6,21.0,256.0,735.57,585.49
2016,9,4,17,15,563.0,60.0,3.6,20.0,204.5,659.28,529.56
2016,9,4,17,30,500.0,53.0,3.6,19.0,153.0,582.7,469.78
2016,9,4,17,45,396.5,42.5,3.6,18.5,107.0,465.86,373.52
2016,9,4,18,0,293.0,32.0,3.6,18.0,61.0,353.27,264.94
2016,9,4,18,15,146.5,16.0,3.45,17.5,30.5,177.58,0.0
2016,9,4,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,5,45,76.0,8.0,1.05,13.5,11.5,6.29,0.0
2016,9,5,6,0,152.0,16.0,1.0,14.0,23.0,13.04,0.0
2016,9,5,6,15,277.5,29.0,1.0,14.5,61.5,23.77,13.43
2016,9,5,6,30,403.0,42.0,1.0,15.0,100.0,34.49,24.37
2016,9,5,6,45,483.0,50.5,1.0,15.5,149.0,41.26,30.83
2016,9,5,7,0,563.0,59.0,1.0,16.0,198.0,48.08,37.09
2016,9,5,7,15,614.0,65.0,0.9,17.0,249.5,52.7,41.12
2016,9,5,7,30,665.0,71.0,0.8,18.0,301.0,57.33,44.98
2016,9,5,7,45,702.0,75.5,0.75,19.0,352.5,60.67,47.6
2016,9,5,8,0,739.0,80.0,0.7,20.0,404.0,69.18,54.6
2016,9,5,8,15,765.0,84.0,0.65,20.5,453.5,72.08,56.77
2016,9,5,8,30,791.0,88.0,0.6,21.0,503.0,74.91,58.86
2016,9,5,8,45,810.5,90.5,0.6,21.5,548.5,76.5,59.89
2016,9,5,9,0,830.0,93.0,0.6,22.0,594.0,78.06,60.89
2016,9,5,9,15,844.0,95.5,0.65,22.5,635.0,79.42,61.73
2016,9,5,9,30,858.0,98.0,0.7,23.0,676.0,89.95,70.22
2016,9,5,9,45,875.0,97.0,0.8,24.0,712.5,89.75,69.6
2016,9,5,10,0,892.0,96.0,0.9,25.0,749.0,89.52,69.0
2016,9,5,10,15,899.5,97.0,1.05,25.5,778.0,137.86,76.97
2016,9,5,10,30,907.0,98.0,1.2,26.0,807.0,197.5,111.31
2016,9,5,10,45,911.5,99.5,1.35,26.5,828.5,257.45,156.45
2016,9,5,11,0,916.0,101.0,1.5,27.0,850.0,317.44,206.04
2016,9,5,11,15,919.0,102.0,1.65,27.0,864.0,376.43,256.63
2016,9,5,11,30,922.0,103.0,1.8,27.0,878.0,434.82,306.54
2016,9,5,11,45,922.0,104.0,1.95,27.5,883.5,491.06,353.31
2016,9,5,12,0,922.0,105.0,2.1,28.0,889.0,545.91,397.69
2016,9,5,12,15,921.5,105.0,2.2,28.0,887.0,598.1,439.52
2016,9,5,12,30,921.0,105.0,2.3,28.0,885.0,648.36,478.9
2016,9,5,12,45,904.0,112.5,2.4,28.0,871.0,692.05,512.6
2016,9,5,13,0,887.0,120.0,2.5,28.0,857.0,732.22,543.11
2016,9,5,13,15,882.5,119.0,2.55,28.0,839.0,770.65,571.79
2016,9,5,13,30,878.0,118.0,2.6,28.0,821.0,806.06,596.88
2016,9,5,13,45,871.0,117.0,2.7,28.0,796.0,836.29,618.33
2016,9,5,14,0,864.0,116.0,2.8,28.0,771.0,863.1,637.61
2016,9,5,14,15,854.0,114.0,2.8,27.5,738.5,893.78,660.23
2016,9,5,14,30,844.0,112.0,2.8,27.0,706.0,910.24,673.49
2016,9,5,14,45,832.0,109.0,2.85,27.0,668.5,919.85,681.53
2016,9,5,15,0,820.0,106.0,2.9,27.0,631.0,925.5,687.17
2016,9,5,15,15,803.0,103.0,2.85,26.5,587.5,922.42,687.79
2016,9,5,15,30,786.0,100.0,2.8,26.0,544.0,915.4,685.95
2016,9,5,15,45,766.5,95.5,2.8,26.0,497.0,900.33,677.8
2016,9,5,16,0,747.0,91.0,2.8,26.0,450.0,881.56,667.17
2016,9,5,16,15,716.0,86.0,2.7,25.0,400.0,854.32,652.39
2016,9,5,16,30,685.0,81.0,2.6,24.0,350.0,817.76,630.59
2016,9,5,16,45,644.5,75.0,2.55,23.5,298.5,767.96,597.61
2016,9,5,17,0,604.0,69.0,2.5,23.0,247.0,716.14,561.63
2016,9,5,17,15,540.0,61.0,2.45,22.0,196.5,637.9,504.93
2016,9,5,17,30,476.0,53.0,2.4,21.0,146.0,559.48,444.51
2016,9,5,17,45,376.0,42.0,2.35,20.5,101.0,445.92,351.97
2016,9,5,18,0,276.0,31.0,2.3,20.0,56.0,336.72,243.14
2016,9,5,18,15,138.0,15.5,2.3,19.0,28.0,127.88,0.0
2016,9,5,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,6,5,45,76.0,7.5,0.9,14.5,10.5,5.9,0.0
2016,9,6,6,0,152.0,15.0,0.8,15.0,21.0,11.8,0.0
2016,9,6,6,15,279.0,27.5,0.7,15.5,59.5,22.55,12.14
2016,9,6,6,30,406.0,40.0,0.6,16.0,98.0,32.9,22.86
2016,9,6,6,45,483.0,48.5,0.55,17.0,146.0,39.71,29.28
2016,9,6,7,0,560.0,57.0,0.5,18.0,194.0,46.54,35.44
2016,9,6,7,15,611.5,63.5,0.5,18.5,245.5,51.59,39.89
2016,9,6,7,30,663.0,70.0,0.5,19.0,297.0,56.61,44.18
2016,9,6,7,45,697.5,75.0,0.5,20.0,347.5,60.27,47.06
2016,9,6,8,0,732.0,80.0,0.5,21.0,398.0,69.09,54.29
2016,9,6,8,15,758.0,83.5,0.55,22.0,447.5,71.61,56.02
2016,9,6,8,30,784.0,87.0,0.6,23.0,497.0,74.1,57.69
2016,9,6,8,45,802.0,90.5,0.7,24.0,542.0,76.34,59.15
2016,9,6,9,0,820.0,94.0,0.8,25.0,587.0,78.5,60.52
2016,9,6,9,15,834.5,96.5,0.8,25.5,627.5,79.84,61.34
2016,9,6,9,30,849.0,99.0,0.8,26.0,668.0,90.28,69.64
2016,9,6,9,45,858.0,102.0,0.8,27.0,703.0,92.07,70.64
2016,9,6,10,0,867.0,105.0,0.8,28.0,738.0,93.74,71.55
2016,9,6,10,15,875.0,106.0,0.85,28.5,766.5,140.17,78.73
2016,9,6,10,30,883.0,107.0,0.9,29.0,795.0,198.63,111.65
2016,9,6,10,45,889.0,108.5,1.0,29.5,816.5,257.66,155.2
2016,9,6,11,0,895.0,110.0,1.1,30.0,838.0,316.93,203.17
2016,9,6,11,15,898.5,110.5,1.25,30.0,852.0,374.75,251.92
2016,9,6,11,30,902.0,111.0,1.4,30.0,866.0,432.03,300.09
2016,9,6,11,45,903.5,111.0,1.6,30.5,872.0,487.31,345.47
2016,9,6,12,0,905.0,111.0,1.8,31.0,878.0,541.34,388.71
2016,9,6,12,15,905.0,111.0,1.9,31.0,876.0,593.07,429.53
2016,9,6,12,30,905.0,111.0,2.0,31.0,874.0,642.96,468.01
2016,9,6,12,45,898.0,113.5,2.15,31.0,863.0,688.33,502.71
2016,9,6,13,0,891.0,116.0,2.3,31.0,852.0,730.94,534.85
2016,9,6,13,15,886.5,115.0,2.35,30.5,834.5,769.38,564.26
2016,9,6,13,30,882.0,114.0,2.4,30.0,817.0,804.79,590.12
2016,9,6,13,45,877.0,112.0,2.5,30.0,792.5,835.67,611.8
2016,9,6,14,0,872.0,110.0,2.6,30.0,768.0,863.18,631.37
2016,9,6,14,15,862.5,108.0,2.6,30.0,736.0,883.29,645.46
2016,9,6,14,30,853.0,106.0,2.6,30.0,704.0,899.65,657.27
2016,9,6,14,45,842.5,103.0,2.6,30.0,666.0,921.81,673.06
2016,9,6,15,0,832.0,100.0,2.6,30.0,628.0,928.89,679.07
2016,9,6,15,15,815.0,97.0,2.55,29.5,584.5,925.84,679.68
2016,9,6,15,30,798.0,94.0,2.5,29.0,541.0,918.83,677.89
2016,9,6,15,45,778.0,90.0,2.5,29.0,494.0,903.84,669.97
2016,9,6,16,0,758.0,86.0,2.5,29.0,447.0,885.16,659.62
2016,9,6,16,15,727.0,81.5,2.45,28.5,396.5,851.55,639.87
2016,9,6,16,30,696.0,77.0,2.4,28.0,346.0,821.86,622.35
2016,9,6,16,45,655.5,71.0,2.35,27.5,294.5,771.98,589.86
2016,9,6,17,0,615.0,65.0,2.3,27.0,243.0,720.11,554.48
2016,9,6,17,15,550.0,57.5,2.15,25.5,192.5,641.62,499.0
2016,9,6,17,30,485.0,50.0,2.0,24.0,142.0,563.09,439.8
2016,9,6,17,45,383.0,39.0,1.9,23.0,97.5,448.0,347.73
2016,9,6,18,0,281.0,28.0,1.8,22.0,53.0,337.5,232.33
2016,9,6,18,15,140.5,14.0,1.75,21.5,26.5,128.47,0.0
2016,9,6,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,5,45,69.0,7.0,1.1,17.5,9.5,0.0,0.0
2016,9,7,6,0,138.0,14.0,1.1,18.0,19.0,11.02,0.0
2016,9,7,6,15,262.5,27.0,1.15,18.5,57.0,22.11,11.27
2016,9,7,6,30,387.0,40.0,1.2,19.0,95.0,32.83,22.4
2016,9,7,6,45,467.0,49.5,1.3,20.0,143.0,40.41,29.43
2016,9,7,7,0,547.0,59.0,1.4,21.0,191.0,47.98,36.17
2016,9,7,7,15,598.5,65.5,1.45,21.5,242.0,52.94,40.52
2016,9,7,7,30,650.0,72.0,1.5,22.0,293.0,57.88,44.7
2016,9,7,7,45,687.0,77.0,1.55,23.0,344.0,61.51,47.54
2016,9,7,8,0,724.0,82.0,1.6,24.0,395.0,70.46,54.81
2016,9,7,8,15,750.5,86.0,1.55,24.5,444.0,73.29,56.9
2016,9,7,8,30,777.0,90.0,1.5,25.0,493.0,76.07,58.92
2016,9,7,8,45,796.5,93.0,1.45,26.0,538.5,77.94,60.04
2016,9,7,9,0,816.0,96.0,1.4,27.0,584.0,79.75,61.1
2016,9,7,9,15,830.5,98.5,1.3,27.5,624.5,81.06,61.86
2016,9,7,9,30,845.0,101.0,1.2,28.0,665.0,82.31,62.59
2016,9,7,9,45,856.0,102.5,1.15,29.0,700.0,92.32,70.32
2016,9,7,10,0,867.0,104.0,1.1,30.0,735.0,93.23,70.59
2016,9,7,10,15,875.0,105.5,1.0,30.5,763.0,139.08,77.59
2016,9,7,10,30,883.0,107.0,0.9,31.0,791.0,197.86,110.24
2016,9,7,10,45,889.0,108.0,0.85,31.5,812.5,256.62,152.96
2016,9,7,11,0,895.0,109.0,0.8,32.0,834.0,315.6,199.88
2016,9,7,11,15,898.5,109.5,0.85,32.0,848.0,373.42,247.75
2016,9,7,11,30,902.0,110.0,0.9,32.0,862.0,430.69,294.88
2016,9,7,11,45,904.5,110.0,1.0,32.5,868.0,486.39,339.47
2016,9,7,12,0,907.0,110.0,1.1,33.0,874.0,540.94,381.91
2016,9,7,12,15,906.5,110.0,1.25,33.0,872.5,592.47,422.17
2016,9,7,12,30,906.0,110.0,1.4,33.0,871.0,642.09,460.14
2016,9,7,12,45,877.5,123.5,1.55,33.5,853.5,682.61,489.89
2016,9,7,13,0,849.0,137.0,1.7,34.0,836.0,726.42,520.76
2016,9,7,13,15,844.5,136.0,1.8,33.5,818.0,764.8,549.75
2016,9,7,13,30,840.0,135.0,1.9,33.0,800.0,800.16,576.44
2016,9,7,13,45,832.0,133.5,2.0,33.0,775.0,829.01,596.46
2016,9,7,14,0,824.0,132.0,2.1,33.0,750.0,854.33,614.33
2016,9,7,14,15,813.0,129.5,2.15,33.0,718.0,872.38,627.23
2016,9,7,14,30,802.0,127.0,2.2,33.0,686.0,886.57,637.85
2016,9,7,14,45,787.0,124.5,2.3,33.0,647.5,893.2,644.23
2016,9,7,15,0,772.0,122.0,2.4,33.0,609.0,895.83,648.23
2016,9,7,15,15,752.5,118.5,2.4,32.5,566.0,896.1,651.37
2016,9,7,15,30,733.0,115.0,2.4,32.0,523.0,886.19,648.0
2016,9,7,15,45,706.5,111.0,2.45,31.5,475.5,865.16,637.75
2016,9,7,16,0,680.0,107.0,2.5,31.0,428.0,840.6,625.02
2016,9,7,16,15,645.0,101.0,2.45,30.0,378.0,801.93,602.84
2016,9,7,16,30,610.0,95.0,2.4,29.0,328.0,760.33,577.92
2016,9,7,16,45,561.0,87.5,2.4,28.5,277.0,700.77,538.32
2016,9,7,17,0,512.0,80.0,2.4,28.0,226.0,639.25,495.49
2016,9,7,17,15,442.0,69.5,2.2,27.0,177.0,553.3,432.26
2016,9,7,17,30,372.0,59.0,2.0,26.0,128.0,465.8,364.53
2016,9,7,17,45,270.0,44.5,1.85,25.0,86.0,351.48,272.2
2016,9,7,18,0,168.0,30.0,1.7,24.0,44.0,238.76,154.39
2016,9,7,18,15,84.0,15.0,1.6,23.0,22.0,81.83,0.0
2016,9,7,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,34.0,6.5,1.3,14.5,7.5,0.0,0.0
2016,9,8,6,0,68.0,13.0,1.3,15.0,15.0,10.23,0.0
2016,9,8,6,15,178.0,29.5,1.35,15.5,50.0,22.35,11.27
2016,9,8,6,30,288.0,46.0,1.4,16.0,85.0,34.81,24.36
2016,9,8,6,45,371.5,58.0,1.45,17.0,131.5,43.95,32.88
2016,9,8,7,0,455.0,70.0,1.5,18.0,178.0,55.7,43.39
2016,9,8,7,15,510.5,78.5,1.5,18.5,228.0,61.73,48.73
2016,9,8,7,30,566.0,87.0,1.5,19.0,278.0,67.7,53.83
2016,9,8,7,45,605.5,94.0,1.5,19.5,328.0,72.25,57.56
2016,9,8,8,0,645.0,101.0,1.5,20.0,378.0,76.71,61.12
2016,9,8,8,15,674.5,106.0,1.5,20.5,426.5,79.54,63.21
2016,9,8,8,30,704.0,111.0,1.5,21.0,475.0,82.31,65.23
2016,9,8,8,45,725.5,115.5,1.55,22.0,519.5,84.51,66.62
2016,9,8,9,0,747.0,120.0,1.6,23.0,564.0,86.63,67.93
2016,9,8,9,15,763.5,123.0,1.6,23.5,604.5,95.14,74.7
2016,9,8,9,30,780.0,126.0,1.6,24.0,645.0,96.2,75.22
2016,9,8,9,45,796.0,127.0,1.65,24.5,680.5,95.99,74.73
2016,9,8,10,0,812.0,128.0,1.7,25.0,716.0,95.83,74.31
2016,9,8,10,15,821.0,130.0,1.75,25.0,744.5,139.63,81.8
2016,9,8,10,30,830.0,132.0,1.8,25.0,773.0,197.31,115.26
2016,9,8,10,45,837.0,133.0,1.85,25.5,794.5,254.94,158.52
2016,9,8,11,0,844.0,134.0,1.9,26.0,816.0,313.04,206.36
2016,9,8,11,15,848.0,135.0,1.95,26.0,829.5,370.43,255.4
2016,9,8,11,30,852.0,136.0,2.0,26.0,843.0,427.47,303.94
2016,9,8,11,45,855.0,135.0,2.05,26.5,849.0,481.44,348.64
2016,9,8,12,0,858.0,134.0,2.1,27.0,855.0,533.53,390.67
2016,9,8,12,15,857.5,134.0,2.15,27.0,853.0,583.16,430.48
2016,9,8,12,30,857.0,134.0,2.2,27.0,851.0,630.99,467.95
2016,9,8,12,45,846.0,138.0,2.25,27.0,838.5,679.69,504.82
2016,9,8,13,0,835.0,142.0,2.3,27.0,826.0,720.52,535.52
2016,9,8,13,15,830.0,140.5,2.3,27.0,808.0,757.59,562.93
2016,9,8,13,30,825.0,139.0,2.3,27.0,790.0,791.58,587.81
2016,9,8,13,45,820.0,136.0,2.35,27.0,765.5,820.93,608.56
2016,9,8,14,0,815.0,133.0,2.4,27.0,741.0,846.89,627.0
2016,9,8,14,15,804.5,130.5,2.4,26.5,709.0,865.08,641.26
2016,9,8,14,30,794.0,128.0,2.4,26.0,677.0,879.46,653.21
2016,9,8,14,45,782.5,123.5,2.45,26.0,639.5,886.99,659.92
2016,9,8,15,0,771.0,119.0,2.5,26.0,602.0,890.62,664.25
2016,9,8,15,15,752.0,115.5,2.5,25.5,559.0,890.96,667.47
2016,9,8,15,30,733.0,112.0,2.5,25.0,516.0,881.45,664.18
2016,9,8,15,45,711.5,106.5,2.55,25.0,469.5,863.36,654.25
2016,9,8,16,0,690.0,101.0,2.6,25.0,423.0,841.78,641.86
2016,9,8,16,15,655.5,95.5,2.55,24.5,373.0,804.22,618.55
2016,9,8,16,30,621.0,90.0,2.5,24.0,323.0,763.76,592.59
2016,9,8,16,45,578.0,81.5,2.5,23.5,273.0,708.8,555.37
2016,9,8,17,0,535.0,73.0,2.5,23.0,223.0,651.97,514.95
2016,9,8,17,15,466.0,63.5,2.45,22.0,174.5,568.21,452.53
2016,9,8,17,30,397.0,54.0,2.4,21.0,126.0,484.48,386.41
2016,9,8,17,45,296.5,40.5,2.35,20.5,84.0,368.19,289.32
2016,9,8,18,0,196.0,27.0,2.3,20.0,42.0,253.84,154.55
2016,9,8,18,15,98.0,13.5,2.35,19.5,21.0,92.09,0.0
2016,9,8,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,40.5,6.5,1.45,13.5,7.5,0.0,0.0
2016,9,9,6,0,81.0,13.0,1.5,14.0,15.0,10.23,0.0
2016,9,9,6,15,204.5,28.0,1.5,14.5,51.0,21.35,10.14
2016,9,9,6,30,328.0,43.0,1.5,15.0,87.0,35.08,24.63
2016,9,9,6,45,414.0,53.0,1.5,16.0,134.0,42.88,32.05
2016,9,9,7,0,500.0,63.0,1.5,17.0,181.0,50.7,39.16
2016,9,9,7,15,250.0,69.5,1.4,17.5,128.5,50.38,38.96
2016,9,9,7,30,0.0,76.0,1.3,18.0,76.0,57.61,45.24
2016,9,9,7,45,0.0,100.5,1.2,18.5,100.5,74.94,60.15
2016,9,9,8,0,0.0,125.0,1.1,19.0,125.0,91.94,74.48
2016,9,9,8,15,13.5,159.0,1.05,19.5,166.0,114.87,93.6
2016,9,9,8,30,27.0,193.0,1.0,20.0,207.0,137.21,111.85
2016,9,9,8,45,40.0,219.5,0.95,21.0,242.5,147.03,119.14
2016,9,9,9,0,53.0,246.0,0.9,22.0,278.0,162.29,130.82
2016,9,9,9,15,112.0,276.0,0.9,22.5,348.5,171.83,137.93
2016,9,9,9,30,171.0,306.0,0.9,23.0,419.0,187.7,150.12
2016,9,9,9,45,347.0,275.0,0.95,24.0,520.0,167.27,132.75
2016,9,9,10,0,523.0,244.0,1.0,25.0,621.0,145.29,114.37
2016,9,9,10,15,699.5,176.5,1.05,25.5,702.0,148.94,92.25
2016,9,9,10,30,876.0,109.0,1.1,26.0,783.0,196.53,112.09
2016,9,9,10,45,884.0,109.0,1.2,27.0,805.0,254.77,155.03
2016,9,9,11,0,892.0,109.0,1.3,28.0,827.0,313.4,202.55
2016,9,9,11,15,895.5,109.5,1.4,28.0,840.5,371.09,251.6
2016,9,9,11,30,899.0,110.0,1.5,28.0,854.0,428.21,300.03
2016,9,9,11,45,902.5,109.5,1.65,28.5,860.5,483.82,345.95
2016,9,9,12,0,906.0,109.0,1.8,29.0,867.0,538.35,389.8
2016,9,9,12,15,905.5,109.0,1.9,29.0,864.5,589.79,430.82
2016,9,9,12,30,905.0,109.0,2.0,29.0,862.0,639.29,469.43
2016,9,9,12,45,884.0,118.5,2.1,29.0,847.0,681.37,501.79
2016,9,9,13,0,863.0,128.0,2.2,29.0,832.0,719.63,530.78
2016,9,9,13,15,858.0,127.0,2.25,29.0,813.5,756.79,558.44
2016,9,9,13,30,853.0,126.0,2.3,29.0,795.0,800.05,589.15
2016,9,9,13,45,847.5,123.5,2.4,29.0,770.0,830.07,610.31
2016,9,9,14,0,842.0,121.0,2.5,29.0,745.0,856.64,629.36
2016,9,9,14,15,831.5,119.0,2.55,28.5,713.0,875.81,644.59
2016,9,9,14,30,821.0,117.0,2.6,28.0,681.0,891.15,657.52
2016,9,9,14,45,808.5,113.5,2.65,28.0,643.0,899.14,664.5
2016,9,9,15,0,796.0,110.0,2.7,28.0,605.0,903.18,669.09
2016,9,9,15,15,777.0,107.0,2.7,27.5,561.5,897.69,668.43
2016,9,9,15,30,758.0,104.0,2.7,27.0,518.0,888.24,665.3
2016,9,9,15,45,734.0,99.5,2.75,26.5,470.5,875.25,660.18
2016,9,9,16,0,710.0,95.0,2.8,26.0,423.0,852.47,648.25
2016,9,9,16,15,675.5,90.0,2.85,25.0,373.0,815.52,627.33
2016,9,9,16,30,641.0,85.0,2.9,24.0,323.0,775.68,603.53
2016,9,9,16,45,593.5,78.0,2.95,23.5,272.0,718.17,564.45
2016,9,9,17,0,546.0,71.0,3.0,23.0,221.0,658.83,522.02
2016,9,9,17,15,473.5,61.5,2.95,22.0,172.0,571.78,456.55
2016,9,9,17,30,401.0,52.0,2.9,21.0,123.0,484.95,387.36
2016,9,9,17,45,290.0,39.0,2.9,20.0,81.0,360.18,282.94
2016,9,9,18,0,179.0,26.0,2.9,19.0,39.0,234.56,125.71
2016,9,9,18,15,89.5,13.0,2.8,18.5,19.5,84.42,0.0
2016,9,9,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
