Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,25.5,5.5,2.05,12.5,6.5,0.0,0.0
2016,9,10,6,0,51.0,11.0,2.1,13.0,13.0,8.65,0.0
2016,9,10,6,15,165.0,27.5,2.15,13.5,47.0,20.84,9.3
2016,9,10,6,30,279.0,44.0,2.2,14.0,81.0,33.33,23.15
2016,9,10,6,45,361.5,56.0,2.25,15.0,126.5,42.46,31.78
2016,9,10,7,0,444.0,68.0,2.3,16.0,172.0,54.15,42.33
2016,9,10,7,15,222.0,78.5,2.25,16.5,130.5,57.65,45.52
2016,9,10,7,30,0.0,89.0,2.2,17.0,89.0,66.39,53.14
2016,9,10,7,45,0.5,113.5,2.2,17.5,113.5,83.44,67.82
2016,9,10,8,0,1.0,138.0,2.2,18.0,138.0,100.2,82.0
2016,9,10,8,15,10.5,162.0,2.1,18.5,167.0,116.58,95.59
2016,9,10,8,30,20.0,186.0,2.0,19.0,196.0,132.75,108.8
2016,9,10,8,45,42.5,218.5,1.95,20.0,242.5,146.47,119.52
2016,9,10,9,0,65.0,251.0,1.9,21.0,289.0,165.01,134.07
2016,9,10,9,15,90.5,276.5,1.9,21.5,333.5,179.59,145.41
2016,9,10,9,30,116.0,302.0,1.9,22.0,378.0,184.32,148.6
2016,9,10,9,45,457.5,216.0,1.95,22.5,540.5,130.83,104.16
2016,9,10,10,0,799.0,130.0,2.0,23.0,703.0,96.92,75.83
2016,9,10,10,15,808.0,131.5,2.05,23.5,731.0,138.18,82.19
2016,9,10,10,30,817.0,133.0,2.1,24.0,759.0,194.83,114.62
2016,9,10,10,45,823.0,135.0,2.2,24.5,780.0,252.17,157.83
2016,9,10,11,0,829.0,137.0,2.3,25.0,801.0,309.92,205.68
2016,9,10,11,15,833.0,137.5,2.35,25.0,814.0,366.17,254.16
2016,9,10,11,30,837.0,138.0,2.4,25.0,827.0,422.05,302.19
2016,9,10,11,45,838.0,138.5,2.45,25.5,832.5,476.04,347.29
2016,9,10,12,0,839.0,139.0,2.5,26.0,838.0,528.85,390.19
2016,9,10,12,15,838.0,139.0,2.55,26.0,835.5,578.77,430.54
2016,9,10,12,30,837.0,139.0,2.6,26.0,833.0,626.83,468.49
2016,9,10,12,45,825.0,143.5,2.65,26.5,820.0,669.6,500.7
2016,9,10,13,0,813.0,148.0,2.7,27.0,807.0,709.29,529.88
2016,9,10,13,15,807.5,146.5,2.7,26.5,789.0,745.12,557.82
2016,9,10,13,30,802.0,145.0,2.7,26.0,771.0,777.9,583.33
2016,9,10,13,45,794.0,143.0,2.75,26.0,746.0,805.0,603.22
2016,9,10,14,0,786.0,141.0,2.8,26.0,721.0,828.61,620.34
2016,9,10,14,15,774.5,138.5,2.8,25.5,689.0,845.12,633.69
2016,9,10,14,30,763.0,136.0,2.8,25.0,657.0,857.84,644.69
2016,9,10,14,45,748.0,132.5,2.85,25.0,619.0,869.31,654.14
2016,9,10,15,0,733.0,129.0,2.9,25.0,581.0,870.72,656.91
2016,9,10,15,15,712.5,125.0,2.9,24.5,538.0,862.54,654.27
2016,9,10,15,30,692.0,121.0,2.9,24.0,495.0,850.59,649.17
2016,9,10,15,45,665.5,115.5,2.9,24.0,448.5,827.4,634.99
2016,9,10,16,0,639.0,110.0,2.9,24.0,402.0,800.77,618.31
2016,9,10,16,15,602.0,103.5,2.9,23.0,353.0,759.5,593.14
2016,9,10,16,30,565.0,97.0,2.9,22.0,304.0,715.38,564.98
2016,9,10,16,45,516.0,88.0,2.9,21.5,255.0,654.38,521.87
2016,9,10,17,0,467.0,79.0,2.9,21.0,206.0,585.1,470.49
2016,9,10,17,15,395.5,67.5,2.85,20.0,158.5,500.25,404.97
2016,9,10,17,30,324.0,56.0,2.8,19.0,111.0,417.23,337.22
2016,9,10,17,45,224.5,40.0,2.75,18.5,71.5,304.95,239.67
2016,9,10,18,0,125.0,24.0,2.7,18.0,32.0,181.5,76.44
2016,9,10,18,15,62.5,12.0,2.65,17.5,16.0,61.11,0.0
2016,9,10,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,14.0,4.5,2.5,13.5,5.0,0.0,0.0
2016,9,11,6,0,28.0,9.0,2.6,14.0,10.0,7.08,0.0
2016,9,11,6,15,115.5,28.0,2.7,14.0,41.5,21.05,8.8
2016,9,11,6,30,203.0,47.0,2.8,14.0,73.0,35.01,24.52
2016,9,11,6,45,278.0,62.5,2.9,14.5,116.5,46.31,35.19
2016,9,11,7,0,353.0,78.0,3.0,15.0,160.0,57.48,45.43
2016,9,11,7,15,176.5,68.5,2.95,15.5,109.5,50.57,39.43
2016,9,11,7,30,0.0,59.0,2.9,16.0,59.0,45.19,34.62
2016,9,11,7,45,0.0,80.0,2.85,16.5,80.0,60.87,48.32
2016,9,11,8,0,0.0,101.0,2.8,17.0,101.0,75.89,61.22
2016,9,11,8,15,0.0,125.5,2.75,17.5,125.5,92.99,75.73
2016,9,11,8,30,0.0,150.0,2.7,18.0,150.0,109.78,89.74
2016,9,11,8,45,6.5,176.0,2.65,18.5,180.0,127.36,104.23
2016,9,11,9,0,13.0,202.0,2.6,19.0,210.0,144.64,118.27
2016,9,11,9,15,82.0,252.5,2.55,19.5,306.0,167.33,136.64
2016,9,11,9,30,151.0,303.0,2.5,20.0,402.0,185.71,151.2
2016,9,11,9,45,275.5,297.0,2.5,20.5,489.5,176.1,142.63
2016,9,11,10,0,400.0,291.0,2.5,21.0,577.0,175.77,141.83
2016,9,11,10,15,357.5,317.0,2.5,21.5,580.0,209.23,151.31
2016,9,11,10,30,315.0,343.0,2.5,22.0,583.0,248.03,177.46
2016,9,11,10,45,283.0,361.0,2.55,22.5,581.0,280.62,202.95
2016,9,11,11,0,251.0,379.0,2.6,23.0,579.0,310.15,227.48
2016,9,11,11,15,324.5,363.5,2.65,23.0,627.0,350.16,257.52
2016,9,11,11,30,398.0,348.0,2.7,23.0,675.0,397.34,294.02
2016,9,11,11,45,610.5,245.5,2.75,23.0,750.0,452.24,335.87
2016,9,11,12,0,823.0,143.0,2.8,23.0,825.0,523.51,391.9
2016,9,11,12,15,822.5,143.0,2.85,23.0,823.0,572.95,432.4
2016,9,11,12,30,822.0,143.0,2.9,23.0,821.0,620.6,470.65
2016,9,11,12,45,827.5,137.5,3.0,23.0,813.0,665.36,506.26
2016,9,11,13,0,833.0,132.0,3.1,23.0,805.0,708.1,539.78
2016,9,11,13,15,828.0,131.0,3.15,23.0,787.0,745.13,568.36
2016,9,11,13,30,823.0,130.0,3.2,23.0,769.0,779.12,594.41
2016,9,11,13,45,818.5,127.0,3.3,23.0,744.5,808.37,615.91
2016,9,11,14,0,814.0,124.0,3.4,23.0,720.0,834.28,635.22
2016,9,11,14,15,803.0,122.0,3.45,22.5,688.5,852.16,650.08
2016,9,11,14,30,792.0,120.0,3.5,22.0,657.0,866.25,662.56
2016,9,11,14,45,782.5,115.0,3.55,21.5,620.5,874.67,671.34
2016,9,11,15,0,773.0,110.0,3.6,21.0,584.0,879.28,677.69
2016,9,11,15,15,754.0,107.0,3.6,20.5,541.0,873.34,676.54
2016,9,11,15,30,735.0,104.0,3.6,20.0,498.0,870.01,677.42
2016,9,11,15,45,715.0,98.0,3.65,20.0,452.5,852.49,667.2
2016,9,11,16,0,695.0,92.0,3.7,20.0,407.0,831.51,654.46
2016,9,11,16,15,660.5,87.0,3.7,19.5,357.5,794.56,630.75
2016,9,11,16,30,626.0,82.0,3.7,19.0,308.0,754.81,604.23
2016,9,11,16,45,581.5,74.5,3.7,18.5,258.5,699.76,564.95
2016,9,11,17,0,537.0,67.0,3.7,18.0,209.0,642.95,522.33
2016,9,11,17,15,465.0,58.0,3.65,17.0,161.5,557.47,455.45
2016,9,11,17,30,393.0,49.0,3.6,16.0,114.0,472.21,384.75
2016,9,11,17,45,280.5,35.5,3.55,15.5,73.5,348.67,275.2
2016,9,11,18,0,168.0,22.0,3.5,15.0,33.0,211.72,56.52
2016,9,11,18,15,84.0,11.0,3.4,14.5,16.5,77.9,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,13.5,5.5,3.1,12.5,6.0,0.0,0.0
2016,9,12,6,0,27.0,11.0,3.2,13.0,12.0,8.65,0.0
2016,9,12,6,15,149.5,28.5,3.3,13.0,46.0,21.49,8.38
2016,9,12,6,30,272.0,46.0,3.4,13.0,80.0,34.67,24.25
2016,9,12,6,45,367.5,57.0,3.5,13.5,127.0,43.18,32.53
2016,9,12,7,0,463.0,68.0,3.6,14.0,174.0,54.47,42.92
2016,9,12,7,15,231.5,85.0,3.55,14.5,138.0,61.88,49.63
2016,9,12,7,30,0.0,102.0,3.5,15.0,102.0,74.77,60.98
2016,9,12,7,45,2.0,120.5,3.5,15.5,121.5,87.8,72.23
2016,9,12,8,0,4.0,139.0,3.5,16.0,141.0,100.73,83.19
2016,9,12,8,15,2.0,145.5,3.45,16.5,146.5,105.93,87.27
2016,9,12,8,30,0.0,152.0,3.4,17.0,152.0,111.0,91.19
2016,9,12,8,45,51.5,205.0,3.35,17.5,235.5,139.3,114.91
2016,9,12,9,0,103.0,258.0,3.3,18.0,319.0,169.17,139.55
2016,9,12,9,15,92.5,274.5,3.3,18.5,332.0,178.44,146.61
2016,9,12,9,30,82.0,291.0,3.3,19.0,345.0,187.39,153.41
2016,9,12,9,45,110.5,313.5,3.3,19.5,390.0,199.98,163.17
2016,9,12,10,0,139.0,336.0,3.3,20.0,435.0,200.48,162.93
2016,9,12,10,15,286.5,318.0,3.3,20.0,532.0,204.12,150.47
2016,9,12,10,30,434.0,300.0,3.3,20.0,629.0,233.36,162.93
2016,9,12,10,45,404.0,324.0,3.35,20.5,637.0,284.07,202.76
2016,9,12,11,0,374.0,348.0,3.4,21.0,645.0,324.04,236.16
2016,9,12,11,15,646.5,228.0,3.45,21.0,751.5,362.9,261.53
2016,9,12,11,30,919.0,108.0,3.5,21.0,858.0,432.24,314.68
2016,9,12,11,45,921.5,108.0,3.6,21.0,864.5,488.85,364.23
2016,9,12,12,0,924.0,108.0,3.7,21.0,871.0,544.24,411.7
2016,9,12,12,15,924.5,107.5,3.75,21.0,868.5,596.7,455.67
2016,9,12,12,30,925.0,107.0,3.8,21.0,866.0,647.24,497.06
2016,9,12,12,45,917.5,109.5,3.85,21.0,854.5,693.06,533.94
2016,9,12,13,0,910.0,112.0,3.9,21.0,843.0,735.98,567.89
2016,9,12,13,15,906.0,111.0,3.9,21.0,825.0,775.26,598.49
2016,9,12,13,30,902.0,110.0,3.9,21.0,807.0,811.45,625.13
2016,9,12,13,45,898.5,107.5,3.95,21.0,782.0,843.38,648.49
2016,9,12,14,0,895.0,105.0,4.0,21.0,757.0,871.91,669.56
2016,9,12,14,15,885.5,103.5,4.0,20.5,724.5,892.79,686.46
2016,9,12,14,30,876.0,102.0,4.0,20.0,692.0,909.87,700.95
2016,9,12,14,45,864.0,99.0,4.0,19.5,653.0,930.36,718.07
2016,9,12,15,0,852.0,96.0,4.0,19.0,614.0,936.0,724.98
2016,9,12,15,15,833.5,93.5,3.95,18.5,569.0,932.07,725.16
2016,9,12,15,30,815.0,91.0,3.9,18.0,524.0,924.08,722.65
2016,9,12,15,45,788.5,88.0,3.85,18.0,475.0,903.83,710.1
2016,9,12,16,0,762.0,85.0,3.8,18.0,426.0,879.75,694.75
2016,9,12,16,15,727.0,80.5,3.75,17.5,374.0,849.1,675.6
2016,9,12,16,30,692.0,76.0,3.7,17.0,322.0,809.25,648.96
2016,9,12,16,45,636.0,70.5,3.65,16.5,269.0,745.37,603.06
2016,9,12,17,0,580.0,65.0,3.6,16.0,216.0,679.76,553.6
2016,9,12,17,15,501.0,56.5,3.5,15.5,166.0,587.84,480.54
2016,9,12,17,30,422.0,48.0,3.4,15.0,116.0,496.16,403.52
2016,9,12,17,45,282.5,35.5,3.35,14.5,73.5,349.17,273.22
2016,9,12,18,0,143.0,23.0,3.3,14.0,31.0,190.29,3.29
2016,9,12,18,15,71.5,11.5,3.25,13.5,15.5,67.82,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,4.5,1.75,12.5,4.5,0.0,0.0
2016,9,13,6,0,0.0,9.0,1.8,13.0,9.0,7.08,0.0
2016,9,13,6,15,115.5,27.0,1.85,13.5,41.5,20.3,6.69
2016,9,13,6,30,231.0,45.0,1.9,14.0,74.0,33.74,23.28
2016,9,13,6,45,313.0,59.5,1.95,14.5,118.5,44.5,33.54
2016,9,13,7,0,395.0,74.0,2.0,15.0,163.0,55.18,43.36
2016,9,13,7,15,453.5,85.0,1.95,15.0,212.0,63.18,50.68
2016,9,13,7,30,512.0,96.0,1.9,15.0,261.0,71.08,57.71
2016,9,13,7,45,561.0,102.0,1.85,15.5,311.5,77.77,63.39
2016,9,13,8,0,610.0,108.0,1.8,16.0,362.0,81.43,66.3
2016,9,13,8,15,641.0,114.0,1.75,16.5,410.0,84.75,68.85
2016,9,13,8,30,672.0,120.0,1.7,17.0,458.0,88.0,71.29
2016,9,13,8,45,700.5,123.0,1.7,17.5,503.5,89.18,71.94
2016,9,13,9,0,729.0,126.0,1.7,18.0,549.0,90.39,72.62
2016,9,13,9,15,746.5,129.5,1.75,18.5,589.0,91.64,73.34
2016,9,13,9,30,764.0,133.0,1.8,19.0,629.0,92.87,74.05
2016,9,13,9,45,777.0,135.5,1.85,19.5,663.5,101.44,80.97
2016,9,13,10,0,790.0,138.0,1.9,20.0,698.0,101.99,81.1
2016,9,13,10,15,799.5,140.0,1.9,20.0,726.0,140.81,86.63
2016,9,13,10,30,809.0,142.0,1.9,20.0,754.0,197.52,119.12
2016,9,13,10,45,825.5,138.5,1.9,20.5,777.5,253.08,160.72
2016,9,13,11,0,842.0,135.0,1.9,21.0,801.0,310.09,208.06
2016,9,13,11,15,846.0,135.5,1.85,21.5,814.0,367.09,257.08
2016,9,13,11,30,850.0,136.0,1.8,22.0,827.0,423.68,305.32
2016,9,13,11,45,860.0,132.0,1.8,22.5,835.0,478.43,351.06
2016,9,13,12,0,870.0,128.0,1.8,23.0,843.0,531.91,394.54
2016,9,13,12,15,869.5,127.5,1.75,23.0,840.0,581.56,434.49
2016,9,13,12,30,869.0,127.0,1.7,23.0,837.0,629.31,471.82
2016,9,13,12,45,870.0,124.5,1.7,23.0,827.5,674.29,506.47
2016,9,13,13,0,871.0,122.0,1.7,23.0,818.0,716.98,538.71
2016,9,13,13,15,865.5,121.0,1.7,23.0,799.5,753.78,566.16
2016,9,13,13,30,860.0,120.0,1.7,23.0,781.0,787.48,590.37
2016,9,13,13,45,855.5,117.0,1.7,23.5,755.5,826.25,615.83
2016,9,13,14,0,851.0,114.0,1.7,24.0,730.0,852.98,633.03
2016,9,13,14,15,840.5,112.0,1.7,23.5,697.5,872.04,647.77
2016,9,13,14,30,830.0,110.0,1.7,23.0,665.0,887.23,660.21
2016,9,13,14,45,817.5,106.5,1.7,23.0,626.5,895.05,666.68
2016,9,13,15,0,805.0,103.0,1.7,23.0,588.0,898.89,670.77
2016,9,13,15,15,785.5,100.0,1.7,22.5,544.0,892.78,669.7
2016,9,13,15,30,766.0,97.0,1.7,22.0,500.0,882.71,666.17
2016,9,13,15,45,740.5,92.5,1.75,22.0,452.5,861.27,654.23
2016,9,13,16,0,715.0,88.0,1.8,22.0,405.0,843.11,644.43
2016,9,13,16,15,679.5,83.0,1.8,21.5,354.5,805.15,621.18
2016,9,13,16,30,644.0,78.0,1.8,21.0,304.0,764.37,595.19
2016,9,13,16,45,591.0,71.5,1.85,21.0,253.0,702.46,551.9
2016,9,13,17,0,538.0,65.0,1.9,21.0,202.0,638.92,505.2
2016,9,13,17,15,462.0,55.5,1.8,20.0,154.0,549.37,436.97
2016,9,13,17,30,386.0,46.0,1.7,19.0,106.0,460.4,364.89
2016,9,13,17,45,265.5,32.5,1.6,18.5,66.5,331.03,249.3
2016,9,13,18,0,145.0,19.0,1.5,18.0,27.0,181.33,0.0
2016,9,13,18,15,72.5,9.5,1.5,17.5,13.5,66.89,0.0
2016,9,13,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,14.5,3.5,0.8,13.0,4.0,0.0,0.0
2016,9,14,6,0,29.0,7.0,0.8,13.0,8.0,5.51,0.0
2016,9,14,6,15,134.0,25.0,0.85,13.5,40.0,18.9,4.84
2016,9,14,6,30,239.0,43.0,0.9,14.0,72.0,32.36,22.04
2016,9,14,6,45,322.5,57.0,0.95,15.0,116.5,42.83,32.0
2016,9,14,7,0,406.0,71.0,1.0,16.0,161.0,53.24,41.48
2016,9,14,7,15,465.0,81.0,1.0,16.5,210.0,60.64,48.14
2016,9,14,7,30,524.0,91.0,1.0,17.0,259.0,70.59,56.81
2016,9,14,7,45,566.0,99.0,1.0,17.5,308.5,75.73,61.09
2016,9,14,8,0,608.0,107.0,1.0,18.0,358.0,80.77,65.19
2016,9,14,8,15,639.5,113.0,1.0,18.5,406.0,84.13,67.74
2016,9,14,8,30,671.0,119.0,1.0,19.0,454.0,87.41,70.19
2016,9,14,8,45,695.0,123.5,1.0,19.5,498.5,89.48,71.59
2016,9,14,9,0,719.0,128.0,1.0,20.0,543.0,91.51,72.94
2016,9,14,9,15,736.5,131.5,1.05,20.5,583.0,92.71,73.61
2016,9,14,9,30,754.0,135.0,1.1,21.0,623.0,93.9,74.28
2016,9,14,9,45,811.5,117.5,1.15,21.5,667.5,91.29,71.78
2016,9,14,10,0,869.0,100.0,1.2,22.0,712.0,91.26,71.48
2016,9,14,10,15,877.5,101.0,1.2,22.5,740.5,131.05,76.26
2016,9,14,10,30,886.0,102.0,1.2,23.0,769.0,189.86,108.5
2016,9,14,10,45,892.5,102.5,1.3,23.5,790.0,248.65,152.29
2016,9,14,11,0,899.0,103.0,1.4,24.0,811.0,307.63,201.19
2016,9,14,11,15,903.0,103.5,1.45,24.0,824.5,365.79,251.39
2016,9,14,11,30,907.0,104.0,1.5,24.0,838.0,423.39,300.99
2016,9,14,11,45,909.5,103.5,1.6,24.5,843.5,478.81,347.54
2016,9,14,12,0,912.0,103.0,1.7,25.0,849.0,532.99,391.82
2016,9,14,12,15,912.0,103.0,1.75,25.0,846.5,584.74,433.6
2016,9,14,12,30,912.0,103.0,1.8,25.0,844.0,634.56,472.84
2016,9,14,12,45,901.0,107.0,1.85,25.0,831.0,678.64,506.99
2016,9,14,13,0,890.0,111.0,1.9,25.0,818.0,719.6,538.16
2016,9,14,13,15,885.5,110.0,1.95,25.0,800.0,757.54,566.78
2016,9,14,13,30,881.0,109.0,2.0,25.0,782.0,792.4,591.81
2016,9,14,13,45,875.5,106.5,2.05,25.0,756.5,821.8,612.57
2016,9,14,14,0,870.0,104.0,2.1,25.0,731.0,847.75,631.12
2016,9,14,14,15,860.0,102.5,2.1,25.0,698.5,867.32,645.1
2016,9,14,14,30,850.0,101.0,2.1,25.0,666.0,893.81,663.89
2016,9,14,14,45,838.5,98.0,2.15,25.0,627.5,903.26,671.87
2016,9,14,15,0,827.0,95.0,2.2,25.0,589.0,908.77,677.57
2016,9,14,15,15,808.5,92.0,2.2,24.5,545.0,903.76,677.27
2016,9,14,15,30,790.0,89.0,2.2,24.0,501.0,894.78,674.49
2016,9,14,15,45,767.0,84.5,2.2,24.0,453.5,875.82,663.65
2016,9,14,16,0,744.0,80.0,2.2,24.0,406.0,853.19,650.23
2016,9,14,16,15,709.5,75.5,2.15,23.5,355.5,816.0,627.14
2016,9,14,16,30,675.0,71.0,2.1,23.0,305.0,783.18,606.37
2016,9,14,16,45,627.5,64.5,2.1,22.5,254.0,726.33,567.45
2016,9,14,17,0,580.0,58.0,2.1,22.0,203.0,667.85,525.14
2016,9,14,17,15,502.5,50.0,2.0,21.0,154.0,578.64,457.29
2016,9,14,17,30,425.0,42.0,1.9,20.0,105.0,490.16,385.34
2016,9,14,17,45,300.0,29.5,1.8,19.5,65.0,357.77,262.62
2016,9,14,18,0,175.0,17.0,1.7,19.0,25.0,202.49,0.0
2016,9,14,18,15,87.5,8.5,1.75,18.5,12.5,6.69,0.0
2016,9,14,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,191.0,17.0,1.55,13.5,39.5,13.77,1.06
2016,9,15,6,30,382.0,34.0,1.6,14.0,79.0,28.13,18.32
2016,9,15,6,45,470.5,42.5,1.65,15.0,126.0,35.09,25.17
2016,9,15,7,0,559.0,51.0,1.7,16.0,173.0,42.12,31.66
2016,9,15,7,15,615.0,57.0,1.6,16.5,224.5,46.97,36.08
2016,9,15,7,30,671.0,63.0,1.5,17.0,276.0,56.12,44.13
2016,9,15,7,45,359.0,111.5,1.45,18.0,227.5,78.52,63.45
2016,9,15,8,0,47.0,160.0,1.4,19.0,179.0,110.16,90.24
2016,9,15,8,15,67.5,185.0,1.3,19.5,216.5,125.73,102.96
2016,9,15,8,30,88.0,210.0,1.2,20.0,254.0,140.96,115.19
2016,9,15,8,45,211.0,221.0,1.15,21.0,339.0,145.73,118.3
2016,9,15,9,0,334.0,232.0,1.1,22.0,424.0,148.15,119.47
2016,9,15,9,15,601.5,160.0,1.1,22.5,535.5,106.97,84.83
2016,9,15,9,30,869.0,88.0,1.1,23.0,647.0,84.38,65.72
2016,9,15,9,45,883.0,88.5,1.15,23.5,682.5,85.12,66.1
2016,9,15,10,0,897.0,89.0,1.2,24.0,718.0,85.81,66.41
2016,9,15,10,15,904.5,90.0,1.25,24.5,746.0,125.7,71.13
2016,9,15,10,30,912.0,91.0,1.3,25.0,774.0,185.79,103.61
2016,9,15,10,45,680.0,198.5,1.4,25.5,716.0,255.51,164.96
2016,9,15,11,0,448.0,306.0,1.5,26.0,658.0,312.64,218.8
2016,9,15,11,15,688.5,200.0,1.6,26.0,750.0,356.46,248.31
2016,9,15,11,30,929.0,94.0,1.7,26.0,842.0,423.63,298.97
2016,9,15,11,45,929.5,94.5,1.85,26.5,847.0,479.88,346.2
2016,9,15,12,0,930.0,95.0,2.0,27.0,852.0,534.68,391.04
2016,9,15,12,15,929.5,95.0,2.1,27.0,849.5,586.84,433.32
2016,9,15,12,30,929.0,95.0,2.2,27.0,847.0,636.97,473.04
2016,9,15,12,45,913.0,101.5,2.3,27.0,832.0,680.65,507.15
2016,9,15,13,0,897.0,108.0,2.4,27.0,817.0,720.81,538.04
2016,9,15,13,15,892.0,107.5,2.45,27.0,798.5,758.99,566.88
2016,9,15,13,30,887.0,107.0,2.5,27.0,780.0,794.08,592.04
2016,9,15,13,45,879.5,105.5,2.55,27.0,754.0,822.95,612.47
2016,9,15,14,0,872.0,104.0,2.6,27.0,728.0,848.28,630.63
2016,9,15,14,15,861.5,102.0,2.65,26.5,695.0,866.91,645.69
2016,9,15,14,30,851.0,100.0,2.7,26.0,662.0,892.3,665.59
2016,9,15,14,45,837.5,97.5,2.75,26.0,623.0,900.45,672.72
2016,9,15,15,0,824.0,95.0,2.8,26.0,584.0,904.61,677.47
2016,9,15,15,15,804.5,92.5,2.8,25.5,540.0,899.16,676.88
2016,9,15,15,30,785.0,90.0,2.8,25.0,496.0,889.75,673.74
2016,9,15,15,45,760.0,86.0,2.8,25.0,448.0,869.41,661.8
2016,9,15,16,0,735.0,82.0,2.8,25.0,400.0,845.4,647.2
2016,9,15,16,15,698.5,77.0,2.8,24.0,349.0,812.55,628.46
2016,9,15,16,30,662.0,72.0,2.8,23.0,298.0,770.77,602.39
2016,9,15,16,45,610.5,65.5,2.85,22.5,247.0,710.3,560.27
2016,9,15,17,0,559.0,59.0,2.9,22.0,196.0,648.3,514.53
2016,9,15,17,15,477.0,50.5,2.85,21.0,147.5,554.71,442.19
2016,9,15,17,30,395.0,42.0,2.8,20.0,99.0,462.0,365.6
2016,9,15,17,45,262.5,29.0,2.8,19.5,60.0,323.82,232.66
2016,9,15,18,0,130.0,16.0,2.8,19.0,21.0,121.99,0.0
2016,9,15,18,15,65.0,8.0,2.75,18.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,6,15,0.0,17.5,0.7,14.5,17.5,13.36,0.0
2016,9,16,6,30,0.0,35.0,0.6,15.0,35.0,26.15,16.5
2016,9,16,6,45,9.0,55.5,0.55,15.5,57.5,40.8,30.11
2016,9,16,7,0,18.0,76.0,0.5,16.0,80.0,54.73,42.76
2016,9,16,7,15,26.0,96.5,0.4,16.5,104.0,68.64,55.14
2016,9,16,7,30,34.0,117.0,0.3,17.0,128.0,82.33,67.0
2016,9,16,7,45,38.5,138.0,0.25,18.0,152.5,96.01,78.4
2016,9,16,8,0,43.0,159.0,0.2,19.0,177.0,109.43,89.24
2016,9,16,8,15,46.5,179.0,0.15,19.5,200.0,122.01,99.31
2016,9,16,8,30,50.0,199.0,0.1,20.0,223.0,134.32,108.95
2016,9,16,8,45,80.5,226.0,0.1,21.0,270.0,150.55,121.48
2016,9,16,9,0,111.0,253.0,0.1,22.0,317.0,166.38,133.42
2016,9,16,9,15,282.5,244.0,0.15,22.5,421.5,152.46,121.53
2016,9,16,9,30,454.0,235.0,0.2,23.0,526.0,143.89,114.2
2016,9,16,9,45,670.5,163.5,0.3,24.0,619.0,107.08,83.71
2016,9,16,10,0,887.0,92.0,0.4,25.0,712.0,87.26,67.17
2016,9,16,10,15,895.0,93.5,0.5,25.5,740.0,126.25,71.69
2016,9,16,10,30,903.0,95.0,0.6,26.0,768.0,186.23,103.59
2016,9,16,10,45,908.5,96.0,0.7,27.0,789.0,246.03,146.88
2016,9,16,11,0,914.0,97.0,0.8,28.0,810.0,305.89,195.07
2016,9,16,11,15,917.5,97.5,0.95,28.0,823.0,364.62,244.88
2016,9,16,11,30,921.0,98.0,1.1,28.0,836.0,422.7,294.18
2016,9,16,11,45,922.0,98.5,1.25,28.5,841.0,478.82,340.57
2016,9,16,12,0,923.0,99.0,1.4,29.0,846.0,533.54,384.65
2016,9,16,12,15,922.5,99.0,1.45,29.0,843.5,585.42,425.74
2016,9,16,12,30,922.0,99.0,1.5,29.0,841.0,635.29,464.25
2016,9,16,12,45,651.0,219.0,1.6,29.5,740.0,620.61,454.01
2016,9,16,13,0,380.0,339.0,1.7,30.0,639.0,560.72,410.95
2016,9,16,13,15,637.0,221.0,1.75,30.0,708.5,687.47,504.23
2016,9,16,13,30,894.0,103.0,1.8,30.0,778.0,794.53,580.97
2016,9,16,13,45,887.0,101.5,1.85,30.0,752.0,823.87,600.54
2016,9,16,14,0,880.0,100.0,1.9,30.0,726.0,849.68,618.6
2016,9,16,14,15,870.0,98.5,1.9,30.0,693.5,869.31,632.29
2016,9,16,14,30,860.0,97.0,1.9,30.0,661.0,885.17,643.7
2016,9,16,14,45,847.5,94.5,1.95,30.0,622.0,904.69,658.2
2016,9,16,15,0,835.0,92.0,2.0,30.0,583.0,909.84,663.49
2016,9,16,15,15,816.0,89.0,2.0,29.5,539.0,904.32,662.92
2016,9,16,15,30,797.0,86.0,2.0,29.0,495.0,894.82,659.92
2016,9,16,15,45,773.0,82.0,2.05,28.5,446.5,875.46,650.85
2016,9,16,16,0,749.0,78.0,2.1,28.0,398.0,852.42,639.12
2016,9,16,16,15,713.0,73.5,2.1,27.5,347.5,813.77,615.78
2016,9,16,16,30,677.0,69.0,2.1,27.0,297.0,779.48,594.56
2016,9,16,16,45,624.5,63.0,2.1,26.5,245.5,718.71,553.18
2016,9,16,17,0,572.0,57.0,2.1,26.0,194.0,656.43,508.3
2016,9,16,17,15,489.5,48.5,2.05,24.5,145.0,562.41,438.33
2016,9,16,17,30,407.0,40.0,2.0,23.0,96.0,469.42,363.49
2016,9,16,17,45,269.0,27.0,1.95,22.0,57.5,324.98,220.48
2016,9,16,18,0,131.0,14.0,1.9,21.0,19.0,120.91,0.0
2016,9,16,18,15,65.5,7.0,1.95,20.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,0.0,12.5,0.75,14.5,12.5,9.51,0.0
2016,9,17,6,30,0.0,25.0,0.6,15.0,25.0,19.08,10.45
2016,9,17,6,45,0.0,41.0,0.5,16.0,41.0,31.08,21.56
2016,9,17,7,0,0.0,57.0,0.4,17.0,57.0,42.8,32.15
2016,9,17,7,15,0.0,74.0,0.35,17.5,74.0,55.1,43.1
2016,9,17,7,30,0.0,91.0,0.3,18.0,91.0,67.3,53.72
2016,9,17,7,45,0.0,108.5,0.3,19.0,108.5,79.73,64.16
2016,9,17,8,0,0.0,126.0,0.3,20.0,126.0,92.05,74.25
2016,9,17,8,15,11.0,153.0,0.3,20.5,158.5,110.41,89.37
2016,9,17,8,30,22.0,180.0,0.3,21.0,191.0,128.47,103.94
2016,9,17,8,45,31.5,204.0,0.35,22.0,221.0,137.85,110.93
2016,9,17,9,0,41.0,228.0,0.4,23.0,251.0,151.94,121.7
2016,9,17,9,15,91.0,260.0,0.45,23.5,316.5,170.68,136.3
2016,9,17,9,30,141.0,292.0,0.5,24.0,382.0,180.15,143.28
2016,9,17,9,45,515.0,190.0,0.55,25.0,544.0,119.82,93.81
2016,9,17,10,0,889.0,88.0,0.6,26.0,706.0,85.0,65.06
2016,9,17,10,15,713.5,169.5,0.65,26.5,678.0,141.71,88.24
2016,9,17,10,30,538.0,251.0,0.7,27.0,650.0,218.78,142.36
2016,9,17,10,45,726.5,171.5,0.8,28.0,726.5,246.64,154.03
2016,9,17,11,0,915.0,92.0,0.9,29.0,803.0,301.94,191.53
2016,9,17,11,15,918.0,92.5,1.0,29.0,815.5,360.44,241.0
2016,9,17,11,30,921.0,93.0,1.1,29.0,828.0,418.21,289.82
2016,9,17,11,45,922.0,93.0,1.2,29.5,833.0,473.78,335.52
2016,9,17,12,0,923.0,93.0,1.3,30.0,838.0,527.92,378.83
2016,9,17,12,15,922.5,93.0,1.4,30.0,834.5,579.59,419.9
2016,9,17,12,30,922.0,93.0,1.5,30.0,831.0,629.23,458.48
2016,9,17,12,45,908.5,98.0,1.6,30.5,817.0,672.79,490.89
2016,9,17,13,0,895.0,103.0,1.7,31.0,803.0,713.0,520.16
2016,9,17,13,15,890.0,102.0,1.75,31.0,784.0,750.37,547.74
2016,9,17,13,30,885.0,101.0,1.8,31.0,765.0,784.61,571.66
2016,9,17,13,45,876.5,100.0,1.9,31.0,739.0,812.8,591.56
2016,9,17,14,0,868.0,99.0,2.0,31.0,713.0,837.43,609.28
2016,9,17,14,15,857.5,97.5,2.0,30.5,680.0,856.19,623.69
2016,9,17,14,30,847.0,96.0,2.0,30.0,647.0,871.2,635.88
2016,9,17,14,45,832.0,94.0,2.05,30.0,608.0,888.59,649.04
2016,9,17,15,0,817.0,92.0,2.1,30.0,569.0,891.67,652.97
2016,9,17,15,15,797.5,89.0,2.1,29.5,525.0,885.39,651.85
2016,9,17,15,30,778.0,86.0,2.1,29.0,481.0,875.18,648.27
2016,9,17,15,45,751.5,82.5,2.15,29.0,433.0,853.88,636.43
2016,9,17,16,0,725.0,79.0,2.2,29.0,385.0,828.96,621.96
2016,9,17,16,15,688.0,74.5,2.15,28.0,335.0,796.13,603.19
2016,9,17,16,30,651.0,70.0,2.1,27.0,285.0,754.68,577.47
2016,9,17,16,45,598.5,63.5,2.1,26.5,234.5,693.52,535.38
2016,9,17,17,0,546.0,57.0,2.1,26.0,184.0,630.92,489.75
2016,9,17,17,15,461.5,48.0,1.95,25.0,136.5,535.01,416.45
2016,9,17,17,30,377.0,39.0,1.8,24.0,89.0,440.41,338.74
2016,9,17,17,45,240.5,25.5,1.7,23.0,52.5,294.05,186.33
2016,9,17,18,0,104.0,12.0,1.6,22.0,16.0,96.4,0.0
2016,9,17,18,15,52.0,6.0,1.6,21.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,177.5,15.5,0.85,17.0,35.0,12.55,0.0
2016,9,18,6,30,355.0,31.0,0.9,18.0,70.0,25.61,15.55
2016,9,18,6,45,448.5,39.5,1.0,19.0,116.0,32.6,22.5
2016,9,18,7,0,542.0,48.0,1.1,20.0,162.0,39.69,28.96
2016,9,18,7,15,599.5,54.0,1.05,20.5,212.0,44.59,33.39
2016,9,18,7,30,657.0,60.0,1.0,21.0,262.0,53.6,41.21
2016,9,18,7,45,696.0,64.0,0.95,22.0,312.5,57.04,43.96
2016,9,18,8,0,735.0,68.0,0.9,23.0,363.0,60.49,46.62
2016,9,18,8,15,762.0,71.5,0.9,24.0,411.0,63.34,48.71
2016,9,18,8,30,789.0,75.0,0.9,25.0,459.0,66.16,50.71
2016,9,18,8,45,809.5,77.5,0.9,26.0,504.0,68.09,51.95
2016,9,18,9,0,830.0,80.0,0.9,27.0,549.0,77.93,59.73
2016,9,18,9,15,844.5,82.0,0.85,28.0,589.0,79.84,60.86
2016,9,18,9,30,859.0,84.0,0.8,29.0,629.0,81.64,61.9
2016,9,18,9,45,877.5,82.5,0.75,30.0,664.5,81.35,61.25
2016,9,18,10,0,896.0,81.0,0.7,31.0,700.0,81.04,60.61
2016,9,18,10,15,903.5,82.0,0.6,31.5,728.0,118.15,64.31
2016,9,18,10,30,911.0,83.0,0.5,32.0,756.0,178.02,94.76
2016,9,18,10,45,916.5,83.5,0.45,32.5,776.0,237.68,136.81
2016,9,18,11,0,922.0,84.0,0.4,33.0,796.0,297.36,183.67
2016,9,18,11,15,720.0,185.0,0.5,33.5,747.0,354.78,235.91
2016,9,18,11,30,518.0,286.0,0.6,34.0,698.0,398.63,274.99
2016,9,18,11,45,724.5,185.5,0.7,34.5,765.0,455.6,315.72
2016,9,18,12,0,931.0,85.0,0.8,35.0,832.0,524.42,366.11
2016,9,18,12,15,930.5,85.0,0.95,35.0,829.0,576.23,406.44
2016,9,18,12,30,930.0,85.0,1.1,35.0,826.0,625.98,444.51
2016,9,18,12,45,714.0,184.5,1.25,35.5,748.5,630.57,448.4
2016,9,18,13,0,498.0,284.0,1.4,36.0,671.0,604.73,430.68
2016,9,18,13,15,510.5,266.5,1.5,35.5,655.5,629.7,451.08
2016,9,18,13,30,523.0,249.0,1.6,35.0,640.0,652.8,469.84
2016,9,18,13,45,494.0,254.5,1.7,35.0,613.0,662.35,477.62
2016,9,18,14,0,465.0,260.0,1.8,35.0,586.0,668.17,482.87
2016,9,18,14,15,668.5,171.5,1.85,35.0,616.0,785.77,566.88
2016,9,18,14,30,872.0,83.0,1.9,35.0,646.0,877.38,627.01
2016,9,18,14,45,859.0,81.0,2.0,35.0,607.0,885.86,633.93
2016,9,18,15,0,846.0,79.0,2.1,35.0,568.0,890.47,639.32
2016,9,18,15,15,827.5,76.5,2.15,34.5,524.0,885.5,639.55
2016,9,18,15,30,809.0,74.0,2.2,34.0,480.0,887.77,644.66
2016,9,18,15,45,784.5,71.0,2.25,33.5,432.5,869.08,635.97
2016,9,18,16,0,760.0,68.0,2.3,33.0,385.0,846.81,624.79
2016,9,18,16,15,724.5,64.0,2.25,32.0,334.5,809.35,603.31
2016,9,18,16,30,689.0,60.0,2.2,31.0,284.0,768.93,578.78
2016,9,18,16,45,637.0,54.5,2.2,30.5,233.5,708.43,537.77
2016,9,18,17,0,585.0,49.0,2.2,30.0,183.0,654.33,498.71
2016,9,18,17,15,501.5,41.5,2.1,28.5,135.0,561.31,429.52
2016,9,18,17,30,418.0,34.0,2.0,27.0,87.0,470.02,354.95
2016,9,18,17,45,273.0,22.5,1.9,26.0,50.5,314.38,177.94
2016,9,18,18,0,128.0,11.0,1.8,25.0,14.0,115.34,0.0
2016,9,18,18,15,64.0,5.5,1.75,24.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,6,15,175.0,15.0,1.05,19.5,33.5,12.15,0.0
2016,9,19,6,30,350.0,30.0,1.1,20.0,67.0,24.78,14.57
2016,9,19,6,45,440.0,39.0,1.15,20.5,112.5,32.17,21.93
2016,9,19,7,0,530.0,48.0,1.2,21.0,158.0,39.61,28.74
2016,9,19,7,15,588.0,54.0,1.15,21.5,207.5,44.48,33.13
2016,9,19,7,30,646.0,60.0,1.1,22.0,257.0,49.39,37.39
2016,9,19,7,45,684.0,64.5,1.05,23.0,306.5,57.27,43.97
2016,9,19,8,0,722.0,69.0,1.0,24.0,356.0,61.04,46.9
2016,9,19,8,15,749.5,72.5,1.0,25.0,404.0,63.85,48.94
2016,9,19,8,30,777.0,76.0,1.0,26.0,452.0,66.63,50.91
2016,9,19,8,45,797.0,79.0,1.05,27.0,496.5,68.86,52.38
2016,9,19,9,0,817.0,82.0,1.1,28.0,541.0,71.03,53.79
2016,9,19,9,15,832.0,84.0,1.1,28.5,580.5,80.75,61.52
2016,9,19,9,30,847.0,86.0,1.1,29.0,620.0,82.53,62.67
2016,9,19,9,45,850.5,91.0,1.15,30.0,652.0,85.68,64.82
2016,9,19,10,0,854.0,96.0,1.2,31.0,684.0,88.63,66.8
2016,9,19,10,15,862.5,97.5,1.2,31.5,711.5,123.8,70.1
2016,9,19,10,30,871.0,99.0,1.2,32.0,739.0,181.96,99.81
2016,9,19,10,45,878.0,99.0,1.3,32.5,759.5,239.57,140.72
2016,9,19,11,0,885.0,99.0,1.4,33.0,780.0,297.37,186.86
2016,9,19,11,15,888.5,100.0,1.5,33.0,792.5,354.76,234.85
2016,9,19,11,30,892.0,101.0,1.6,33.0,805.0,411.53,282.37
2016,9,19,11,45,895.5,100.0,1.75,33.5,810.5,465.97,326.91
2016,9,19,12,0,899.0,99.0,1.9,34.0,816.0,519.23,369.4
2016,9,19,12,15,898.5,99.0,1.95,34.0,813.0,569.75,409.18
2016,9,19,12,30,898.0,99.0,2.0,34.0,810.0,618.28,446.5
2016,9,19,12,45,886.0,103.0,2.15,34.0,796.5,660.85,479.25
2016,9,19,13,0,874.0,107.0,2.3,34.0,783.0,700.22,509.15
2016,9,19,13,15,869.5,106.0,2.35,34.0,764.5,737.1,536.44
2016,9,19,13,30,865.0,105.0,2.4,34.0,746.0,770.93,560.44
2016,9,19,13,45,860.0,102.5,2.5,34.0,721.0,799.73,580.68
2016,9,19,14,0,855.0,100.0,2.6,34.0,696.0,825.14,598.82
2016,9,19,14,15,844.5,98.0,2.65,33.5,663.5,842.93,613.01
2016,9,19,14,30,834.0,96.0,2.7,33.0,631.0,867.22,631.77
2016,9,19,14,45,823.5,92.5,2.75,33.0,593.0,876.23,639.3
2016,9,19,15,0,813.0,89.0,2.8,33.0,555.0,881.37,644.57
2016,9,19,15,15,794.0,86.0,2.8,32.5,511.5,875.36,643.58
2016,9,19,15,30,775.0,83.0,2.8,32.0,468.0,865.47,640.14
2016,9,19,15,45,753.0,78.5,2.85,31.5,421.5,847.13,631.3
2016,9,19,16,0,731.0,74.0,2.9,31.0,375.0,825.23,619.8
2016,9,19,16,15,694.0,69.5,2.85,30.0,325.0,785.69,596.15
2016,9,19,16,30,657.0,65.0,2.8,29.0,275.0,750.37,574.39
2016,9,19,16,45,608.0,58.0,2.75,28.5,225.5,691.87,533.28
2016,9,19,17,0,559.0,51.0,2.7,28.0,176.0,632.03,488.69
2016,9,19,17,15,472.0,42.5,2.6,27.0,129.0,534.98,414.02
2016,9,19,17,30,385.0,34.0,2.5,26.0,82.0,439.87,333.69
2016,9,19,17,45,241.5,22.0,2.4,25.0,46.5,282.34,136.18
2016,9,19,18,0,98.0,10.0,2.3,24.0,11.0,89.28,0.0
2016,9,19,18,15,49.0,5.0,2.3,23.0,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
