Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,161.0,16.5,2.6,14.5,33.0,13.4,0.0
2016,9,20,6,30,322.0,33.0,2.7,15.0,66.0,27.22,16.74
2016,9,20,6,45,425.0,42.0,2.8,15.5,112.5,34.53,24.42
2016,9,20,7,0,528.0,51.0,2.9,16.0,159.0,41.96,31.4
2016,9,20,7,15,588.5,57.5,2.9,16.5,209.5,47.15,36.18
2016,9,20,7,30,649.0,64.0,2.9,17.0,260.0,52.37,40.8
2016,9,20,7,45,692.5,68.0,2.95,18.0,311.0,60.14,47.43
2016,9,20,8,0,736.0,72.0,3.0,19.0,362.0,63.55,50.1
2016,9,20,8,15,763.5,75.5,2.95,19.5,410.5,66.33,52.26
2016,9,20,8,30,791.0,79.0,2.9,20.0,459.0,69.07,54.35
2016,9,20,8,45,814.5,80.5,2.85,20.5,504.5,70.3,55.12
2016,9,20,9,0,838.0,82.0,2.8,21.0,550.0,71.56,55.91
2016,9,20,9,15,852.5,84.0,2.8,21.5,589.5,81.24,63.85
2016,9,20,9,30,867.0,86.0,2.8,22.0,629.0,83.05,65.08
2016,9,20,9,45,877.5,87.5,2.8,22.5,663.0,84.34,65.88
2016,9,20,10,0,888.0,89.0,2.8,23.0,697.0,85.56,66.63
2016,9,20,10,15,895.5,90.0,2.8,23.5,724.0,120.68,69.83
2016,9,20,10,30,903.0,91.0,2.8,24.0,751.0,180.26,101.12
2016,9,20,10,45,908.5,91.5,2.85,24.5,771.0,239.65,145.04
2016,9,20,11,0,914.0,92.0,2.9,25.0,791.0,299.05,194.55
2016,9,20,11,15,916.5,92.5,2.95,25.0,803.5,357.3,245.54
2016,9,20,11,30,919.0,93.0,3.0,25.0,816.0,414.74,295.93
2016,9,20,11,45,919.5,93.5,3.05,25.5,820.5,470.31,343.4
2016,9,20,12,0,920.0,94.0,3.1,26.0,825.0,524.39,388.37
2016,9,20,12,15,919.0,94.0,3.15,26.0,821.5,575.56,430.66
2016,9,20,12,30,918.0,94.0,3.2,26.0,818.0,624.64,470.29
2016,9,20,12,45,912.5,95.0,3.25,26.0,805.5,669.47,505.88
2016,9,20,13,0,907.0,96.0,3.3,26.0,793.0,711.47,538.66
2016,9,20,13,15,760.0,159.5,3.3,26.0,734.0,717.75,542.87
2016,9,20,13,30,613.0,223.0,3.3,26.0,675.0,701.54,530.72
2016,9,20,13,45,608.5,213.5,3.35,26.0,648.5,719.8,545.75
2016,9,20,14,0,604.0,204.0,3.4,26.0,622.0,734.87,558.26
2016,9,20,14,15,628.5,183.0,3.4,25.5,599.5,760.64,579.86
2016,9,20,14,30,653.0,162.0,3.4,25.0,577.0,783.65,599.3
2016,9,20,14,45,739.0,124.5,3.45,25.0,566.5,840.46,640.6
2016,9,20,15,0,825.0,87.0,3.5,25.0,556.0,888.44,675.4
2016,9,20,15,15,805.5,84.0,3.5,24.5,511.5,882.06,673.74
2016,9,20,15,30,786.0,81.0,3.5,24.0,467.0,871.75,669.8
2016,9,20,15,45,759.0,77.5,3.55,24.0,419.5,849.92,656.7
2016,9,20,16,0,732.0,74.0,3.6,24.0,372.0,824.5,640.8
2016,9,20,16,15,693.5,69.5,3.55,23.5,321.5,783.52,613.86
2016,9,20,16,30,655.0,65.0,3.5,23.0,271.0,747.02,589.09
2016,9,20,16,45,600.5,58.5,3.5,22.5,221.0,684.22,543.33
2016,9,20,17,0,546.0,52.0,3.5,22.0,171.0,620.18,493.87
2016,9,20,17,15,456.0,43.0,3.45,21.0,124.0,520.1,414.0
2016,9,20,17,30,366.0,34.0,3.4,20.0,77.0,422.08,327.27
2016,9,20,17,45,183.0,17.0,3.35,19.5,38.5,221.31,79.84
2016,9,20,18,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,156.0,16.0,3.6,14.0,31.5,13.0,0.0
2016,9,21,6,30,312.0,32.0,3.8,14.0,63.0,26.37,15.91
2016,9,21,6,45,415.0,41.5,4.0,14.5,109.0,34.09,24.09
2016,9,21,7,0,518.0,51.0,4.2,15.0,155.0,41.91,31.44
2016,9,21,7,15,580.0,57.5,4.3,15.5,205.5,47.08,36.25
2016,9,21,7,30,642.0,64.0,4.4,16.0,256.0,52.3,40.9
2016,9,21,7,45,518.0,97.5,4.5,16.5,270.5,74.57,60.44
2016,9,21,8,0,394.0,131.0,4.6,17.0,285.0,90.99,74.55
2016,9,21,8,15,241.5,166.0,4.6,17.5,264.5,111.29,91.81
2016,9,21,8,30,89.0,201.0,4.6,18.0,244.0,135.52,112.16
2016,9,21,8,45,190.5,216.0,4.65,18.5,319.0,142.27,117.35
2016,9,21,9,0,292.0,231.0,4.7,19.0,394.0,146.91,120.73
2016,9,21,9,15,579.0,159.5,4.7,19.0,511.0,107.35,86.81
2016,9,21,9,30,866.0,88.0,4.7,19.0,628.0,84.22,66.91
2016,9,21,9,45,880.0,89.0,4.75,19.5,663.5,85.3,67.57
2016,9,21,10,0,894.0,90.0,4.8,20.0,699.0,86.32,68.16
2016,9,21,10,15,903.5,91.0,4.8,20.0,727.5,120.89,71.35
2016,9,21,10,30,913.0,92.0,4.8,20.0,756.0,181.26,103.56
2016,9,21,10,45,921.0,92.5,4.8,20.5,778.0,241.75,149.05
2016,9,21,11,0,929.0,93.0,4.8,21.0,800.0,302.54,200.73
2016,9,21,11,15,621.5,225.5,4.8,21.0,702.0,350.19,253.49
2016,9,21,11,30,314.0,358.0,4.8,21.0,604.0,370.96,280.4
2016,9,21,11,45,263.0,370.5,4.85,21.5,577.5,386.25,294.63
2016,9,21,12,0,212.0,383.0,4.9,22.0,551.0,393.71,301.88
2016,9,21,12,15,208.5,381.5,4.95,22.0,546.0,411.21,316.62
2016,9,21,12,30,205.0,380.0,5.0,22.0,541.0,427.77,330.42
2016,9,21,12,45,570.0,239.0,5.05,22.0,676.5,579.01,449.72
2016,9,21,13,0,935.0,98.0,5.1,22.0,812.0,731.01,568.73
2016,9,21,13,15,931.0,97.0,5.15,22.0,793.5,770.42,599.82
2016,9,21,13,30,927.0,96.0,5.2,22.0,775.0,806.63,627.3
2016,9,21,13,45,923.0,93.5,5.3,22.0,749.0,838.0,651.11
2016,9,21,14,0,919.0,91.0,5.4,22.0,723.0,865.85,672.53
2016,9,21,14,15,909.0,89.5,5.45,22.0,689.0,886.05,688.38
2016,9,21,14,30,899.0,88.0,5.5,22.0,655.0,902.34,701.65
2016,9,21,14,45,888.5,84.5,5.55,22.0,615.5,911.96,710.35
2016,9,21,15,0,878.0,81.0,5.6,22.0,576.0,917.58,716.41
2016,9,21,15,15,858.5,78.5,5.6,21.5,530.5,922.92,723.58
2016,9,21,15,30,839.0,76.0,5.6,21.0,485.0,913.67,720.31
2016,9,21,15,45,816.5,72.0,5.6,20.5,436.0,895.71,710.69
2016,9,21,16,0,794.0,68.0,5.6,20.0,387.0,874.01,698.04
2016,9,21,16,15,756.5,64.0,5.5,19.5,334.5,834.58,671.04
2016,9,21,16,30,719.0,60.0,5.4,19.0,282.0,792.03,640.53
2016,9,21,16,45,664.5,54.0,5.35,18.5,230.0,728.34,592.2
2016,9,21,17,0,610.0,48.0,5.3,18.0,178.0,662.65,539.32
2016,9,21,17,15,514.5,40.0,5.2,17.5,128.5,567.54,459.35
2016,9,21,17,30,419.0,32.0,5.1,17.0,79.0,465.43,363.0
2016,9,21,17,45,209.5,16.0,5.05,16.5,39.5,239.05,40.47
2016,9,21,18,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,157.5,15.5,3.8,12.5,30.5,12.61,0.0
2016,9,22,6,30,315.0,31.0,3.9,13.0,61.0,25.59,15.1
2016,9,22,6,45,419.0,40.5,4.05,13.5,107.0,33.34,23.49
2016,9,22,7,0,523.0,50.0,4.2,14.0,153.0,41.19,30.92
2016,9,22,7,15,585.5,56.5,4.1,14.5,204.0,46.4,35.78
2016,9,22,7,30,648.0,63.0,4.0,15.0,255.0,51.66,40.5
2016,9,22,7,45,695.5,66.5,3.95,16.0,306.5,59.05,46.87
2016,9,22,8,0,743.0,70.0,3.9,17.0,358.0,62.2,49.34
2016,9,22,8,15,771.5,73.5,3.7,17.5,407.0,65.05,51.6
2016,9,22,8,30,800.0,77.0,3.5,18.0,456.0,67.87,53.79
2016,9,22,8,45,823.5,79.0,3.35,18.5,502.0,69.51,54.93
2016,9,22,9,0,847.0,81.0,3.2,19.0,548.0,71.15,56.06
2016,9,22,9,15,862.0,83.0,3.1,19.5,588.0,80.8,64.04
2016,9,22,9,30,877.0,85.0,3.0,20.0,628.0,82.66,65.32
2016,9,22,9,45,893.5,84.0,2.9,20.5,664.0,82.65,65.03
2016,9,22,10,0,910.0,83.0,2.8,21.0,700.0,82.62,64.73
2016,9,22,10,15,917.5,84.0,2.75,21.0,727.5,116.61,67.66
2016,9,22,10,30,925.0,85.0,2.7,21.0,755.0,177.4,99.46
2016,9,22,10,45,930.5,85.5,2.65,21.5,775.0,237.96,144.46
2016,9,22,11,0,936.0,86.0,2.6,22.0,795.0,298.5,195.32
2016,9,22,11,15,939.0,86.5,2.65,22.0,807.5,358.01,247.88
2016,9,22,11,30,942.0,87.0,2.7,22.0,820.0,416.73,299.87
2016,9,22,11,45,943.0,87.5,2.75,22.5,824.5,473.58,348.9
2016,9,22,12,0,944.0,88.0,2.8,23.0,829.0,528.94,395.35
2016,9,22,12,15,943.0,88.0,2.8,23.0,825.5,581.11,438.7
2016,9,22,12,30,942.0,88.0,2.8,23.0,822.0,631.11,479.22
2016,9,22,12,45,935.0,89.5,2.85,23.5,809.5,676.33,514.4
2016,9,22,13,0,928.0,91.0,2.9,24.0,797.0,718.55,546.47
2016,9,22,13,15,923.0,90.5,2.95,24.0,777.5,757.13,576.38
2016,9,22,13,30,918.0,90.0,3.0,24.0,758.0,792.49,602.15
2016,9,22,13,45,909.0,89.5,3.05,24.0,730.5,821.36,623.07
2016,9,22,14,0,900.0,89.0,3.1,24.0,703.0,846.55,641.57
2016,9,22,14,15,889.0,87.5,3.2,23.5,669.5,865.22,657.33
2016,9,22,14,30,878.0,86.0,3.3,23.0,636.0,880.01,670.68
2016,9,22,14,45,861.0,84.5,3.4,23.0,595.5,885.55,676.55
2016,9,22,15,0,844.0,83.0,3.5,23.0,555.0,897.67,687.25
2016,9,22,15,15,824.0,80.5,3.6,22.5,510.0,891.55,686.66
2016,9,22,15,30,804.0,78.0,3.7,22.0,465.0,881.48,683.43
2016,9,22,15,45,771.5,76.0,3.85,22.0,415.5,856.41,668.38
2016,9,22,16,0,739.0,74.0,4.0,22.0,366.0,827.62,650.27
2016,9,22,16,15,698.5,69.0,4.05,21.5,315.5,784.12,621.43
2016,9,22,16,30,658.0,64.0,4.1,21.0,265.0,745.38,594.77
2016,9,22,16,45,594.5,58.0,4.2,20.5,213.5,675.09,542.54
2016,9,22,17,0,531.0,52.0,4.3,20.0,162.0,603.68,486.27
2016,9,22,17,15,432.0,42.5,4.15,19.0,115.5,495.52,397.78
2016,9,22,17,30,333.0,33.0,4.0,18.0,69.0,389.8,298.98
2016,9,22,17,45,166.5,16.5,3.9,17.5,34.5,200.05,0.0
2016,9,22,18,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,179.5,13.5,1.85,13.0,30.0,10.99,0.0
2016,9,23,6,30,359.0,27.0,1.9,14.0,60.0,22.43,12.25
2016,9,23,6,45,454.5,35.5,1.95,15.0,105.5,29.53,20.01
2016,9,23,7,0,550.0,44.0,2.0,16.0,151.0,36.72,26.73
2016,9,23,7,15,608.5,49.5,1.9,16.5,200.5,44.79,34.08
2016,9,23,7,30,667.0,55.0,1.8,17.0,250.0,49.79,38.53
2016,9,23,7,45,705.0,59.5,1.75,17.5,300.0,53.74,41.93
2016,9,23,8,0,743.0,64.0,1.7,18.0,350.0,57.67,45.2
2016,9,23,8,15,769.5,67.0,1.65,18.5,397.5,60.27,47.24
2016,9,23,8,30,796.0,70.0,1.6,19.0,445.0,62.84,49.22
2016,9,23,8,45,816.0,72.5,1.6,20.0,489.0,64.89,50.62
2016,9,23,9,0,836.0,75.0,1.6,21.0,533.0,74.69,58.62
2016,9,23,9,15,850.0,76.5,1.55,21.5,572.0,76.36,59.74
2016,9,23,9,30,864.0,78.0,1.5,22.0,611.0,77.95,60.79
2016,9,23,9,45,875.0,79.5,1.5,22.5,644.5,79.37,61.72
2016,9,23,10,0,886.0,81.0,1.5,23.0,678.0,80.71,62.58
2016,9,23,10,15,893.5,82.0,1.55,23.5,704.5,112.91,64.95
2016,9,23,10,30,901.0,83.0,1.6,24.0,731.0,172.15,95.06
2016,9,23,10,45,905.0,84.0,1.65,24.5,750.5,231.23,138.19
2016,9,23,11,0,909.0,85.0,1.7,25.0,770.0,290.15,186.9
2016,9,23,11,15,912.0,85.5,1.8,25.0,782.0,348.0,237.18
2016,9,23,11,30,915.0,86.0,1.9,25.0,794.0,405.1,286.95
2016,9,23,11,45,913.5,87.0,2.0,25.5,797.5,459.69,333.46
2016,9,23,12,0,912.0,88.0,2.1,26.0,801.0,512.6,377.36
2016,9,23,12,15,911.0,88.0,2.25,25.5,797.0,563.04,419.94
2016,9,23,12,30,910.0,88.0,2.4,25.0,793.0,611.38,460.12
2016,9,23,12,45,903.5,89.0,2.55,25.0,780.5,654.9,495.13
2016,9,23,13,0,897.0,90.0,2.7,25.0,768.0,695.5,527.37
2016,9,23,13,15,892.0,89.5,2.8,25.0,749.0,732.68,556.46
2016,9,23,13,30,887.0,89.0,2.9,25.0,730.0,766.73,581.7
2016,9,23,13,45,879.5,88.0,3.05,25.0,703.5,795.06,602.8
2016,9,23,14,0,872.0,87.0,3.2,25.0,677.0,819.88,621.62
2016,9,23,14,15,861.5,85.0,3.25,25.0,644.5,837.49,635.07
2016,9,23,14,30,851.0,83.0,3.3,25.0,612.0,851.3,646.11
2016,9,23,14,45,838.5,80.5,3.4,25.0,573.5,858.97,653.39
2016,9,23,15,0,826.0,78.0,3.5,25.0,535.0,862.83,658.23
2016,9,23,15,15,806.5,75.5,3.5,24.5,491.5,867.14,664.28
2016,9,23,15,30,787.0,73.0,3.5,24.0,448.0,857.25,660.46
2016,9,23,15,45,758.0,70.5,3.55,24.0,400.5,834.75,646.72
2016,9,23,16,0,729.0,68.0,3.6,24.0,353.0,808.72,630.16
2016,9,23,16,15,689.5,63.5,3.6,23.0,303.0,766.92,603.64
2016,9,23,16,30,650.0,59.0,3.6,22.0,253.0,722.28,573.59
2016,9,23,16,45,595.5,52.5,3.6,21.5,204.0,666.5,531.99
2016,9,23,17,0,541.0,46.0,3.6,21.0,155.0,603.07,481.63
2016,9,23,17,15,444.0,37.5,3.55,20.0,109.5,498.54,396.45
2016,9,23,17,30,347.0,29.0,3.5,19.0,64.0,397.11,297.38
2016,9,23,17,45,173.5,14.5,3.45,18.5,32.0,199.76,0.0
2016,9,23,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,6,15,191.5,12.5,1.35,15.5,30.0,9.83,0.0
2016,9,24,6,30,383.0,25.0,1.4,16.0,60.0,20.88,10.62
2016,9,24,6,45,481.0,32.5,1.5,17.0,105.5,29.64,19.88
2016,9,24,7,0,579.0,40.0,1.6,18.0,151.0,36.68,26.44
2016,9,24,7,15,638.0,45.5,1.65,18.5,201.5,41.8,31.16
2016,9,24,7,30,697.0,51.0,1.7,19.0,252.0,46.96,35.73
2016,9,24,7,45,736.0,54.5,1.75,19.5,303.0,50.32,38.59
2016,9,24,8,0,775.0,58.0,1.8,20.0,354.0,53.69,41.37
2016,9,24,8,15,801.5,61.0,1.9,20.5,402.5,62.58,48.85
2016,9,24,8,30,828.0,64.0,2.0,21.0,451.0,65.96,51.5
2016,9,24,8,45,848.5,65.5,2.1,22.0,496.0,68.09,52.94
2016,9,24,9,0,869.0,67.0,2.2,23.0,541.0,70.14,54.3
2016,9,24,9,15,883.5,69.0,2.2,23.5,581.0,72.29,55.85
2016,9,24,9,30,898.0,71.0,2.2,24.0,621.0,74.34,57.31
2016,9,24,9,45,911.5,70.5,2.2,25.0,656.0,74.69,57.22
2016,9,24,10,0,925.0,70.0,2.2,26.0,691.0,75.0,57.12
2016,9,24,10,15,932.5,71.0,2.15,26.5,718.5,107.44,59.51
2016,9,24,10,30,940.0,72.0,2.1,27.0,746.0,168.79,90.05
2016,9,24,10,45,945.5,72.5,2.1,27.5,766.0,229.89,134.09
2016,9,24,11,0,951.0,73.0,2.1,28.0,786.0,290.93,184.08
2016,9,24,11,15,954.5,73.5,2.05,28.5,798.5,351.07,235.26
2016,9,24,11,30,958.0,74.0,2.0,29.0,811.0,410.44,285.59
2016,9,24,11,45,959.0,74.0,1.95,29.5,815.5,467.33,332.92
2016,9,24,12,0,960.0,74.0,1.9,30.0,820.0,522.65,377.51
2016,9,24,12,15,959.5,74.0,1.9,30.0,816.5,575.39,419.7
2016,9,24,12,30,959.0,74.0,1.9,30.0,813.0,625.95,459.08
2016,9,24,12,45,946.0,79.5,1.95,30.0,799.5,671.47,494.03
2016,9,24,13,0,933.0,85.0,2.0,30.0,786.0,713.59,525.79
2016,9,24,13,15,928.0,84.0,2.05,30.0,766.0,751.57,554.28
2016,9,24,13,30,923.0,83.0,2.1,30.0,746.0,786.27,578.61
2016,9,24,13,45,915.5,82.0,2.15,30.5,719.0,815.63,597.92
2016,9,24,14,0,908.0,81.0,2.2,31.0,692.0,841.35,614.86
2016,9,24,14,15,897.5,79.5,2.2,30.5,658.5,860.28,629.53
2016,9,24,14,30,887.0,78.0,2.2,30.0,625.0,875.32,641.89
2016,9,24,14,45,872.5,76.5,2.25,30.0,585.0,882.94,648.71
2016,9,24,15,0,858.0,75.0,2.3,30.0,545.0,886.62,653.16
2016,9,24,15,15,838.5,72.5,2.3,29.5,500.5,880.6,652.19
2016,9,24,15,30,819.0,70.0,2.3,29.0,456.0,881.44,655.94
2016,9,24,15,45,791.0,67.0,2.35,29.0,407.0,859.35,643.26
2016,9,24,16,0,763.0,64.0,2.4,29.0,358.0,833.67,627.92
2016,9,24,16,15,723.5,60.0,2.35,28.0,307.0,792.52,602.88
2016,9,24,16,30,684.0,56.0,2.3,27.0,256.0,748.46,574.39
2016,9,24,16,45,621.0,50.5,2.3,26.0,205.0,678.21,525.23
2016,9,24,17,0,558.0,45.0,2.3,25.0,154.0,615.75,478.24
2016,9,24,17,15,457.5,36.5,2.25,24.0,108.0,508.13,392.99
2016,9,24,17,30,357.0,28.0,2.2,23.0,62.0,403.87,288.36
2016,9,24,17,45,178.5,14.0,2.2,22.0,31.0,161.25,0.0
2016,9,24,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,25,6,15,190.5,12.5,1.7,16.5,29.0,9.83,0.0
2016,9,25,6,30,381.0,25.0,1.8,17.0,58.0,20.89,10.22
2016,9,25,6,45,484.5,33.0,1.9,18.0,105.0,30.11,20.13
2016,9,25,7,0,588.0,41.0,2.0,19.0,152.0,37.61,27.1
2016,9,25,7,15,648.0,46.5,2.05,19.5,203.0,42.73,31.81
2016,9,25,7,30,708.0,52.0,2.1,20.0,254.0,47.89,36.38
2016,9,25,7,45,746.5,56.0,2.15,21.0,305.5,51.62,39.47
2016,9,25,8,0,785.0,60.0,2.2,22.0,357.0,55.34,42.45
2016,9,25,8,15,811.5,63.0,2.2,22.5,405.5,58.11,44.62
2016,9,25,8,30,838.0,66.0,2.2,23.0,454.0,67.46,52.37
2016,9,25,8,45,856.5,68.0,2.25,24.0,499.0,69.89,54.04
2016,9,25,9,0,875.0,70.0,2.3,25.0,544.0,72.22,55.61
2016,9,25,9,15,889.0,72.0,2.25,26.0,584.0,74.34,56.99
2016,9,25,9,30,903.0,74.0,2.2,27.0,624.0,76.36,58.27
2016,9,25,9,45,915.0,74.5,2.2,28.0,658.5,77.29,58.65
2016,9,25,10,0,927.0,75.0,2.2,29.0,693.0,78.15,58.99
2016,9,25,10,15,934.5,76.0,2.15,29.5,720.0,109.7,60.96
2016,9,25,10,30,942.0,77.0,2.1,30.0,747.0,171.3,90.93
2016,9,25,10,45,943.5,79.0,2.1,30.5,766.5,232.94,134.82
2016,9,25,11,0,945.0,81.0,2.1,31.0,786.0,294.1,184.32
2016,9,25,11,15,947.5,81.5,2.0,31.5,798.0,353.78,234.39
2016,9,25,11,30,950.0,82.0,1.9,32.0,810.0,412.58,283.49
2016,9,25,11,45,948.0,83.5,1.85,32.5,813.0,469.16,329.9
2016,9,25,12,0,946.0,85.0,1.8,33.0,816.0,523.95,373.42
2016,9,25,12,15,945.0,85.0,1.7,33.5,812.0,575.99,413.17
2016,9,25,12,30,944.0,85.0,1.6,34.0,808.0,625.84,449.8
2016,9,25,12,45,938.0,86.0,1.5,34.5,795.0,671.11,481.88
2016,9,25,13,0,932.0,87.0,1.4,35.0,782.0,713.41,510.76
2016,9,25,13,15,926.5,86.5,1.25,35.0,762.5,751.49,536.49
2016,9,25,13,30,921.0,86.0,1.1,35.0,743.0,786.3,557.91
2016,9,25,13,45,908.5,86.5,1.0,35.0,714.5,813.28,574.2
2016,9,25,14,0,896.0,87.0,0.9,35.0,686.0,836.41,587.98
2016,9,25,14,15,885.0,85.5,0.8,35.0,652.0,854.74,598.7
2016,9,25,14,30,874.0,84.0,0.7,35.0,618.0,869.2,607.01
2016,9,25,14,45,854.5,83.0,0.6,35.0,577.0,872.85,608.71
2016,9,25,15,0,835.0,82.0,0.5,35.0,536.0,882.9,614.51
2016,9,25,15,15,814.5,79.5,0.55,34.5,491.5,876.08,614.04
2016,9,25,15,30,794.0,77.0,0.6,34.0,447.0,865.34,611.35
2016,9,25,15,45,763.0,73.5,0.65,34.0,398.0,839.7,597.92
2016,9,25,16,0,732.0,70.0,0.7,34.0,349.0,810.44,581.85
2016,9,25,16,15,690.0,65.5,0.8,33.0,298.5,766.26,558.26
2016,9,25,16,30,648.0,61.0,0.9,32.0,248.0,726.93,536.11
2016,9,25,16,45,585.0,54.0,1.05,31.0,197.5,656.2,490.46
2016,9,25,17,0,522.0,47.0,1.2,30.0,147.0,584.6,440.16
2016,9,25,17,15,417.0,37.5,1.3,29.0,101.5,472.42,354.97
2016,9,25,17,30,312.0,28.0,1.4,28.0,56.0,363.94,245.15
2016,9,25,17,45,156.0,14.0,1.5,27.0,28.0,141.85,0.0
2016,9,25,18,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,120.5,14.0,0.45,17.5,24.0,11.02,0.0
2016,9,26,6,30,241.0,28.0,0.4,18.0,48.0,22.95,11.3
2016,9,26,6,45,344.0,40.5,0.35,19.0,91.5,33.07,22.56
2016,9,26,7,0,447.0,53.0,0.3,20.0,135.0,43.14,31.78
2016,9,26,7,15,514.0,61.5,0.3,20.5,184.5,49.68,37.73
2016,9,26,7,30,581.0,70.0,0.3,21.0,234.0,56.21,43.45
2016,9,26,7,45,626.0,76.0,0.3,22.0,284.0,60.57,47.03
2016,9,26,8,0,671.0,82.0,0.3,23.0,334.0,64.91,50.45
2016,9,26,8,15,703.0,87.0,0.25,24.0,382.5,68.31,52.97
2016,9,26,8,30,735.0,92.0,0.2,25.0,431.0,71.65,55.38
2016,9,26,8,45,757.5,96.0,0.2,26.0,475.5,80.22,62.1
2016,9,26,9,0,780.0,100.0,0.2,27.0,520.0,82.77,63.73
2016,9,26,9,15,797.5,103.0,0.3,28.0,560.0,84.47,64.69
2016,9,26,9,30,815.0,106.0,0.4,29.0,600.0,86.14,65.63
2016,9,26,9,45,826.5,109.0,0.55,30.0,633.5,87.62,66.43
2016,9,26,10,0,838.0,112.0,0.7,31.0,667.0,89.08,67.21
2016,9,26,10,15,847.5,113.5,0.75,31.5,694.5,117.85,68.73
2016,9,26,10,30,857.0,115.0,0.8,32.0,722.0,176.71,97.18
2016,9,26,10,45,863.0,116.5,0.9,32.5,742.0,235.82,138.2
2016,9,26,11,0,869.0,118.0,1.0,33.0,762.0,295.13,184.79
2016,9,26,11,15,873.0,118.5,1.1,33.5,774.5,356.12,234.36
2016,9,26,11,30,877.0,119.0,1.2,34.0,787.0,412.16,280.27
2016,9,26,11,45,878.5,119.5,1.3,34.5,791.5,466.33,324.01
2016,9,26,12,0,880.0,120.0,1.4,35.0,796.0,519.18,365.59
2016,9,26,12,15,879.0,119.5,1.5,35.0,792.0,568.4,404.29
2016,9,26,12,30,878.0,119.0,1.6,35.0,788.0,615.56,440.59
2016,9,26,12,45,901.0,106.0,1.75,35.0,783.5,664.63,477.89
2016,9,26,13,0,924.0,93.0,1.9,35.0,779.0,712.28,513.68
2016,9,26,13,15,918.5,92.5,1.95,35.0,759.0,750.17,541.44
2016,9,26,13,30,913.0,92.0,2.0,35.0,739.0,784.81,565.64
2016,9,26,13,45,906.0,90.0,2.1,35.0,711.5,813.36,585.6
2016,9,26,14,0,899.0,88.0,2.2,35.0,684.0,838.27,603.35
2016,9,26,14,15,887.5,86.5,2.2,34.5,650.0,856.26,617.23
2016,9,26,14,30,876.0,85.0,2.2,34.0,616.0,870.34,628.82
2016,9,26,14,45,862.5,82.5,2.25,34.0,576.5,877.61,635.32
2016,9,26,15,0,849.0,80.0,2.3,34.0,537.0,891.26,646.2
2016,9,26,15,15,828.0,77.0,2.25,33.5,491.5,883.47,643.62
2016,9,26,15,30,807.0,74.0,2.2,33.0,446.0,871.69,638.59
2016,9,26,15,45,780.0,70.0,2.15,32.5,397.5,849.19,626.33
2016,9,26,16,0,753.0,66.0,2.1,32.0,349.0,823.09,611.29
2016,9,26,16,15,712.0,61.5,1.9,31.0,298.0,779.91,583.85
2016,9,26,16,30,671.0,57.0,1.7,30.0,247.0,733.8,552.96
2016,9,26,16,45,611.0,50.5,1.55,29.0,196.5,673.41,510.26
2016,9,26,17,0,551.0,44.0,1.4,28.0,146.0,605.2,458.78
2016,9,26,17,15,447.0,34.5,1.35,26.5,100.0,493.88,372.54
2016,9,26,17,30,343.0,25.0,1.3,25.0,54.0,382.79,247.08
2016,9,26,17,45,171.5,12.5,1.3,24.0,27.0,153.16,0.0
2016,9,26,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,148.0,12.5,0.25,17.5,25.0,9.83,0.0
2016,9,27,6,30,296.0,25.0,0.2,18.0,50.0,20.64,9.11
2016,9,27,6,45,398.0,36.0,0.2,19.0,94.0,29.7,19.66
2016,9,27,7,0,500.0,47.0,0.2,20.0,138.0,38.77,28.01
2016,9,27,7,15,565.0,54.0,0.2,20.5,187.5,44.4,33.16
2016,9,27,7,30,630.0,61.0,0.2,21.0,237.0,50.06,38.15
2016,9,27,7,45,670.5,66.5,0.2,22.0,287.0,54.31,41.66
2016,9,27,8,0,711.0,72.0,0.2,23.0,337.0,63.33,49.13
2016,9,27,8,15,741.5,76.0,0.2,24.0,385.0,66.49,51.44
2016,9,27,8,30,772.0,80.0,0.2,25.0,433.0,69.61,53.69
2016,9,27,8,45,793.0,83.5,0.25,26.0,477.5,72.14,55.4
2016,9,27,9,0,814.0,87.0,0.3,27.0,522.0,74.62,57.05
2016,9,27,9,15,830.0,89.5,0.35,27.5,561.5,76.25,58.12
2016,9,27,9,30,846.0,92.0,0.4,28.0,601.0,77.85,59.16
2016,9,27,9,45,873.0,87.5,0.5,29.0,639.0,84.14,63.91
2016,9,27,10,0,900.0,83.0,0.6,30.0,677.0,82.26,61.99
2016,9,27,10,15,908.0,84.0,0.65,30.5,704.0,111.05,63.1
2016,9,27,10,30,916.0,85.0,0.7,31.0,731.0,171.26,91.39
2016,9,27,10,45,920.5,86.5,0.8,31.5,750.5,231.69,133.35
2016,9,27,11,0,925.0,88.0,0.9,32.0,770.0,291.99,181.12
2016,9,27,11,15,928.0,88.5,0.95,32.0,782.0,350.77,230.1
2016,9,27,11,30,931.0,89.0,1.0,32.0,794.0,408.74,278.51
2016,9,27,11,45,931.5,89.0,1.1,32.5,798.0,464.24,323.89
2016,9,27,12,0,932.0,89.0,1.2,33.0,802.0,518.16,366.84
2016,9,27,12,15,931.0,89.0,1.3,33.0,797.5,569.49,407.48
2016,9,27,12,30,930.0,89.0,1.4,33.0,793.0,618.65,445.57
2016,9,27,12,45,931.5,86.5,1.5,33.5,782.5,664.72,479.72
2016,9,27,13,0,933.0,84.0,1.6,34.0,772.0,708.29,511.34
2016,9,27,13,15,928.0,83.0,1.65,34.0,752.0,746.05,539.09
2016,9,27,13,30,923.0,82.0,1.7,34.0,732.0,780.53,562.95
2016,9,27,13,45,914.5,81.0,1.75,34.0,704.5,808.89,582.4
2016,9,27,14,0,906.0,80.0,1.8,34.0,677.0,833.56,599.58
2016,9,27,14,15,895.0,78.5,1.85,33.5,643.0,851.82,614.04
2016,9,27,14,30,884.0,77.0,1.9,33.0,609.0,866.18,626.23
2016,9,27,14,45,868.5,75.5,2.0,33.0,569.0,872.69,632.75
2016,9,27,15,0,853.0,74.0,2.1,33.0,529.0,875.27,636.91
2016,9,27,15,15,832.5,71.5,2.15,32.5,484.0,868.19,635.69
2016,9,27,15,30,812.0,69.0,2.2,32.0,439.0,867.8,638.98
2016,9,27,15,45,783.0,66.0,2.25,31.5,390.0,844.73,626.94
2016,9,27,16,0,754.0,63.0,2.3,31.0,341.0,818.09,612.14
2016,9,27,16,15,712.5,58.5,2.25,30.0,290.5,774.52,585.25
2016,9,27,16,30,671.0,54.0,2.2,29.0,240.0,728.11,554.78
2016,9,27,16,45,606.5,48.0,2.2,28.0,190.0,656.34,504.06
2016,9,27,17,0,542.0,42.0,2.2,27.0,140.0,592.78,455.51
2016,9,27,17,15,436.0,32.5,2.15,26.0,95.0,480.29,364.94
2016,9,27,17,30,330.0,23.0,2.1,25.0,50.0,364.5,219.35
2016,9,27,17,45,165.0,11.5,2.05,24.0,25.0,146.46,0.0
2016,9,27,18,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,6,15,136.0,12.5,1.75,15.0,23.0,9.83,0.0
2016,9,28,6,30,272.0,25.0,1.8,15.0,46.0,20.6,8.56
2016,9,28,6,45,380.5,35.5,1.9,15.5,90.0,29.23,19.43
2016,9,28,7,0,489.0,46.0,2.0,16.0,134.0,37.92,27.64
2016,9,28,7,15,555.5,53.0,1.9,16.5,183.0,43.56,32.91
2016,9,28,7,30,622.0,60.0,1.8,17.0,232.0,49.24,38.02
2016,9,28,7,45,667.5,64.5,1.75,18.0,282.0,52.84,41.06
2016,9,28,8,0,713.0,69.0,1.7,19.0,332.0,61.08,48.02
2016,9,28,8,15,743.5,73.0,1.65,19.5,380.0,64.31,50.59
2016,9,28,8,30,774.0,77.0,1.6,20.0,428.0,67.5,53.1
2016,9,28,8,45,797.0,79.5,1.6,21.0,472.5,69.44,54.37
2016,9,28,9,0,820.0,82.0,1.6,22.0,517.0,71.37,55.62
2016,9,28,9,15,836.0,84.0,1.65,22.5,556.5,72.78,56.54
2016,9,28,9,30,852.0,86.0,1.7,23.0,596.0,82.5,64.46
2016,9,28,9,45,864.5,87.5,1.75,23.5,630.0,83.9,65.34
2016,9,28,10,0,877.0,89.0,1.8,24.0,664.0,85.22,66.18
2016,9,28,10,15,885.5,90.5,1.85,24.5,691.0,112.71,67.19
2016,9,28,10,30,894.0,92.0,1.9,25.0,718.0,172.06,95.8
2016,9,28,10,45,900.0,92.5,2.0,25.5,738.0,230.92,137.82
2016,9,28,11,0,906.0,93.0,2.1,26.0,758.0,289.79,186.04
2016,9,28,11,15,909.0,94.0,2.2,26.0,770.0,347.91,236.35
2016,9,28,11,30,912.0,95.0,2.3,26.0,782.0,405.27,286.3
2016,9,28,11,45,914.0,94.5,2.4,26.5,786.0,460.07,332.98
2016,9,28,12,0,916.0,94.0,2.5,27.0,790.0,513.45,377.34
2016,9,28,12,15,915.0,94.0,2.55,27.0,786.0,564.05,419.03
2016,9,28,12,30,914.0,94.0,2.6,27.0,782.0,612.52,458.05
2016,9,28,12,45,909.5,94.0,2.7,27.0,769.5,656.5,493.12
2016,9,28,13,0,905.0,94.0,2.8,27.0,757.0,697.66,525.47
2016,9,28,13,15,899.5,93.0,2.85,26.5,737.0,734.19,554.87
2016,9,28,13,30,894.0,92.0,2.9,26.0,717.0,767.48,580.84
2016,9,28,13,45,886.5,90.5,3.0,26.0,690.0,795.37,601.34
2016,9,28,14,0,879.0,89.0,3.1,26.0,663.0,819.69,619.53
2016,9,28,14,15,867.5,87.0,3.1,25.5,629.0,836.48,633.37
2016,9,28,14,30,856.0,85.0,3.1,25.0,595.0,849.42,644.79
2016,9,28,14,45,841.0,82.5,3.15,25.0,555.5,864.75,657.13
2016,9,28,15,0,826.0,80.0,3.2,25.0,516.0,866.64,660.29
2016,9,28,15,15,804.0,77.0,3.25,24.5,471.5,857.58,657.34
2016,9,28,15,30,782.0,74.0,3.3,24.0,427.0,844.6,651.65
2016,9,28,15,45,752.0,70.5,3.35,23.5,378.5,819.81,637.38
2016,9,28,16,0,722.0,67.0,3.4,23.0,330.0,791.49,620.05
2016,9,28,16,15,678.0,62.0,3.35,22.0,280.0,745.0,589.16
2016,9,28,16,30,634.0,57.0,3.3,21.0,230.0,703.25,560.03
2016,9,28,16,45,563.5,51.0,3.3,20.5,180.5,627.77,502.23
2016,9,28,17,0,493.0,45.0,3.3,20.0,131.0,551.63,440.33
2016,9,28,17,15,378.5,34.5,3.25,19.0,87.5,431.48,338.88
2016,9,28,17,30,264.0,24.0,3.2,18.0,44.0,304.28,167.77
2016,9,28,17,45,132.0,12.0,3.15,17.5,22.0,118.99,0.0
2016,9,28,18,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,119.0,13.0,2.5,12.5,22.0,10.23,0.0
2016,9,29,6,30,238.0,26.0,2.6,13.0,44.0,21.39,8.4
2016,9,29,6,45,353.0,37.0,2.75,13.5,87.5,30.36,20.49
2016,9,29,7,0,468.0,48.0,2.9,14.0,131.0,39.41,29.14
2016,9,29,7,15,536.5,55.5,2.85,14.5,180.0,45.35,34.74
2016,9,29,7,30,605.0,63.0,2.8,15.0,229.0,51.32,40.17
2016,9,29,7,45,304.5,94.0,2.8,15.5,177.5,66.97,53.99
2016,9,29,8,0,4.0,125.0,2.8,16.0,126.0,90.44,74.42
2016,9,29,8,15,21.0,150.5,2.8,16.5,159.5,107.79,89.19
2016,9,29,8,30,38.0,176.0,2.8,17.0,193.0,120.22,99.47
2016,9,29,8,45,50.0,198.5,2.8,17.5,223.5,133.94,110.73
2016,9,29,9,0,62.0,221.0,2.8,18.0,254.0,147.34,121.57
2016,9,29,9,15,173.5,238.5,2.8,18.5,339.5,154.17,126.76
2016,9,29,9,30,285.0,256.0,2.8,19.0,425.0,158.93,130.19
2016,9,29,9,45,581.0,172.0,2.8,20.0,542.5,113.02,90.9
2016,9,29,10,0,877.0,88.0,2.8,21.0,660.0,84.62,66.52
2016,9,29,10,15,885.0,89.5,2.8,21.5,686.5,111.05,67.32
2016,9,29,10,30,893.0,91.0,2.8,22.0,713.0,170.27,95.95
2016,9,29,10,45,899.5,91.0,2.85,22.5,732.0,228.76,138.18
2016,9,29,11,0,906.0,91.0,2.9,23.0,751.0,287.3,186.85
2016,9,29,11,15,908.5,91.5,2.95,23.0,762.5,344.83,237.56
2016,9,29,11,30,911.0,92.0,3.0,23.0,774.0,401.5,287.86
2016,9,29,11,45,912.5,91.5,3.05,23.5,777.5,455.89,335.07
2016,9,29,12,0,914.0,91.0,3.1,24.0,781.0,508.81,379.86
2016,9,29,12,15,912.5,91.0,3.15,24.0,776.5,558.9,422.02
2016,9,29,12,30,911.0,91.0,3.2,24.0,772.0,606.8,461.45
2016,9,29,12,45,907.0,90.5,3.25,24.0,759.5,650.34,496.76
2016,9,29,13,0,903.0,90.0,3.3,24.0,747.0,691.08,529.27
2016,9,29,13,15,897.5,89.0,3.3,24.0,727.0,727.32,557.76
2016,9,29,13,30,892.0,88.0,3.3,24.0,707.0,760.34,582.57
2016,9,29,13,45,883.5,87.0,3.35,24.0,680.0,787.7,602.74
2016,9,29,14,0,875.0,86.0,3.4,24.0,653.0,811.47,620.52
2016,9,29,14,15,863.0,84.5,3.45,23.5,619.5,828.13,634.72
2016,9,29,14,30,851.0,83.0,3.5,23.0,586.0,840.97,646.49
2016,9,29,14,45,835.0,80.5,3.55,23.0,546.0,845.31,651.25
2016,9,29,15,0,819.0,78.0,3.6,23.0,506.0,855.88,660.61
2016,9,29,15,15,797.5,75.5,3.65,22.5,462.0,847.77,658.09
2016,9,29,15,30,776.0,73.0,3.7,22.0,418.0,835.8,652.9
2016,9,29,15,45,745.0,69.5,3.75,21.5,370.0,810.06,637.56
2016,9,29,16,0,714.0,66.0,3.8,21.0,322.0,780.81,619.1
2016,9,29,16,15,670.0,61.0,3.75,20.5,272.5,734.4,586.5
2016,9,29,16,30,626.0,56.0,3.7,20.0,223.0,692.78,555.79
2016,9,29,16,45,557.0,49.5,3.7,19.5,174.0,618.22,497.77
2016,9,29,17,0,488.0,43.0,3.7,19.0,125.0,543.14,435.68
2016,9,29,17,15,372.5,32.5,3.55,18.0,82.5,422.75,331.69
2016,9,29,17,30,257.0,22.0,3.4,17.0,40.0,291.92,130.79
2016,9,29,17,45,128.5,11.0,3.3,16.5,20.0,114.92,0.0
2016,9,29,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
