Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,123.5,12.0,3.35,12.5,21.0,9.44,0.0
2016,9,30,6,30,247.0,24.0,3.5,13.0,42.0,19.75,6.39
2016,9,30,6,45,362.0,35.0,3.65,13.5,85.0,28.79,19.05
2016,9,30,7,0,477.0,46.0,3.8,14.0,128.0,37.9,27.77
2016,9,30,7,15,545.0,53.0,3.85,14.5,176.5,43.51,33.09
2016,9,30,7,30,613.0,60.0,3.9,15.0,225.0,49.18,38.26
2016,9,30,7,45,660.5,64.5,4.0,15.5,275.0,52.79,41.43
2016,9,30,8,0,708.0,69.0,4.1,16.0,325.0,61.05,48.6
2016,9,30,8,15,738.5,72.5,4.1,16.5,372.5,63.9,50.89
2016,9,30,8,30,769.0,76.0,4.1,17.0,420.0,66.73,53.12
2016,9,30,8,45,792.5,78.5,4.2,17.5,464.5,68.7,54.57
2016,9,30,9,0,816.0,81.0,4.3,18.0,509.0,70.65,55.99
2016,9,30,9,15,832.5,83.0,4.3,18.5,548.0,72.09,56.96
2016,9,30,9,30,849.0,85.0,4.3,19.0,587.0,81.75,64.98
2016,9,30,9,45,861.5,86.5,4.3,19.5,620.5,83.17,65.91
2016,9,30,10,0,874.0,88.0,4.3,20.0,654.0,84.52,66.79
2016,9,30,10,15,882.5,89.5,4.25,20.0,681.0,109.87,67.45
2016,9,30,10,30,891.0,91.0,4.2,20.0,708.0,168.97,96.13
2016,9,30,10,45,895.0,92.5,4.2,20.5,727.0,227.86,139.12
2016,9,30,11,0,899.0,94.0,4.2,21.0,746.0,286.58,188.54
2016,9,30,11,15,902.5,94.5,4.25,21.0,758.0,344.04,239.82
2016,9,30,11,30,906.0,95.0,4.3,21.0,770.0,400.76,290.9
2016,9,30,11,45,907.5,95.5,4.35,21.0,774.0,455.7,339.97
2016,9,30,12,0,909.0,96.0,4.4,21.0,778.0,509.22,386.88
2016,9,30,12,15,908.0,95.5,4.4,21.0,773.5,558.99,429.68
2016,9,30,12,30,907.0,95.0,4.4,21.0,769.0,606.6,469.73
2016,9,30,12,45,902.5,95.0,4.45,21.0,757.0,650.17,505.96
2016,9,30,13,0,898.0,95.0,4.5,21.0,745.0,690.94,539.35
2016,9,30,13,15,892.5,94.0,4.5,20.5,725.0,727.09,569.67
2016,9,30,13,30,887.0,93.0,4.5,20.0,705.0,760.02,596.61
2016,9,30,13,45,880.5,91.0,4.55,20.0,678.0,787.84,617.82
2016,9,30,14,0,874.0,89.0,4.6,20.0,651.0,812.13,636.63
2016,9,30,14,15,862.5,87.0,4.55,20.0,617.5,828.69,649.39
2016,9,30,14,30,851.0,85.0,4.5,20.0,584.0,841.42,659.55
2016,9,30,14,45,836.5,82.5,4.5,20.0,544.5,856.95,672.24
2016,9,30,15,0,822.0,80.0,4.5,20.0,505.0,859.13,675.42
2016,9,30,15,15,800.5,77.0,4.45,19.5,461.0,850.43,671.89
2016,9,30,15,30,779.0,74.0,4.4,19.0,417.0,837.84,665.52
2016,9,30,15,45,749.0,70.0,4.35,18.5,369.0,812.41,649.5
2016,9,30,16,0,719.0,66.0,4.3,18.0,321.0,783.45,630.31
2016,9,30,16,15,674.5,61.0,4.2,17.5,271.0,736.59,596.51
2016,9,30,16,30,630.0,56.0,4.1,17.0,221.0,694.81,564.81
2016,9,30,16,45,558.5,49.5,4.05,17.0,172.0,618.1,502.86
2016,9,30,17,0,487.0,43.0,4.0,17.0,123.0,540.85,436.93
2016,9,30,17,15,368.0,32.0,3.85,16.5,80.0,417.24,326.9
2016,9,30,17,30,249.0,21.0,3.7,16.0,37.0,279.73,82.42
2016,9,30,17,45,124.5,10.5,3.55,15.5,18.5,110.86,0.0
2016,9,30,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,6,15,134.5,11.5,2.05,10.5,21.0,9.05,0.0
2016,10,1,6,30,269.0,23.0,2.1,11.0,42.0,19.0,4.91
2016,10,1,6,45,388.5,33.0,2.2,12.0,86.0,27.31,17.84
2016,10,1,7,0,508.0,43.0,2.3,13.0,130.0,35.74,25.97
2016,10,1,7,15,577.5,50.0,2.35,13.5,179.5,41.52,31.45
2016,10,1,7,30,647.0,57.0,2.4,14.0,229.0,47.34,36.78
2016,10,1,7,45,694.0,61.0,2.45,15.0,280.0,54.86,43.36
2016,10,1,8,0,741.0,65.0,2.5,16.0,331.0,58.48,46.34
2016,10,1,8,15,771.5,68.5,2.4,16.5,379.5,61.48,48.78
2016,10,1,8,30,802.0,72.0,2.3,17.0,428.0,64.46,51.15
2016,10,1,8,45,825.0,74.5,2.25,18.0,473.0,66.56,52.61
2016,10,1,9,0,848.0,77.0,2.2,19.0,518.0,68.64,54.03
2016,10,1,9,15,864.0,79.0,2.15,19.5,558.0,78.0,61.79
2016,10,1,9,30,880.0,81.0,2.1,20.0,598.0,80.0,63.2
2016,10,1,9,45,896.0,80.5,2.1,20.5,632.5,80.35,63.22
2016,10,1,10,0,912.0,80.0,2.1,21.0,667.0,80.67,63.23
2016,10,1,10,15,920.0,81.0,2.1,21.0,694.5,105.56,63.52
2016,10,1,10,30,928.0,82.0,2.1,21.0,722.0,166.33,92.14
2016,10,1,10,45,933.5,83.0,2.1,21.5,741.5,227.14,135.78
2016,10,1,11,0,939.0,84.0,2.1,22.0,761.0,287.88,186.1
2016,10,1,11,15,942.0,84.5,2.2,22.0,773.0,347.23,238.31
2016,10,1,11,30,945.0,85.0,2.3,22.0,785.0,405.71,290.17
2016,10,1,11,45,945.5,85.5,2.4,22.5,788.5,462.08,339.07
2016,10,1,12,0,946.0,86.0,2.5,23.0,792.0,516.85,385.41
2016,10,1,12,15,945.0,86.0,2.6,23.0,787.5,568.59,428.96
2016,10,1,12,30,944.0,86.0,2.7,23.0,783.0,618.12,469.75
2016,10,1,12,45,939.0,86.5,2.85,23.0,770.0,663.25,506.59
2016,10,1,13,0,934.0,87.0,3.0,23.0,757.0,705.45,540.57
2016,10,1,13,15,928.5,86.0,3.05,23.0,737.0,742.76,570.06
2016,10,1,13,30,923.0,85.0,3.1,23.0,717.0,776.74,595.75
2016,10,1,13,45,914.0,84.0,3.2,23.0,689.0,804.59,616.52
2016,10,1,14,0,905.0,83.0,3.3,23.0,661.0,828.72,634.84
2016,10,1,14,15,893.0,81.5,3.35,23.0,626.5,846.04,648.3
2016,10,1,14,30,881.0,80.0,3.4,23.0,592.0,859.42,659.23
2016,10,1,14,45,864.0,78.0,3.5,23.0,551.0,863.95,664.42
2016,10,1,15,0,847.0,76.0,3.6,23.0,510.0,874.45,674.03
2016,10,1,15,15,824.5,73.5,3.65,22.5,465.0,865.73,671.16
2016,10,1,15,30,802.0,71.0,3.7,22.0,420.0,853.03,665.53
2016,10,1,15,45,769.5,67.5,3.75,21.5,370.5,826.05,649.35
2016,10,1,16,0,737.0,64.0,3.8,21.0,321.0,795.47,629.92
2016,10,1,16,15,690.5,59.5,3.75,20.5,270.5,747.44,596.0
2016,10,1,16,30,644.0,55.0,3.7,20.0,220.0,704.43,563.96
2016,10,1,16,45,570.0,48.0,3.7,19.5,170.0,624.79,501.66
2016,10,1,17,0,496.0,41.0,3.7,19.0,120.0,544.81,434.99
2016,10,1,17,15,368.0,30.5,3.6,18.0,77.0,414.46,319.02
2016,10,1,17,30,240.0,20.0,3.5,17.0,34.0,266.84,16.95
2016,10,1,17,45,120.0,10.0,3.45,16.5,17.0,106.41,0.0
2016,10,1,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,121.5,11.5,2.35,11.5,19.5,9.05,0.0
2016,10,2,6,30,243.0,23.0,2.5,12.0,39.0,18.97,3.44
2016,10,2,6,45,355.5,33.5,2.65,13.0,80.5,27.6,17.89
2016,10,2,7,0,468.0,44.0,2.8,14.0,122.0,36.29,26.29
2016,10,2,7,15,538.0,51.0,2.9,14.5,170.5,41.95,31.67
2016,10,2,7,30,608.0,58.0,3.0,15.0,219.0,47.67,36.9
2016,10,2,7,45,330.0,98.5,3.15,15.5,188.0,70.36,56.98
2016,10,2,8,0,52.0,139.0,3.3,16.0,157.0,96.53,79.79
2016,10,2,8,15,67.0,161.0,3.35,16.0,188.0,110.57,91.86
2016,10,2,8,30,82.0,183.0,3.4,16.0,219.0,124.34,103.55
2016,10,2,8,45,91.0,203.5,3.45,16.5,247.5,136.93,113.88
2016,10,2,9,0,100.0,224.0,3.5,17.0,276.0,149.23,123.85
2016,10,2,9,15,50.0,183.5,3.5,17.0,209.5,127.46,104.93
2016,10,2,9,30,0.0,143.0,3.5,17.0,143.0,106.38,86.66
2016,10,2,9,45,81.0,220.0,3.55,17.5,272.0,149.9,123.34
2016,10,2,10,0,162.0,297.0,3.6,18.0,401.0,183.04,150.63
2016,10,2,10,15,311.5,277.0,3.6,18.0,486.5,179.27,135.13
2016,10,2,10,30,461.0,257.0,3.6,18.0,572.0,206.56,144.1
2016,10,2,10,45,393.5,287.5,3.65,18.5,562.0,254.41,182.49
2016,10,2,11,0,326.0,318.0,3.7,19.0,552.0,289.18,213.36
2016,10,2,11,15,310.5,327.5,3.7,19.0,553.0,319.34,239.59
2016,10,2,11,30,295.0,337.0,3.7,19.0,554.0,347.86,264.49
2016,10,2,11,45,378.0,310.5,3.75,19.0,590.5,389.69,297.99
2016,10,2,12,0,461.0,284.0,3.8,19.0,627.0,442.04,340.25
2016,10,2,12,15,677.5,193.0,3.85,19.0,693.0,520.1,402.51
2016,10,2,12,30,894.0,102.0,3.9,19.0,759.0,602.39,469.04
2016,10,2,12,45,893.0,101.0,3.95,19.5,747.5,646.7,504.77
2016,10,2,13,0,892.0,100.0,4.0,20.0,736.0,688.48,537.9
2016,10,2,13,15,886.0,99.0,4.05,20.0,716.0,724.08,566.85
2016,10,2,13,30,880.0,98.0,4.1,20.0,696.0,756.45,592.69
2016,10,2,13,45,873.0,95.5,4.2,20.0,669.0,783.18,613.16
2016,10,2,14,0,866.0,93.0,4.3,20.0,642.0,806.35,631.21
2016,10,2,14,15,853.0,91.5,4.3,19.5,607.5,831.02,651.34
2016,10,2,14,30,840.0,90.0,4.3,19.0,573.0,843.41,662.79
2016,10,2,14,45,821.5,87.5,4.35,19.0,533.0,845.87,666.3
2016,10,2,15,0,803.0,85.0,4.4,19.0,493.0,844.24,667.14
2016,10,2,15,15,779.0,82.0,4.35,18.5,448.0,833.06,661.72
2016,10,2,15,30,755.0,79.0,4.3,18.0,403.0,817.95,653.37
2016,10,2,15,45,722.0,74.5,4.3,17.5,355.0,789.02,634.8
2016,10,2,16,0,689.0,70.0,4.3,17.0,307.0,763.38,618.04
2016,10,2,16,15,639.5,64.5,4.2,16.5,257.0,712.45,580.47
2016,10,2,16,30,590.0,59.0,4.1,16.0,207.0,659.22,539.28
2016,10,2,16,45,519.0,51.0,4.0,16.0,159.0,581.52,475.41
2016,10,2,17,0,448.0,43.0,3.9,16.0,111.0,503.3,407.39
2016,10,2,17,15,318.0,31.5,3.7,15.5,70.5,371.17,285.19
2016,10,2,17,30,188.0,20.0,3.5,15.0,30.0,218.46,0.0
2016,10,2,17,45,94.0,10.0,3.3,14.5,15.0,84.79,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,19.5,11.0,1.55,11.5,12.0,8.65,0.0
2016,10,3,6,30,39.0,22.0,1.6,12.0,24.0,16.65,0.78
2016,10,3,6,45,83.5,40.5,1.7,12.5,51.5,30.0,19.86
2016,10,3,7,0,128.0,59.0,1.8,13.0,79.0,42.91,32.2
2016,10,3,7,15,148.5,79.0,1.8,13.0,111.0,56.5,44.79
2016,10,3,7,30,169.0,99.0,1.8,13.0,143.0,69.72,56.85
2016,10,3,7,45,181.5,119.0,1.85,13.5,175.5,83.81,69.34
2016,10,3,8,0,194.0,139.0,1.9,14.0,208.0,96.68,80.49
2016,10,3,8,15,156.0,161.5,1.9,14.5,222.0,109.71,91.56
2016,10,3,8,30,118.0,184.0,1.9,15.0,236.0,122.17,101.94
2016,10,3,8,45,96.5,201.0,1.9,15.5,246.5,135.59,112.99
2016,10,3,9,0,75.0,218.0,1.9,16.0,257.0,145.48,120.89
2016,10,3,9,15,37.5,177.0,1.9,16.0,196.5,123.37,101.67
2016,10,3,9,30,0.0,136.0,1.9,16.0,136.0,101.61,82.82
2016,10,3,9,45,2.0,161.0,1.95,16.5,162.5,118.74,97.16
2016,10,3,10,0,4.0,186.0,2.0,17.0,189.0,135.48,110.93
2016,10,3,10,15,2.0,175.5,2.05,17.0,177.0,129.35,100.82
2016,10,3,10,30,0.0,165.0,2.1,17.0,165.0,123.14,95.7
2016,10,3,10,45,85.0,252.5,2.15,17.5,313.0,191.23,146.24
2016,10,3,11,0,170.0,340.0,2.2,18.0,461.0,269.43,204.07
2016,10,3,11,15,89.5,280.5,2.25,18.0,344.5,228.92,175.99
2016,10,3,11,30,9.0,221.0,2.3,18.0,228.0,169.74,131.91
2016,10,3,11,45,8.5,218.0,2.35,18.0,224.5,169.09,131.59
2016,10,3,12,0,8.0,215.0,2.4,18.0,221.0,168.23,130.99
2016,10,3,12,15,22.5,257.5,2.4,18.0,274.0,209.74,164.01
2016,10,3,12,30,37.0,300.0,2.4,18.0,327.0,260.79,204.26
2016,10,3,12,45,21.5,250.0,2.45,18.0,266.0,208.99,163.64
2016,10,3,13,0,6.0,200.0,2.5,18.0,205.0,160.91,125.52
2016,10,3,13,15,3.0,177.0,2.45,18.0,179.5,141.26,109.93
2016,10,3,13,30,0.0,154.0,2.4,18.0,154.0,120.98,93.65
2016,10,3,13,45,0.0,146.0,2.4,18.0,146.0,114.9,88.9
2016,10,3,14,0,0.0,138.0,2.4,18.0,138.0,108.74,84.06
2016,10,3,14,15,0.0,117.5,2.35,17.5,117.5,91.95,70.66
2016,10,3,14,30,0.0,97.0,2.3,17.0,97.0,75.07,57.04
2016,10,3,14,45,0.0,63.0,2.3,17.0,63.0,48.35,34.96
2016,10,3,15,0,0.0,29.0,2.3,17.0,29.0,22.16,13.07
2016,10,3,15,15,0.0,50.5,2.25,17.0,50.5,38.66,27.06
2016,10,3,15,30,0.0,72.0,2.2,17.0,72.0,55.26,41.12
2016,10,3,15,45,0.0,63.0,2.15,17.0,63.0,48.28,35.33
2016,10,3,16,0,0.0,54.0,2.1,17.0,54.0,41.33,29.51
2016,10,3,16,15,270.5,57.5,1.95,16.5,124.0,349.89,293.64
2016,10,3,16,30,541.0,61.0,1.8,16.0,194.0,615.72,499.42
2016,10,3,16,45,461.0,53.0,1.7,16.0,147.5,530.48,428.16
2016,10,3,17,0,381.0,45.0,1.6,16.0,101.0,444.65,355.59
2016,10,3,17,15,255.0,32.0,1.5,15.5,63.0,315.94,236.16
2016,10,3,17,30,129.0,19.0,1.4,15.0,25.0,164.77,0.0
2016,10,3,17,45,64.5,9.5,1.3,15.0,12.5,60.07,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,8.0,1.7,12.0,8.0,6.29,0.0
2016,10,4,6,30,0.0,16.0,1.8,12.0,16.0,12.21,0.0
2016,10,4,6,45,4.0,35.0,1.95,12.5,36.0,26.06,16.39
2016,10,4,7,0,8.0,54.0,2.1,13.0,56.0,39.67,29.3
2016,10,4,7,15,18.5,74.5,2.1,13.5,79.5,53.6,42.09
2016,10,4,7,30,29.0,95.0,2.1,14.0,103.0,67.48,54.63
2016,10,4,7,45,38.5,115.0,2.1,14.5,127.5,80.84,66.45
2016,10,4,8,0,48.0,135.0,2.1,15.0,152.0,93.98,77.82
2016,10,4,8,15,49.5,154.0,2.0,15.5,174.0,106.2,88.17
2016,10,4,8,30,51.0,173.0,1.9,16.0,196.0,118.16,98.11
2016,10,4,8,45,57.5,193.0,1.85,16.5,221.0,130.49,108.21
2016,10,4,9,0,64.0,213.0,1.8,17.0,246.0,142.53,117.93
2016,10,4,9,15,454.5,150.5,1.7,17.5,410.0,100.57,81.62
2016,10,4,9,30,845.0,88.0,1.6,18.0,574.0,75.55,59.9
2016,10,4,9,45,858.5,89.5,1.55,18.5,608.0,84.84,67.62
2016,10,4,10,0,872.0,91.0,1.5,19.0,642.0,86.22,68.5
2016,10,4,10,15,881.5,92.5,1.45,19.0,669.0,107.27,67.98
2016,10,4,10,30,891.0,94.0,1.4,19.0,696.0,166.38,94.91
2016,10,4,10,45,901.0,93.0,1.4,19.5,716.5,224.61,135.95
2016,10,4,11,0,911.0,92.0,1.4,20.0,737.0,283.22,184.12
2016,10,4,11,15,914.5,92.5,1.5,20.5,748.5,341.15,234.56
2016,10,4,11,30,918.0,93.0,1.6,21.0,760.0,398.3,284.6
2016,10,4,11,45,922.5,91.5,1.7,21.5,764.5,453.28,332.14
2016,10,4,12,0,927.0,90.0,1.8,22.0,769.0,507.0,377.5
2016,10,4,12,15,925.5,90.0,1.95,22.0,764.0,557.45,420.17
2016,10,4,12,30,924.0,90.0,2.1,22.0,759.0,605.66,460.16
2016,10,4,12,45,916.5,91.0,2.3,22.0,745.5,648.74,495.77
2016,10,4,13,0,909.0,92.0,2.5,22.0,732.0,688.74,528.48
2016,10,4,13,15,903.0,91.0,2.65,22.0,711.5,724.65,557.53
2016,10,4,13,30,897.0,90.0,2.8,22.0,691.0,757.28,583.4
2016,10,4,13,45,887.5,89.0,2.95,22.0,663.0,783.85,603.67
2016,10,4,14,0,878.0,88.0,3.1,22.0,635.0,806.75,621.53
2016,10,4,14,15,865.5,86.0,3.2,22.0,600.5,822.39,634.18
2016,10,4,14,30,853.0,84.0,3.3,22.0,566.0,843.34,650.8
2016,10,4,14,45,835.0,82.0,3.4,22.0,526.0,846.92,655.28
2016,10,4,15,0,817.0,80.0,3.5,22.0,486.0,846.42,657.12
2016,10,4,15,15,793.0,77.0,3.55,21.5,441.0,835.35,652.47
2016,10,4,15,30,769.0,74.0,3.6,21.0,396.0,820.34,644.92
2016,10,4,15,45,731.5,70.5,3.7,21.0,347.0,788.65,623.89
2016,10,4,16,0,694.0,67.0,3.8,21.0,298.0,759.95,604.32
2016,10,4,16,15,642.5,61.5,3.8,20.5,248.5,707.39,566.44
2016,10,4,16,30,591.0,56.0,3.8,20.0,199.0,652.6,524.73
2016,10,4,16,45,502.0,49.0,3.8,19.5,150.0,560.62,451.54
2016,10,4,17,0,413.0,42.0,3.8,19.0,101.0,468.31,373.54
2016,10,4,17,15,273.5,29.5,3.7,18.0,62.0,328.9,239.2
2016,10,4,17,30,134.0,17.0,3.6,17.0,23.0,125.09,0.0
2016,10,4,17,45,67.0,8.5,3.55,16.5,11.5,6.69,0.0
2016,10,4,18,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,117.5,10.0,2.15,10.5,17.0,7.87,0.0
2016,10,5,6,30,235.0,20.0,2.2,11.0,34.0,16.5,0.0
2016,10,5,6,45,372.0,30.0,2.25,12.0,77.0,24.87,15.27
2016,10,5,7,0,509.0,40.0,2.3,13.0,120.0,33.43,23.78
2016,10,5,7,15,582.5,46.5,2.3,13.5,169.5,38.9,29.04
2016,10,5,7,30,656.0,53.0,2.3,14.0,219.0,48.16,37.47
2016,10,5,7,45,706.0,57.0,2.3,15.0,270.5,51.86,40.7
2016,10,5,8,0,756.0,61.0,2.3,16.0,322.0,55.64,43.85
2016,10,5,8,15,787.0,64.5,2.3,16.5,370.5,58.77,46.43
2016,10,5,8,30,818.0,68.0,2.3,17.0,419.0,61.88,48.94
2016,10,5,8,45,842.5,69.5,2.3,18.0,464.0,63.41,49.93
2016,10,5,9,0,867.0,71.0,2.3,19.0,509.0,72.14,57.12
2016,10,5,9,15,882.0,73.0,2.15,19.5,548.5,74.33,58.71
2016,10,5,9,30,897.0,75.0,2.0,20.0,588.0,76.42,60.22
2016,10,5,9,45,908.5,76.5,1.9,20.5,622.0,78.01,61.31
2016,10,5,10,0,920.0,78.0,1.8,21.0,656.0,79.51,62.32
2016,10,5,10,15,927.5,79.0,1.75,21.0,682.5,99.99,61.56
2016,10,5,10,30,935.0,80.0,1.7,21.0,709.0,160.97,88.52
2016,10,5,10,45,941.0,80.5,1.65,21.5,728.0,221.73,131.14
2016,10,5,11,0,947.0,81.0,1.6,22.0,747.0,282.43,180.88
2016,10,5,11,15,950.0,81.0,1.65,22.0,758.5,341.59,232.62
2016,10,5,11,30,953.0,81.0,1.7,22.0,770.0,399.83,284.01
2016,10,5,11,45,954.0,81.0,1.8,22.5,773.0,456.1,332.7
2016,10,5,12,0,955.0,81.0,1.9,23.0,776.0,510.75,378.85
2016,10,5,12,15,953.5,81.0,1.95,23.0,771.0,562.3,421.96
2016,10,5,12,30,952.0,81.0,2.0,23.0,766.0,611.54,462.18
2016,10,5,12,45,938.5,85.0,2.15,23.0,750.5,654.78,497.52
2016,10,5,13,0,925.0,89.0,2.3,23.0,735.0,694.51,529.6
2016,10,5,13,15,918.5,88.0,2.35,23.0,714.0,730.57,558.05
2016,10,5,13,30,912.0,87.0,2.4,23.0,693.0,763.26,583.15
2016,10,5,13,45,901.5,86.0,2.5,23.0,664.5,789.43,602.71
2016,10,5,14,0,891.0,85.0,2.6,23.0,636.0,811.83,619.83
2016,10,5,14,15,878.0,83.0,2.65,23.0,601.0,827.27,631.94
2016,10,5,14,30,865.0,81.0,2.7,23.0,566.0,838.75,641.53
2016,10,5,14,45,845.5,79.5,2.8,23.0,525.0,850.84,652.08
2016,10,5,15,0,826.0,78.0,2.9,23.0,484.0,849.75,653.54
2016,10,5,15,15,801.5,75.0,2.95,22.5,438.5,838.3,648.79
2016,10,5,15,30,777.0,72.0,3.0,22.0,393.0,822.9,641.13
2016,10,5,15,45,740.5,68.0,3.05,22.0,344.0,791.59,620.46
2016,10,5,16,0,704.0,64.0,3.1,22.0,295.0,756.71,596.46
2016,10,5,16,15,651.5,59.0,3.05,21.0,245.0,710.15,564.24
2016,10,5,16,30,599.0,54.0,3.0,20.0,195.0,655.3,523.55
2016,10,5,16,45,514.5,46.5,3.0,19.5,146.5,566.91,453.52
2016,10,5,17,0,430.0,39.0,3.0,19.0,98.0,478.51,378.46
2016,10,5,17,15,285.5,27.0,3.05,18.0,59.0,334.67,233.39
2016,10,5,17,30,141.0,15.0,3.1,17.0,20.0,128.91,0.0
2016,10,5,17,45,70.5,7.5,3.15,16.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,15,111.0,9.5,1.45,11.5,15.5,7.47,0.0
2016,10,6,6,30,222.0,19.0,1.5,12.0,31.0,15.65,0.0
2016,10,6,6,45,357.5,29.0,1.55,13.0,73.0,24.01,14.31
2016,10,6,7,0,493.0,39.0,1.6,14.0,115.0,32.54,22.87
2016,10,6,7,15,566.5,46.0,1.7,14.5,164.0,38.39,28.45
2016,10,6,7,30,640.0,53.0,1.8,15.0,213.0,48.0,37.17
2016,10,6,7,45,689.0,57.0,1.9,15.5,263.0,51.66,40.43
2016,10,6,8,0,738.0,61.0,2.0,16.0,313.0,55.38,43.63
2016,10,6,8,15,769.0,64.5,1.95,16.5,360.5,58.48,46.19
2016,10,6,8,30,800.0,68.0,1.9,17.0,408.0,61.55,48.67
2016,10,6,8,45,823.5,70.0,1.9,18.0,452.5,63.39,49.93
2016,10,6,9,0,847.0,72.0,1.9,19.0,497.0,72.32,57.28
2016,10,6,9,15,862.5,74.0,1.85,19.5,536.0,74.49,58.86
2016,10,6,9,30,878.0,76.0,1.8,20.0,575.0,76.56,60.35
2016,10,6,9,45,894.5,75.5,1.75,21.0,609.0,76.97,60.32
2016,10,6,10,0,911.0,75.0,1.7,22.0,643.0,77.35,60.26
2016,10,6,10,15,918.5,76.0,1.6,22.5,669.5,96.44,59.19
2016,10,6,10,30,926.0,77.0,1.5,23.0,696.0,156.73,85.04
2016,10,6,10,45,932.0,77.5,1.45,23.5,715.0,216.81,126.61
2016,10,6,11,0,938.0,78.0,1.4,24.0,734.0,276.83,175.29
2016,10,6,11,15,941.0,78.0,1.35,24.0,745.0,335.32,225.8
2016,10,6,11,30,944.0,78.0,1.3,24.0,756.0,392.88,275.84
2016,10,6,11,45,945.5,78.0,1.3,24.5,759.5,448.7,323.22
2016,10,6,12,0,947.0,78.0,1.3,25.0,763.0,502.96,368.0
2016,10,6,12,15,946.0,77.5,1.35,25.0,758.0,553.74,409.84
2016,10,6,12,30,945.0,77.0,1.4,25.0,753.0,602.25,448.88
2016,10,6,12,45,938.0,78.5,1.5,25.0,739.5,646.58,484.27
2016,10,6,13,0,931.0,80.0,1.6,25.0,726.0,687.85,516.76
2016,10,6,13,15,925.0,79.0,1.65,25.0,705.5,724.12,544.86
2016,10,6,13,30,919.0,78.0,1.7,25.0,685.0,757.04,569.45
2016,10,6,13,45,909.5,77.5,1.75,25.5,657.0,784.39,587.99
2016,10,6,14,0,900.0,77.0,1.8,26.0,629.0,808.04,604.09
2016,10,6,14,15,888.0,75.0,1.85,25.5,594.5,824.2,617.65
2016,10,6,14,30,876.0,73.0,1.9,25.0,560.0,836.42,628.83
2016,10,6,14,45,858.5,71.5,2.0,25.0,519.5,840.65,634.01
2016,10,6,15,0,841.0,70.0,2.1,25.0,479.0,840.97,636.69
2016,10,6,15,15,817.5,67.0,2.15,24.5,434.0,840.05,639.38
2016,10,6,15,30,794.0,64.0,2.2,24.0,389.0,825.62,632.62
2016,10,6,15,45,759.5,61.0,2.25,24.0,340.5,797.55,614.8
2016,10,6,16,0,725.0,58.0,2.3,24.0,292.0,766.0,593.76
2016,10,6,16,15,675.0,53.0,2.25,23.0,242.0,714.66,558.69
2016,10,6,16,30,625.0,48.0,2.2,22.0,192.0,660.71,519.35
2016,10,6,16,45,541.5,41.5,2.15,21.5,144.0,582.17,457.55
2016,10,6,17,0,458.0,35.0,2.1,21.0,96.0,496.66,385.05
2016,10,6,17,15,229.0,27.0,2.1,20.0,57.5,281.54,183.39
2016,10,6,17,30,0.0,19.0,2.1,19.0,19.0,14.95,0.0
2016,10,6,17,45,0.0,9.5,2.15,18.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,10.5,1.35,13.5,10.5,8.26,0.0
2016,10,7,6,30,0.0,21.0,1.4,14.0,21.0,15.49,0.0
2016,10,7,6,45,99.0,36.0,1.5,14.5,51.0,26.71,16.21
2016,10,7,7,0,198.0,51.0,1.6,15.0,81.0,37.79,27.27
2016,10,7,7,15,228.5,69.5,1.6,15.5,116.5,50.99,39.36
2016,10,7,7,30,259.0,88.0,1.6,16.0,152.0,63.71,50.82
2016,10,7,7,45,282.5,104.5,1.6,17.0,188.5,74.81,60.5
2016,10,7,8,0,306.0,121.0,1.6,18.0,225.0,85.64,69.67
2016,10,7,8,15,336.5,136.5,1.6,18.5,266.0,95.7,78.11
2016,10,7,8,30,367.0,152.0,1.6,19.0,307.0,102.92,83.96
2016,10,7,8,45,349.5,174.0,1.65,20.0,334.0,117.85,96.1
2016,10,7,9,0,332.0,196.0,1.7,21.0,361.0,129.61,105.36
2016,10,7,9,15,453.0,179.0,1.7,21.5,423.5,117.53,94.71
2016,10,7,9,30,574.0,162.0,1.7,22.0,486.0,110.59,88.5
2016,10,7,9,45,711.5,128.5,1.75,23.0,553.0,91.05,71.62
2016,10,7,10,0,849.0,95.0,1.8,24.0,620.0,79.6,61.65
2016,10,7,10,15,858.0,96.0,1.75,24.5,646.5,104.83,66.95
2016,10,7,10,30,867.0,97.0,1.7,25.0,673.0,162.11,91.06
2016,10,7,10,45,875.5,97.0,1.7,25.5,692.5,219.24,129.99
2016,10,7,11,0,884.0,97.0,1.7,26.0,712.0,276.63,175.99
2016,10,7,11,15,887.5,97.5,1.6,26.5,723.0,332.97,223.72
2016,10,7,11,30,891.0,98.0,1.5,27.0,734.0,388.55,270.95
2016,10,7,11,45,894.5,97.0,1.45,27.5,737.5,441.99,315.71
2016,10,7,12,0,898.0,96.0,1.4,28.0,741.0,494.14,358.14
2016,10,7,12,15,897.0,96.0,1.3,28.0,736.5,543.34,397.5
2016,10,7,12,30,896.0,96.0,1.2,28.0,732.0,590.42,433.95
2016,10,7,12,45,866.0,107.0,1.1,28.5,713.0,627.62,461.17
2016,10,7,13,0,836.0,118.0,1.0,29.0,694.0,665.98,487.78
2016,10,7,13,15,829.0,117.0,0.9,29.0,674.0,699.83,511.71
2016,10,7,13,30,822.0,116.0,0.8,29.0,654.0,730.43,532.79
2016,10,7,13,45,814.0,113.0,0.75,29.0,627.0,754.89,549.76
2016,10,7,14,0,806.0,110.0,0.7,29.0,600.0,775.77,563.36
2016,10,7,14,15,791.0,107.5,0.7,29.0,566.0,787.85,572.07
2016,10,7,14,30,776.0,105.0,0.7,29.0,532.0,795.96,578.45
2016,10,7,14,45,567.0,144.0,0.7,29.0,443.5,684.4,505.6
2016,10,7,15,0,358.0,183.0,0.7,29.0,355.0,530.02,398.75
2016,10,7,15,15,428.5,151.0,0.75,28.5,337.5,587.73,444.77
2016,10,7,15,30,499.0,119.0,0.8,28.0,320.0,622.02,472.16
2016,10,7,15,45,460.0,111.5,0.9,27.5,279.0,585.25,448.62
2016,10,7,16,0,421.0,104.0,1.0,27.0,238.0,546.38,423.12
2016,10,7,16,15,381.0,90.0,1.1,26.0,195.5,496.35,388.63
2016,10,7,16,30,341.0,76.0,1.2,25.0,153.0,445.0,350.84
2016,10,7,16,45,281.5,60.5,1.35,24.5,113.0,373.67,294.28
2016,10,7,17,0,222.0,45.0,1.5,24.0,73.0,303.27,234.07
2016,10,7,17,15,111.0,28.5,1.55,23.0,42.5,162.53,94.51
2016,10,7,17,30,0.0,12.0,1.6,22.0,12.0,9.44,0.0
2016,10,7,17,45,0.0,6.0,1.65,21.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,61.5,9.0,1.1,14.5,12.0,7.08,0.0
2016,10,8,6,30,123.0,18.0,1.1,15.0,24.0,13.7,0.0
2016,10,8,6,45,251.5,31.0,1.1,15.5,62.0,25.32,14.76
2016,10,8,7,0,380.0,44.0,1.1,16.0,100.0,35.99,25.55
2016,10,8,7,15,461.0,53.0,1.1,16.5,147.0,43.09,32.28
2016,10,8,7,30,542.0,62.0,1.1,17.0,194.0,50.23,38.79
2016,10,8,7,45,593.5,68.5,1.1,18.0,242.5,55.14,43.07
2016,10,8,8,0,645.0,75.0,1.1,19.0,291.0,60.05,47.17
2016,10,8,8,15,681.0,80.0,1.1,20.0,338.0,63.63,50.0
2016,10,8,8,30,717.0,85.0,1.1,21.0,385.0,67.19,52.74
2016,10,8,8,45,742.0,88.5,1.1,22.0,428.0,75.25,59.25
2016,10,8,9,0,767.0,92.0,1.1,23.0,471.0,77.69,60.89
2016,10,8,9,15,786.0,95.0,1.15,23.5,510.0,79.62,62.22
2016,10,8,9,30,805.0,98.0,1.2,24.0,549.0,81.54,63.55
2016,10,8,9,45,848.0,89.0,1.25,25.0,589.0,76.12,58.62
2016,10,8,10,0,891.0,80.0,1.3,26.0,629.0,79.9,61.39
2016,10,8,10,15,899.5,81.0,1.25,26.5,655.0,96.26,59.87
2016,10,8,10,30,908.0,82.0,1.2,27.0,681.0,155.55,83.88
2016,10,8,10,45,913.0,83.0,1.2,28.0,699.5,214.77,123.49
2016,10,8,11,0,918.0,84.0,1.2,29.0,718.0,273.84,169.94
2016,10,8,11,15,921.0,84.5,1.1,29.0,729.5,331.59,218.49
2016,10,8,11,30,924.0,85.0,1.0,29.0,741.0,388.48,266.55
2016,10,8,11,45,924.5,85.5,0.9,29.5,744.0,443.28,311.49
2016,10,8,12,0,925.0,86.0,0.8,30.0,747.0,496.48,353.58
2016,10,8,12,15,924.0,86.0,0.7,30.0,742.0,546.69,392.58
2016,10,8,12,30,923.0,86.0,0.6,30.0,737.0,594.71,428.51
2016,10,8,12,45,920.0,85.0,0.5,30.5,724.5,638.23,459.08
2016,10,8,13,0,917.0,84.0,0.4,31.0,712.0,678.94,486.51
2016,10,8,13,15,911.0,83.0,0.35,31.0,691.5,714.65,511.38
2016,10,8,13,30,905.0,82.0,0.3,31.0,671.0,747.05,533.16
2016,10,8,13,45,896.0,81.0,0.3,31.0,643.0,773.79,550.6
2016,10,8,14,0,887.0,80.0,0.3,31.0,615.0,796.89,565.85
2016,10,8,14,15,874.5,78.5,0.4,31.0,580.5,812.89,578.49
2016,10,8,14,30,862.0,77.0,0.5,31.0,546.0,825.04,589.0
2016,10,8,14,45,844.5,74.5,0.6,31.0,506.0,827.89,593.8
2016,10,8,15,0,827.0,72.0,0.7,31.0,466.0,836.35,602.37
2016,10,8,15,15,803.0,69.0,0.8,30.5,421.0,825.26,599.48
2016,10,8,15,30,779.0,66.0,0.9,30.0,376.0,810.29,593.98
2016,10,8,15,45,744.0,62.5,1.05,29.5,328.0,781.1,579.15
2016,10,8,16,0,709.0,59.0,1.2,29.0,280.0,748.44,560.78
2016,10,8,16,15,657.0,53.5,1.2,28.0,230.5,694.84,525.69
2016,10,8,16,30,605.0,48.0,1.2,27.0,181.0,638.64,486.24
2016,10,8,16,45,520.0,40.5,1.3,26.0,133.5,558.83,426.97
2016,10,8,17,0,435.0,33.0,1.4,25.0,86.0,471.58,354.65
2016,10,8,17,15,284.0,21.5,1.45,24.0,49.5,313.83,160.29
2016,10,8,17,30,133.0,10.0,1.5,23.0,13.0,117.08,0.0
2016,10,8,17,45,66.5,5.0,1.55,22.0,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,12.5,0.7,14.5,12.5,9.83,0.0
2016,10,9,6,30,0.0,25.0,0.7,15.0,25.0,17.74,0.0
2016,10,9,6,45,228.5,31.5,0.7,15.5,64.5,24.01,13.42
2016,10,9,7,0,457.0,38.0,0.7,16.0,104.0,31.58,21.71
2016,10,9,7,15,534.0,45.5,0.65,16.5,152.0,37.78,27.62
2016,10,9,7,30,611.0,53.0,0.6,17.0,200.0,44.04,33.37
2016,10,9,7,45,659.0,58.5,0.55,18.0,249.0,52.54,40.81
2016,10,9,8,0,707.0,64.0,0.5,19.0,298.0,57.33,44.82
2016,10,9,8,15,740.5,68.0,0.5,20.0,345.0,60.71,47.49
2016,10,9,8,30,774.0,72.0,0.5,21.0,392.0,64.08,50.07
2016,10,9,8,45,796.5,75.0,0.5,22.0,436.0,66.49,51.77
2016,10,9,9,0,819.0,78.0,0.5,23.0,480.0,68.87,53.42
2016,10,9,9,15,836.0,80.5,0.55,23.5,519.0,70.75,54.74
2016,10,9,9,30,853.0,83.0,0.6,24.0,558.0,72.6,56.04
2016,10,9,9,45,868.5,83.5,0.65,25.0,591.5,81.26,62.89
2016,10,9,10,0,884.0,84.0,0.7,26.0,625.0,82.17,63.24
2016,10,9,10,15,893.0,85.5,0.8,26.5,651.0,97.53,61.74
2016,10,9,10,30,902.0,87.0,0.9,27.0,677.0,156.88,85.33
2016,10,9,10,45,906.5,88.5,1.0,28.0,696.0,216.09,124.65
2016,10,9,11,0,911.0,90.0,1.1,29.0,715.0,275.11,170.93
2016,10,9,11,15,914.0,90.5,1.2,29.0,726.0,332.58,219.48
2016,10,9,11,30,917.0,91.0,1.3,29.0,737.0,389.18,267.93
2016,10,9,11,45,916.0,92.0,1.4,29.5,739.5,443.52,313.59
2016,10,9,12,0,915.0,93.0,1.5,30.0,742.0,496.14,356.78
2016,10,9,12,15,913.5,92.5,1.55,30.0,736.5,545.31,396.81
2016,10,9,12,30,912.0,92.0,1.6,30.0,731.0,592.24,434.16
2016,10,9,12,45,903.5,93.5,1.7,30.0,717.0,634.4,467.51
2016,10,9,13,0,895.0,95.0,1.8,30.0,703.0,673.46,497.98
2016,10,9,13,15,888.0,94.0,1.85,30.0,682.0,707.91,524.47
2016,10,9,13,30,881.0,93.0,1.9,30.0,661.0,739.05,548.29
2016,10,9,13,45,868.5,92.5,1.95,30.0,632.5,763.18,565.74
2016,10,9,14,0,856.0,92.0,2.0,30.0,604.0,791.6,586.1
2016,10,9,14,15,842.0,90.0,2.05,29.5,569.5,805.95,598.26
2016,10,9,14,30,828.0,88.0,2.1,29.0,535.0,816.3,608.06
2016,10,9,14,45,807.0,86.0,2.15,29.0,494.5,816.74,610.11
2016,10,9,15,0,786.0,84.0,2.2,29.0,454.0,813.06,609.53
2016,10,9,15,15,759.0,80.0,2.2,28.5,409.0,797.73,601.8
2016,10,9,15,30,732.0,76.0,2.2,28.0,364.0,778.47,591.19
2016,10,9,15,45,693.5,71.5,2.2,27.5,316.0,751.12,574.44
2016,10,9,16,0,655.0,67.0,2.2,27.0,268.0,714.99,550.58
2016,10,9,16,15,598.5,60.5,2.05,26.0,219.5,657.28,509.82
2016,10,9,16,30,542.0,54.0,1.9,25.0,171.0,597.49,465.11
2016,10,9,16,45,453.0,45.0,1.8,24.0,125.0,504.68,392.88
2016,10,9,17,0,364.0,36.0,1.7,23.0,79.0,412.3,313.37
2016,10,9,17,15,182.0,18.0,1.6,22.0,39.5,219.23,89.38
2016,10,9,17,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
