Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,9.5,1.2,13.0,9.5,7.47,0.0
2016,10,10,6,30,0.0,19.0,1.2,13.0,19.0,14.95,0.0
2016,10,10,6,45,139.5,33.0,1.3,13.5,52.5,24.73,13.74
2016,10,10,7,0,279.0,47.0,1.4,14.0,86.0,35.47,25.19
2016,10,10,7,15,337.0,61.5,1.45,14.5,127.5,46.09,35.11
2016,10,10,7,30,395.0,76.0,1.5,15.0,169.0,56.54,44.65
2016,10,10,7,45,432.0,88.5,1.55,15.5,212.0,65.23,52.41
2016,10,10,8,0,469.0,101.0,1.6,16.0,255.0,73.73,59.8
2016,10,10,8,15,509.5,106.5,1.55,16.5,296.5,77.6,62.99
2016,10,10,8,30,550.0,112.0,1.5,17.0,338.0,83.42,67.78
2016,10,10,8,45,372.5,161.0,1.5,17.5,321.0,107.77,88.49
2016,10,10,9,0,195.0,210.0,1.5,18.0,304.0,138.46,114.2
2016,10,10,9,15,499.5,154.0,1.5,18.5,423.0,104.26,84.58
2016,10,10,9,30,804.0,98.0,1.5,19.0,542.0,81.67,65.0
2016,10,10,9,45,827.0,96.5,1.5,19.5,576.5,80.67,63.91
2016,10,10,10,0,850.0,95.0,1.5,20.0,611.0,79.83,62.93
2016,10,10,10,15,859.5,96.5,1.55,20.5,637.0,93.39,61.26
2016,10,10,10,30,869.0,98.0,1.6,21.0,663.0,159.21,91.04
2016,10,10,10,45,876.0,98.5,1.65,21.5,682.0,216.43,129.97
2016,10,10,11,0,883.0,99.0,1.7,22.0,701.0,273.73,176.39
2016,10,10,11,15,886.5,99.5,1.75,22.0,712.0,329.91,225.3
2016,10,10,11,30,890.0,100.0,1.8,22.0,723.0,385.31,274.19
2016,10,10,11,45,891.0,100.0,1.85,22.5,726.0,438.36,320.17
2016,10,10,12,0,892.0,100.0,1.9,23.0,729.0,489.9,363.79
2016,10,10,12,15,891.0,100.0,1.95,23.0,724.0,538.72,404.9
2016,10,10,12,30,890.0,100.0,2.0,23.0,719.0,585.43,443.35
2016,10,10,12,45,881.0,101.5,2.1,23.5,705.0,626.44,476.06
2016,10,10,13,0,872.0,103.0,2.2,24.0,691.0,664.37,505.7
2016,10,10,13,15,865.0,102.0,2.25,23.5,670.5,703.98,537.55
2016,10,10,13,30,858.0,101.0,2.3,23.0,650.0,735.35,563.32
2016,10,10,13,45,842.5,101.5,2.35,23.0,621.0,758.53,581.35
2016,10,10,14,0,827.0,102.0,2.4,23.0,592.0,777.73,596.01
2016,10,10,14,15,812.5,99.5,2.4,22.5,558.0,790.51,607.17
2016,10,10,14,30,798.0,97.0,2.4,22.0,524.0,799.31,615.76
2016,10,10,14,45,770.5,96.5,2.45,22.0,483.0,795.32,614.69
2016,10,10,15,0,743.0,96.0,2.5,22.0,442.0,793.04,614.98
2016,10,10,15,15,714.0,91.5,2.55,21.5,397.5,775.67,605.64
2016,10,10,15,30,685.0,87.0,2.6,21.0,353.0,754.54,593.38
2016,10,10,15,45,637.0,83.0,2.7,20.5,304.5,713.53,566.27
2016,10,10,16,0,589.0,79.0,2.8,20.0,256.0,669.1,535.39
2016,10,10,16,15,528.5,70.5,2.75,19.0,208.0,605.32,488.34
2016,10,10,16,30,468.0,62.0,2.7,18.0,160.0,539.28,436.82
2016,10,10,16,45,371.5,51.0,2.7,17.5,115.0,437.77,353.62
2016,10,10,17,0,275.0,40.0,2.7,17.0,70.0,341.19,266.39
2016,10,10,17,15,137.5,20.0,2.6,16.5,35.0,177.53,46.0
2016,10,10,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,50.0,7.5,1.35,11.5,9.5,0.0,0.0
2016,10,11,6,30,100.0,15.0,1.4,12.0,19.0,11.8,0.0
2016,10,11,6,45,227.5,29.5,1.45,12.5,56.0,22.53,11.66
2016,10,11,7,0,355.0,44.0,1.5,13.0,93.0,36.04,25.72
2016,10,11,7,15,438.0,53.5,1.55,13.5,139.0,43.49,32.92
2016,10,11,7,30,521.0,63.0,1.6,14.0,185.0,50.96,39.87
2016,10,11,7,45,578.5,69.5,1.65,14.5,233.0,55.87,44.32
2016,10,11,8,0,636.0,76.0,1.7,15.0,281.0,60.8,48.63
2016,10,11,8,15,673.0,80.5,1.65,15.5,327.5,64.01,51.3
2016,10,11,8,30,710.0,85.0,1.6,16.0,374.0,67.22,53.9
2016,10,11,8,45,740.0,88.0,1.6,16.5,418.0,69.29,55.46
2016,10,11,9,0,770.0,91.0,1.6,17.0,462.0,77.22,62.08
2016,10,11,9,15,789.0,93.5,1.55,17.5,500.5,78.84,63.18
2016,10,11,9,30,808.0,96.0,1.5,18.0,539.0,80.46,64.29
2016,10,11,9,45,840.0,91.0,1.5,18.5,575.5,77.4,61.39
2016,10,11,10,0,872.0,86.0,1.5,19.0,612.0,83.03,65.95
2016,10,11,10,15,881.0,87.0,1.5,19.5,638.0,95.41,63.83
2016,10,11,10,30,890.0,88.0,1.5,20.0,664.0,153.65,86.49
2016,10,11,10,45,896.5,89.0,1.5,20.5,683.0,212.04,126.17
2016,10,11,11,0,903.0,90.0,1.5,21.0,702.0,270.46,173.53
2016,10,11,11,15,906.5,90.5,1.5,21.0,713.0,327.48,223.22
2016,10,11,11,30,910.0,91.0,1.5,21.0,724.0,383.7,272.83
2016,10,11,11,45,910.0,91.5,1.5,21.5,726.5,437.52,319.41
2016,10,11,12,0,910.0,92.0,1.5,22.0,729.0,489.71,363.42
2016,10,11,12,15,909.0,92.0,1.5,22.0,724.0,539.14,404.75
2016,10,11,12,30,908.0,92.0,1.5,22.0,719.0,586.4,443.28
2016,10,11,12,45,890.5,97.0,1.55,22.0,703.0,626.15,475.6
2016,10,11,13,0,873.0,102.0,1.6,22.0,687.0,662.18,504.46
2016,10,11,13,15,866.0,101.0,1.65,22.0,666.0,701.67,535.14
2016,10,11,13,30,859.0,100.0,1.7,22.0,645.0,732.99,559.7
2016,10,11,13,45,847.5,99.0,1.8,22.0,617.0,757.54,579.09
2016,10,11,14,0,836.0,98.0,1.9,22.0,589.0,778.3,595.2
2016,10,11,14,15,650.0,140.5,2.0,21.5,509.0,706.14,546.7
2016,10,11,14,30,464.0,183.0,2.1,21.0,429.0,608.94,477.09
2016,10,11,14,45,539.5,148.0,2.25,21.0,412.5,650.29,512.45
2016,10,11,15,0,615.0,113.0,2.4,21.0,396.0,700.1,551.26
2016,10,11,15,15,537.0,115.5,2.5,20.5,345.0,645.8,513.78
2016,10,11,15,30,459.0,118.0,2.6,20.0,294.0,580.17,467.3
2016,10,11,15,45,419.5,109.5,2.75,19.5,254.0,541.97,440.37
2016,10,11,16,0,380.0,101.0,2.9,19.0,214.0,501.84,410.43
2016,10,11,16,15,436.5,79.0,2.85,18.5,185.5,526.95,430.24
2016,10,11,16,30,493.0,57.0,2.8,18.0,157.0,554.28,448.64
2016,10,11,16,45,396.5,46.5,2.8,17.5,112.5,453.88,365.44
2016,10,11,17,0,300.0,36.0,2.8,17.0,68.0,354.16,273.25
2016,10,11,17,15,150.0,18.0,2.7,16.5,34.0,186.06,6.73
2016,10,11,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,43.5,7.0,1.45,11.5,8.5,0.0,0.0
2016,10,12,6,30,87.0,14.0,1.3,12.0,17.0,11.02,0.0
2016,10,12,6,45,217.5,28.5,1.2,12.5,53.5,21.76,10.57
2016,10,12,7,0,348.0,43.0,1.1,13.0,90.0,35.23,24.96
2016,10,12,7,15,431.5,53.5,1.0,13.5,136.0,43.5,32.92
2016,10,12,7,30,515.0,64.0,0.9,14.0,182.0,51.76,40.57
2016,10,12,7,45,575.0,70.0,0.85,14.5,230.5,56.26,44.67
2016,10,12,8,0,635.0,76.0,0.8,15.0,279.0,60.84,48.68
2016,10,12,8,15,329.0,113.0,0.8,15.5,219.5,79.05,64.53
2016,10,12,8,30,23.0,150.0,0.8,16.0,160.0,107.31,88.79
2016,10,12,8,45,23.5,165.0,0.85,16.5,176.0,117.76,97.31
2016,10,12,9,0,24.0,180.0,0.9,17.0,192.0,128.08,105.67
2016,10,12,9,15,37.5,203.0,1.0,17.0,223.0,136.86,112.85
2016,10,12,9,30,51.0,226.0,1.1,17.0,254.0,150.28,123.94
2016,10,12,9,45,48.5,237.5,1.25,17.5,265.0,157.15,129.23
2016,10,12,10,0,46.0,249.0,1.4,18.0,276.0,163.83,134.35
2016,10,12,10,15,60.5,268.0,1.6,18.0,305.5,176.11,137.48
2016,10,12,10,30,75.0,287.0,1.8,18.0,335.0,197.23,151.93
2016,10,12,10,45,111.0,302.5,2.0,18.5,376.0,222.27,169.18
2016,10,12,11,0,147.0,318.0,2.2,19.0,417.0,248.65,188.27
2016,10,12,11,15,507.5,213.5,2.2,19.0,562.5,294.81,213.39
2016,10,12,11,30,868.0,109.0,2.2,19.0,708.0,379.56,274.1
2016,10,12,11,45,872.0,107.5,2.2,19.5,711.5,433.52,321.13
2016,10,12,12,0,876.0,106.0,2.2,20.0,715.0,484.27,364.69
2016,10,12,12,15,597.5,205.0,2.15,20.0,619.0,478.63,366.12
2016,10,12,12,30,319.0,304.0,2.1,20.0,523.0,433.14,334.32
2016,10,12,12,45,592.0,203.5,2.1,20.5,600.0,547.65,422.93
2016,10,12,13,0,865.0,103.0,2.1,21.0,677.0,660.99,509.19
2016,10,12,13,15,653.5,171.5,2.15,21.0,597.5,626.69,484.06
2016,10,12,13,30,442.0,240.0,2.2,21.0,518.0,564.74,438.26
2016,10,12,13,45,494.5,210.0,2.3,21.0,508.5,598.87,466.93
2016,10,12,14,0,547.0,180.0,2.4,21.0,499.0,632.18,494.47
2016,10,12,14,15,415.5,199.5,2.45,20.5,434.0,568.12,447.48
2016,10,12,14,30,284.0,219.0,2.5,20.0,369.0,479.02,380.79
2016,10,12,14,45,303.0,198.0,2.65,20.0,346.5,484.67,387.97
2016,10,12,15,0,322.0,177.0,2.8,20.0,324.0,488.71,393.43
2016,10,12,15,15,509.0,126.5,2.65,19.5,331.5,623.7,501.52
2016,10,12,15,30,696.0,76.0,2.5,19.0,339.0,745.9,592.57
2016,10,12,15,45,659.5,70.0,2.45,19.0,292.5,712.75,567.73
2016,10,12,16,0,623.0,64.0,2.4,19.0,246.0,676.56,540.88
2016,10,12,16,15,563.0,57.5,2.3,18.5,198.5,616.33,495.11
2016,10,12,16,30,503.0,51.0,2.2,18.0,151.0,554.24,445.39
2016,10,12,16,45,409.0,41.5,2.15,17.5,107.5,457.89,365.99
2016,10,12,17,0,315.0,32.0,2.1,17.0,64.0,362.78,274.58
2016,10,12,17,15,157.5,16.0,2.1,16.5,32.0,186.5,0.0
2016,10,12,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.0,1.9,12.0,7.0,0.0,0.0
2016,10,13,6,30,0.0,14.0,1.9,12.0,14.0,11.02,0.0
2016,10,13,6,45,119.0,28.0,1.95,12.5,43.5,21.04,9.41
2016,10,13,7,0,238.0,42.0,2.0,13.0,73.0,31.68,21.78
2016,10,13,7,15,281.0,58.0,2.1,13.5,110.0,43.23,32.61
2016,10,13,7,30,324.0,74.0,2.2,14.0,147.0,54.51,42.95
2016,10,13,7,45,354.5,88.5,2.35,14.5,186.0,64.37,51.83
2016,10,13,8,0,385.0,103.0,2.5,15.0,225.0,73.97,60.27
2016,10,13,8,15,400.0,118.5,2.45,15.5,262.0,83.69,68.65
2016,10,13,8,30,415.0,134.0,2.4,16.0,299.0,93.08,76.57
2016,10,13,8,45,504.5,129.0,2.35,16.5,352.5,90.92,74.34
2016,10,13,9,0,594.0,124.0,2.3,17.0,406.0,90.17,73.35
2016,10,13,9,15,389.0,182.0,2.25,17.5,373.0,118.73,97.56
2016,10,13,9,30,184.0,240.0,2.2,18.0,340.0,154.6,127.53
2016,10,13,9,45,96.5,219.0,2.15,18.5,272.0,148.55,121.82
2016,10,13,10,0,9.0,198.0,2.1,19.0,204.0,142.27,116.08
2016,10,13,10,15,141.0,241.5,2.05,19.0,332.0,157.96,122.13
2016,10,13,10,30,273.0,285.0,2.0,19.0,460.0,202.49,148.59
2016,10,13,10,45,185.5,297.0,2.0,19.5,417.5,225.65,168.01
2016,10,13,11,0,98.0,309.0,2.0,20.0,375.0,235.8,179.4
2016,10,13,11,15,250.5,295.5,2.05,20.0,466.5,277.9,207.66
2016,10,13,11,30,403.0,282.0,2.1,20.0,558.0,342.42,255.44
2016,10,13,11,45,412.0,277.0,2.15,20.5,560.0,375.62,283.15
2016,10,13,12,0,421.0,272.0,2.2,21.0,562.0,407.82,309.9
2016,10,13,12,15,643.5,182.5,2.25,21.0,622.5,482.25,368.12
2016,10,13,12,30,866.0,93.0,2.3,21.0,683.0,560.82,430.55
2016,10,13,12,45,652.5,175.0,2.35,21.5,615.0,557.94,429.54
2016,10,13,13,0,439.0,257.0,2.4,22.0,547.0,524.94,404.89
2016,10,13,13,15,359.5,267.0,2.4,21.5,499.5,495.05,384.75
2016,10,13,13,30,280.0,277.0,2.4,21.0,452.0,470.05,367.13
2016,10,13,13,45,293.5,261.0,2.4,21.0,437.5,482.49,378.26
2016,10,13,14,0,307.0,245.0,2.4,21.0,423.0,493.89,388.44
2016,10,13,14,15,289.0,232.0,2.4,20.5,391.5,482.14,381.37
2016,10,13,14,30,271.0,219.0,2.4,20.0,360.0,467.87,372.37
2016,10,13,14,45,338.0,189.0,2.4,20.0,351.0,503.21,402.5
2016,10,13,15,0,405.0,159.0,2.4,20.0,342.0,558.69,447.01
2016,10,13,15,15,414.0,140.0,2.35,19.5,310.0,555.55,446.86
2016,10,13,15,30,423.0,121.0,2.3,19.0,278.0,549.77,444.9
2016,10,13,15,45,399.5,107.0,2.3,19.0,239.5,518.94,421.99
2016,10,13,16,0,376.0,93.0,2.3,19.0,201.0,485.88,396.57
2016,10,13,16,15,340.5,78.0,2.15,18.5,161.5,439.05,359.19
2016,10,13,16,30,305.0,63.0,2.0,18.0,122.0,390.92,318.9
2016,10,13,16,45,243.5,47.5,1.95,17.5,86.0,319.03,257.02
2016,10,13,17,0,182.0,32.0,1.9,17.0,50.0,248.42,184.83
2016,10,13,17,15,91.0,16.0,1.8,16.5,25.0,124.54,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.5,3.75,16.0,1.5,1.13,0.0
2016,10,14,7,0,0.0,3.0,3.6,16.0,3.0,2.27,0.0
2016,10,14,7,15,0.0,4.5,3.4,16.0,4.5,3.4,0.0
2016,10,14,7,30,0.0,6.0,3.2,16.0,6.0,4.54,0.0
2016,10,14,7,45,0.0,8.0,3.0,16.0,8.0,6.07,0.0
2016,10,14,8,0,0.0,10.0,2.8,16.0,10.0,7.59,1.13
2016,10,14,8,15,0.0,11.5,2.65,16.0,11.5,8.74,2.16
2016,10,14,8,30,0.0,13.0,2.5,16.0,13.0,9.89,3.17
2016,10,14,8,45,0.0,61.5,2.45,16.5,61.5,47.14,36.1
2016,10,14,9,0,0.0,110.0,2.4,17.0,110.0,82.65,66.9
2016,10,14,9,15,25.0,166.0,2.35,17.0,179.5,115.88,95.36
2016,10,14,9,30,50.0,222.0,2.3,17.0,249.0,147.9,122.39
2016,10,14,9,45,25.0,195.5,2.3,17.5,209.0,133.92,109.98
2016,10,14,10,0,0.0,169.0,2.3,18.0,169.0,123.61,100.84
2016,10,14,10,15,0.0,148.0,2.25,18.0,148.0,110.16,89.27
2016,10,14,10,30,0.0,127.0,2.2,18.0,127.0,96.22,73.8
2016,10,14,10,45,0.0,70.5,2.15,18.5,70.5,54.26,39.26
2016,10,14,11,0,0.0,14.0,2.1,19.0,14.0,10.73,3.24
2016,10,14,11,15,1.0,94.5,2.05,19.0,95.0,73.18,54.63
2016,10,14,11,30,2.0,175.0,2.0,19.0,176.0,133.53,103.34
2016,10,14,11,45,4.0,189.0,1.95,19.0,191.5,145.55,112.79
2016,10,14,12,0,6.0,203.0,1.9,19.0,207.0,158.1,122.78
2016,10,14,12,15,17.5,235.0,1.85,19.0,247.0,189.74,147.92
2016,10,14,12,30,29.0,267.0,1.8,19.0,287.0,230.25,179.9
2016,10,14,12,45,14.5,214.5,1.8,19.0,224.5,176.5,137.57
2016,10,14,13,0,0.0,162.0,1.8,19.0,162.0,126.67,97.84
2016,10,14,13,15,7.5,191.0,1.75,19.0,195.5,156.37,122.05
2016,10,14,13,30,15.0,220.0,1.7,19.0,229.0,188.29,147.79
2016,10,14,13,45,9.5,200.0,1.65,19.0,206.0,169.21,132.61
2016,10,14,14,0,4.0,180.0,1.6,19.0,183.0,149.31,116.8
2016,10,14,14,15,2.0,152.5,1.55,19.0,154.0,124.73,97.17
2016,10,14,14,30,0.0,125.0,1.5,19.0,125.0,99.73,76.99
2016,10,14,14,45,0.0,83.0,1.5,19.0,83.0,63.8,47.63
2016,10,14,15,0,0.0,41.0,1.5,19.0,41.0,31.35,20.72
2016,10,14,15,15,0.0,37.0,1.45,18.5,37.0,28.26,18.24
2016,10,14,15,30,0.0,33.0,1.4,18.0,33.0,25.17,15.73
2016,10,14,15,45,0.0,28.0,1.4,18.0,28.0,21.33,12.49
2016,10,14,16,0,0.0,23.0,1.4,18.0,23.0,17.5,9.23
2016,10,14,16,15,0.0,18.5,1.25,17.5,18.5,14.06,6.29
2016,10,14,16,30,0.0,14.0,1.1,17.0,14.0,10.62,3.31
2016,10,14,16,45,0.0,9.5,1.0,16.5,9.5,7.2,0.31
2016,10,14,17,0,0.0,5.0,0.9,16.0,5.0,3.78,0.0
2016,10,14,17,15,0.0,2.5,0.85,15.5,2.5,1.97,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,35.5,5.5,1.8,12.5,6.5,0.0,0.0
2016,10,15,6,30,71.0,11.0,1.9,13.0,13.0,8.65,0.0
2016,10,15,6,45,205.5,24.5,2.0,13.5,46.5,20.03,6.99
2016,10,15,7,0,340.0,38.0,2.1,14.0,80.0,31.18,21.07
2016,10,15,7,15,426.5,47.0,2.2,14.5,124.0,38.36,28.11
2016,10,15,7,30,513.0,56.0,2.3,15.0,168.0,45.6,34.86
2016,10,15,7,45,567.5,62.5,2.45,15.5,214.5,50.62,39.44
2016,10,15,8,0,622.0,69.0,2.6,16.0,261.0,55.64,43.87
2016,10,15,8,15,337.5,112.5,2.9,16.5,219.0,79.02,64.32
2016,10,15,8,30,53.0,156.0,3.2,17.0,177.0,107.35,88.75
2016,10,15,8,45,53.5,173.5,3.5,17.5,197.0,118.37,97.87
2016,10,15,9,0,54.0,191.0,3.8,18.0,217.0,129.13,106.69
2016,10,15,9,15,36.5,193.5,4.0,18.0,211.5,131.36,108.33
2016,10,15,9,30,19.0,196.0,4.2,18.0,206.0,139.43,114.98
2016,10,15,9,45,20.0,207.5,4.45,18.5,219.0,147.31,121.22
2016,10,15,10,0,21.0,219.0,4.7,19.0,232.0,155.06,127.33
2016,10,15,10,15,231.5,230.5,4.85,19.0,376.0,146.46,119.87
2016,10,15,10,30,442.0,242.0,5.0,19.0,520.0,188.8,132.81
2016,10,15,10,45,330.5,275.0,5.15,19.5,486.0,229.98,166.52
2016,10,15,11,0,219.0,308.0,5.3,20.0,452.0,257.07,192.77
2016,10,15,11,15,162.0,312.5,5.4,20.0,420.0,265.07,202.41
2016,10,15,11,30,105.0,317.0,5.5,20.0,388.0,266.15,206.04
2016,10,15,11,45,72.0,299.5,5.65,20.0,348.5,252.9,197.1
2016,10,15,12,0,39.0,282.0,5.8,20.0,309.0,234.54,183.52
2016,10,15,12,15,52.0,290.5,5.85,20.0,326.0,254.19,199.45
2016,10,15,12,30,65.0,299.0,5.9,20.0,343.0,275.68,216.92
2016,10,15,12,45,32.5,212.0,6.0,20.0,234.0,191.74,150.51
2016,10,15,13,0,0.0,125.0,6.1,20.0,125.0,97.02,73.89
2016,10,15,13,15,0.0,68.5,6.1,20.0,68.5,52.69,37.78
2016,10,15,13,30,0.0,12.0,6.1,20.0,12.0,9.18,1.94
2016,10,15,13,45,0.0,84.0,6.15,20.0,84.0,64.66,47.78
2016,10,15,14,0,0.0,156.0,6.2,20.0,156.0,125.06,97.33
2016,10,15,14,15,0.0,146.0,6.15,19.5,146.0,117.44,91.46
2016,10,15,14,30,0.0,136.0,6.1,19.0,136.0,109.75,85.53
2016,10,15,14,45,0.0,105.0,6.05,19.0,105.0,82.91,63.55
2016,10,15,15,0,0.0,74.0,6.0,19.0,74.0,56.81,41.99
2016,10,15,15,15,0.0,80.5,5.8,18.5,80.5,62.5,46.96
2016,10,15,15,30,0.0,87.0,5.6,18.0,87.0,69.8,53.29
2016,10,15,15,45,0.0,74.0,5.45,18.0,74.0,58.81,44.1
2016,10,15,16,0,0.0,61.0,5.3,18.0,61.0,47.68,34.68
2016,10,15,16,15,0.0,48.0,5.15,17.5,48.0,36.74,25.38
2016,10,15,16,30,0.0,35.0,5.0,17.0,35.0,26.73,16.76
2016,10,15,16,45,0.0,24.0,4.85,17.0,24.0,18.29,9.36
2016,10,15,17,0,0.0,13.0,4.7,17.0,13.0,9.88,1.42
2016,10,15,17,15,0.0,6.5,4.55,17.0,6.5,5.11,0.0
2016,10,15,17,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,1.45,13.5,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,1.5,14.0,4.0,3.15,0.0
2016,10,16,6,45,0.0,16.0,1.6,14.5,16.0,12.19,1.31
2016,10,16,7,0,0.0,28.0,1.7,15.0,28.0,21.39,12.56
2016,10,16,7,15,0.0,43.5,1.8,15.0,43.5,32.87,23.22
2016,10,16,7,30,0.0,59.0,1.9,15.0,59.0,44.18,33.58
2016,10,16,7,45,0.0,75.5,2.0,15.5,75.5,56.05,44.24
2016,10,16,8,0,0.0,92.0,2.1,16.0,92.0,67.81,54.61
2016,10,16,8,15,0.0,108.0,2.2,16.0,108.0,79.15,64.55
2016,10,16,8,30,0.0,124.0,2.3,16.0,124.0,90.37,74.25
2016,10,16,8,45,0.0,121.0,2.4,16.5,121.0,89.31,73.0
2016,10,16,9,0,0.0,118.0,2.5,17.0,118.0,87.95,71.49
2016,10,16,9,15,0.0,103.0,2.55,17.0,103.0,78.09,62.77
2016,10,16,9,30,0.0,88.0,2.6,17.0,88.0,67.68,53.6
2016,10,16,9,45,0.0,104.0,2.7,17.5,104.0,79.26,63.38
2016,10,16,10,0,0.0,120.0,2.8,18.0,120.0,90.65,72.9
2016,10,16,10,15,0.0,125.0,2.85,18.0,125.0,94.33,75.91
2016,10,16,10,30,0.0,130.0,2.9,18.0,130.0,98.27,75.58
2016,10,16,10,45,0.0,110.5,3.0,18.5,110.5,84.58,64.17
2016,10,16,11,0,0.0,91.0,3.1,19.0,91.0,70.17,52.22
2016,10,16,11,15,0.0,68.0,3.1,19.0,68.0,52.34,37.58
2016,10,16,11,30,0.0,45.0,3.1,19.0,45.0,34.58,22.95
2016,10,16,11,45,0.0,76.5,3.15,19.5,76.5,58.94,42.89
2016,10,16,12,0,0.0,108.0,3.2,20.0,108.0,83.25,62.58
2016,10,16,12,15,0.0,101.5,3.3,20.0,101.5,78.31,58.56
2016,10,16,12,30,0.0,95.0,3.4,20.0,95.0,73.29,54.51
2016,10,16,12,45,0.0,93.5,3.55,20.0,93.5,72.12,53.59
2016,10,16,13,0,0.0,92.0,3.7,20.0,92.0,70.93,52.68
2016,10,16,13,15,67.0,187.0,3.85,20.0,228.0,201.08,159.26
2016,10,16,13,30,134.0,282.0,4.0,20.0,364.0,356.83,283.14
2016,10,16,13,45,185.5,265.5,4.2,20.0,373.5,390.52,311.08
2016,10,16,14,0,237.0,249.0,4.4,20.0,383.0,426.14,341.21
2016,10,16,14,15,124.0,212.5,4.5,19.5,282.5,311.18,250.34
2016,10,16,14,30,11.0,176.0,4.6,19.0,182.0,156.61,124.01
2016,10,16,14,45,51.5,180.0,4.7,19.0,203.0,214.75,173.36
2016,10,16,15,0,92.0,184.0,4.8,19.0,224.0,262.25,213.69
2016,10,16,15,15,46.0,97.5,4.7,18.5,117.5,127.42,102.81
2016,10,16,15,30,0.0,11.0,4.6,18.0,11.0,8.36,1.43
2016,10,16,15,45,0.0,9.5,4.6,18.0,9.5,7.21,0.47
2016,10,16,16,0,0.0,8.0,4.6,18.0,8.0,6.07,0.0
2016,10,16,16,15,0.0,6.0,4.45,17.5,6.0,4.54,0.0
2016,10,16,16,30,0.0,4.0,4.3,17.0,4.0,3.03,0.0
2016,10,16,16,45,0.0,2.5,4.2,16.5,2.5,1.89,0.0
2016,10,16,17,0,0.0,1.0,4.1,16.0,1.0,0.75,0.0
2016,10,16,17,15,0.0,0.5,4.1,15.5,0.5,0.39,0.0
2016,10,16,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,45,141.5,20.5,1.6,13.5,37.0,15.64,2.16
2016,10,17,7,0,283.0,41.0,1.6,14.0,74.0,31.15,20.81
2016,10,17,7,15,376.5,51.5,1.6,14.0,118.0,41.83,31.13
2016,10,17,7,30,470.0,62.0,1.6,14.0,162.0,50.1,38.95
2016,10,17,7,45,539.0,67.5,1.6,14.5,209.0,54.24,42.81
2016,10,17,8,0,608.0,73.0,1.6,15.0,256.0,58.53,46.62
2016,10,17,8,15,647.5,78.0,1.6,15.5,301.5,62.14,49.69
2016,10,17,8,30,687.0,83.0,1.6,16.0,347.0,65.75,52.69
2016,10,17,8,45,343.5,110.5,1.6,16.5,242.5,76.74,62.06
2016,10,17,9,0,0.0,138.0,1.6,17.0,138.0,101.0,82.79
2016,10,17,9,15,11.0,167.0,1.6,17.0,173.0,120.36,99.17
2016,10,17,9,30,22.0,196.0,1.6,17.0,208.0,139.21,114.96
2016,10,17,9,45,425.0,145.0,1.6,17.5,390.0,96.45,78.04
2016,10,17,10,0,828.0,94.0,1.6,18.0,572.0,79.09,62.94
2016,10,17,10,15,487.0,191.0,1.6,18.0,475.5,124.79,101.78
2016,10,17,10,30,146.0,288.0,1.6,18.0,379.0,196.16,149.08
2016,10,17,10,45,505.5,192.0,1.65,18.5,519.0,201.49,135.96
2016,10,17,11,0,865.0,96.0,1.7,19.0,659.0,257.35,165.95
2016,10,17,11,15,502.5,206.0,1.75,19.0,534.5,284.07,204.5
2016,10,17,11,30,140.0,316.0,1.8,19.0,410.0,276.56,211.84
2016,10,17,11,45,117.0,313.5,1.9,19.5,392.0,281.72,217.13
2016,10,17,12,0,94.0,311.0,2.0,20.0,374.0,279.84,216.52
2016,10,17,12,15,92.5,308.0,2.05,20.0,369.5,287.34,223.12
2016,10,17,12,30,91.0,305.0,2.1,20.0,365.0,294.36,229.26
2016,10,17,12,45,174.5,297.5,2.15,20.0,410.5,355.55,277.72
2016,10,17,13,0,258.0,290.0,2.2,20.0,456.0,427.04,333.75
2016,10,17,13,15,251.0,281.0,2.25,20.0,438.0,433.48,339.61
2016,10,17,13,30,244.0,272.0,2.3,20.0,420.0,423.79,333.69
2016,10,17,13,45,535.0,180.0,2.35,20.0,484.5,592.82,467.1
2016,10,17,14,0,826.0,88.0,2.4,20.0,549.0,746.17,583.29
2016,10,17,14,15,811.0,86.0,2.4,19.5,515.0,758.55,593.17
2016,10,17,14,30,796.0,84.0,2.4,19.0,481.0,767.04,601.6
2016,10,17,14,45,776.0,80.5,2.45,19.0,442.0,765.77,602.34
2016,10,17,15,0,756.0,77.0,2.5,19.0,403.0,760.56,600.31
2016,10,17,15,15,726.0,73.5,2.45,18.5,359.5,742.96,589.64
2016,10,17,15,30,696.0,70.0,2.4,18.0,316.0,727.27,580.06
2016,10,17,15,45,654.5,65.0,2.4,18.0,270.0,691.47,554.08
2016,10,17,16,0,613.0,60.0,2.4,18.0,224.0,652.72,524.68
2016,10,17,16,15,546.5,53.5,2.25,17.5,177.5,587.75,473.71
2016,10,17,16,30,480.0,47.0,2.1,17.0,131.0,521.04,418.56
2016,10,17,16,45,372.0,37.0,2.0,16.5,89.0,414.22,327.61
2016,10,17,17,0,264.0,27.0,1.9,16.0,47.0,301.62,187.3
2016,10,17,17,15,132.0,13.5,1.9,15.5,23.5,117.74,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,45,187.5,17.0,1.9,12.0,38.0,13.78,0.0
2016,10,18,7,0,375.0,34.0,1.9,13.0,76.0,28.16,18.22
2016,10,18,7,15,466.5,42.0,2.0,13.5,121.0,34.73,24.92
2016,10,18,7,30,558.0,50.0,2.1,14.0,166.0,41.41,31.22
2016,10,18,7,45,620.5,54.5,2.25,14.5,214.0,45.22,34.78
2016,10,18,8,0,683.0,59.0,2.4,15.0,262.0,53.19,41.87
2016,10,18,8,15,719.5,63.0,2.45,15.5,308.5,56.68,44.87
2016,10,18,8,30,756.0,67.0,2.5,16.0,355.0,60.17,47.78
2016,10,18,8,45,785.0,69.0,2.55,16.5,398.0,62.04,49.21
2016,10,18,9,0,814.0,71.0,2.6,17.0,441.0,63.94,50.65
2016,10,18,9,15,832.5,73.0,2.5,17.5,479.0,65.65,51.9
2016,10,18,9,30,851.0,75.0,2.4,18.0,517.0,74.65,59.45
2016,10,18,9,45,866.5,76.0,2.35,18.5,549.5,76.03,60.38
2016,10,18,10,0,882.0,77.0,2.3,19.0,582.0,77.36,61.27
2016,10,18,10,15,891.0,78.0,2.2,19.0,607.5,80.3,63.68
2016,10,18,10,30,900.0,79.0,2.1,19.0,633.0,138.45,77.15
2016,10,18,10,45,907.5,79.0,2.05,19.5,651.5,196.19,114.46
2016,10,18,11,0,915.0,79.0,2.0,20.0,670.0,253.98,160.8
2016,10,18,11,15,918.0,79.5,1.95,20.0,680.5,310.76,210.55
2016,10,18,11,30,921.0,80.0,1.9,20.0,691.0,366.64,260.49
2016,10,18,11,45,924.5,78.5,1.85,20.5,694.0,419.92,307.38
2016,10,18,12,0,928.0,77.0,1.8,21.0,697.0,471.77,351.92
2016,10,18,12,15,926.5,77.0,1.85,21.0,691.5,520.91,394.16
2016,10,18,12,30,925.0,77.0,1.9,21.0,686.0,567.78,433.58
2016,10,18,12,45,916.5,78.5,1.95,21.5,671.5,609.64,467.42
2016,10,18,13,0,908.0,80.0,2.0,22.0,657.0,648.38,498.04
2016,10,18,13,15,901.0,79.0,2.0,22.0,636.0,682.34,525.25
2016,10,18,13,30,894.0,78.0,2.0,22.0,615.0,712.96,549.57
2016,10,18,13,45,882.0,77.0,2.05,22.0,586.5,736.54,567.86
2016,10,18,14,0,870.0,76.0,2.1,22.0,558.0,756.37,583.05
2016,10,18,14,15,855.0,74.5,2.15,21.5,523.0,769.53,594.84
2016,10,18,14,30,840.0,73.0,2.2,21.0,488.0,787.11,609.98
2016,10,18,14,45,815.5,71.5,2.25,21.0,447.5,785.2,610.24
2016,10,18,15,0,791.0,70.0,2.3,21.0,407.0,779.17,607.74
2016,10,18,15,15,762.0,66.5,2.25,20.5,363.0,762.85,598.17
2016,10,18,15,30,733.0,63.0,2.2,20.0,319.0,742.7,585.49
2016,10,18,15,45,688.0,59.5,2.2,20.0,271.5,705.1,558.55
2016,10,18,16,0,643.0,56.0,2.2,20.0,224.0,671.21,533.03
2016,10,18,16,15,577.5,49.5,2.2,19.0,177.0,607.26,484.9
2016,10,18,16,30,512.0,43.0,2.2,18.0,130.0,541.75,432.19
2016,10,18,16,45,400.5,33.5,2.2,17.5,87.5,433.0,339.24
2016,10,18,17,0,289.0,24.0,2.2,17.0,45.0,315.87,175.71
2016,10,18,17,15,144.5,12.0,2.3,16.5,22.5,126.25,0.0
2016,10,18,17,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,45,213.5,15.0,1.9,11.5,38.0,12.21,0.0
2016,10,19,7,0,427.0,30.0,1.9,12.0,76.0,25.11,15.57
2016,10,19,7,15,514.0,37.0,1.95,12.5,121.0,33.72,24.1
2016,10,19,7,30,601.0,44.0,2.0,13.0,166.0,40.24,30.29
2016,10,19,7,45,655.0,48.5,2.05,14.0,213.5,44.44,34.15
2016,10,19,8,0,709.0,53.0,2.1,15.0,261.0,48.71,37.9
2016,10,19,8,15,604.0,81.0,2.1,15.5,279.0,63.83,51.21
2016,10,19,8,30,499.0,109.0,2.1,16.0,297.0,78.99,64.33
2016,10,19,8,45,580.0,103.5,2.15,16.5,346.5,77.76,62.98
2016,10,19,9,0,661.0,98.0,2.2,17.0,396.0,74.47,59.83
2016,10,19,9,15,761.0,83.0,2.15,17.5,454.0,71.27,56.8
2016,10,19,9,30,861.0,68.0,2.1,18.0,512.0,70.17,55.59
2016,10,19,9,45,872.0,70.0,2.1,19.0,543.5,72.17,56.96
2016,10,19,10,0,883.0,72.0,2.1,20.0,575.0,74.09,58.26
2016,10,19,10,15,891.0,73.5,2.0,20.5,599.5,75.9,59.56
2016,10,19,10,30,899.0,75.0,1.9,21.0,624.0,134.09,73.52
2016,10,19,10,45,901.5,77.0,1.85,21.5,641.0,192.25,110.75
2016,10,19,11,0,904.0,79.0,1.8,22.0,658.0,249.98,156.7
2016,10,19,11,15,907.0,79.0,1.75,22.0,668.0,305.67,205.04
2016,10,19,11,30,910.0,79.0,1.7,22.0,678.0,360.44,253.61
2016,10,19,11,45,909.5,79.5,1.7,22.5,680.0,413.17,299.78
2016,10,19,12,0,909.0,80.0,1.7,23.0,682.0,464.2,343.45
2016,10,19,12,15,907.5,80.0,1.7,23.0,676.5,512.4,384.41
2016,10,19,12,30,906.0,80.0,1.7,23.0,671.0,558.39,422.58
2016,10,19,12,45,900.0,80.0,1.75,23.0,657.5,599.41,456.38
2016,10,19,13,0,894.0,80.0,1.8,23.0,644.0,637.49,487.29
2016,10,19,13,15,887.5,79.0,1.8,23.0,623.5,671.16,514.13
2016,10,19,13,30,881.0,78.0,1.8,23.0,603.0,701.59,538.16
2016,10,19,13,45,872.0,76.5,1.85,23.5,575.5,726.33,556.25
2016,10,19,14,0,863.0,75.0,1.9,24.0,548.0,747.51,571.17
2016,10,19,14,15,644.5,124.5,1.95,23.5,465.5,670.14,518.3
2016,10,19,14,30,426.0,174.0,2.0,23.0,383.0,558.46,436.92
2016,10,19,14,45,609.5,120.0,2.05,23.0,391.5,673.69,526.85
2016,10,19,15,0,793.0,66.0,2.1,23.0,400.0,773.32,598.68
2016,10,19,15,15,764.0,63.0,2.05,22.5,356.0,757.65,588.63
2016,10,19,15,30,735.0,60.0,2.0,22.0,312.0,738.22,576.5
2016,10,19,15,45,693.5,56.0,1.95,22.0,266.0,703.18,551.25
2016,10,19,16,0,652.0,52.0,1.9,22.0,220.0,664.85,522.33
2016,10,19,16,15,586.5,46.0,1.85,21.0,173.0,600.53,474.07
2016,10,19,16,30,521.0,40.0,1.8,20.0,126.0,543.68,427.95
2016,10,19,16,45,411.5,31.0,1.75,19.0,84.5,437.8,337.5
2016,10,19,17,0,302.0,22.0,1.7,18.0,43.0,320.63,149.85
2016,10,19,17,15,151.0,11.0,1.75,17.5,21.5,130.24,0.0
2016,10,19,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
