Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,45,208.0,15.0,1.45,12.5,37.0,12.22,0.0
2016,10,20,7,0,416.0,30.0,1.5,13.0,74.0,25.08,15.31
2016,10,20,7,15,507.0,37.5,1.5,13.5,119.5,31.42,21.94
2016,10,20,7,30,598.0,45.0,1.5,14.0,165.0,41.08,30.88
2016,10,20,7,45,655.5,50.0,1.55,15.0,213.0,45.69,35.1
2016,10,20,8,0,713.0,55.0,1.6,16.0,261.0,50.36,39.2
2016,10,20,8,15,748.5,58.5,1.5,16.5,307.5,53.59,41.98
2016,10,20,8,30,784.0,62.0,1.4,17.0,354.0,56.83,44.68
2016,10,20,8,45,810.5,64.0,1.35,18.0,397.0,58.8,46.12
2016,10,20,9,0,837.0,66.0,1.3,19.0,440.0,67.09,53.0
2016,10,20,9,15,854.5,68.0,1.25,19.5,478.0,69.43,54.76
2016,10,20,9,30,872.0,70.0,1.2,20.0,516.0,71.67,56.43
2016,10,20,9,45,886.0,71.0,1.2,21.0,548.0,73.09,57.28
2016,10,20,10,0,900.0,72.0,1.2,22.0,580.0,74.45,58.07
2016,10,20,10,15,908.5,73.0,1.2,22.5,605.5,75.6,58.81
2016,10,20,10,30,917.0,74.0,1.2,23.0,631.0,133.3,72.11
2016,10,20,10,45,922.0,75.0,1.25,23.5,648.5,192.1,108.78
2016,10,20,11,0,927.0,76.0,1.3,24.0,666.0,250.68,154.61
2016,10,20,11,15,930.0,76.5,1.3,24.5,676.0,307.92,203.19
2016,10,20,11,30,933.0,77.0,1.3,25.0,686.0,364.23,251.86
2016,10,20,11,45,933.0,77.0,1.3,25.5,688.0,417.86,297.97
2016,10,20,12,0,933.0,77.0,1.3,26.0,690.0,469.76,341.57
2016,10,20,12,15,931.0,77.0,1.3,26.0,684.5,518.77,382.42
2016,10,20,12,30,929.0,77.0,1.3,26.0,679.0,565.46,420.39
2016,10,20,12,45,922.0,77.5,1.35,26.5,665.0,607.29,453.29
2016,10,20,13,0,915.0,78.0,1.4,27.0,651.0,646.07,483.1
2016,10,20,13,15,908.0,77.0,1.4,27.0,629.5,680.14,509.54
2016,10,20,13,30,901.0,76.0,1.4,27.0,608.0,710.85,533.17
2016,10,20,13,45,892.0,74.5,1.45,27.0,580.0,736.15,552.28
2016,10,20,14,0,883.0,73.0,1.5,27.0,552.0,757.83,568.3
2016,10,20,14,15,868.0,71.0,1.5,27.0,517.5,770.62,577.94
2016,10,20,14,30,853.0,69.0,1.5,27.0,483.0,779.48,585.1
2016,10,20,14,45,833.5,66.5,1.5,27.0,443.0,788.7,592.61
2016,10,20,15,0,814.0,64.0,1.5,27.0,403.0,785.85,591.88
2016,10,20,15,15,785.0,61.0,1.5,26.0,358.5,770.44,584.83
2016,10,20,15,30,756.0,58.0,1.5,25.0,314.0,751.22,574.71
2016,10,20,15,45,714.0,54.0,1.55,24.5,267.0,715.95,551.75
2016,10,20,16,0,672.0,50.0,1.6,24.0,220.0,677.37,524.87
2016,10,20,16,15,605.5,44.0,1.6,23.0,172.5,612.4,477.06
2016,10,20,16,30,539.0,38.0,1.6,22.0,125.0,545.21,423.94
2016,10,20,16,45,422.5,29.5,1.65,21.5,82.5,443.79,335.78
2016,10,20,17,0,306.0,21.0,1.7,21.0,40.0,318.9,110.55
2016,10,20,17,15,153.0,10.5,1.7,20.5,20.0,130.98,0.0
2016,10,20,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,199.5,14.0,1.2,14.5,34.5,11.39,0.0
2016,10,21,7,0,399.0,28.0,1.2,15.0,69.0,23.37,13.56
2016,10,21,7,15,489.5,36.0,1.15,15.5,113.5,30.12,20.58
2016,10,21,7,30,580.0,44.0,1.1,16.0,158.0,40.09,29.73
2016,10,21,7,45,635.0,49.0,1.05,16.5,204.5,44.66,33.97
2016,10,21,8,0,690.0,54.0,1.0,17.0,251.0,49.28,38.09
2016,10,21,8,15,726.0,57.5,0.9,17.5,296.5,52.5,40.85
2016,10,21,8,30,762.0,61.0,0.8,18.0,342.0,55.72,43.54
2016,10,21,8,45,787.5,63.5,0.7,19.0,384.0,58.03,45.27
2016,10,21,9,0,813.0,66.0,0.6,20.0,426.0,60.33,46.96
2016,10,21,9,15,831.0,68.5,0.55,20.5,463.5,69.22,54.36
2016,10,21,9,30,849.0,71.0,0.5,21.0,501.0,71.78,56.27
2016,10,21,9,45,858.5,73.5,0.5,22.0,532.0,74.05,57.83
2016,10,21,10,0,868.0,76.0,0.5,23.0,563.0,76.23,59.3
2016,10,21,10,15,877.5,77.0,0.5,23.5,588.0,77.35,60.0
2016,10,21,10,30,887.0,78.0,0.5,24.0,613.0,131.83,71.96
2016,10,21,10,45,892.0,79.5,0.55,24.5,630.5,189.24,107.05
2016,10,21,11,0,897.0,81.0,0.6,25.0,648.0,246.49,151.08
2016,10,21,11,15,900.0,81.5,0.7,25.0,658.0,302.08,198.11
2016,10,21,11,30,903.0,82.0,0.8,25.0,668.0,356.78,245.6
2016,10,21,11,45,903.5,82.0,0.9,25.5,670.0,409.05,290.52
2016,10,21,12,0,904.0,82.0,1.0,26.0,672.0,459.69,333.24
2016,10,21,12,15,902.0,82.0,1.1,26.0,666.5,507.34,373.35
2016,10,21,12,30,900.0,82.0,1.2,26.0,661.0,552.73,410.84
2016,10,21,12,45,892.0,82.5,1.35,26.0,647.0,592.77,443.99
2016,10,21,13,0,884.0,83.0,1.5,26.0,633.0,629.76,474.29
2016,10,21,13,15,876.5,82.0,1.65,26.0,612.0,662.4,501.03
2016,10,21,13,30,869.0,81.0,1.8,26.0,591.0,691.74,525.1
2016,10,21,13,45,857.5,80.0,1.95,26.0,563.0,714.87,544.05
2016,10,21,14,0,846.0,79.0,2.1,26.0,535.0,741.48,564.48
2016,10,21,14,15,830.5,77.0,2.2,25.5,500.5,753.7,575.74
2016,10,21,14,30,815.0,75.0,2.3,25.0,466.0,762.0,584.52
2016,10,21,14,45,793.0,72.5,2.4,25.0,426.5,760.52,585.37
2016,10,21,15,0,771.0,70.0,2.5,25.0,387.0,755.06,583.43
2016,10,21,15,15,740.5,66.5,2.5,24.5,343.5,737.36,573.09
2016,10,21,15,30,710.0,63.0,2.5,24.0,300.0,715.87,559.57
2016,10,21,15,45,665.0,58.5,2.55,23.5,254.0,677.2,532.87
2016,10,21,16,0,620.0,54.0,2.6,23.0,208.0,642.62,507.57
2016,10,21,16,15,550.0,47.5,2.6,22.0,162.0,575.57,456.37
2016,10,21,16,30,480.0,41.0,2.6,21.0,116.0,507.13,400.49
2016,10,21,16,45,362.0,31.0,2.6,20.0,75.5,394.17,300.75
2016,10,21,17,0,244.0,21.0,2.6,19.0,35.0,264.18,50.71
2016,10,21,17,15,122.0,10.5,2.65,18.5,17.5,105.74,0.0
2016,10,21,17,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,115.5,16.5,1.7,12.5,28.0,12.59,0.0
2016,10,22,7,0,231.0,33.0,1.7,13.0,56.0,25.12,14.88
2016,10,22,7,15,293.5,48.0,1.7,13.5,93.5,36.28,26.06
2016,10,22,7,30,356.0,63.0,1.7,14.0,131.0,47.28,36.28
2016,10,22,7,45,399.0,75.0,1.7,14.5,171.5,55.9,44.18
2016,10,22,8,0,442.0,87.0,1.7,15.0,212.0,64.36,51.74
2016,10,22,8,15,477.5,95.0,1.65,15.0,251.0,69.95,56.71
2016,10,22,8,30,513.0,103.0,1.6,15.0,290.0,75.45,61.49
2016,10,22,8,45,590.5,98.5,1.55,15.5,338.5,74.74,60.62
2016,10,22,9,0,668.0,94.0,1.5,16.0,387.0,72.14,58.08
2016,10,22,9,15,583.5,129.0,1.4,16.5,401.0,93.54,76.41
2016,10,22,9,30,499.0,164.0,1.3,17.0,415.0,110.65,90.74
2016,10,22,9,45,395.0,201.0,1.2,17.5,407.5,133.53,109.78
2016,10,22,10,0,291.0,238.0,1.1,18.0,400.0,150.53,123.57
2016,10,22,10,15,452.5,202.5,1.1,18.5,467.0,129.16,105.13
2016,10,22,10,30,614.0,167.0,1.1,19.0,534.0,154.02,100.53
2016,10,22,10,45,507.0,210.0,1.1,19.5,519.0,208.29,140.96
2016,10,22,11,0,400.0,253.0,1.1,20.0,504.0,253.65,180.47
2016,10,22,11,15,476.5,230.5,1.15,20.0,534.0,289.02,207.27
2016,10,22,11,30,553.0,208.0,1.2,20.0,564.0,332.4,242.05
2016,10,22,11,45,526.0,219.0,1.25,20.0,558.5,368.61,274.33
2016,10,22,12,0,499.0,230.0,1.3,20.0,553.0,401.5,303.27
2016,10,22,12,15,542.5,211.5,1.35,20.0,560.5,441.01,336.05
2016,10,22,12,30,586.0,193.0,1.4,20.0,568.0,482.16,369.86
2016,10,22,12,45,737.0,142.5,1.45,20.0,603.5,562.84,432.76
2016,10,22,13,0,888.0,92.0,1.5,20.0,639.0,638.61,491.79
2016,10,22,13,15,573.0,174.5,1.55,20.0,523.0,553.52,429.78
2016,10,22,13,30,258.0,257.0,1.6,20.0,407.0,430.78,336.94
2016,10,22,13,45,292.5,238.0,1.7,20.0,400.5,453.39,357.07
2016,10,22,14,0,327.0,219.0,1.8,20.0,394.0,476.05,376.43
2016,10,22,14,15,443.0,177.5,1.85,20.0,398.0,555.26,439.37
2016,10,22,14,30,559.0,136.0,1.9,20.0,402.0,619.2,490.44
2016,10,22,14,45,543.5,126.5,1.95,20.0,366.5,612.07,486.56
2016,10,22,15,0,528.0,117.0,2.0,20.0,331.0,601.87,480.69
2016,10,22,15,15,497.0,110.0,2.05,19.5,293.5,578.89,465.52
2016,10,22,15,30,466.0,103.0,2.1,19.0,256.0,553.27,447.83
2016,10,22,15,45,440.0,89.5,2.15,18.5,216.5,521.14,424.2
2016,10,22,16,0,414.0,76.0,2.2,18.0,177.0,486.73,397.41
2016,10,22,16,15,363.0,63.0,2.15,17.0,137.5,430.07,351.62
2016,10,22,16,30,312.0,50.0,2.1,16.0,98.0,372.87,302.58
2016,10,22,16,45,227.0,35.5,2.1,15.5,63.0,285.77,220.06
2016,10,22,17,0,142.0,21.0,2.1,15.0,28.0,177.42,0.0
2016,10,22,17,15,71.0,10.5,2.15,14.5,14.0,64.78,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,6,45,182.0,14.5,1.35,10.5,32.0,11.81,0.0
2016,10,23,7,0,364.0,29.0,1.3,11.0,64.0,24.12,13.92
2016,10,23,7,15,462.5,37.5,1.3,11.5,108.0,31.21,21.8
2016,10,23,7,30,561.0,46.0,1.3,12.0,152.0,38.41,28.68
2016,10,23,7,45,619.0,52.0,1.3,13.0,199.0,43.38,33.3
2016,10,23,8,0,677.0,58.0,1.3,14.0,246.0,52.39,41.33
2016,10,23,8,15,715.5,62.0,1.3,14.5,292.0,55.91,44.4
2016,10,23,8,30,754.0,66.0,1.3,15.0,338.0,59.44,47.38
2016,10,23,8,45,779.0,69.5,1.3,15.5,380.0,62.37,49.77
2016,10,23,9,0,804.0,73.0,1.3,16.0,422.0,65.27,52.1
2016,10,23,9,15,823.0,75.5,1.3,16.0,459.5,67.3,53.74
2016,10,23,9,30,842.0,78.0,1.3,16.0,497.0,69.31,55.36
2016,10,23,9,45,858.0,78.5,1.35,16.5,529.5,69.86,55.61
2016,10,23,10,0,874.0,79.0,1.4,17.0,562.0,78.19,62.58
2016,10,23,10,15,883.0,80.5,1.45,17.0,586.5,79.62,63.69
2016,10,23,10,30,892.0,82.0,1.5,17.0,611.0,131.52,74.98
2016,10,23,10,45,899.5,82.0,1.55,17.5,629.0,188.51,110.06
2016,10,23,11,0,907.0,82.0,1.6,18.0,647.0,245.53,155.1
2016,10,23,11,15,910.5,82.5,1.65,18.0,657.5,301.72,204.24
2016,10,23,11,30,914.0,83.0,1.7,18.0,668.0,357.05,254.03
2016,10,23,11,45,915.5,82.5,1.75,18.5,670.0,409.75,301.06
2016,10,23,12,0,917.0,82.0,1.8,19.0,672.0,460.89,345.84
2016,10,23,12,15,915.0,82.0,1.85,19.0,666.5,509.06,387.88
2016,10,23,12,30,913.0,82.0,1.9,19.0,661.0,554.95,427.08
2016,10,23,12,45,900.0,84.5,2.0,19.5,645.5,594.59,460.03
2016,10,23,13,0,887.0,87.0,2.1,20.0,630.0,630.82,489.57
2016,10,23,13,15,879.0,86.0,2.15,20.0,608.5,663.31,516.46
2016,10,23,13,30,871.0,85.0,2.2,20.0,587.0,692.47,540.48
2016,10,23,13,45,861.5,82.5,2.25,20.0,559.0,715.57,559.66
2016,10,23,14,0,852.0,80.0,2.3,20.0,531.0,742.11,579.91
2016,10,23,14,15,835.5,78.0,2.3,20.0,496.0,753.74,589.19
2016,10,23,14,30,819.0,76.0,2.3,20.0,461.0,761.37,595.83
2016,10,23,14,45,662.5,97.5,2.35,20.0,392.0,683.86,541.12
2016,10,23,15,0,506.0,119.0,2.4,20.0,323.0,584.51,468.82
2016,10,23,15,15,479.0,110.0,2.35,19.5,285.5,562.33,454.37
2016,10,23,15,30,452.0,101.0,2.3,19.0,248.0,537.52,436.68
2016,10,23,15,45,419.0,89.0,2.3,18.5,208.5,501.41,409.47
2016,10,23,16,0,386.0,77.0,2.3,18.0,169.0,463.32,379.34
2016,10,23,16,15,339.5,62.5,2.15,17.0,130.0,408.72,334.54
2016,10,23,16,30,293.0,48.0,2.0,16.0,91.0,353.28,286.33
2016,10,23,16,45,146.5,36.5,1.9,15.5,58.0,202.74,153.18
2016,10,23,17,0,0.0,25.0,1.8,15.0,25.0,32.81,0.0
2016,10,23,17,15,0.0,12.5,1.8,14.5,12.5,9.83,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,1.5,3.45,13.5,1.5,1.13,0.0
2016,10,24,7,0,0.0,3.0,3.6,14.0,3.0,2.27,0.0
2016,10,24,7,15,0.0,5.5,3.65,14.0,5.5,4.16,0.0
2016,10,24,7,30,0.0,8.0,3.7,14.0,8.0,6.06,0.0
2016,10,24,7,45,0.0,11.0,3.8,14.5,11.0,8.34,1.8
2016,10,24,8,0,0.0,14.0,3.9,15.0,14.0,10.63,3.87
2016,10,24,8,15,0.0,17.0,4.0,15.0,17.0,12.93,5.94
2016,10,24,8,30,0.0,20.0,4.1,15.0,20.0,15.22,7.99
2016,10,24,8,45,0.0,72.0,4.25,15.5,72.0,55.25,43.51
2016,10,24,9,0,0.0,124.0,4.4,16.0,124.0,91.34,74.99
2016,10,24,9,15,43.5,169.0,4.4,16.0,190.5,116.9,97.03
2016,10,24,9,30,87.0,214.0,4.4,16.0,257.0,142.86,119.2
2016,10,24,9,45,43.5,175.5,4.4,16.5,197.0,122.12,100.86
2016,10,24,10,0,0.0,137.0,4.4,17.0,137.0,101.88,83.09
2016,10,24,10,15,0.0,129.5,4.45,17.0,129.5,97.08,78.83
2016,10,24,10,30,0.0,122.0,4.5,17.0,122.0,92.34,71.25
2016,10,24,10,45,2.5,157.0,4.55,17.0,159.0,117.66,91.88
2016,10,24,11,0,5.0,192.0,4.6,17.0,196.0,143.46,112.74
2016,10,24,11,15,14.0,217.0,4.6,17.0,226.5,164.79,129.66
2016,10,24,11,30,23.0,242.0,4.6,17.0,257.0,187.76,148.01
2016,10,24,11,45,28.5,250.0,4.65,17.5,268.5,200.02,157.64
2016,10,24,12,0,34.0,258.0,4.7,18.0,280.0,213.8,168.58
2016,10,24,12,15,17.0,204.0,4.75,18.0,215.0,165.29,129.94
2016,10,24,12,30,0.0,150.0,4.8,18.0,150.0,116.17,90.21
2016,10,24,12,45,2.0,167.5,4.85,18.5,168.5,131.77,102.87
2016,10,24,13,0,4.0,185.0,4.9,19.0,187.0,148.23,116.16
2016,10,24,13,15,2.0,122.5,4.95,18.5,123.5,96.65,74.39
2016,10,24,13,30,0.0,60.0,5.0,18.0,60.0,46.06,32.79
2016,10,24,13,45,0.0,85.5,5.05,18.0,85.5,65.79,49.27
2016,10,24,14,0,0.0,111.0,5.1,18.0,111.0,86.91,66.88
2016,10,24,14,15,0.0,105.0,4.95,18.0,105.0,82.27,63.16
2016,10,24,14,30,0.0,99.0,4.8,18.0,99.0,77.62,59.44
2016,10,24,14,45,84.5,132.5,4.7,18.0,166.0,206.11,168.82
2016,10,24,15,0,169.0,166.0,4.6,18.0,233.0,324.18,267.33
2016,10,24,15,15,157.0,148.0,4.45,17.5,205.0,301.7,249.64
2016,10,24,15,30,145.0,130.0,4.3,17.0,177.0,277.93,230.81
2016,10,24,15,45,129.0,111.0,4.15,17.0,147.5,248.13,205.96
2016,10,24,16,0,113.0,92.0,4.0,17.0,118.0,217.2,179.52
2016,10,24,16,15,89.5,72.0,3.9,16.5,90.0,177.01,144.76
2016,10,24,16,30,66.0,52.0,3.8,16.0,62.0,135.2,107.72
2016,10,24,16,45,33.0,33.5,3.7,15.5,38.5,71.92,50.12
2016,10,24,17,0,0.0,15.0,3.6,15.0,15.0,11.78,0.0
2016,10,24,17,15,0.0,7.5,3.65,15.0,7.5,5.9,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,3.45,14.5,4.5,3.54,0.0
2016,10,25,7,0,0.0,9.0,3.6,15.0,9.0,6.82,0.0
2016,10,25,7,15,0.0,17.0,3.6,15.0,17.0,12.92,5.51
2016,10,25,7,30,0.0,25.0,3.6,15.0,25.0,19.03,11.15
2016,10,25,7,45,0.0,33.0,3.65,15.5,33.0,25.17,16.73
2016,10,25,8,0,0.0,41.0,3.7,16.0,41.0,31.31,22.26
2016,10,25,8,15,0.0,49.0,3.65,16.0,49.0,37.47,27.77
2016,10,25,8,30,0.0,57.0,3.6,16.0,57.0,43.65,33.22
2016,10,25,8,45,0.0,49.5,3.55,16.5,49.5,37.86,27.98
2016,10,25,9,0,0.0,42.0,3.5,17.0,42.0,32.11,22.77
2016,10,25,9,15,0.0,89.0,3.55,17.0,89.0,67.96,54.17
2016,10,25,9,30,0.0,136.0,3.6,17.0,136.0,100.32,82.12
2016,10,25,9,45,0.0,102.0,3.7,17.5,102.0,77.58,62.1
2016,10,25,10,0,0.0,68.0,3.8,18.0,68.0,52.22,39.93
2016,10,25,10,15,0.0,98.0,3.85,18.0,98.0,75.05,59.61
2016,10,25,10,30,0.0,128.0,3.9,18.0,128.0,96.5,74.41
2016,10,25,10,45,0.0,95.0,3.95,18.5,95.0,73.09,54.94
2016,10,25,11,0,0.0,62.0,4.0,19.0,62.0,47.65,33.85
2016,10,25,11,15,0.0,45.5,4.0,19.0,45.5,34.92,23.32
2016,10,25,11,30,0.0,29.0,4.0,19.0,29.0,22.23,12.81
2016,10,25,11,45,0.0,84.0,4.05,19.0,84.0,64.71,47.86
2016,10,25,12,0,0.0,139.0,4.1,19.0,139.0,106.84,82.28
2016,10,25,12,15,0.0,146.0,4.0,19.0,146.0,112.6,86.94
2016,10,25,12,30,0.0,153.0,3.9,19.0,153.0,118.53,91.79
2016,10,25,12,45,0.0,96.0,3.85,19.5,96.0,74.02,55.41
2016,10,25,13,0,0.0,39.0,3.8,20.0,39.0,29.9,19.11
2016,10,25,13,15,0.0,37.5,3.75,20.0,37.5,28.73,18.19
2016,10,25,13,30,0.0,36.0,3.7,20.0,36.0,27.57,17.25
2016,10,25,13,45,29.5,127.5,3.65,20.0,143.0,128.69,101.23
2016,10,25,14,0,59.0,219.0,3.6,20.0,250.0,244.52,195.28
2016,10,25,14,15,57.5,204.5,3.5,20.0,233.0,235.4,188.23
2016,10,25,14,30,56.0,190.0,3.4,20.0,216.0,225.75,181.01
2016,10,25,14,45,54.0,173.5,3.35,20.0,197.0,212.84,171.12
2016,10,25,15,0,52.0,157.0,3.3,20.0,178.0,199.37,160.66
2016,10,25,15,15,48.0,139.5,3.15,19.5,157.0,182.42,147.4
2016,10,25,15,30,44.0,122.0,3.0,19.0,136.0,164.9,133.39
2016,10,25,15,45,37.0,103.0,2.9,19.0,113.5,142.06,114.33
2016,10,25,16,0,30.0,84.0,2.8,19.0,91.0,118.4,94.2
2016,10,25,16,15,18.0,65.5,2.6,18.5,69.0,90.44,70.09
2016,10,25,16,30,6.0,47.0,2.4,18.0,47.0,51.93,37.04
2016,10,25,16,45,3.0,29.0,2.25,17.5,29.0,30.79,17.2
2016,10,25,17,0,0.0,11.0,2.1,17.0,11.0,8.65,0.0
2016,10,25,17,15,0.0,5.5,2.05,16.5,5.5,4.33,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,166.5,13.0,1.7,13.5,27.0,10.23,0.0
2016,10,26,7,0,333.0,26.0,1.7,14.0,54.0,21.59,10.41
2016,10,26,7,15,435.0,34.5,1.7,14.5,96.5,28.69,19.11
2016,10,26,7,30,537.0,43.0,1.7,15.0,139.0,35.91,25.99
2016,10,26,7,45,598.5,48.5,1.75,15.5,184.5,40.54,30.36
2016,10,26,8,0,660.0,54.0,1.8,16.0,230.0,48.97,37.93
2016,10,26,8,15,699.5,58.0,1.85,16.5,274.5,52.56,41.07
2016,10,26,8,30,739.0,62.0,1.9,17.0,319.0,56.16,44.13
2016,10,26,8,45,767.0,64.5,2.0,17.5,360.5,58.44,45.96
2016,10,26,9,0,795.0,67.0,2.1,18.0,402.0,60.74,47.77
2016,10,26,9,15,814.0,69.0,2.15,18.5,439.0,62.5,49.09
2016,10,26,9,30,833.0,71.0,2.2,19.0,476.0,64.26,50.39
2016,10,26,9,45,851.0,71.0,2.3,19.5,507.5,71.93,56.78
2016,10,26,10,0,869.0,71.0,2.4,20.0,539.0,72.7,57.21
2016,10,26,10,15,878.0,72.0,2.45,20.5,563.5,73.87,57.99
2016,10,26,10,30,887.0,73.0,2.5,21.0,588.0,119.82,66.5
2016,10,26,10,45,891.0,75.0,2.6,21.5,605.0,176.94,100.32
2016,10,26,11,0,895.0,77.0,2.7,22.0,622.0,233.8,144.46
2016,10,26,11,15,898.5,77.0,2.75,22.0,632.0,288.53,191.86
2016,10,26,11,30,902.0,77.0,2.8,22.0,642.0,342.39,240.2
2016,10,26,11,45,900.5,78.5,2.9,22.0,644.0,394.62,287.44
2016,10,26,12,0,899.0,80.0,3.0,22.0,646.0,445.11,332.58
2016,10,26,12,15,898.5,79.5,3.0,22.0,641.0,492.36,374.07
2016,10,26,12,30,898.0,79.0,3.0,22.0,636.0,537.49,412.88
2016,10,26,12,45,890.5,80.0,3.05,22.5,622.5,577.88,446.46
2016,10,26,13,0,883.0,81.0,3.1,23.0,609.0,615.31,476.91
2016,10,26,13,15,876.5,80.0,3.05,22.5,589.0,648.27,504.97
2016,10,26,13,30,870.0,79.0,3.0,22.0,569.0,678.04,530.25
2016,10,26,13,45,857.5,78.5,2.95,22.0,541.0,700.88,549.06
2016,10,26,14,0,845.0,78.0,2.9,22.0,513.0,726.96,568.67
2016,10,26,14,15,829.5,76.0,2.8,21.5,479.5,739.11,578.99
2016,10,26,14,30,814.0,74.0,2.7,21.0,446.0,747.36,586.65
2016,10,26,14,45,790.0,71.5,2.65,21.0,406.5,744.35,585.35
2016,10,26,15,0,766.0,69.0,2.6,21.0,367.0,737.32,581.13
2016,10,26,15,15,733.0,65.5,2.45,20.5,323.5,717.75,568.02
2016,10,26,15,30,700.0,62.0,2.3,20.0,280.0,694.35,551.51
2016,10,26,15,45,651.0,57.0,2.2,19.5,234.0,658.8,525.23
2016,10,26,16,0,602.0,52.0,2.1,19.0,188.0,614.86,490.95
2016,10,26,16,15,523.0,45.0,1.8,18.0,143.0,540.83,431.38
2016,10,26,16,30,444.0,38.0,1.5,17.0,98.0,465.59,366.58
2016,10,26,16,45,222.0,30.0,1.25,16.5,60.0,271.8,189.4
2016,10,26,17,0,0.0,22.0,1.0,16.0,22.0,17.31,0.0
2016,10,26,17,15,0.0,11.0,0.95,15.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,5.0,2.15,13.5,5.0,3.93,0.0
2016,10,27,7,0,0.0,10.0,2.3,14.0,10.0,7.58,0.0
2016,10,27,7,15,0.0,18.0,2.4,14.5,18.0,13.69,6.13
2016,10,27,7,30,0.0,26.0,2.5,15.0,26.0,19.8,11.8
2016,10,27,7,45,0.0,35.0,2.6,15.5,35.0,26.71,18.09
2016,10,27,8,0,0.0,44.0,2.7,16.0,44.0,33.63,24.31
2016,10,27,8,15,0.0,53.0,2.65,16.0,53.0,40.56,30.52
2016,10,27,8,30,0.0,62.0,2.6,16.0,62.0,47.51,36.67
2016,10,27,8,45,0.0,64.5,2.55,16.5,64.5,49.45,38.23
2016,10,27,9,0,0.0,67.0,2.5,17.0,67.0,51.38,39.77
2016,10,27,9,15,0.0,95.5,2.45,17.0,95.5,72.44,58.1
2016,10,27,9,30,0.0,124.0,2.4,17.0,124.0,92.24,75.13
2016,10,27,9,45,0.0,138.5,2.35,17.5,138.5,102.3,83.46
2016,10,27,10,0,0.0,153.0,2.3,18.0,153.0,112.22,91.61
2016,10,27,10,15,16.5,191.5,2.25,18.0,201.5,137.42,112.86
2016,10,27,10,30,33.0,230.0,2.2,18.0,250.0,157.93,123.25
2016,10,27,10,45,17.5,204.0,2.15,18.5,214.5,150.91,117.39
2016,10,27,11,0,2.0,178.0,2.1,19.0,179.0,132.99,103.3
2016,10,27,11,15,2.5,180.5,2.2,18.5,182.0,136.06,105.95
2016,10,27,11,30,3.0,183.0,2.3,18.0,185.0,139.18,108.64
2016,10,27,11,45,1.5,165.0,2.4,18.0,166.0,126.42,98.37
2016,10,27,12,0,0.0,147.0,2.5,18.0,147.0,112.91,87.45
2016,10,27,12,15,0.0,146.0,2.5,18.0,146.0,112.59,87.24
2016,10,27,12,30,0.0,145.0,2.5,18.0,145.0,112.26,87.02
2016,10,27,12,45,0.0,134.0,2.5,18.0,134.0,103.99,80.33
2016,10,27,13,0,0.0,123.0,2.5,18.0,123.0,95.53,73.5
2016,10,27,13,15,0.0,143.0,2.4,17.5,143.0,112.22,87.43
2016,10,27,13,30,0.0,163.0,2.3,17.0,163.0,129.91,102.19
2016,10,27,13,45,0.0,150.5,2.2,17.0,150.5,120.29,94.44
2016,10,27,14,0,0.0,138.0,2.1,17.0,138.0,110.48,86.55
2016,10,27,14,15,0.0,138.5,2.0,17.0,138.5,112.28,88.23
2016,10,27,14,30,0.0,139.0,1.9,17.0,139.0,114.64,90.36
2016,10,27,14,45,0.0,108.5,1.8,17.0,108.5,87.53,68.05
2016,10,27,15,0,0.0,78.0,1.7,17.0,78.0,60.53,45.61
2016,10,27,15,15,0.0,68.5,1.6,17.0,68.5,52.67,39.09
2016,10,27,15,30,0.0,59.0,1.5,17.0,59.0,45.2,32.8
2016,10,27,15,45,0.0,48.5,1.4,17.0,48.5,37.1,25.9
2016,10,27,16,0,0.0,38.0,1.3,17.0,38.0,29.02,18.93
2016,10,27,16,15,0.0,28.5,1.2,16.5,28.5,21.73,12.61
2016,10,27,16,30,0.0,19.0,1.1,16.0,19.0,14.45,6.24
2016,10,27,16,45,0.0,11.5,1.0,16.0,11.5,8.73,0.4
2016,10,27,17,0,0.0,4.0,0.9,16.0,4.0,3.15,0.0
2016,10,27,17,15,0.0,2.0,0.95,16.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,8.0,0.35,14.5,8.0,6.29,0.0
2016,10,28,7,0,0.0,16.0,0.3,15.0,16.0,12.19,2.59
2016,10,28,7,15,0.0,30.5,0.35,15.0,30.5,23.27,14.34
2016,10,28,7,30,0.0,45.0,0.4,15.0,45.0,33.94,24.26
2016,10,28,7,45,0.0,61.0,0.5,15.5,61.0,45.52,34.76
2016,10,28,8,0,0.0,77.0,0.6,16.0,77.0,57.0,45.01
2016,10,28,8,15,0.0,92.5,0.7,16.0,92.5,68.04,54.8
2016,10,28,8,30,0.0,108.0,0.8,16.0,108.0,78.98,64.36
2016,10,28,8,45,7.0,129.0,0.9,16.5,132.0,93.36,76.65
2016,10,28,9,0,14.0,150.0,1.0,17.0,156.0,107.53,88.57
2016,10,28,9,15,7.0,139.5,1.1,17.0,142.5,101.82,83.45
2016,10,28,9,30,0.0,129.0,1.2,17.0,129.0,95.5,77.84
2016,10,28,9,45,1.0,147.5,1.35,17.5,148.0,108.12,88.38
2016,10,28,10,0,2.0,166.0,1.5,18.0,167.0,120.51,98.6
2016,10,28,10,15,1.0,107.0,1.6,18.0,107.5,81.37,64.99
2016,10,28,10,30,0.0,48.0,1.7,18.0,48.0,36.81,25.12
2016,10,28,10,45,3.0,119.0,1.85,18.0,121.0,90.81,69.59
2016,10,28,11,0,6.0,190.0,2.0,18.0,194.0,141.91,110.88
2016,10,28,11,15,3.0,175.5,2.1,18.0,177.5,132.58,103.32
2016,10,28,11,30,0.0,161.0,2.2,18.0,161.0,122.22,95.03
2016,10,28,11,45,0.0,97.5,2.35,18.5,97.5,75.1,56.46
2016,10,28,12,0,0.0,34.0,2.5,19.0,34.0,26.07,16.0
2016,10,28,12,15,0.0,84.0,2.55,19.0,84.0,64.69,47.91
2016,10,28,12,30,0.0,134.0,2.6,19.0,134.0,103.65,79.77
2016,10,28,12,45,28.0,193.0,2.65,19.0,210.0,173.13,136.21
2016,10,28,13,0,56.0,252.0,2.7,19.0,286.0,245.87,194.58
2016,10,28,13,15,103.5,251.5,2.7,19.0,310.5,282.66,224.68
2016,10,28,13,30,151.0,251.0,2.7,19.0,335.0,336.54,268.3
2016,10,28,13,45,76.0,206.0,2.7,19.0,248.0,236.4,188.73
2016,10,28,14,0,1.0,161.0,2.7,19.0,161.0,132.01,103.39
2016,10,28,14,15,0.5,88.5,2.65,18.5,88.5,68.77,51.87
2016,10,28,14,30,0.0,16.0,2.6,18.0,16.0,12.19,4.65
2016,10,28,14,45,0.0,23.5,2.6,18.0,23.5,17.92,9.52
2016,10,28,15,0,0.0,31.0,2.6,18.0,31.0,23.65,14.4
2016,10,28,15,15,0.0,27.0,2.45,17.5,27.0,20.57,11.86
2016,10,28,15,30,0.0,23.0,2.3,17.0,23.0,17.5,9.28
2016,10,28,15,45,0.0,19.0,2.15,17.0,19.0,14.44,6.65
2016,10,28,16,0,0.0,15.0,2.0,17.0,15.0,11.39,4.0
2016,10,28,16,15,0.0,11.0,1.75,16.5,11.0,8.34,1.35
2016,10,28,16,30,0.0,7.0,1.5,16.0,7.0,5.3,0.0
2016,10,28,16,45,0.0,4.0,1.3,15.5,4.0,3.02,0.0
2016,10,28,17,0,0.0,1.0,1.1,15.0,1.0,0.79,0.0
2016,10,28,17,15,0.0,0.5,1.1,14.5,0.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,96.0,13.5,1.7,14.0,20.5,10.62,0.0
2016,10,29,7,0,192.0,27.0,1.8,14.0,41.0,20.54,7.23
2016,10,29,7,15,298.5,39.0,1.9,14.0,80.0,31.85,21.57
2016,10,29,7,30,405.0,51.0,2.0,14.0,119.0,41.55,30.92
2016,10,29,7,45,480.0,58.0,2.15,14.5,163.0,46.98,36.1
2016,10,29,8,0,555.0,65.0,2.3,15.0,207.0,52.51,41.17
2016,10,29,8,15,325.5,101.0,2.4,15.5,188.0,72.08,58.48
2016,10,29,8,30,96.0,137.0,2.5,16.0,169.0,93.64,77.27
2016,10,29,8,45,48.0,97.5,2.6,16.5,113.5,72.24,58.27
2016,10,29,9,0,0.0,58.0,2.7,17.0,58.0,44.43,33.66
2016,10,29,9,15,24.5,126.0,2.8,17.0,137.5,90.84,74.17
2016,10,29,9,30,49.0,194.0,2.9,17.0,217.0,130.87,108.51
2016,10,29,9,45,73.5,213.5,3.05,17.5,250.5,142.63,118.08
2016,10,29,10,0,98.0,233.0,3.2,18.0,284.0,154.1,127.37
2016,10,29,10,15,101.5,244.5,3.25,18.0,300.0,160.89,132.89
2016,10,29,10,30,105.0,256.0,3.3,18.0,316.0,175.87,136.08
2016,10,29,10,45,254.5,246.0,3.35,18.5,396.5,193.58,142.07
2016,10,29,11,0,404.0,236.0,3.4,19.0,477.0,237.28,169.77
2016,10,29,11,15,632.0,164.0,3.35,19.0,548.0,275.78,193.67
2016,10,29,11,30,860.0,92.0,3.3,19.0,619.0,332.76,236.49
2016,10,29,11,45,869.0,89.0,3.3,19.5,623.0,385.58,283.72
2016,10,29,12,0,878.0,86.0,3.3,20.0,627.0,434.99,327.6
2016,10,29,12,15,877.0,85.5,3.25,20.0,621.5,480.97,368.51
2016,10,29,12,30,876.0,85.0,3.2,20.0,616.0,524.83,406.75
2016,10,29,12,45,872.5,84.0,3.15,20.0,603.5,564.58,440.89
2016,10,29,13,0,869.0,83.0,3.1,20.0,591.0,601.63,472.18
2016,10,29,13,15,861.5,82.0,3.0,20.0,570.0,633.38,498.62
2016,10,29,13,30,854.0,81.0,2.9,20.0,549.0,661.92,522.1
2016,10,29,13,45,847.5,77.5,2.85,20.0,522.5,691.19,545.78
2016,10,29,14,0,841.0,74.0,2.8,20.0,496.0,711.62,561.96
2016,10,29,14,15,824.5,72.0,2.7,20.0,462.0,722.82,570.58
2016,10,29,14,30,808.0,70.0,2.6,20.0,428.0,730.12,576.43
2016,10,29,14,45,786.5,67.0,2.55,20.0,389.5,728.42,576.0
2016,10,29,15,0,765.0,64.0,2.5,20.0,351.0,722.82,572.67
2016,10,29,15,15,731.0,60.5,2.35,19.5,308.0,702.65,558.81
2016,10,29,15,30,697.0,57.0,2.2,19.0,265.0,678.73,541.53
2016,10,29,15,45,645.0,52.5,2.1,18.5,219.5,635.16,508.71
2016,10,29,16,0,593.0,48.0,2.0,18.0,174.0,596.05,477.34
2016,10,29,16,15,510.5,41.0,1.85,17.0,130.0,520.1,415.91
2016,10,29,16,30,428.0,34.0,1.7,16.0,86.0,443.39,347.97
2016,10,29,16,45,282.0,23.0,1.55,15.5,51.0,302.71,178.93
2016,10,29,17,0,136.0,12.0,1.4,15.0,16.0,116.81,0.0
2016,10,29,17,15,68.0,6.0,1.4,14.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.0,4.15,13.5,1.0,0.79,0.0
