Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,7,0,0.0,2.0,4.3,14.0,2.0,1.51,0.0
2016,10,30,7,15,0.0,4.5,4.3,14.0,4.5,3.4,0.0
2016,10,30,7,30,0.0,7.0,4.3,14.0,7.0,5.3,0.0
2016,10,30,7,45,0.0,10.0,4.35,14.5,10.0,7.58,1.09
2016,10,30,8,0,0.0,13.0,4.4,15.0,13.0,9.87,3.17
2016,10,30,8,15,0.0,16.0,4.45,15.0,16.0,12.16,5.24
2016,10,30,8,30,0.0,19.0,4.5,15.0,19.0,14.46,7.3
2016,10,30,8,45,0.0,33.0,4.55,15.5,33.0,25.18,16.83
2016,10,30,9,0,0.0,47.0,4.6,16.0,47.0,35.94,26.31
2016,10,30,9,15,0.0,32.0,4.65,16.0,32.0,24.43,16.05
2016,10,30,9,30,0.0,17.0,4.7,16.0,17.0,12.96,5.84
2016,10,30,9,45,0.0,12.5,4.8,16.5,12.5,9.53,2.77
2016,10,30,10,0,0.0,8.0,4.9,17.0,8.0,6.1,0.0
2016,10,30,10,15,0.0,86.0,4.95,17.0,86.0,66.17,52.27
2016,10,30,10,30,0.0,164.0,5.0,17.0,164.0,120.54,94.69
2016,10,30,10,45,91.0,218.5,5.1,17.5,272.5,163.91,125.96
2016,10,30,11,0,182.0,273.0,5.2,18.0,381.0,220.64,167.28
2016,10,30,11,15,206.0,275.5,5.15,18.0,399.5,245.47,186.99
2016,10,30,11,30,230.0,278.0,5.1,18.0,418.0,272.63,209.44
2016,10,30,11,45,518.5,196.0,5.1,18.0,512.5,338.78,257.7
2016,10,30,12,0,807.0,114.0,5.1,18.0,607.0,427.99,327.94
2016,10,30,12,15,418.0,175.5,5.05,18.0,430.5,344.75,271.06
2016,10,30,12,30,29.0,237.0,5.0,18.0,254.0,205.82,162.95
2016,10,30,12,45,407.5,175.5,4.95,18.0,411.5,391.39,313.66
2016,10,30,13,0,786.0,114.0,4.9,18.0,569.0,584.56,467.69
2016,10,30,13,15,776.0,112.5,4.85,18.0,548.5,614.56,492.88
2016,10,30,13,30,766.0,111.0,4.8,18.0,528.0,640.13,514.9
2016,10,30,13,45,407.0,157.5,4.75,18.0,378.0,461.45,374.78
2016,10,30,14,0,48.0,204.0,4.7,18.0,228.0,221.66,178.14
2016,10,30,14,15,24.0,110.5,4.55,17.5,122.5,113.24,89.85
2016,10,30,14,30,0.0,17.0,4.4,17.0,17.0,12.96,5.32
2016,10,30,14,45,0.0,15.0,4.3,17.0,15.0,11.42,4.05
2016,10,30,15,0,0.0,13.0,4.2,17.0,13.0,9.89,2.76
2016,10,30,15,15,285.5,46.0,4.0,16.5,130.0,319.01,269.99
2016,10,30,15,30,571.0,79.0,3.8,16.0,247.0,605.77,500.66
2016,10,30,15,45,528.0,69.5,3.65,16.0,204.5,564.09,464.98
2016,10,30,16,0,485.0,60.0,3.5,16.0,162.0,519.64,427.2
2016,10,30,16,15,393.5,50.5,3.4,15.5,119.5,433.0,354.53
2016,10,30,16,30,302.0,41.0,3.3,15.0,77.0,347.26,277.2
2016,10,30,16,45,151.0,27.0,3.2,15.0,45.0,199.44,106.13
2016,10,30,17,0,0.0,13.0,3.1,15.0,13.0,10.23,0.0
2016,10,30,17,15,0.0,6.5,3.05,14.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,88.5,13.0,1.7,11.5,19.0,10.23,0.0
2016,10,31,7,0,177.0,26.0,1.7,12.0,38.0,19.74,4.0
2016,10,31,7,15,293.5,38.0,1.8,12.5,77.0,31.13,20.83
2016,10,31,7,30,410.0,50.0,1.9,13.0,116.0,40.91,30.38
2016,10,31,7,45,490.5,56.5,2.0,13.5,160.5,46.0,35.33
2016,10,31,8,0,571.0,63.0,2.1,14.0,205.0,51.24,40.19
2016,10,31,8,15,617.5,68.5,2.15,14.0,248.5,55.44,44.04
2016,10,31,8,30,664.0,74.0,2.2,14.0,292.0,59.65,47.8
2016,10,31,8,45,381.5,121.0,2.3,14.5,250.0,84.9,69.97
2016,10,31,9,0,99.0,168.0,2.4,15.0,208.0,114.96,95.98
2016,10,31,9,15,81.0,181.0,2.45,15.0,216.0,123.01,102.74
2016,10,31,9,30,63.0,194.0,2.5,15.0,224.0,130.8,109.26
2016,10,31,9,45,97.5,212.5,2.55,15.5,262.0,142.24,118.66
2016,10,31,10,0,132.0,231.0,2.6,16.0,300.0,148.43,123.49
2016,10,31,10,15,91.0,233.0,2.6,16.0,281.5,154.55,128.5
2016,10,31,10,30,50.0,235.0,2.6,16.0,263.0,160.38,126.09
2016,10,31,10,45,31.0,220.0,2.65,16.0,238.0,157.18,123.33
2016,10,31,11,0,12.0,205.0,2.7,16.0,213.0,152.8,120.45
2016,10,31,11,15,115.0,241.0,2.75,16.0,311.0,201.49,155.88
2016,10,31,11,30,218.0,277.0,2.8,16.0,409.0,267.78,206.44
2016,10,31,11,45,262.0,271.0,2.85,16.5,430.0,300.29,232.47
2016,10,31,12,0,306.0,265.0,2.9,17.0,451.0,335.1,260.83
2016,10,31,12,15,235.0,271.0,2.95,17.0,413.0,325.23,255.89
2016,10,31,12,30,164.0,277.0,3.0,17.0,375.0,312.96,248.01
2016,10,31,12,45,185.5,269.0,3.1,17.5,378.0,332.11,263.99
2016,10,31,13,0,207.0,261.0,3.2,18.0,381.0,352.23,280.67
2016,10,31,13,15,205.5,252.0,3.25,18.0,367.0,357.99,286.39
2016,10,31,13,30,204.0,243.0,3.3,18.0,353.0,362.72,291.28
2016,10,31,13,45,123.0,221.5,3.35,18.0,286.5,298.83,240.53
2016,10,31,14,0,42.0,200.0,3.4,18.0,220.0,213.3,171.08
2016,10,31,14,15,21.0,128.0,3.45,17.5,138.0,128.22,102.03
2016,10,31,14,30,0.0,56.0,3.5,17.0,56.0,42.89,30.62
2016,10,31,14,45,30.0,101.5,3.55,17.0,113.0,113.78,91.32
2016,10,31,15,0,60.0,147.0,3.6,17.0,170.0,195.99,160.47
2016,10,31,15,15,53.5,130.0,3.55,16.5,148.0,177.67,145.54
2016,10,31,15,30,47.0,113.0,3.5,16.0,126.0,158.77,129.99
2016,10,31,15,45,38.0,94.0,3.5,16.0,103.5,134.18,108.97
2016,10,31,16,0,29.0,75.0,3.5,16.0,81.0,108.62,86.75
2016,10,31,16,15,15.0,56.5,3.5,15.5,59.5,78.65,60.45
2016,10,31,16,30,1.0,38.0,3.5,15.0,38.0,38.7,25.62
2016,10,31,16,45,0.5,22.0,3.5,14.5,22.0,20.66,4.23
2016,10,31,17,0,0.0,6.0,3.5,14.0,6.0,4.72,0.0
2016,10,31,17,15,0.0,3.0,3.6,14.0,3.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,103.0,12.0,1.95,11.5,18.5,9.44,0.0
2016,11,1,7,0,206.0,24.0,1.9,12.0,37.0,19.79,1.96
2016,11,1,7,15,327.0,34.5,1.95,12.5,76.0,28.39,18.34
2016,11,1,7,30,448.0,45.0,2.0,13.0,115.0,37.1,26.99
2016,11,1,7,45,523.5,51.5,2.05,13.5,159.5,42.36,32.07
2016,11,1,8,0,599.0,58.0,2.1,14.0,204.0,47.72,37.04
2016,11,1,8,15,645.5,63.0,2.15,14.0,248.5,51.7,40.71
2016,11,1,8,30,692.0,68.0,2.2,14.0,293.0,55.71,44.29
2016,11,1,8,45,726.0,71.0,2.25,14.5,334.5,62.88,50.52
2016,11,1,9,0,760.0,74.0,2.3,15.0,376.0,65.45,52.6
2016,11,1,9,15,782.0,76.5,2.25,15.0,413.0,67.47,54.26
2016,11,1,9,30,804.0,79.0,2.2,15.0,450.0,69.49,55.91
2016,11,1,9,45,819.5,81.0,2.15,15.5,481.0,71.02,57.02
2016,11,1,10,0,835.0,83.0,2.1,16.0,512.0,72.55,58.12
2016,11,1,10,15,845.5,84.5,1.95,16.0,536.5,73.62,58.95
2016,11,1,10,30,856.0,86.0,1.8,16.0,561.0,108.44,63.94
2016,11,1,10,45,864.0,86.5,1.7,16.5,578.5,164.08,94.29
2016,11,1,11,0,872.0,87.0,1.6,17.0,596.0,224.76,140.33
2016,11,1,11,15,533.5,181.5,1.5,17.0,495.0,258.05,183.33
2016,11,1,11,30,195.0,276.0,1.4,17.0,394.0,259.8,198.7
2016,11,1,11,45,537.5,182.0,1.35,17.5,506.5,332.06,248.54
2016,11,1,12,0,880.0,88.0,1.3,18.0,619.0,430.56,321.96
2016,11,1,12,15,442.5,138.5,1.25,18.0,406.0,322.33,248.85
2016,11,1,12,30,5.0,189.0,1.2,18.0,193.0,149.44,116.45
2016,11,1,12,45,436.5,137.0,1.2,18.0,386.5,369.83,292.57
2016,11,1,13,0,868.0,85.0,1.2,18.0,580.0,595.51,463.81
2016,11,1,13,15,859.0,84.0,1.15,18.0,559.0,630.76,490.05
2016,11,1,13,30,850.0,83.0,1.1,18.0,538.0,659.06,512.52
2016,11,1,13,45,836.0,81.5,1.1,18.5,510.0,679.94,528.77
2016,11,1,14,0,822.0,80.0,1.1,19.0,482.0,697.03,541.88
2016,11,1,14,15,803.5,78.0,1.1,18.5,448.0,706.44,550.43
2016,11,1,14,30,785.0,76.0,1.1,18.0,414.0,711.89,556.33
2016,11,1,14,45,756.5,73.5,1.1,18.0,374.5,705.06,552.45
2016,11,1,15,0,728.0,71.0,1.1,18.0,335.0,694.13,545.57
2016,11,1,15,15,690.5,67.0,1.15,17.5,292.0,675.87,534.53
2016,11,1,15,30,653.0,63.0,1.2,17.0,249.0,649.42,516.67
2016,11,1,15,45,597.5,57.0,1.25,17.0,204.5,602.39,481.24
2016,11,1,16,0,542.0,51.0,1.3,17.0,160.0,552.6,441.64
2016,11,1,16,15,451.0,42.5,1.45,16.0,117.0,468.63,375.0
2016,11,1,16,30,360.0,34.0,1.6,15.0,74.0,384.07,298.9
2016,11,1,16,45,180.0,17.0,1.75,14.5,37.0,204.13,73.65
2016,11,1,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,45,115.0,11.0,1.8,9.5,17.5,8.65,0.0
2016,11,2,7,0,230.0,22.0,1.8,10.0,35.0,18.18,0.0
2016,11,2,7,15,349.5,32.0,1.85,10.5,74.5,26.45,16.68
2016,11,2,7,30,469.0,42.0,1.9,11.0,114.0,34.83,25.17
2016,11,2,7,45,539.5,49.5,2.0,11.5,158.5,40.94,31.05
2016,11,2,8,0,610.0,57.0,2.1,12.0,203.0,47.1,36.77
2016,11,2,8,15,655.5,61.5,2.1,12.5,247.0,50.73,40.08
2016,11,2,8,30,701.0,66.0,2.1,13.0,291.0,58.9,47.33
2016,11,2,8,45,733.5,69.5,2.15,13.5,332.5,61.85,49.82
2016,11,2,9,0,766.0,73.0,2.2,14.0,374.0,64.82,52.26
2016,11,2,9,15,787.5,75.5,2.15,14.5,410.5,66.85,53.84
2016,11,2,9,30,809.0,78.0,2.1,15.0,447.0,68.89,55.4
2016,11,2,9,45,835.0,76.5,2.1,16.0,480.0,68.18,54.44
2016,11,2,10,0,861.0,75.0,2.1,17.0,513.0,74.71,59.79
2016,11,2,10,15,871.0,76.5,1.95,17.0,537.5,76.23,61.0
2016,11,2,10,30,881.0,78.0,1.8,17.0,562.0,109.48,64.87
2016,11,2,10,45,887.0,78.5,1.7,17.5,579.5,165.08,94.11
2016,11,2,11,0,893.0,79.0,1.6,18.0,597.0,220.54,135.51
2016,11,2,11,15,896.5,79.5,1.5,18.0,606.5,275.09,182.12
2016,11,2,11,30,900.0,80.0,1.4,18.0,616.0,328.78,230.03
2016,11,2,11,45,900.5,80.5,1.3,18.5,617.5,380.41,275.9
2016,11,2,12,0,901.0,81.0,1.2,19.0,619.0,430.46,319.46
2016,11,2,12,15,898.5,80.5,1.1,19.0,613.5,476.52,359.31
2016,11,2,12,30,896.0,80.0,1.0,19.0,608.0,520.28,396.08
2016,11,2,12,45,892.0,79.0,0.95,19.5,594.5,560.29,428.39
2016,11,2,13,0,888.0,78.0,0.9,20.0,581.0,597.54,457.57
2016,11,2,13,15,880.0,77.0,0.85,20.0,560.0,629.44,482.9
2016,11,2,13,30,872.0,76.0,0.8,20.0,539.0,658.07,505.27
2016,11,2,13,45,859.5,74.5,0.75,20.0,511.0,679.74,522.24
2016,11,2,14,0,847.0,73.0,0.7,20.0,483.0,704.21,540.23
2016,11,2,14,15,830.0,71.0,0.7,20.0,449.0,715.24,548.62
2016,11,2,14,30,813.0,69.0,0.7,20.0,415.0,722.35,554.49
2016,11,2,14,45,787.0,66.5,0.75,20.0,376.0,718.0,553.09
2016,11,2,15,0,761.0,64.0,0.8,20.0,337.0,709.63,548.79
2016,11,2,15,15,725.5,60.0,0.85,19.5,294.0,687.92,535.65
2016,11,2,15,30,690.0,56.0,0.9,19.0,251.0,662.44,518.96
2016,11,2,15,45,634.5,51.0,0.95,18.5,206.0,615.94,485.5
2016,11,2,16,0,579.0,46.0,1.0,18.0,161.0,574.39,453.39
2016,11,2,16,15,491.0,38.5,1.1,17.0,117.5,494.55,390.43
2016,11,2,16,30,403.0,31.0,1.2,16.0,74.0,414.34,316.33
2016,11,2,16,45,201.5,15.5,1.3,15.5,37.0,216.28,51.33
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,121.0,10.0,1.95,9.5,17.0,7.87,0.0
2016,11,3,7,0,242.0,20.0,2.0,10.0,34.0,16.53,0.0
2016,11,3,7,15,364.0,30.0,2.05,10.5,73.5,24.88,15.15
2016,11,3,7,30,486.0,40.0,2.1,11.0,113.0,33.34,23.8
2016,11,3,7,45,557.5,46.5,2.15,12.0,157.5,38.75,28.99
2016,11,3,8,0,629.0,53.0,2.2,13.0,202.0,44.24,34.05
2016,11,3,8,15,674.5,58.0,2.15,13.5,246.5,52.37,41.37
2016,11,3,8,30,720.0,63.0,2.1,14.0,291.0,56.78,45.25
2016,11,3,8,45,751.0,66.0,2.1,14.5,332.5,59.42,47.47
2016,11,3,9,0,782.0,69.0,2.1,15.0,374.0,62.08,49.64
2016,11,3,9,15,803.5,71.5,2.05,15.5,410.5,64.2,51.31
2016,11,3,9,30,825.0,74.0,2.0,16.0,447.0,66.32,52.95
2016,11,3,9,45,842.0,75.0,2.0,17.0,478.5,67.27,53.45
2016,11,3,10,0,859.0,76.0,2.0,18.0,510.0,68.25,53.98
2016,11,3,10,15,869.5,77.5,1.9,18.5,534.5,76.79,61.13
2016,11,3,10,30,880.0,79.0,1.8,19.0,559.0,108.08,64.19
2016,11,3,10,45,886.5,79.5,1.7,19.5,576.5,163.63,92.56
2016,11,3,11,0,893.0,80.0,1.6,20.0,594.0,219.11,133.32
2016,11,3,11,15,896.5,80.5,1.5,20.0,603.5,273.61,179.41
2016,11,3,11,30,900.0,81.0,1.4,20.0,613.0,327.27,226.87
2016,11,3,11,45,900.0,81.5,1.35,20.5,614.5,378.7,272.4
2016,11,3,12,0,900.0,82.0,1.3,21.0,616.0,428.5,315.72
2016,11,3,12,15,897.5,81.5,1.25,21.0,610.5,474.49,355.61
2016,11,3,12,30,895.0,81.0,1.2,21.0,605.0,518.19,392.59
2016,11,3,12,45,888.5,81.0,1.15,21.5,591.0,557.79,424.63
2016,11,3,13,0,882.0,81.0,1.1,22.0,577.0,594.48,453.46
2016,11,3,13,15,873.5,80.0,1.05,22.0,556.0,625.93,478.55
2016,11,3,13,30,865.0,79.0,1.0,22.0,535.0,654.09,500.67
2016,11,3,13,45,851.0,77.5,1.0,22.0,506.5,680.46,521.4
2016,11,3,14,0,837.0,76.0,1.0,22.0,478.0,697.91,535.58
2016,11,3,14,15,819.0,74.0,0.95,21.5,444.0,708.05,543.93
2016,11,3,14,30,801.0,72.0,0.9,21.0,410.0,714.23,549.62
2016,11,3,14,45,774.0,69.5,0.85,21.0,371.0,708.97,546.23
2016,11,3,15,0,747.0,67.0,0.8,21.0,332.0,699.65,539.91
2016,11,3,15,15,710.0,63.0,0.75,20.5,289.0,676.65,524.55
2016,11,3,15,30,673.0,59.0,0.7,20.0,246.0,649.79,505.69
2016,11,3,15,45,615.5,53.5,0.7,19.5,201.0,608.49,475.63
2016,11,3,16,0,558.0,48.0,0.7,19.0,156.0,558.22,436.87
2016,11,3,16,15,466.0,40.0,0.75,18.5,113.0,474.75,370.75
2016,11,3,16,30,374.0,32.0,0.8,18.0,70.0,390.78,292.52
2016,11,3,16,45,187.0,16.0,0.85,17.5,35.0,203.63,16.31
2016,11,3,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,101.5,10.0,2.0,10.5,15.0,7.87,0.0
2016,11,4,7,0,203.0,20.0,2.0,11.0,30.0,16.49,0.0
2016,11,4,7,15,328.5,31.0,2.05,11.5,69.0,25.61,15.43
2016,11,4,7,30,454.0,42.0,2.1,12.0,108.0,34.82,24.92
2016,11,4,7,45,527.5,49.0,2.2,13.0,152.0,40.52,30.4
2016,11,4,8,0,601.0,56.0,2.3,14.0,196.0,46.29,35.71
2016,11,4,8,15,648.5,61.0,2.15,14.5,240.0,50.32,39.37
2016,11,4,8,30,696.0,66.0,2.0,15.0,284.0,54.38,42.94
2016,11,4,8,45,727.0,70.0,1.95,15.5,325.0,62.21,49.74
2016,11,4,9,0,758.0,74.0,1.9,16.0,366.0,65.51,52.47
2016,11,4,9,15,780.5,77.0,1.75,16.5,403.0,67.91,54.36
2016,11,4,9,30,803.0,80.0,1.6,17.0,440.0,70.29,56.21
2016,11,4,9,45,818.5,82.0,1.45,17.5,471.0,71.81,57.29
2016,11,4,10,0,834.0,84.0,1.3,18.0,502.0,73.33,58.38
2016,11,4,10,15,845.0,85.5,1.15,18.5,526.5,74.42,59.08
2016,11,4,10,30,856.0,87.0,1.0,19.0,551.0,103.4,61.79
2016,11,4,10,45,863.0,88.0,0.9,19.5,568.0,159.05,89.91
2016,11,4,11,0,870.0,89.0,0.8,20.0,585.0,214.81,130.33
2016,11,4,11,15,874.0,89.5,0.7,20.0,595.0,269.38,175.69
2016,11,4,11,30,878.0,90.0,0.6,20.0,605.0,323.23,222.34
2016,11,4,11,45,879.5,89.5,0.5,20.5,607.0,375.98,267.59
2016,11,4,12,0,881.0,89.0,0.4,21.0,609.0,424.66,308.59
2016,11,4,12,15,878.5,89.0,0.3,21.0,603.0,470.33,346.63
2016,11,4,12,30,876.0,89.0,0.2,21.0,597.0,515.47,382.85
2016,11,4,12,45,873.5,87.0,0.15,21.5,584.0,555.61,414.01
2016,11,4,13,0,871.0,85.0,0.1,22.0,571.0,593.07,442.26
2016,11,4,13,15,862.5,84.0,0.15,22.0,550.0,625.09,467.73
2016,11,4,13,30,854.0,83.0,0.2,22.0,529.0,653.77,490.51
2016,11,4,13,45,841.5,81.0,0.25,22.5,501.5,675.26,507.1
2016,11,4,14,0,829.0,79.0,0.3,23.0,474.0,693.02,520.93
2016,11,4,14,15,811.0,76.5,0.3,22.5,440.0,702.46,529.26
2016,11,4,14,30,793.0,74.0,0.3,22.0,406.0,707.95,534.89
2016,11,4,14,45,767.5,71.0,0.35,22.0,367.0,703.18,533.24
2016,11,4,15,0,742.0,68.0,0.4,22.0,328.0,694.4,528.75
2016,11,4,15,15,704.0,63.5,0.45,21.5,285.0,670.05,513.97
2016,11,4,15,30,666.0,59.0,0.5,21.0,242.0,648.25,500.13
2016,11,4,15,45,609.5,53.5,0.55,21.0,197.5,601.68,466.15
2016,11,4,16,0,553.0,48.0,0.6,21.0,153.0,552.38,428.06
2016,11,4,16,15,459.5,39.5,0.7,20.5,110.5,467.4,361.56
2016,11,4,16,30,366.0,31.0,0.8,20.0,68.0,382.15,281.06
2016,11,4,16,45,183.0,15.5,0.9,19.5,34.0,197.56,0.0
2016,11,4,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,6,45,100.5,9.0,0.65,11.0,14.0,7.08,0.0
2016,11,5,7,0,201.0,18.0,0.7,11.0,28.0,14.8,0.0
2016,11,5,7,15,322.5,29.0,0.7,11.5,65.5,23.95,13.81
2016,11,5,7,30,444.0,40.0,0.7,12.0,103.0,33.16,23.46
2016,11,5,7,45,511.5,48.0,0.75,13.0,146.0,39.63,29.63
2016,11,5,8,0,579.0,56.0,0.8,14.0,189.0,46.11,35.57
2016,11,5,8,15,626.0,61.5,0.8,14.5,232.0,50.47,39.52
2016,11,5,8,30,673.0,67.0,0.8,15.0,275.0,54.83,43.36
2016,11,5,8,45,703.0,71.0,0.85,15.5,315.0,57.88,45.94
2016,11,5,9,0,733.0,75.0,0.9,16.0,355.0,65.91,52.84
2016,11,5,9,15,692.0,88.5,0.85,16.5,373.0,69.23,55.52
2016,11,5,9,30,651.0,102.0,0.8,17.0,391.0,77.17,62.18
2016,11,5,9,45,581.0,131.0,0.8,17.5,402.5,94.89,77.2
2016,11,5,10,0,511.0,160.0,0.8,18.0,414.0,108.69,88.66
2016,11,5,10,15,478.5,177.5,0.8,18.0,424.5,117.7,96.13
2016,11,5,10,30,446.0,195.0,0.8,18.0,435.0,142.84,103.1
2016,11,5,10,45,648.0,141.0,0.85,18.5,501.5,165.34,104.03
2016,11,5,11,0,850.0,87.0,0.9,19.0,568.0,207.84,126.27
2016,11,5,11,15,852.5,87.5,1.0,19.5,577.0,260.8,170.58
2016,11,5,11,30,855.0,88.0,1.1,20.0,586.0,312.92,216.3
2016,11,5,11,45,856.0,88.0,1.2,20.5,587.5,363.04,260.79
2016,11,5,12,0,857.0,88.0,1.3,21.0,589.0,411.71,303.52
2016,11,5,12,15,854.0,87.5,1.35,21.0,583.0,456.52,342.9
2016,11,5,12,30,851.0,87.0,1.4,21.0,577.0,499.07,379.61
2016,11,5,12,45,843.0,87.0,1.45,21.0,563.0,537.07,412.06
2016,11,5,13,0,835.0,87.0,1.5,21.0,549.0,572.11,441.56
2016,11,5,13,15,826.0,85.5,1.55,21.0,528.5,601.95,466.66
2016,11,5,13,30,817.0,84.0,1.6,21.0,508.0,628.5,488.92
2016,11,5,13,45,752.0,92.5,1.65,21.0,466.5,624.65,488.28
2016,11,5,14,0,687.0,101.0,1.7,21.0,425.0,617.84,485.12
2016,11,5,14,15,589.5,114.5,1.7,20.5,378.5,584.07,461.95
2016,11,5,14,30,492.0,128.0,1.7,20.0,332.0,535.55,427.25
2016,11,5,14,45,473.0,119.0,1.75,19.5,300.0,525.49,422.3
2016,11,5,15,0,454.0,110.0,1.8,19.0,268.0,512.67,414.54
2016,11,5,15,15,432.0,97.5,1.75,18.5,232.0,490.59,398.8
2016,11,5,15,30,410.0,85.0,1.7,18.0,196.0,465.94,380.24
2016,11,5,15,45,372.5,72.5,1.7,18.0,159.0,426.58,348.28
2016,11,5,16,0,335.0,60.0,1.7,18.0,122.0,385.49,313.33
2016,11,5,16,15,273.0,46.0,1.6,17.5,87.5,321.36,257.92
2016,11,5,16,30,211.0,32.0,1.5,17.0,53.0,257.49,192.04
2016,11,5,16,45,105.5,16.0,1.45,16.5,26.5,130.68,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,8.0,0.85,14.0,8.0,6.29,0.0
2016,11,6,7,0,0.0,16.0,0.8,14.0,16.0,12.09,0.0
2016,11,6,7,15,40.0,32.5,0.9,14.0,38.0,24.15,13.41
2016,11,6,7,30,80.0,49.0,1.0,14.0,60.0,35.99,25.6
2016,11,6,7,45,98.0,67.5,1.1,14.5,86.0,48.77,37.39
2016,11,6,8,0,116.0,86.0,1.2,15.0,112.0,61.3,48.76
2016,11,6,8,15,127.5,104.5,1.2,15.0,138.5,73.5,59.75
2016,11,6,8,30,139.0,123.0,1.2,15.0,165.0,85.42,70.31
2016,11,6,8,45,145.5,140.0,1.3,15.5,190.0,96.17,79.54
2016,11,6,9,0,152.0,157.0,1.4,16.0,215.0,106.64,88.38
2016,11,6,9,15,102.5,168.5,1.4,16.0,209.5,112.97,93.69
2016,11,6,9,30,53.0,180.0,1.4,16.0,204.0,122.21,101.46
2016,11,6,9,45,37.5,183.0,1.4,16.5,200.5,124.58,103.09
2016,11,6,10,0,22.0,186.0,1.4,17.0,197.0,132.12,109.13
2016,11,6,10,15,41.0,206.5,1.35,17.0,228.5,138.83,114.63
2016,11,6,10,30,60.0,227.0,1.3,17.0,260.0,154.16,120.61
2016,11,6,10,45,104.0,242.0,1.3,17.5,300.0,175.81,134.64
2016,11,6,11,0,148.0,257.0,1.3,18.0,340.0,201.07,151.95
2016,11,6,11,15,272.5,243.0,1.35,18.0,399.0,234.47,173.85
2016,11,6,11,30,397.0,229.0,1.4,18.0,458.0,281.53,208.51
2016,11,6,11,45,334.0,243.0,1.45,18.5,436.5,299.17,226.39
2016,11,6,12,0,271.0,257.0,1.5,19.0,415.0,310.48,238.4
2016,11,6,12,15,176.0,255.5,1.5,19.0,358.0,283.67,220.58
2016,11,6,12,30,81.0,254.0,1.5,19.0,301.0,244.44,191.57
2016,11,6,12,45,130.0,251.5,1.5,19.5,324.5,285.19,223.99
2016,11,6,13,0,179.0,249.0,1.5,20.0,348.0,322.52,253.51
2016,11,6,13,15,173.0,239.5,1.45,20.0,332.0,323.73,255.21
2016,11,6,13,30,167.0,230.0,1.4,20.0,316.0,323.64,255.98
2016,11,6,13,45,291.5,199.0,1.4,20.0,339.5,401.75,319.03
2016,11,6,14,0,416.0,168.0,1.4,20.0,363.0,487.48,386.57
2016,11,6,14,15,324.5,168.5,1.35,19.5,314.0,422.7,337.74
2016,11,6,14,30,233.0,169.0,1.3,19.0,265.0,369.29,296.9
2016,11,6,14,45,225.0,153.5,1.3,19.0,239.0,356.68,288.3
2016,11,6,15,0,217.0,138.0,1.3,19.0,213.0,342.39,277.86
2016,11,6,15,15,205.5,121.0,1.15,18.5,184.5,321.76,262.14
2016,11,6,15,30,194.0,104.0,1.0,18.0,156.0,299.52,244.57
2016,11,6,15,45,176.5,86.0,0.9,17.5,126.5,269.44,219.96
2016,11,6,16,0,159.0,68.0,0.8,17.0,97.0,237.79,193.05
2016,11,6,16,15,124.5,50.0,0.75,16.5,69.0,190.98,152.22
2016,11,6,16,30,90.0,32.0,0.7,16.0,41.0,142.23,102.97
2016,11,6,16,45,45.0,16.0,0.7,15.5,20.5,69.22,0.0
2016,11,6,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,1.55,12.5,10.0,7.87,0.0
2016,11,7,7,0,0.0,20.0,1.5,13.0,20.0,15.74,0.0
2016,11,7,7,15,135.0,31.5,1.5,13.5,49.5,23.63,12.57
2016,11,7,7,30,270.0,43.0,1.5,14.0,79.0,32.57,22.56
2016,11,7,7,45,316.5,56.5,1.55,14.5,114.5,42.45,31.8
2016,11,7,8,0,363.0,70.0,1.6,15.0,150.0,52.16,40.68
2016,11,7,8,15,393.0,82.0,1.55,15.5,186.0,60.51,48.19
2016,11,7,8,30,423.0,94.0,1.5,16.0,222.0,68.68,55.36
2016,11,7,8,45,441.0,105.5,1.45,16.5,255.0,76.17,61.81
2016,11,7,9,0,459.0,117.0,1.4,17.0,288.0,83.47,67.96
2016,11,7,9,15,441.5,134.0,1.35,17.5,312.0,93.42,76.32
2016,11,7,9,30,424.0,151.0,1.3,18.0,336.0,103.0,84.26
2016,11,7,9,45,416.0,165.5,1.3,19.0,357.5,110.94,90.52
2016,11,7,10,0,408.0,180.0,1.3,20.0,379.0,118.68,96.54
2016,11,7,10,15,407.0,190.5,1.25,20.0,397.5,124.05,100.89
2016,11,7,10,30,406.0,201.0,1.2,20.0,416.0,142.33,103.86
2016,11,7,10,45,591.0,152.5,1.15,20.5,476.0,164.34,105.35
2016,11,7,11,0,776.0,104.0,1.1,21.0,536.0,204.5,126.02
2016,11,7,11,15,780.0,104.5,1.05,21.0,545.5,253.94,166.85
2016,11,7,11,30,784.0,105.0,1.0,21.0,555.0,302.81,209.37
2016,11,7,11,45,785.5,105.0,1.0,21.5,557.0,349.68,250.41
2016,11,7,12,0,787.0,105.0,1.0,22.0,559.0,395.28,289.85
2016,11,7,12,15,632.0,154.5,1.0,22.0,517.0,413.93,310.35
2016,11,7,12,30,477.0,204.0,1.0,22.0,475.0,413.24,314.22
2016,11,7,12,45,379.0,219.5,1.05,22.0,431.5,395.05,303.66
2016,11,7,13,0,281.0,235.0,1.1,22.0,388.0,377.01,291.89
2016,11,7,13,15,539.0,159.5,1.05,22.0,439.5,491.61,380.96
2016,11,7,13,30,797.0,84.0,1.0,22.0,491.0,610.72,470.8
2016,11,7,13,45,566.5,133.0,1.0,22.0,414.5,540.37,418.83
2016,11,7,14,0,336.0,182.0,1.0,22.0,338.0,429.47,336.44
2016,11,7,14,15,184.5,170.0,0.95,22.0,255.0,306.65,242.85
2016,11,7,14,30,33.0,158.0,0.9,22.0,172.0,175.2,137.59
2016,11,7,14,45,29.5,143.5,0.9,22.0,155.0,162.29,127.99
2016,11,7,15,0,26.0,129.0,0.9,22.0,138.0,148.98,117.47
2016,11,7,15,15,21.0,112.5,0.8,21.5,119.5,118.35,92.83
2016,11,7,15,30,16.0,96.0,0.7,21.0,101.0,101.1,78.72
2016,11,7,15,45,8.5,79.0,0.6,20.5,81.5,80.82,61.7
2016,11,7,16,0,1.0,62.0,0.5,20.0,62.0,60.03,43.97
2016,11,7,16,15,0.5,44.0,0.5,19.5,44.0,42.36,28.83
2016,11,7,16,30,0.0,26.0,0.5,19.0,26.0,22.47,10.89
2016,11,7,16,45,0.0,13.0,0.55,18.5,13.0,9.91,0.0
2016,11,7,17,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.0,1.3,12.5,9.0,7.08,0.0
2016,11,8,7,0,0.0,18.0,1.3,13.0,18.0,14.16,0.0
2016,11,8,7,15,125.5,30.5,1.3,13.5,47.0,22.87,11.45
2016,11,8,7,30,251.0,43.0,1.3,14.0,76.0,32.46,22.38
2016,11,8,7,45,297.5,57.0,1.35,14.5,111.0,42.65,31.93
2016,11,8,8,0,344.0,71.0,1.4,15.0,146.0,52.67,41.1
2016,11,8,8,15,374.0,84.0,1.3,15.5,181.5,61.65,49.18
2016,11,8,8,30,404.0,97.0,1.2,16.0,217.0,70.43,56.9
2016,11,8,8,45,428.0,107.0,1.15,16.5,250.5,76.99,62.52
2016,11,8,9,0,452.0,117.0,1.1,17.0,284.0,83.41,67.9
2016,11,8,9,15,611.5,96.0,1.05,17.5,346.5,73.34,58.89
2016,11,8,9,30,771.0,75.0,1.0,18.0,409.0,66.15,52.42
2016,11,8,9,45,796.0,74.5,0.95,19.0,440.5,66.09,52.06
2016,11,8,10,0,821.0,74.0,0.9,20.0,472.0,66.13,51.78
2016,11,8,10,15,832.0,75.5,0.85,20.5,496.0,67.32,52.61
2016,11,8,10,30,843.0,77.0,0.8,21.0,520.0,87.86,53.17
2016,11,8,10,45,847.5,79.0,0.8,21.5,536.0,148.56,83.01
2016,11,8,11,0,852.0,81.0,0.8,22.0,552.0,202.17,120.34
2016,11,8,11,15,856.0,81.5,0.75,22.0,562.0,254.16,162.86
2016,11,8,11,30,860.0,82.0,0.7,22.0,572.0,305.42,207.22
2016,11,8,11,45,859.0,82.5,0.7,22.5,573.5,354.13,249.83
2016,11,8,12,0,858.0,83.0,0.7,23.0,575.0,401.2,290.47
2016,11,8,12,15,856.5,83.0,0.7,23.0,569.5,445.79,328.83
2016,11,8,12,30,855.0,83.0,0.7,23.0,564.0,488.33,364.62
2016,11,8,12,45,854.5,80.5,0.7,23.5,552.0,526.78,395.74
2016,11,8,13,0,854.0,78.0,0.7,24.0,540.0,562.78,424.18
2016,11,8,13,15,846.0,77.0,0.7,24.0,520.0,593.28,448.76
2016,11,8,13,30,838.0,76.0,0.7,24.0,500.0,625.48,473.87
2016,11,8,13,45,823.0,75.0,0.75,24.0,473.0,645.73,490.78
2016,11,8,14,0,808.0,74.0,0.8,24.0,446.0,662.26,504.92
2016,11,8,14,15,790.0,72.0,0.7,23.5,413.5,671.76,512.61
2016,11,8,14,30,772.0,70.0,0.6,23.0,381.0,677.45,517.06
2016,11,8,14,45,745.0,67.0,0.55,23.0,343.0,671.38,512.9
2016,11,8,15,0,718.0,64.0,0.5,23.0,305.0,661.37,505.88
2016,11,8,15,15,679.5,60.0,0.45,22.5,264.0,637.4,489.54
2016,11,8,15,30,641.0,56.0,0.4,22.0,223.0,615.96,474.16
2016,11,8,15,45,581.0,50.5,0.35,22.0,180.0,567.3,437.02
2016,11,8,16,0,521.0,45.0,0.3,22.0,137.0,516.04,396.1
2016,11,8,16,15,425.5,36.0,0.6,21.0,96.5,430.4,330.43
2016,11,8,16,30,330.0,27.0,0.9,20.0,56.0,345.06,237.97
2016,11,8,16,45,165.0,13.5,1.2,19.5,28.0,138.02,0.0
2016,11,8,17,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,58.5,7.0,1.45,12.5,9.0,0.0,0.0
2016,11,9,7,0,117.0,14.0,1.4,13.0,18.0,11.02,0.0
2016,11,9,7,15,237.5,27.0,1.45,13.5,51.5,22.15,10.25
2016,11,9,7,30,358.0,40.0,1.5,14.0,85.0,32.89,22.65
2016,11,9,7,45,436.0,49.0,1.55,14.5,126.5,40.07,29.61
2016,11,9,8,0,514.0,58.0,1.6,15.0,168.0,47.26,36.3
2016,11,9,8,15,565.0,64.5,1.5,15.5,209.5,52.25,40.86
2016,11,9,8,30,616.0,71.0,1.4,16.0,251.0,57.24,45.28
2016,11,9,8,45,652.5,75.0,1.35,16.5,291.0,60.2,47.8
2016,11,9,9,0,689.0,79.0,1.3,17.0,331.0,63.2,50.28
2016,11,9,9,15,675.0,86.5,1.3,17.5,354.5,67.81,54.11
2016,11,9,9,30,661.0,94.0,1.3,18.0,378.0,72.22,57.73
2016,11,9,9,45,730.0,89.0,1.35,19.0,422.5,69.64,55.15
2016,11,9,10,0,799.0,84.0,1.4,20.0,467.0,72.81,57.55
2016,11,9,10,15,711.0,110.0,1.4,20.5,464.0,82.23,65.38
2016,11,9,10,30,623.0,136.0,1.4,21.0,461.0,110.93,76.31
2016,11,9,10,45,731.0,112.0,1.4,21.5,505.0,147.24,86.84
2016,11,9,11,0,839.0,88.0,1.4,22.0,549.0,198.32,118.29
2016,11,9,11,15,843.0,89.0,1.4,22.0,559.0,251.13,161.66
2016,11,9,11,30,847.0,90.0,1.4,22.0,569.0,303.3,207.15
2016,11,9,11,45,848.0,89.5,1.4,22.5,571.0,352.38,250.44
