Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,12,0,849.0,89.0,1.4,23.0,573.0,400.0,292.02
2016,11,9,12,15,847.0,89.0,1.35,23.0,567.0,445.15,331.2
2016,11,9,12,30,845.0,89.0,1.3,23.0,561.0,488.18,367.7
2016,11,9,12,45,846.0,85.5,1.3,23.5,549.5,527.08,399.66
2016,11,9,13,0,847.0,82.0,1.3,24.0,538.0,563.57,428.96
2016,11,9,13,15,838.0,81.0,1.25,24.0,517.5,594.2,453.74
2016,11,9,13,30,829.0,80.0,1.2,24.0,497.0,621.56,475.58
2016,11,9,13,45,815.0,78.5,1.15,24.0,469.5,641.75,491.83
2016,11,9,14,0,801.0,77.0,1.1,24.0,442.0,658.27,505.14
2016,11,9,14,15,781.5,74.5,1.05,23.5,409.5,666.05,512.68
2016,11,9,14,30,762.0,72.0,1.0,23.0,377.0,669.93,516.71
2016,11,9,14,45,734.5,69.0,0.95,23.0,339.0,663.37,512.29
2016,11,9,15,0,707.0,66.0,0.9,23.0,301.0,652.87,504.89
2016,11,9,15,15,667.5,61.5,0.85,22.5,259.5,632.98,491.25
2016,11,9,15,30,628.0,57.0,0.8,22.0,218.0,605.07,470.94
2016,11,9,15,45,569.0,51.0,0.75,21.5,175.5,556.67,434.27
2016,11,9,16,0,510.0,45.0,0.7,21.0,133.0,505.69,393.5
2016,11,9,16,15,412.5,36.0,0.75,20.5,93.0,418.84,322.75
2016,11,9,16,30,315.0,27.0,0.8,20.0,53.0,330.19,221.68
2016,11,9,16,45,157.5,13.5,0.85,19.5,26.5,131.79,0.0
2016,11,9,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,8.0,2.0,13.0,8.0,0.0,0.0
2016,11,10,7,0,0.0,16.0,2.1,13.0,16.0,12.59,0.0
2016,11,10,7,15,155.5,28.0,2.15,13.5,47.0,21.16,8.74
2016,11,10,7,30,311.0,40.0,2.2,14.0,78.0,32.72,22.37
2016,11,10,7,45,378.0,51.0,2.25,15.0,116.5,41.36,30.62
2016,11,10,8,0,445.0,62.0,2.3,16.0,155.0,49.92,38.43
2016,11,10,8,15,490.5,70.5,2.15,16.0,194.5,56.19,44.23
2016,11,10,8,30,536.0,79.0,2.0,16.0,234.0,62.4,49.82
2016,11,10,8,45,579.5,81.0,1.9,16.5,271.0,63.67,50.85
2016,11,10,9,0,623.0,83.0,1.8,17.0,308.0,65.11,51.96
2016,11,10,9,15,660.5,84.0,1.65,17.5,344.5,65.88,52.44
2016,11,10,9,30,698.0,85.0,1.5,18.0,381.0,66.78,53.02
2016,11,10,9,45,476.0,143.0,1.4,18.5,351.5,98.75,80.41
2016,11,10,10,0,254.0,201.0,1.3,19.0,322.0,130.82,107.35
2016,11,10,10,15,539.0,142.0,1.25,19.5,415.5,98.49,79.45
2016,11,10,10,30,824.0,83.0,1.2,20.0,509.0,87.27,55.62
2016,11,10,10,45,831.0,84.0,1.15,20.5,525.5,140.43,78.43
2016,11,10,11,0,838.0,85.0,1.1,21.0,542.0,193.74,115.09
2016,11,10,11,15,636.5,148.0,1.0,21.0,499.0,246.08,166.01
2016,11,10,11,30,435.0,211.0,0.9,21.0,456.0,276.31,199.69
2016,11,10,11,45,433.0,213.0,0.8,21.5,457.0,308.13,226.6
2016,11,10,12,0,431.0,215.0,0.7,22.0,458.0,339.02,252.36
2016,11,10,12,15,378.5,224.0,0.6,22.0,436.5,347.01,261.5
2016,11,10,12,30,326.0,233.0,0.5,22.0,415.0,354.74,269.53
2016,11,10,12,45,576.5,158.5,0.4,22.5,470.5,448.66,339.61
2016,11,10,13,0,827.0,84.0,0.3,23.0,526.0,552.01,414.84
2016,11,10,13,15,817.5,83.0,0.25,23.0,505.5,581.62,437.16
2016,11,10,13,30,808.0,82.0,0.2,23.0,485.0,607.99,457.46
2016,11,10,13,45,793.5,80.0,0.15,23.5,458.0,626.7,471.13
2016,11,10,14,0,779.0,78.0,0.1,24.0,431.0,641.73,482.0
2016,11,10,14,15,759.0,75.5,0.1,24.0,398.5,648.66,488.42
2016,11,10,14,30,739.0,73.0,0.1,24.0,366.0,651.72,491.26
2016,11,10,14,45,710.5,70.0,0.15,24.0,328.5,644.06,487.2
2016,11,10,15,0,682.0,67.0,0.2,24.0,291.0,637.36,483.7
2016,11,10,15,15,641.5,62.5,0.2,23.5,250.5,611.98,466.93
2016,11,10,15,30,601.0,58.0,0.2,23.0,210.0,583.21,446.93
2016,11,10,15,45,540.0,51.5,0.2,22.5,168.5,532.65,409.77
2016,11,10,16,0,479.0,45.0,0.2,22.0,127.0,479.6,368.55
2016,11,10,16,15,381.5,35.5,0.2,21.5,88.0,392.61,298.22
2016,11,10,16,30,284.0,26.0,0.2,21.0,49.0,302.15,194.08
2016,11,10,16,45,142.0,13.0,0.2,20.5,24.5,119.09,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,5.0,1.3,13.5,5.0,0.0,0.0
2016,11,11,7,0,0.0,10.0,1.3,14.0,10.0,7.87,0.0
2016,11,11,7,15,48.5,26.5,1.3,14.5,32.0,19.87,6.89
2016,11,11,7,30,97.0,43.0,1.3,15.0,54.0,31.63,21.24
2016,11,11,7,45,125.5,60.5,1.35,15.5,82.0,43.85,32.68
2016,11,11,8,0,154.0,78.0,1.4,16.0,110.0,55.83,43.59
2016,11,11,8,15,172.0,95.5,1.25,16.5,139.0,67.43,53.98
2016,11,11,8,30,190.0,113.0,1.1,17.0,168.0,78.73,63.89
2016,11,11,8,45,205.5,128.0,1.0,17.5,195.5,88.25,72.05
2016,11,11,9,0,221.0,143.0,0.9,18.0,223.0,97.53,79.85
2016,11,11,9,15,272.5,152.5,0.85,18.5,260.5,104.03,85.12
2016,11,11,9,30,324.0,162.0,0.8,19.0,298.0,110.49,90.3
2016,11,11,9,45,294.5,180.0,0.8,19.5,310.5,120.14,98.13
2016,11,11,10,0,265.0,198.0,0.8,20.0,323.0,129.43,105.56
2016,11,11,10,15,190.0,213.5,0.8,20.0,305.5,140.34,114.51
2016,11,11,10,30,115.0,229.0,0.8,20.0,288.0,150.27,115.82
2016,11,11,10,45,81.0,227.0,0.85,20.5,269.5,162.57,123.61
2016,11,11,11,0,47.0,225.0,0.9,21.0,251.0,165.6,126.57
2016,11,11,11,15,151.0,236.0,0.95,21.0,320.0,200.77,150.09
2016,11,11,11,30,255.0,247.0,1.0,21.0,389.0,250.91,186.44
2016,11,11,11,45,225.5,251.5,1.1,21.5,377.5,263.11,198.15
2016,11,11,12,0,196.0,256.0,1.2,22.0,366.0,273.48,208.18
2016,11,11,12,15,217.5,251.0,1.2,22.0,372.0,294.54,225.6
2016,11,11,12,30,239.0,246.0,1.2,22.0,378.0,316.84,244.02
2016,11,11,12,45,132.0,225.0,1.3,22.0,298.0,261.45,203.13
2016,11,11,13,0,25.0,204.0,1.4,22.0,218.0,176.65,137.23
2016,11,11,13,15,12.5,162.0,1.4,21.5,169.0,136.23,105.68
2016,11,11,13,30,0.0,120.0,1.4,21.0,120.0,94.24,71.98
2016,11,11,13,45,10.5,144.5,1.45,21.0,149.5,123.29,96.03
2016,11,11,14,0,21.0,169.0,1.5,21.0,179.0,155.71,122.61
2016,11,11,14,15,112.5,166.0,1.45,20.5,211.0,249.7,200.49
2016,11,11,14,30,204.0,163.0,1.4,20.0,243.0,322.56,260.5
2016,11,11,14,45,194.5,148.0,1.4,20.0,218.0,308.59,249.78
2016,11,11,15,0,185.0,133.0,1.4,20.0,193.0,293.29,238.18
2016,11,11,15,15,172.0,116.0,1.3,19.5,165.5,271.28,221.07
2016,11,11,15,30,159.0,99.0,1.2,19.0,138.0,247.93,202.3
2016,11,11,15,45,141.0,80.5,1.1,19.0,110.5,216.92,176.17
2016,11,11,16,0,123.0,62.0,1.0,19.0,83.0,200.12,160.36
2016,11,11,16,15,85.5,44.5,0.95,18.5,57.0,136.44,105.82
2016,11,11,16,30,48.0,27.0,0.9,18.0,31.0,83.24,49.85
2016,11,11,16,45,24.0,13.5,0.9,17.5,15.5,28.96,0.0
2016,11,11,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,45,56.5,5.5,0.95,13.5,7.0,0.0,0.0
2016,11,12,7,0,113.0,11.0,0.9,14.0,14.0,8.65,0.0
2016,11,12,7,15,250.5,22.0,0.9,14.5,46.0,18.09,4.68
2016,11,12,7,30,388.0,33.0,0.9,15.0,78.0,27.35,17.52
2016,11,12,7,45,470.5,40.5,0.9,15.5,118.5,33.56,23.7
2016,11,12,8,0,553.0,48.0,0.9,16.0,159.0,39.84,29.56
2016,11,12,8,15,604.5,52.5,0.85,16.5,200.5,43.58,33.03
2016,11,12,8,30,656.0,57.0,0.8,17.0,242.0,51.31,39.88
2016,11,12,8,45,692.0,60.5,0.8,17.5,281.5,54.41,42.54
2016,11,12,9,0,728.0,64.0,0.8,18.0,321.0,57.53,45.14
2016,11,12,9,15,751.5,66.5,0.8,18.5,356.0,59.7,46.87
2016,11,12,9,30,775.0,69.0,0.8,19.0,391.0,61.87,48.57
2016,11,12,9,45,794.0,70.0,0.8,19.5,421.5,62.87,49.23
2016,11,12,10,0,813.0,71.0,0.8,20.0,452.0,63.89,49.92
2016,11,12,10,15,824.5,72.5,0.8,20.0,475.5,65.13,50.9
2016,11,12,10,30,836.0,74.0,0.8,20.0,499.0,77.32,50.17
2016,11,12,10,45,844.5,74.5,0.85,20.5,516.0,136.57,75.81
2016,11,12,11,0,853.0,75.0,0.9,21.0,533.0,189.09,110.84
2016,11,12,11,15,856.5,75.5,0.95,21.0,542.5,240.58,152.68
2016,11,12,11,30,860.0,76.0,1.0,21.0,552.0,291.28,196.99
2016,11,12,11,45,861.0,76.0,1.1,21.5,554.5,339.82,240.19
2016,11,12,12,0,862.0,76.0,1.2,22.0,557.0,386.89,281.89
2016,11,12,12,15,860.0,76.0,1.25,22.0,551.5,431.09,321.06
2016,11,12,12,30,858.0,76.0,1.3,22.0,546.0,473.19,357.72
2016,11,12,12,45,846.5,77.5,1.4,22.0,532.0,509.72,389.64
2016,11,12,13,0,835.0,79.0,1.5,22.0,518.0,546.23,420.7
2016,11,12,13,15,826.0,77.5,1.55,22.0,498.0,575.77,445.81
2016,11,12,13,30,817.0,76.0,1.6,22.0,478.0,602.07,468.09
2016,11,12,13,45,803.5,74.5,1.65,22.0,451.5,622.16,485.44
2016,11,12,14,0,790.0,73.0,1.7,22.0,425.0,638.68,499.92
2016,11,12,14,15,770.5,70.5,1.7,21.5,393.0,646.24,508.23
2016,11,12,14,30,751.0,68.0,1.7,21.0,361.0,649.98,512.69
2016,11,12,14,45,723.5,65.0,1.75,21.0,324.0,643.44,508.9
2016,11,12,15,0,696.0,62.0,1.8,21.0,287.0,633.04,502.01
2016,11,12,15,15,655.5,58.0,1.85,20.5,246.5,607.75,484.4
2016,11,12,15,30,615.0,54.0,1.9,20.0,206.0,585.14,467.69
2016,11,12,15,45,552.0,48.0,1.95,20.0,164.5,534.16,427.0
2016,11,12,16,0,489.0,42.0,2.0,20.0,123.0,480.78,382.16
2016,11,12,16,15,385.5,33.5,2.0,19.0,84.5,391.1,305.68
2016,11,12,16,30,282.0,25.0,2.0,18.0,46.0,294.26,179.27
2016,11,12,16,45,141.0,12.5,2.05,17.5,23.0,117.19,0.0
2016,11,12,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,44.0,5.0,1.05,13.0,6.0,0.0,0.0
2016,11,13,7,0,88.0,10.0,1.0,13.0,12.0,7.87,0.0
2016,11,13,7,15,221.0,22.5,0.95,13.0,43.5,18.47,3.54
2016,11,13,7,30,354.0,35.0,0.9,13.0,75.0,28.91,18.86
2016,11,13,7,45,438.0,43.5,0.85,13.5,115.0,35.81,25.84
2016,11,13,8,0,522.0,52.0,0.8,14.0,155.0,42.76,32.38
2016,11,13,8,15,575.0,57.5,0.7,14.5,196.5,47.13,36.46
2016,11,13,8,30,628.0,63.0,0.6,15.0,238.0,51.55,40.43
2016,11,13,8,45,664.5,67.0,0.55,15.5,277.0,54.67,43.14
2016,11,13,9,0,701.0,71.0,0.5,16.0,316.0,57.82,45.8
2016,11,13,9,15,726.0,74.0,0.45,16.5,351.5,65.02,51.94
2016,11,13,9,30,751.0,77.0,0.4,17.0,387.0,67.44,53.84
2016,11,13,9,45,768.0,79.5,0.35,17.5,416.5,69.35,55.27
2016,11,13,10,0,785.0,82.0,0.3,18.0,446.0,71.25,56.7
2016,11,13,10,15,797.5,83.5,0.35,18.5,470.0,72.36,57.44
2016,11,13,10,30,810.0,85.0,0.4,19.0,494.0,82.16,55.96
2016,11,13,10,45,818.0,86.5,0.5,19.5,511.0,134.78,76.03
2016,11,13,11,0,826.0,88.0,0.6,20.0,528.0,187.7,111.2
2016,11,13,11,15,830.5,88.5,0.6,20.0,538.0,239.21,152.64
2016,11,13,11,30,835.0,89.0,0.6,20.0,548.0,290.13,196.6
2016,11,13,11,45,839.0,88.5,0.65,20.0,551.0,339.24,240.12
2016,11,13,12,0,843.0,88.0,0.7,20.0,554.0,387.24,282.53
2016,11,13,12,15,841.0,87.5,0.65,20.0,548.5,431.44,320.9
2016,11,13,12,30,839.0,87.0,0.6,20.0,543.0,473.53,356.57
2016,11,13,12,45,844.0,83.0,0.6,20.5,532.5,513.44,389.22
2016,11,13,13,0,849.0,79.0,0.6,21.0,522.0,551.26,419.41
2016,11,13,13,15,840.0,77.5,0.6,21.0,502.0,581.35,444.06
2016,11,13,13,30,831.0,76.0,0.6,21.0,482.0,608.16,465.85
2016,11,13,13,45,818.5,74.0,0.6,21.5,455.5,628.82,481.93
2016,11,13,14,0,806.0,72.0,0.6,22.0,429.0,645.9,495.12
2016,11,13,14,15,786.5,70.0,0.6,22.0,396.5,654.49,502.93
2016,11,13,14,30,767.0,68.0,0.6,22.0,364.0,659.23,506.96
2016,11,13,14,45,739.5,64.5,0.6,22.0,326.5,652.48,502.81
2016,11,13,15,0,712.0,61.0,0.6,22.0,289.0,641.83,495.7
2016,11,13,15,15,671.5,57.0,0.65,21.5,248.0,616.86,479.32
2016,11,13,15,30,631.0,53.0,0.7,21.0,207.0,594.39,463.64
2016,11,13,15,45,569.0,47.0,0.75,20.5,165.0,544.47,426.12
2016,11,13,16,0,507.0,41.0,0.8,20.0,123.0,492.12,384.23
2016,11,13,16,15,404.0,32.5,0.9,19.5,84.0,403.17,309.42
2016,11,13,16,30,301.0,24.0,1.0,19.0,45.0,305.46,173.66
2016,11,13,16,45,150.5,12.0,1.1,18.5,22.5,123.64,0.0
2016,11,13,17,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,193.0,16.0,1.45,12.5,37.0,12.97,0.0
2016,11,14,7,30,386.0,32.0,1.4,13.0,74.0,26.59,16.73
2016,11,14,7,45,469.0,40.0,1.35,13.5,115.0,33.2,23.49
2016,11,14,8,0,552.0,48.0,1.3,14.0,156.0,39.88,29.78
2016,11,14,8,15,605.0,53.5,1.2,14.5,198.0,44.39,33.98
2016,11,14,8,30,658.0,59.0,1.1,15.0,240.0,48.93,38.08
2016,11,14,8,45,691.5,63.5,1.0,15.5,279.0,56.83,45.04
2016,11,14,9,0,725.0,68.0,0.9,16.0,318.0,60.64,48.27
2016,11,14,9,15,749.5,71.0,0.8,16.5,353.5,63.13,50.29
2016,11,14,9,30,774.0,74.0,0.7,17.0,389.0,65.61,52.27
2016,11,14,9,45,788.0,77.0,0.6,18.0,419.0,67.91,53.94
2016,11,14,10,0,802.0,80.0,0.5,19.0,449.0,70.17,55.57
2016,11,14,10,15,814.0,81.5,0.45,19.0,473.0,71.31,56.44
2016,11,14,10,30,826.0,83.0,0.4,19.0,497.0,79.18,63.1
2016,11,14,10,45,832.0,84.5,0.35,19.5,513.5,132.42,74.15
2016,11,14,11,0,838.0,86.0,0.3,20.0,530.0,185.71,108.92
2016,11,14,11,15,842.5,86.5,0.35,20.0,540.0,237.76,150.45
2016,11,14,11,30,847.0,87.0,0.4,20.0,550.0,289.21,194.69
2016,11,14,11,45,846.5,88.0,0.45,20.5,552.0,338.74,238.04
2016,11,14,12,0,846.0,89.0,0.5,21.0,554.0,386.75,279.79
2016,11,14,12,15,844.0,88.5,0.55,21.0,548.5,431.09,318.54
2016,11,14,12,30,842.0,88.0,0.6,21.0,543.0,473.32,354.82
2016,11,14,12,45,838.5,86.5,0.65,21.5,530.5,511.57,386.6
2016,11,14,13,0,835.0,85.0,0.7,22.0,518.0,547.21,415.61
2016,11,14,13,15,825.5,83.5,0.75,22.0,498.0,576.65,440.3
2016,11,14,13,30,816.0,82.0,0.8,22.0,478.0,602.82,462.17
2016,11,14,13,45,802.0,80.0,0.9,22.0,451.0,622.22,479.35
2016,11,14,14,0,788.0,78.0,1.0,22.0,424.0,637.98,493.67
2016,11,14,14,15,767.5,75.5,1.1,21.5,391.5,645.0,502.44
2016,11,14,14,30,747.0,73.0,1.2,21.0,359.0,648.11,507.63
2016,11,14,14,45,717.0,70.0,1.35,21.0,321.5,639.81,503.48
2016,11,14,15,0,687.0,67.0,1.5,21.0,284.0,632.76,499.85
2016,11,14,15,15,644.5,62.0,1.55,20.5,243.5,605.8,481.02
2016,11,14,15,30,602.0,57.0,1.6,20.0,203.0,575.39,458.5
2016,11,14,15,45,537.5,50.5,1.65,19.5,161.0,522.9,417.54
2016,11,14,16,0,473.0,44.0,1.7,19.0,119.0,467.83,371.96
2016,11,14,16,15,368.5,34.0,1.8,18.0,81.0,376.22,293.07
2016,11,14,16,30,264.0,24.0,1.9,17.0,43.0,274.53,148.14
2016,11,14,16,45,132.0,12.0,2.0,16.5,21.5,109.28,0.0
2016,11,14,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,206.0,14.0,1.9,13.5,35.5,11.38,0.0
2016,11,15,7,30,412.0,28.0,2.0,14.0,71.0,23.41,13.81
2016,11,15,7,45,491.0,34.5,2.1,14.5,111.0,31.42,21.76
2016,11,15,8,0,570.0,41.0,2.2,15.0,151.0,37.46,27.47
2016,11,15,8,15,620.5,45.5,2.25,15.5,191.5,41.63,31.36
2016,11,15,8,30,671.0,50.0,2.3,16.0,232.0,45.84,35.15
2016,11,15,8,45,702.0,54.0,2.35,16.5,270.0,49.42,38.29
2016,11,15,9,0,733.0,58.0,2.4,17.0,308.0,52.98,41.34
2016,11,15,9,15,379.5,106.5,2.45,17.0,237.0,75.51,61.06
2016,11,15,9,30,26.0,155.0,2.5,17.0,166.0,110.41,91.31
2016,11,15,9,45,25.5,165.0,2.6,17.5,176.5,117.42,96.98
2016,11,15,10,0,25.0,175.0,2.7,18.0,187.0,124.31,102.53
2016,11,15,10,15,26.0,184.0,2.75,18.0,197.0,130.5,107.67
2016,11,15,10,30,27.0,193.0,2.8,18.0,207.0,136.9,112.97
2016,11,15,10,45,406.5,142.5,2.85,18.0,356.5,128.1,86.63
2016,11,15,11,0,786.0,92.0,2.9,18.0,506.0,180.73,109.32
2016,11,15,11,15,459.0,169.0,3.0,18.0,412.0,214.36,150.94
2016,11,15,11,30,132.0,246.0,3.1,18.0,318.0,214.49,165.39
2016,11,15,11,45,66.0,189.5,3.25,18.0,225.5,164.56,128.13
2016,11,15,12,0,0.0,133.0,3.4,18.0,133.0,102.01,79.06
2016,11,15,12,15,0.0,132.0,3.5,18.0,132.0,101.67,78.87
2016,11,15,12,30,0.0,131.0,3.6,18.0,131.0,101.32,78.62
2016,11,15,12,45,8.0,160.0,3.7,18.0,164.5,129.06,101.49
2016,11,15,13,0,16.0,189.0,3.8,18.0,198.0,159.06,126.17
2016,11,15,13,15,8.0,156.5,3.8,18.0,161.0,129.03,101.71
2016,11,15,13,30,0.0,124.0,3.8,18.0,124.0,97.77,76.01
2016,11,15,13,45,0.0,84.0,3.85,18.0,84.0,64.68,48.66
2016,11,15,14,0,0.0,44.0,3.9,18.0,44.0,33.65,22.74
2016,11,15,14,15,6.5,91.5,3.85,17.5,94.0,76.26,58.87
2016,11,15,14,30,13.0,139.0,3.8,17.0,144.0,128.37,102.79
2016,11,15,14,45,10.0,125.5,3.75,17.0,129.5,116.16,92.63
2016,11,15,15,0,7.0,112.0,3.7,17.0,115.0,103.77,82.26
2016,11,15,15,15,3.5,97.0,3.55,16.5,98.5,89.11,69.96
2016,11,15,15,30,0.0,82.0,3.4,16.0,82.0,74.21,57.25
2016,11,15,15,45,0.0,65.0,3.25,15.5,65.0,59.08,44.25
2016,11,15,16,0,0.0,48.0,3.1,15.0,48.0,43.15,30.44
2016,11,15,16,15,0.0,32.5,2.95,14.5,32.5,28.23,17.18
2016,11,15,16,30,0.0,17.0,2.8,14.0,17.0,12.97,1.08
2016,11,15,16,45,0.0,8.5,2.7,14.0,8.5,6.69,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,7,15,195.5,16.0,2.8,8.5,36.0,13.02,0.0
2016,11,16,7,30,391.0,32.0,2.9,9.0,72.0,26.69,16.68
2016,11,16,7,45,484.5,39.5,3.05,10.0,114.0,32.95,23.49
2016,11,16,8,0,578.0,47.0,3.2,11.0,156.0,39.34,29.58
2016,11,16,8,15,632.5,52.5,3.35,11.5,198.5,43.92,33.92
2016,11,16,8,30,687.0,58.0,3.5,12.0,241.0,52.57,41.77
2016,11,16,8,45,727.0,60.5,3.7,12.5,282.0,54.92,43.85
2016,11,16,9,0,767.0,63.0,3.9,13.0,323.0,57.36,45.93
2016,11,16,9,15,791.0,65.5,3.95,13.5,359.0,59.6,47.78
2016,11,16,9,30,815.0,68.0,4.0,14.0,395.0,61.85,49.6
2016,11,16,9,45,831.0,70.0,4.05,14.5,425.5,63.58,50.94
2016,11,16,10,0,847.0,72.0,4.1,15.0,456.0,65.3,52.26
2016,11,16,10,15,858.0,73.5,4.1,15.0,480.0,66.55,53.28
2016,11,16,10,30,869.0,75.0,4.1,15.0,504.0,70.38,56.57
2016,11,16,10,45,870.5,78.0,4.1,15.0,520.0,126.46,71.0
2016,11,16,11,0,872.0,81.0,4.1,15.0,536.0,182.13,108.3
2016,11,16,11,15,875.5,81.5,4.1,15.0,545.5,235.59,152.52
2016,11,16,11,30,879.0,82.0,4.1,15.0,555.0,291.19,202.41
2016,11,16,11,45,870.0,85.0,4.1,15.5,555.0,338.42,246.76
2016,11,16,12,0,861.0,88.0,4.1,16.0,555.0,386.23,291.24
2016,11,16,12,15,858.5,88.0,4.05,16.0,549.5,431.46,333.23
2016,11,16,12,30,856.0,88.0,4.0,16.0,544.0,474.54,372.59
2016,11,16,12,45,854.5,85.5,4.0,16.0,532.0,513.38,407.82
2016,11,16,13,0,853.0,83.0,4.0,16.0,520.0,549.69,440.28
2016,11,16,13,15,843.0,82.0,3.95,15.5,499.5,580.02,468.16
2016,11,16,13,30,833.0,81.0,3.9,15.0,479.0,607.03,492.97
2016,11,16,13,45,811.0,81.0,3.9,15.0,451.0,624.07,508.79
2016,11,16,14,0,789.0,81.0,3.9,15.0,423.0,636.99,521.08
2016,11,16,14,15,768.0,78.5,3.85,15.0,390.0,643.85,528.29
2016,11,16,14,30,747.0,76.0,3.8,15.0,357.0,646.74,531.85
2016,11,16,14,45,707.5,74.0,3.8,15.0,318.5,637.68,525.43
2016,11,16,15,0,668.0,72.0,3.8,15.0,280.0,620.59,512.41
2016,11,16,15,15,623.5,66.5,3.7,14.5,239.0,591.58,490.03
2016,11,16,15,30,579.0,61.0,3.6,14.0,198.0,559.01,463.63
2016,11,16,15,45,503.0,54.0,3.5,13.5,155.5,497.14,412.23
2016,11,16,16,0,427.0,47.0,3.4,13.0,113.0,432.35,355.98
2016,11,16,16,15,321.5,35.5,3.3,12.5,75.5,339.08,270.41
2016,11,16,16,30,216.0,24.0,3.2,12.0,38.0,233.21,106.88
2016,11,16,16,45,108.0,12.0,3.1,11.5,19.0,90.61,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,15,207.5,14.5,1.35,6.5,34.5,11.82,0.0
2016,11,17,7,30,415.0,29.0,1.3,7.0,69.0,24.3,14.62
2016,11,17,7,45,504.5,36.0,1.3,7.5,110.5,30.25,21.33
2016,11,17,8,0,594.0,43.0,1.3,8.0,152.0,39.4,30.01
2016,11,17,8,15,647.5,47.5,1.3,8.5,194.5,43.57,34.04
2016,11,17,8,30,701.0,52.0,1.3,9.0,237.0,47.8,37.98
2016,11,17,8,45,738.0,55.0,1.35,10.0,277.5,50.67,40.48
2016,11,17,9,0,775.0,58.0,1.4,11.0,318.0,53.58,42.93
2016,11,17,9,15,799.0,60.5,1.3,11.5,354.0,55.92,44.89
2016,11,17,9,30,823.0,63.0,1.2,12.0,390.0,58.25,46.82
2016,11,17,9,45,842.0,64.5,1.2,12.5,421.0,59.75,47.97
2016,11,17,10,0,861.0,66.0,1.2,13.0,452.0,67.6,54.75
2016,11,17,10,15,872.5,67.0,1.15,13.5,476.0,68.95,55.72
2016,11,17,10,30,884.0,68.0,1.1,14.0,500.0,70.58,56.96
2016,11,17,10,45,892.5,68.5,1.05,14.5,518.0,125.1,69.79
2016,11,17,11,0,901.0,69.0,1.0,15.0,536.0,179.77,104.59
2016,11,17,11,15,905.0,69.5,0.95,15.0,546.0,233.52,147.98
2016,11,17,11,30,909.0,70.0,0.9,15.0,556.0,286.5,194.63
2016,11,17,11,45,910.0,70.0,0.85,15.5,558.0,337.18,240.21
2016,11,17,12,0,911.0,70.0,0.8,16.0,560.0,386.33,284.12
2016,11,17,12,15,908.5,69.5,0.8,16.0,555.0,431.91,325.1
2016,11,17,12,30,906.0,69.0,0.8,16.0,550.0,475.22,363.3
2016,11,17,12,45,900.0,69.0,0.85,16.5,536.5,514.91,397.35
2016,11,17,13,0,894.0,69.0,0.9,17.0,523.0,551.78,428.31
2016,11,17,13,15,885.0,68.0,0.9,17.0,503.0,582.97,454.72
2016,11,17,13,30,876.0,67.0,0.9,17.0,483.0,610.89,478.11
2016,11,17,13,45,861.5,66.0,0.9,17.0,456.0,632.01,496.04
2016,11,17,14,0,847.0,65.0,0.9,17.0,429.0,649.48,510.96
2016,11,17,14,15,827.5,63.0,0.85,16.5,396.0,664.88,524.29
2016,11,17,14,30,808.0,61.0,0.8,16.0,363.0,670.69,529.48
2016,11,17,14,45,780.0,58.0,0.8,16.0,325.0,665.23,526.03
2016,11,17,15,0,752.0,55.0,0.8,16.0,287.0,655.79,519.44
2016,11,17,15,15,711.0,51.5,0.75,15.5,245.5,632.12,502.14
2016,11,17,15,30,670.0,48.0,0.7,15.0,204.0,604.67,480.96
2016,11,17,15,45,606.5,42.5,0.65,14.5,161.5,554.09,440.83
2016,11,17,16,0,543.0,37.0,0.6,14.0,119.0,500.33,395.62
2016,11,17,16,15,434.5,28.5,0.6,13.5,80.0,407.16,312.63
2016,11,17,16,30,326.0,20.0,0.6,13.0,41.0,302.13,119.65
2016,11,17,16,45,163.0,10.0,0.6,13.0,20.5,129.99,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,15,183.0,14.5,2.4,6.5,32.0,11.79,0.0
2016,11,18,7,30,366.0,29.0,2.4,7.0,64.0,24.13,14.15
2016,11,18,7,45,458.5,37.5,2.45,7.5,104.5,31.22,22.1
2016,11,18,8,0,551.0,46.0,2.5,8.0,145.0,38.38,29.03
2016,11,18,8,15,608.5,51.5,2.35,8.5,188.0,42.95,33.44
2016,11,18,8,30,666.0,57.0,2.2,9.0,231.0,47.57,37.74
2016,11,18,8,45,706.5,61.0,2.1,9.5,271.5,55.1,44.55
2016,11,18,9,0,747.0,65.0,2.0,10.0,312.0,58.67,47.69
2016,11,18,9,15,772.5,68.0,2.05,11.0,348.5,61.26,49.77
2016,11,18,9,30,798.0,71.0,2.1,12.0,385.0,63.84,51.8
2016,11,18,9,45,822.0,72.0,2.15,13.0,417.0,64.9,52.45
2016,11,18,10,0,846.0,73.0,2.2,14.0,449.0,66.01,53.13
2016,11,18,10,15,857.0,74.5,2.35,14.5,473.0,67.26,54.03
2016,11,18,10,30,868.0,76.0,2.5,15.0,497.0,68.49,54.93
2016,11,18,10,45,874.0,77.0,2.65,15.5,514.0,121.41,67.96
2016,11,18,11,0,880.0,78.0,2.8,16.0,531.0,181.15,106.93
2016,11,18,11,15,882.5,78.5,2.85,16.5,540.0,233.71,149.25
2016,11,18,11,30,885.0,79.0,2.9,17.0,549.0,285.35,194.92
2016,11,18,11,45,883.5,79.5,3.0,17.5,550.5,334.71,240.23
2016,11,18,12,0,882.0,80.0,3.1,18.0,552.0,382.37,284.07
2016,11,18,12,15,878.5,79.5,3.2,18.0,546.0,426.47,325.04
2016,11,18,12,30,875.0,79.0,3.3,18.0,540.0,468.29,363.38
2016,11,18,12,45,869.5,78.0,3.4,18.0,527.0,506.22,397.88
2016,11,18,13,0,864.0,77.0,3.5,18.0,514.0,544.22,431.57
2016,11,18,13,15,854.5,76.0,3.55,18.0,494.0,575.13,459.04
2016,11,18,13,30,845.0,75.0,3.6,18.0,474.0,602.74,483.43
2016,11,18,13,45,830.5,73.5,3.7,18.0,447.0,623.29,502.13
2016,11,18,14,0,816.0,72.0,3.8,18.0,420.0,640.14,517.66
2016,11,18,14,15,796.0,70.0,3.75,18.0,388.0,648.95,526.3
2016,11,18,14,30,776.0,68.0,3.7,18.0,356.0,653.86,531.14
2016,11,18,14,45,748.0,64.5,3.65,18.0,318.5,647.39,526.55
2016,11,18,15,0,720.0,61.0,3.6,18.0,281.0,636.93,518.57
2016,11,18,15,15,677.5,56.5,3.4,17.0,240.0,610.59,499.1
2016,11,18,15,30,635.0,52.0,3.2,16.0,199.0,587.07,480.53
2016,11,18,15,45,569.5,46.0,3.05,15.5,157.0,535.52,437.53
2016,11,18,16,0,504.0,40.0,2.9,15.0,115.0,481.45,389.85
2016,11,18,16,15,390.5,30.5,2.8,14.0,76.5,385.03,300.89
2016,11,18,16,30,277.0,21.0,2.7,13.0,38.0,273.32,93.46
2016,11,18,16,45,138.5,10.5,2.65,12.5,19.0,111.72,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,3.0,4.9,12.0,3.0,2.27,0.0
2016,11,19,7,30,0.0,6.0,4.9,12.0,6.0,4.54,0.0
2016,11,19,7,45,0.0,10.5,4.9,12.5,10.5,7.96,1.27
2016,11,19,8,0,0.0,15.0,4.9,13.0,15.0,11.39,4.45
2016,11,19,8,15,0.0,20.0,4.9,13.0,20.0,15.2,7.97
2016,11,19,8,30,0.0,25.0,4.9,13.0,25.0,19.03,11.48
2016,11,19,8,45,0.0,30.0,4.9,13.0,30.0,22.86,14.97
2016,11,19,9,0,0.0,35.0,4.9,13.0,35.0,26.7,18.43
2016,11,19,9,15,0.0,39.0,4.9,13.0,39.0,29.78,21.18
2016,11,19,9,30,0.0,43.0,4.9,13.0,43.0,32.86,23.91
2016,11,19,9,45,0.0,35.5,4.9,13.5,35.5,27.11,18.67
2016,11,19,10,0,0.0,28.0,4.9,14.0,28.0,21.37,13.46
2016,11,19,10,15,0.0,27.5,4.9,14.0,27.5,21.0,13.1
2016,11,19,10,30,0.0,27.0,4.9,14.0,27.0,20.62,12.74
2016,11,19,10,45,0.0,37.0,4.9,14.5,37.0,28.3,18.44
2016,11,19,11,0,0.0,47.0,4.9,15.0,47.0,36.0,24.89
2016,11,19,11,15,0.0,66.0,4.85,15.0,66.0,50.66,37.25
2016,11,19,11,30,0.0,85.0,4.8,15.0,85.0,65.38,49.61
2016,11,19,11,45,0.0,67.5,4.8,15.5,67.5,51.83,38.11
2016,11,19,12,0,0.0,50.0,4.8,16.0,50.0,38.32,26.69
2016,11,19,12,15,0.0,88.0,4.75,16.0,88.0,67.71,51.36
2016,11,19,12,30,0.0,126.0,4.7,16.0,126.0,97.39,76.13
2016,11,19,12,45,0.0,126.5,4.7,16.0,126.5,98.21,76.84
2016,11,19,13,0,0.0,127.0,4.7,16.0,127.0,99.11,77.66
2016,11,19,13,15,0.0,97.0,4.6,16.0,97.0,75.05,57.65
2016,11,19,13,30,0.0,67.0,4.5,16.0,67.0,51.4,37.86
2016,11,19,13,45,0.0,76.5,4.45,16.0,76.5,58.75,44.13
2016,11,19,14,0,0.0,86.0,4.4,16.0,86.0,66.65,50.87
2016,11,19,14,15,0.0,66.0,4.25,16.0,66.0,50.61,37.39
2016,11,19,14,30,0.0,46.0,4.1,16.0,46.0,35.16,24.35
2016,11,19,14,45,0.0,41.0,4.0,16.0,41.0,31.31,21.1
