Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,15,0,0.0,36.0,3.9,16.0,36.0,27.46,17.83
2016,11,19,15,15,0.0,30.5,3.7,15.5,30.5,23.24,14.24
2016,11,19,15,30,0.0,25.0,3.5,15.0,25.0,19.03,10.6
2016,11,19,15,45,0.0,19.5,3.35,15.0,19.5,14.82,6.91
2016,11,19,16,0,0.0,14.0,3.2,15.0,14.0,10.62,3.21
2016,11,19,16,15,0.0,9.0,3.15,14.5,9.0,6.82,0.0
2016,11,19,16,30,0.0,4.0,3.1,14.0,4.0,3.02,0.0
2016,11,19,16,45,0.0,2.0,3.05,14.0,2.0,1.57,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,14.0,1.55,11.5,14.0,10.69,0.0
2016,11,20,7,30,0.0,28.0,1.5,12.0,28.0,20.93,10.54
2016,11,20,7,45,10.0,45.0,1.5,12.5,47.0,33.11,23.12
2016,11,20,8,0,20.0,62.0,1.5,13.0,66.0,44.88,34.08
2016,11,20,8,15,29.0,79.5,1.55,13.0,86.0,56.82,45.09
2016,11,20,8,30,38.0,97.0,1.6,13.0,106.0,68.56,55.78
2016,11,20,8,45,43.0,113.0,1.65,13.5,125.0,79.2,65.23
2016,11,20,9,0,48.0,129.0,1.7,14.0,144.0,89.64,74.33
2016,11,20,9,15,52.5,143.0,1.7,14.0,161.5,98.78,82.29
2016,11,20,9,30,57.0,157.0,1.7,14.0,179.0,107.73,90.01
2016,11,20,9,45,28.5,109.5,1.7,14.0,120.5,80.16,65.67
2016,11,20,10,0,0.0,62.0,1.7,14.0,62.0,47.52,36.78
2016,11,20,10,15,18.0,127.0,1.7,14.0,135.5,94.23,77.9
2016,11,20,10,30,36.0,192.0,1.7,14.0,209.0,129.8,108.64
2016,11,20,10,45,50.5,205.0,1.7,14.5,230.0,143.75,113.34
2016,11,20,11,0,65.0,218.0,1.7,15.0,251.0,160.5,125.44
2016,11,20,11,15,74.0,224.5,1.6,15.0,263.0,174.27,136.07
2016,11,20,11,30,83.0,231.0,1.5,15.0,275.0,189.13,148.02
2016,11,20,11,45,41.5,152.0,1.45,15.0,174.0,128.7,100.62
2016,11,20,12,0,0.0,73.0,1.4,15.0,73.0,56.08,41.73
2016,11,20,12,15,0.0,102.0,1.25,15.0,102.0,78.5,60.58
2016,11,20,12,30,0.0,131.0,1.1,15.0,131.0,101.31,79.53
2016,11,20,12,45,0.0,135.5,1.0,15.0,135.5,105.42,82.92
2016,11,20,13,0,0.0,140.0,0.9,15.0,140.0,109.77,86.56
2016,11,20,13,15,24.0,166.0,0.85,15.0,177.0,146.26,116.96
2016,11,20,13,30,48.0,192.0,0.8,15.0,214.0,197.83,159.35
2016,11,20,13,45,24.0,99.0,0.8,15.0,110.0,98.11,77.52
2016,11,20,14,0,0.0,6.0,0.8,15.0,6.0,4.56,0.0
2016,11,20,14,15,37.5,78.5,0.8,15.0,92.0,91.66,73.4
2016,11,20,14,30,75.0,151.0,0.8,15.0,178.0,199.67,163.51
2016,11,20,14,45,70.0,136.0,0.8,15.0,159.0,186.22,152.24
2016,11,20,15,0,65.0,121.0,0.8,15.0,140.0,172.17,140.84
2016,11,20,15,15,318.5,89.0,0.75,14.5,163.0,376.16,310.96
2016,11,20,15,30,572.0,57.0,0.7,14.0,186.0,542.21,438.8
2016,11,20,15,45,506.5,49.5,0.65,14.0,146.0,488.8,392.74
2016,11,20,16,0,441.0,42.0,0.6,14.0,106.0,432.91,344.55
2016,11,20,16,15,325.0,32.0,0.6,13.5,70.0,334.75,255.58
2016,11,20,16,30,209.0,22.0,0.6,13.0,34.0,218.96,43.41
2016,11,20,16,45,104.5,11.0,0.65,13.0,17.0,86.26,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,15,171.0,13.5,2.25,9.5,28.0,10.62,0.0
2016,11,21,7,30,342.0,27.0,2.3,10.0,56.0,22.47,11.32
2016,11,21,7,45,440.5,34.5,2.4,10.5,95.0,28.75,19.42
2016,11,21,8,0,539.0,42.0,2.5,11.0,134.0,35.17,25.69
2016,11,21,8,15,597.5,47.5,2.55,11.0,175.0,39.8,30.19
2016,11,21,8,30,656.0,53.0,2.6,11.0,216.0,48.17,37.93
2016,11,21,8,45,429.0,91.0,2.65,11.5,205.0,66.84,54.71
2016,11,21,9,0,202.0,129.0,2.7,12.0,194.0,88.77,74.19
2016,11,21,9,15,210.5,143.0,2.7,12.5,217.5,97.34,81.57
2016,11,21,9,30,219.0,157.0,2.7,13.0,241.0,105.69,88.67
2016,11,21,9,45,212.0,171.0,2.7,13.5,257.5,116.21,97.58
2016,11,21,10,0,205.0,185.0,2.7,14.0,274.0,124.24,104.22
2016,11,21,10,15,297.0,182.0,2.7,14.0,319.0,121.3,101.5
2016,11,21,10,30,389.0,179.0,2.7,14.0,364.0,121.43,101.48
2016,11,21,10,45,612.5,131.0,2.7,14.5,434.5,129.39,85.07
2016,11,21,11,0,836.0,83.0,2.7,15.0,505.0,167.34,98.51
2016,11,21,11,15,841.0,84.0,2.65,15.0,515.5,219.24,139.83
2016,11,21,11,30,846.0,85.0,2.6,15.0,526.0,270.65,185.2
2016,11,21,11,45,850.0,84.0,2.55,15.5,529.0,319.37,229.65
2016,11,21,12,0,854.0,83.0,2.5,16.0,532.0,366.94,273.17
2016,11,21,12,15,852.0,82.5,2.5,16.0,527.0,411.3,314.21
2016,11,21,12,30,850.0,82.0,2.5,16.0,522.0,453.57,352.75
2016,11,21,12,45,851.0,79.5,2.5,16.5,511.0,493.05,387.48
2016,11,21,13,0,852.0,77.0,2.5,17.0,500.0,530.26,419.52
2016,11,21,13,15,842.5,76.0,2.5,17.0,480.5,560.77,446.44
2016,11,21,13,30,833.0,75.0,2.5,17.0,461.0,588.04,470.29
2016,11,21,13,45,818.5,73.5,2.5,17.0,434.5,608.34,488.38
2016,11,21,14,0,804.0,72.0,2.5,17.0,408.0,625.0,503.33
2016,11,21,14,15,783.0,69.5,2.5,16.5,376.0,632.48,511.95
2016,11,21,14,30,762.0,67.0,2.5,16.0,344.0,636.04,517.18
2016,11,21,14,45,732.0,64.0,2.5,16.0,307.0,628.72,512.05
2016,11,21,15,0,702.0,61.0,2.5,16.0,270.0,617.41,503.49
2016,11,21,15,15,658.0,56.5,2.45,15.5,230.0,590.14,482.63
2016,11,21,15,30,614.0,52.0,2.4,15.0,190.0,566.05,462.98
2016,11,21,15,45,543.5,46.0,2.35,14.5,148.5,511.23,417.58
2016,11,21,16,0,473.0,40.0,2.3,14.0,107.0,453.84,367.26
2016,11,21,16,15,354.0,30.0,2.3,13.5,70.5,353.87,272.72
2016,11,21,16,30,235.0,20.0,2.3,13.0,34.0,235.53,29.67
2016,11,21,16,45,117.5,10.0,2.35,12.5,17.0,94.89,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,7,15,101.5,14.5,0.75,8.5,22.5,11.41,0.0
2016,11,22,7,30,203.0,29.0,0.7,9.0,45.0,22.06,10.51
2016,11,22,7,45,278.0,41.5,0.7,9.5,79.0,31.52,21.9
2016,11,22,8,0,353.0,54.0,0.7,10.0,113.0,40.95,30.96
2016,11,22,8,15,397.5,65.5,0.75,10.0,149.0,49.38,38.95
2016,11,22,8,30,442.0,77.0,0.8,10.0,185.0,57.69,46.68
2016,11,22,8,45,471.5,86.5,0.85,10.5,219.5,64.38,52.71
2016,11,22,9,0,501.0,96.0,0.9,11.0,254.0,70.94,58.51
2016,11,22,9,15,536.5,98.0,1.0,11.5,285.5,75.1,62.06
2016,11,22,9,30,572.0,100.0,1.1,12.0,317.0,76.18,62.81
2016,11,22,9,45,502.5,124.5,1.2,12.5,326.5,88.52,73.51
2016,11,22,10,0,433.0,149.0,1.3,13.0,336.0,102.04,85.11
2016,11,22,10,15,489.0,146.0,1.35,13.0,368.0,100.78,83.86
2016,11,22,10,30,545.0,143.0,1.4,13.0,400.0,99.69,82.79
2016,11,22,10,45,448.5,171.5,1.45,13.5,388.0,140.73,100.03
2016,11,22,11,0,352.0,200.0,1.5,14.0,376.0,180.32,130.0
2016,11,22,11,15,399.5,194.0,1.5,14.0,398.0,211.06,152.26
2016,11,22,11,30,447.0,188.0,1.5,14.0,420.0,246.87,181.04
2016,11,22,11,45,451.5,188.0,1.55,14.0,423.0,278.83,209.64
2016,11,22,12,0,456.0,188.0,1.6,14.0,426.0,310.43,238.2
2016,11,22,12,15,424.5,193.0,1.6,14.0,413.0,331.67,258.93
2016,11,22,12,30,393.0,198.0,1.6,14.0,400.0,341.77,270.22
2016,11,22,12,45,359.5,199.5,1.6,14.5,381.0,350.7,279.44
2016,11,22,13,0,326.0,201.0,1.6,15.0,362.0,356.1,285.23
2016,11,22,13,15,294.0,197.0,1.6,14.5,338.0,353.82,285.62
2016,11,22,13,30,262.0,193.0,1.6,14.0,314.0,348.27,283.03
2016,11,22,13,45,253.5,182.5,1.65,14.0,294.0,347.65,283.95
2016,11,22,14,0,245.0,172.0,1.7,14.0,274.0,345.26,283.28
2016,11,22,14,15,243.0,158.0,1.7,14.0,252.5,341.68,281.55
2016,11,22,14,30,241.0,144.0,1.7,14.0,231.0,336.55,278.44
2016,11,22,14,45,225.0,131.5,1.7,14.0,206.0,321.77,267.04
2016,11,22,15,0,209.0,119.0,1.7,14.0,181.0,305.41,254.0
2016,11,22,15,15,193.5,102.5,1.65,13.5,153.5,282.5,235.57
2016,11,22,15,30,178.0,86.0,1.6,13.0,126.0,257.93,215.02
2016,11,22,15,45,157.0,69.0,1.6,12.5,98.5,226.85,188.11
2016,11,22,16,0,136.0,52.0,1.6,12.0,71.0,194.18,158.57
2016,11,22,16,15,84.0,36.0,1.65,11.5,46.5,138.62,105.1
2016,11,22,16,30,32.0,20.0,1.7,11.0,22.0,55.79,0.0
2016,11,22,16,45,16.0,10.0,1.8,11.0,11.0,19.69,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,91.5,16.0,2.0,8.5,23.0,12.59,0.0
2016,11,23,7,30,183.0,32.0,1.9,9.0,46.0,24.13,11.16
2016,11,23,7,45,289.5,43.5,1.85,10.0,83.0,32.98,22.96
2016,11,23,8,0,396.0,55.0,1.8,11.0,120.0,44.9,34.23
2016,11,23,8,15,465.0,63.0,1.85,11.0,160.0,51.03,40.18
2016,11,23,8,30,534.0,71.0,1.9,11.0,200.0,57.22,46.02
2016,11,23,8,45,579.5,76.5,2.0,11.5,239.0,61.23,49.66
2016,11,23,9,0,625.0,82.0,2.1,12.0,278.0,65.28,53.23
2016,11,23,9,15,312.5,59.0,2.15,12.0,157.0,43.67,33.82
2016,11,23,9,30,0.0,36.0,2.2,12.0,36.0,27.48,19.21
2016,11,23,9,45,113.5,107.5,2.25,12.5,156.0,77.97,64.27
2016,11,23,10,0,227.0,179.0,2.3,13.0,276.0,118.33,99.52
2016,11,23,10,15,500.0,138.0,2.3,13.0,367.5,96.17,79.88
2016,11,23,10,30,773.0,97.0,2.3,13.0,459.0,75.6,61.69
2016,11,23,10,45,787.5,97.0,2.3,13.5,477.5,119.07,73.31
2016,11,23,11,0,802.0,97.0,2.3,14.0,496.0,169.38,102.51
2016,11,23,11,15,807.0,97.5,2.3,14.0,506.0,219.24,141.59
2016,11,23,11,30,812.0,98.0,2.3,14.0,516.0,268.65,184.95
2016,11,23,11,45,817.5,97.0,2.3,14.5,519.5,316.29,228.23
2016,11,23,12,0,823.0,96.0,2.3,15.0,523.0,363.02,270.92
2016,11,23,12,15,820.5,95.5,2.35,15.0,518.0,406.02,310.9
2016,11,23,12,30,818.0,95.0,2.4,15.0,513.0,446.96,348.48
2016,11,23,12,45,813.5,93.5,2.5,15.0,501.0,483.8,382.19
2016,11,23,13,0,809.0,92.0,2.6,15.0,489.0,518.05,413.16
2016,11,23,13,15,798.5,90.5,2.65,15.0,469.5,546.28,438.7
2016,11,23,13,30,788.0,89.0,2.7,15.0,450.0,571.26,461.19
2016,11,23,13,45,774.0,86.5,2.8,15.0,424.5,589.76,478.45
2016,11,23,14,0,760.0,84.0,2.9,15.0,399.0,604.66,492.6
2016,11,23,14,15,737.5,81.0,2.85,14.5,367.0,613.39,501.93
2016,11,23,14,30,715.0,78.0,2.8,14.0,335.0,615.4,505.82
2016,11,23,14,45,684.0,74.0,2.8,14.0,298.5,606.45,500.03
2016,11,23,15,0,653.0,70.0,2.8,14.0,262.0,593.7,490.22
2016,11,23,15,15,605.0,64.5,2.6,13.5,222.0,562.96,465.68
2016,11,23,15,30,557.0,59.0,2.4,13.0,182.0,528.59,437.1
2016,11,23,15,45,485.0,51.5,2.25,12.5,141.5,470.67,388.31
2016,11,23,16,0,413.0,44.0,2.1,12.0,101.0,409.9,334.5
2016,11,23,16,15,291.0,32.5,2.05,11.5,65.5,306.73,235.63
2016,11,23,16,30,169.0,21.0,2.0,11.0,30.0,184.0,0.0
2016,11,23,16,45,84.5,10.5,2.0,10.5,15.0,70.51,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,15,107.0,15.0,1.35,5.5,23.0,11.8,0.0
2016,11,24,7,30,214.0,30.0,1.4,6.0,46.0,22.78,9.44
2016,11,24,7,45,322.0,41.5,1.5,6.5,84.0,34.16,24.24
2016,11,24,8,0,430.0,53.0,1.6,7.0,122.0,43.53,33.53
2016,11,24,8,15,497.5,60.5,1.55,7.0,162.5,49.35,39.29
2016,11,24,8,30,565.0,68.0,1.5,7.0,203.0,55.22,44.94
2016,11,24,8,45,618.0,72.0,1.5,7.5,243.5,58.28,47.77
2016,11,24,9,0,671.0,76.0,1.5,8.0,284.0,61.45,50.6
2016,11,24,9,15,701.5,80.0,1.45,8.5,320.0,64.38,53.14
2016,11,24,9,30,732.0,84.0,1.4,9.0,356.0,67.33,55.63
2016,11,24,9,45,756.5,86.0,1.4,10.0,387.5,68.8,56.64
2016,11,24,10,0,781.0,88.0,1.4,11.0,419.0,76.11,62.85
2016,11,24,10,15,795.0,89.5,1.3,11.5,443.5,77.16,63.55
2016,11,24,10,30,809.0,91.0,1.2,12.0,468.0,78.26,64.3
2016,11,24,10,45,820.0,92.0,1.1,12.5,486.0,115.21,70.28
2016,11,24,11,0,831.0,93.0,1.0,13.0,504.0,167.52,100.08
2016,11,24,11,15,836.0,93.5,0.85,13.0,514.5,218.84,139.58
2016,11,24,11,30,841.0,94.0,0.7,13.0,525.0,269.67,183.28
2016,11,24,11,45,845.5,93.5,0.6,13.5,528.5,318.81,226.83
2016,11,24,12,0,850.0,93.0,0.5,14.0,532.0,366.92,269.32
2016,11,24,12,15,848.0,92.5,0.4,14.0,527.0,411.34,308.62
2016,11,24,12,30,846.0,92.0,0.3,14.0,522.0,453.68,345.12
2016,11,24,12,45,841.5,91.0,0.25,14.5,510.0,492.14,377.28
2016,11,24,13,0,837.0,90.0,0.2,15.0,498.0,527.98,406.37
2016,11,24,13,15,827.0,88.5,0.2,15.0,478.5,557.56,431.27
2016,11,24,13,30,817.0,87.0,0.2,15.0,459.0,583.85,453.19
2016,11,24,13,45,698.5,99.0,0.25,15.0,404.0,556.64,435.81
2016,11,24,14,0,580.0,111.0,0.3,15.0,349.0,517.79,409.43
2016,11,24,14,15,538.5,108.0,0.35,14.5,316.0,506.54,404.23
2016,11,24,14,30,497.0,105.0,0.4,14.0,283.0,484.4,390.13
2016,11,24,14,45,458.0,101.5,0.45,14.0,252.0,467.41,378.5
2016,11,24,15,0,419.0,98.0,0.5,14.0,221.0,447.48,363.85
2016,11,24,15,15,386.0,87.0,0.55,13.5,187.5,420.27,343.62
2016,11,24,15,30,353.0,76.0,0.6,13.0,154.0,390.72,320.34
2016,11,24,15,45,307.0,62.5,0.7,12.5,119.5,346.17,283.72
2016,11,24,16,0,261.0,49.0,0.8,12.0,85.0,300.19,243.45
2016,11,24,16,15,130.5,37.0,0.9,11.5,55.0,176.79,133.16
2016,11,24,16,30,0.0,25.0,1.0,11.0,25.0,30.53,0.0
2016,11,24,16,45,0.0,12.5,1.15,11.0,12.5,9.83,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,11.0,2.0,7.0,11.0,8.65,0.0
2016,11,25,7,30,0.0,22.0,2.0,7.0,22.0,16.6,4.44
2016,11,25,7,45,14.0,39.0,2.0,7.5,41.5,28.83,19.37
2016,11,25,8,0,28.0,56.0,2.0,8.0,61.0,40.73,30.83
2016,11,25,8,15,38.5,74.0,2.0,8.5,82.0,53.03,42.32
2016,11,25,8,30,49.0,92.0,2.0,9.0,103.0,65.11,53.45
2016,11,25,8,45,56.5,108.5,2.0,9.5,124.0,76.1,63.43
2016,11,25,9,0,64.0,125.0,2.0,10.0,145.0,86.89,73.05
2016,11,25,9,15,71.5,139.0,2.0,10.0,163.5,96.12,81.27
2016,11,25,9,30,79.0,153.0,2.0,10.0,182.0,105.17,89.23
2016,11,25,9,45,90.0,166.5,2.0,10.5,202.5,113.81,96.58
2016,11,25,10,0,101.0,180.0,2.0,11.0,223.0,122.26,103.69
2016,11,25,10,15,108.0,191.5,2.0,11.5,239.5,126.06,106.66
2016,11,25,10,30,115.0,203.0,2.0,12.0,256.0,132.61,112.03
2016,11,25,10,45,95.5,208.0,2.05,12.5,253.5,145.91,115.33
2016,11,25,11,0,76.0,213.0,2.1,13.0,251.0,156.69,123.15
2016,11,25,11,15,116.0,221.0,2.1,13.0,280.0,176.61,137.48
2016,11,25,11,30,156.0,229.0,2.1,13.0,309.0,202.86,157.77
2016,11,25,11,45,90.5,214.0,2.15,13.0,260.5,186.08,147.24
2016,11,25,12,0,25.0,199.0,2.2,13.0,212.0,159.5,127.81
2016,11,25,12,15,64.0,212.0,2.15,13.0,244.5,191.18,153.52
2016,11,25,12,30,103.0,225.0,2.1,13.0,277.0,225.11,181.32
2016,11,25,12,45,71.0,210.5,2.1,13.5,246.0,206.76,166.86
2016,11,25,13,0,39.0,196.0,2.1,14.0,215.0,184.68,149.02
2016,11,25,13,15,163.0,191.0,2.1,13.5,265.5,263.34,215.0
2016,11,25,13,30,287.0,186.0,2.1,13.0,316.0,353.45,289.82
2016,11,25,13,45,202.5,180.5,2.1,13.0,270.0,299.32,246.39
2016,11,25,14,0,118.0,175.0,2.1,13.0,224.0,251.38,207.17
2016,11,25,14,15,328.0,136.5,2.1,13.0,256.0,372.18,309.94
2016,11,25,14,30,538.0,98.0,2.1,13.0,288.0,510.86,423.31
2016,11,25,14,45,498.5,95.0,2.1,13.0,257.0,487.19,404.57
2016,11,25,15,0,459.0,92.0,2.1,13.0,226.0,468.13,389.67
2016,11,25,15,15,422.0,82.0,2.0,12.5,191.0,439.5,366.88
2016,11,25,15,30,385.0,72.0,1.9,12.0,156.0,408.42,340.94
2016,11,25,15,45,337.0,59.5,1.85,12.0,121.0,363.72,301.97
2016,11,25,16,0,289.0,47.0,1.8,12.0,86.0,317.6,259.58
2016,11,25,16,15,144.5,36.0,1.8,11.5,55.5,185.13,139.56
2016,11,25,16,30,0.0,25.0,1.8,11.0,25.0,30.96,0.0
2016,11,25,16,45,0.0,12.5,1.85,11.0,12.5,9.83,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.0,2.95,9.0,3.0,2.36,0.0
2016,11,26,7,30,0.0,6.0,2.9,9.0,6.0,4.54,0.0
2016,11,26,7,45,0.0,12.0,2.85,9.5,12.0,9.1,2.15
2016,11,26,8,0,0.0,18.0,2.8,10.0,18.0,13.68,6.52
2016,11,26,8,15,0.0,24.5,2.75,10.0,24.5,18.65,11.18
2016,11,26,8,30,0.0,31.0,2.7,10.0,31.0,23.63,15.82
2016,11,26,8,45,0.0,37.0,2.65,10.0,37.0,28.23,20.08
2016,11,26,9,0,0.0,43.0,2.6,10.0,43.0,32.85,24.31
2016,11,26,9,15,0.0,49.0,2.7,10.0,49.0,37.47,28.5
2016,11,26,9,30,0.0,55.0,2.8,10.0,55.0,42.1,32.66
2016,11,26,9,45,0.5,98.5,2.95,10.5,99.0,73.81,61.07
2016,11,26,10,0,1.0,142.0,3.1,11.0,143.0,102.54,86.42
2016,11,26,10,15,1.0,147.5,3.3,11.0,148.5,106.59,89.86
2016,11,26,10,30,1.0,153.0,3.5,11.0,154.0,110.56,93.24
2016,11,26,10,45,62.5,185.5,3.7,11.0,216.5,131.17,104.81
2016,11,26,11,0,124.0,218.0,3.9,11.0,279.0,162.62,127.41
2016,11,26,11,15,134.0,223.0,4.0,11.0,290.0,180.27,141.18
2016,11,26,11,30,144.0,228.0,4.1,11.0,301.0,198.92,156.76
2016,11,26,11,45,105.0,224.0,4.2,11.0,277.5,196.7,157.24
2016,11,26,12,0,66.0,220.0,4.3,11.0,254.0,190.67,154.13
2016,11,26,12,15,55.0,214.0,4.3,11.0,242.0,189.15,153.65
2016,11,26,12,30,44.0,208.0,4.3,11.0,230.0,186.09,151.71
2016,11,26,12,45,22.0,175.0,4.3,11.5,186.0,147.59,119.75
2016,11,26,13,0,0.0,142.0,4.3,12.0,142.0,111.5,89.39
2016,11,26,13,15,203.5,153.5,4.15,12.0,245.0,259.66,214.96
2016,11,26,13,30,407.0,165.0,4.0,12.0,348.0,413.6,342.63
2016,11,26,13,45,525.5,136.5,3.9,12.0,359.0,477.59,396.47
2016,11,26,14,0,644.0,108.0,3.8,12.0,370.0,552.31,458.7
2016,11,26,14,15,509.5,116.0,3.7,12.0,313.0,485.69,405.85
2016,11,26,14,30,375.0,124.0,3.6,12.0,256.0,418.92,351.67
2016,11,26,14,45,333.0,118.5,3.55,12.0,226.5,379.86,320.61
2016,11,26,15,0,291.0,113.0,3.5,12.0,197.0,355.08,300.04
2016,11,26,15,15,261.5,99.0,3.5,11.5,166.0,326.26,276.31
2016,11,26,15,30,232.0,85.0,3.5,11.0,135.0,295.72,250.16
2016,11,26,15,45,183.0,69.5,3.5,11.0,103.5,246.89,206.88
2016,11,26,16,0,134.0,54.0,3.5,11.0,72.0,197.04,161.39
2016,11,26,16,15,67.0,36.5,3.6,10.5,45.5,113.92,84.0
2016,11,26,16,30,0.0,19.0,3.7,10.0,19.0,17.95,0.0
2016,11,26,16,45,0.0,9.5,3.8,10.0,9.5,7.47,0.0
2016,11,26,17,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,7,15,122.5,12.5,3.1,8.5,20.5,9.83,0.0
2016,11,27,7,30,245.0,25.0,3.1,9.0,41.0,20.72,3.9
2016,11,27,7,45,364.0,34.0,3.15,9.5,78.5,28.16,18.32
2016,11,27,8,0,483.0,43.0,3.2,10.0,116.0,35.76,26.05
2016,11,27,8,15,550.5,49.0,3.3,10.0,156.5,40.69,30.94
2016,11,27,8,30,618.0,55.0,3.4,10.0,197.0,45.7,35.74
2016,11,27,8,45,666.5,58.5,3.55,10.5,237.0,48.68,38.51
2016,11,27,9,0,715.0,62.0,3.7,11.0,277.0,55.99,45.08
2016,11,27,9,15,743.5,65.0,3.65,11.5,312.5,58.61,47.34
2016,11,27,9,30,772.0,68.0,3.6,12.0,348.0,61.25,49.56
2016,11,27,9,45,704.0,83.5,3.6,12.5,355.5,66.29,53.89
2016,11,27,10,0,636.0,99.0,3.6,13.0,363.0,75.53,61.91
2016,11,27,10,15,740.5,86.5,3.5,13.0,411.0,68.39,55.48
2016,11,27,10,30,845.0,74.0,3.4,13.0,459.0,66.69,53.9
2016,11,27,10,45,854.0,74.5,3.3,13.5,477.0,97.48,57.52
2016,11,27,11,0,863.0,75.0,3.2,14.0,495.0,150.47,85.76
2016,11,27,11,15,867.5,76.0,3.1,14.0,505.0,203.24,125.98
2016,11,27,11,30,872.0,77.0,3.0,14.0,515.0,255.45,171.48
2016,11,27,11,45,871.0,77.5,2.9,14.5,517.5,304.97,216.91
2016,11,27,12,0,870.0,78.0,2.8,15.0,520.0,352.93,261.31
2016,11,27,12,15,867.0,78.0,2.7,15.0,515.0,397.93,303.32
2016,11,27,12,30,864.0,78.0,2.6,15.0,510.0,440.79,342.73
2016,11,27,12,45,585.5,138.0,2.55,15.0,428.0,409.81,325.19
2016,11,27,13,0,307.0,198.0,2.5,15.0,346.0,338.79,272.56
2016,11,27,13,15,312.5,188.5,2.4,15.0,334.0,351.2,284.46
2016,11,27,13,30,318.0,179.0,2.3,15.0,322.0,362.62,295.08
2016,11,27,13,45,358.0,161.5,2.25,15.0,313.5,385.67,315.32
2016,11,27,14,0,398.0,144.0,2.2,15.0,305.0,423.7,347.05
2016,11,27,14,15,414.5,129.0,2.15,14.5,285.0,435.29,358.32
2016,11,27,14,30,431.0,114.0,2.1,14.0,265.0,445.27,368.32
2016,11,27,14,45,398.5,107.5,2.1,14.0,235.5,428.77,355.72
2016,11,27,15,0,366.0,101.0,2.1,14.0,206.0,409.56,340.51
2016,11,27,15,15,337.0,88.5,2.05,13.5,174.0,383.35,319.6
2016,11,27,15,30,308.0,76.0,2.0,13.0,142.0,354.9,295.82
2016,11,27,15,45,264.0,62.0,1.95,12.5,109.5,311.47,258.32
2016,11,27,16,0,220.0,48.0,1.9,12.0,77.0,266.67,217.63
2016,11,27,16,15,110.0,35.0,1.95,11.5,49.5,157.41,116.61
2016,11,27,16,30,0.0,22.0,2.0,11.0,22.0,24.48,0.0
2016,11,27,16,45,0.0,11.0,2.05,11.0,11.0,8.65,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,7,15,90.5,12.5,3.9,10.0,18.5,9.83,0.0
2016,11,28,7,30,181.0,25.0,4.0,10.0,37.0,19.0,1.25
2016,11,28,7,45,292.5,36.5,4.15,10.5,72.5,30.02,19.61
2016,11,28,8,0,404.0,48.0,4.3,11.0,108.0,39.46,29.12
2016,11,28,8,15,475.5,55.5,4.3,11.0,147.5,45.35,34.92
2016,11,28,8,30,547.0,63.0,4.3,11.0,187.0,51.32,40.61
2016,11,28,8,45,596.5,68.0,4.35,11.0,226.0,55.16,44.24
2016,11,28,9,0,646.0,73.0,4.4,11.0,265.0,59.06,47.83
2016,11,28,9,15,627.5,80.0,4.35,11.0,285.5,63.52,51.85
2016,11,28,9,30,609.0,87.0,4.3,11.0,306.0,67.8,55.65
2016,11,28,9,45,579.0,102.5,4.3,11.5,325.0,77.85,64.45
2016,11,28,10,0,549.0,118.0,4.3,12.0,344.0,87.66,72.95
2016,11,28,10,15,589.5,115.5,4.2,12.0,371.5,85.71,71.11
2016,11,28,10,30,630.0,113.0,4.1,12.0,399.0,84.04,69.53
2016,11,28,10,45,635.0,116.5,4.05,12.5,414.0,108.54,73.0
2016,11,28,11,0,640.0,120.0,4.0,13.0,429.0,152.72,97.48
2016,11,28,11,15,668.5,126.5,3.9,13.0,455.5,203.03,135.26
2016,11,28,11,30,697.0,133.0,3.8,13.0,482.0,255.93,179.69
2016,11,28,11,45,363.5,166.5,3.7,13.5,348.5,230.97,174.9
2016,11,28,12,0,30.0,200.0,3.6,14.0,215.0,163.75,130.95
2016,11,28,12,15,138.5,208.0,3.5,14.0,277.0,219.61,175.31
2016,11,28,12,30,247.0,216.0,3.4,14.0,339.0,289.2,231.62
2016,11,28,12,45,328.5,196.5,3.3,14.0,356.5,327.23,263.47
2016,11,28,13,0,410.0,177.0,3.2,14.0,374.0,379.98,307.56
2016,11,28,13,15,454.0,160.5,3.15,14.0,370.0,411.23,334.69
2016,11,28,13,30,498.0,144.0,3.1,14.0,366.0,443.2,362.46
2016,11,28,13,45,592.0,122.0,3.05,14.0,371.5,506.74,415.19
2016,11,28,14,0,686.0,100.0,3.0,14.0,377.0,567.21,465.05
2016,11,28,14,15,660.5,96.5,2.9,14.0,345.5,569.3,467.91
2016,11,28,14,30,635.0,93.0,2.8,14.0,314.0,567.5,467.64
2016,11,28,14,45,617.5,84.5,2.75,14.0,280.5,562.34,464.67
2016,11,28,15,0,600.0,76.0,2.7,14.0,247.0,553.82,458.42
2016,11,28,15,15,549.0,70.0,2.5,13.5,208.5,520.3,431.61
2016,11,28,15,30,498.0,64.0,2.3,13.0,170.0,482.96,400.48
2016,11,28,15,45,443.0,53.5,2.15,12.5,132.0,435.13,359.37
2016,11,28,16,0,388.0,43.0,2.0,12.0,94.0,384.99,313.38
2016,11,28,16,15,263.5,31.5,2.05,11.5,60.0,281.66,210.25
2016,11,28,16,30,139.0,20.0,2.1,11.0,26.0,156.41,0.0
2016,11,28,16,45,69.5,10.0,2.2,10.5,13.0,58.47,0.0
2016,11,28,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,29,7,15,188.5,9.5,2.4,5.5,20.5,7.47,0.0
2016,11,29,7,30,377.0,19.0,2.4,6.0,41.0,17.4,0.0
2016,11,29,7,45,484.0,26.0,2.4,7.0,79.5,23.99,14.65
2016,11,29,8,0,591.0,33.0,2.4,8.0,118.0,30.74,21.73
2016,11,29,8,15,651.5,37.0,2.45,8.5,159.0,34.7,25.7
2016,11,29,8,30,712.0,41.0,2.5,9.0,200.0,38.76,29.59
2016,11,29,8,45,749.5,44.5,2.6,9.5,239.5,42.24,32.83
2016,11,29,9,0,787.0,48.0,2.7,10.0,279.0,45.72,35.98
2016,11,29,9,15,812.0,50.0,2.65,10.0,314.5,52.53,42.14
2016,11,29,9,30,837.0,52.0,2.6,10.0,350.0,55.16,44.48
2016,11,29,9,45,853.0,54.0,2.55,10.5,380.5,57.57,46.51
2016,11,29,10,0,869.0,56.0,2.5,11.0,411.0,59.89,48.42
2016,11,29,10,15,881.0,57.0,2.35,11.5,435.5,61.34,49.55
2016,11,29,10,30,893.0,58.0,2.2,12.0,460.0,62.71,50.6
2016,11,29,10,45,898.5,59.5,2.1,12.5,477.5,90.37,53.15
2016,11,29,11,0,904.0,61.0,2.0,13.0,495.0,144.77,80.41
2016,11,29,11,15,908.5,61.5,1.9,13.0,505.5,197.94,119.97
2016,11,29,11,30,913.0,62.0,1.8,13.0,516.0,250.44,165.34
2016,11,29,11,45,911.5,63.0,1.7,13.5,519.0,300.9,211.42
2016,11,29,12,0,910.0,64.0,1.6,14.0,522.0,349.71,256.43
2016,11,29,12,15,908.5,64.0,1.55,14.0,517.5,395.76,299.2
2016,11,29,12,30,907.0,64.0,1.5,14.0,513.0,439.74,339.39
2016,11,29,12,45,890.0,67.5,1.5,14.0,499.5,477.94,374.34
2016,11,29,13,0,873.0,71.0,1.5,14.0,486.0,512.68,405.59
2016,11,29,13,15,864.0,69.5,1.5,14.0,467.0,543.04,432.67
2016,11,29,13,30,855.0,68.0,1.5,14.0,448.0,574.1,459.49
2016,11,29,13,45,841.5,66.5,1.5,14.0,422.5,596.04,478.87
2016,11,29,14,0,828.0,65.0,1.5,14.0,397.0,614.38,495.12
2016,11,29,14,15,808.0,63.0,1.45,14.0,366.0,624.29,504.24
2016,11,29,14,30,788.0,61.0,1.4,14.0,335.0,630.34,510.04
2016,11,29,14,45,759.0,58.0,1.35,14.0,298.5,625.12,506.35
2016,11,29,15,0,730.0,55.0,1.3,14.0,262.0,615.94,498.88
2016,11,29,15,15,686.0,51.0,1.25,13.5,222.0,590.89,479.52
2016,11,29,15,30,642.0,47.0,1.2,13.0,182.0,561.97,455.95
2016,11,29,15,45,571.0,41.0,1.2,12.5,141.5,507.34,411.07
2016,11,29,16,0,500.0,35.0,1.2,12.0,101.0,459.09,367.39
2016,11,29,16,15,375.5,26.0,1.15,11.5,65.0,359.04,263.88
2016,11,29,16,30,251.0,17.0,1.1,11.0,29.0,235.14,0.0
2016,11,29,16,45,125.5,8.5,1.1,11.0,14.5,97.86,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
