Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,7,15,102.0,10.5,1.15,8.0,16.5,8.26,0.0
2016,11,30,7,30,204.0,21.0,1.1,8.0,33.0,17.29,0.0
2016,11,30,7,45,314.5,31.5,1.05,8.5,67.5,25.97,16.02
2016,11,30,8,0,425.0,42.0,1.0,9.0,102.0,34.69,25.12
2016,11,30,8,15,495.5,49.0,1.1,9.5,141.0,40.35,30.66
2016,11,30,8,30,566.0,56.0,1.2,10.0,180.0,46.07,36.06
2016,11,30,8,45,612.5,60.5,1.35,10.5,218.5,49.66,39.4
2016,11,30,9,0,659.0,65.0,1.5,11.0,257.0,53.3,42.67
2016,11,30,9,15,690.5,69.0,1.6,11.0,292.5,56.41,45.48
2016,11,30,9,30,722.0,73.0,1.7,11.0,328.0,59.53,48.24
2016,11,30,9,45,730.0,79.0,1.8,11.5,356.5,63.66,51.78
2016,11,30,10,0,738.0,85.0,1.9,12.0,385.0,67.7,55.2
2016,11,30,10,15,484.0,137.5,1.9,12.0,339.0,95.93,80.15
2016,11,30,10,30,230.0,190.0,1.9,12.0,293.0,127.76,107.95
2016,11,30,10,45,192.5,201.0,1.95,12.0,289.5,140.7,110.1
2016,11,30,11,0,155.0,212.0,2.0,12.0,286.0,159.88,123.4
2016,11,30,11,15,178.5,215.5,2.05,12.0,302.5,180.17,138.24
2016,11,30,11,30,202.0,219.0,2.1,12.0,319.0,202.73,156.27
2016,11,30,11,45,189.5,221.5,2.2,12.5,316.0,217.43,169.74
2016,11,30,12,0,177.0,224.0,2.3,13.0,313.0,230.59,182.01
2016,11,30,12,15,493.0,158.0,2.4,13.0,402.0,317.7,248.0
2016,11,30,12,30,809.0,92.0,2.5,13.0,491.0,424.14,332.24
2016,11,30,12,45,803.5,91.0,2.6,13.0,480.0,460.62,365.91
2016,11,30,13,0,798.0,90.0,2.7,13.0,469.0,494.52,397.14
2016,11,30,13,15,788.0,88.5,2.65,13.0,450.5,522.84,422.94
2016,11,30,13,30,778.0,87.0,2.6,13.0,432.0,548.01,445.64
2016,11,30,13,45,763.0,85.0,2.6,13.0,407.0,566.47,462.75
2016,11,30,14,0,748.0,83.0,2.6,13.0,382.0,584.25,478.85
2016,11,30,14,15,725.5,80.0,2.5,13.0,351.0,590.41,485.18
2016,11,30,14,30,703.0,77.0,2.4,13.0,320.0,592.8,488.18
2016,11,30,14,45,673.0,72.5,2.35,13.0,285.0,584.55,482.64
2016,11,30,15,0,643.0,68.0,2.3,13.0,250.0,572.55,473.52
2016,11,30,15,15,594.0,63.0,2.15,12.5,211.0,542.64,449.5
2016,11,30,15,30,545.0,58.0,2.0,12.0,172.0,509.04,421.29
2016,11,30,15,45,466.5,50.5,1.95,11.5,132.5,447.6,369.61
2016,11,30,16,0,388.0,43.0,1.9,11.0,93.0,383.15,312.3
2016,11,30,16,15,194.0,34.0,1.9,10.5,59.0,234.63,173.23
2016,11,30,16,30,0.0,25.0,1.9,10.0,25.0,32.59,0.0
2016,11,30,16,45,0.0,12.5,1.9,10.0,12.5,9.83,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,1,7,15,162.5,9.0,2.15,5.5,17.5,7.08,0.0
2016,12,1,7,30,325.0,18.0,2.1,6.0,35.0,16.39,0.0
2016,12,1,7,45,443.0,26.0,2.1,6.5,73.0,23.84,14.14
2016,12,1,8,0,561.0,34.0,2.1,7.0,111.0,31.44,22.35
2016,12,1,8,15,626.0,39.0,2.3,7.5,152.5,36.2,27.11
2016,12,1,8,30,691.0,44.0,2.5,8.0,194.0,41.04,31.74
2016,12,1,8,45,733.0,47.5,2.75,8.5,234.0,44.46,34.96
2016,12,1,9,0,775.0,51.0,3.0,9.0,274.0,47.92,38.11
2016,12,1,9,15,802.5,53.5,3.1,9.5,310.5,50.41,40.3
2016,12,1,9,30,830.0,56.0,3.2,10.0,347.0,52.9,42.44
2016,12,1,9,45,842.5,59.5,3.3,10.5,377.0,55.89,45.0
2016,12,1,10,0,855.0,63.0,3.4,11.0,407.0,58.81,47.47
2016,12,1,10,15,868.0,64.0,3.45,11.5,432.0,65.87,53.62
2016,12,1,10,30,881.0,65.0,3.5,12.0,457.0,67.23,54.65
2016,12,1,10,45,890.0,66.0,3.55,12.5,475.5,89.88,55.53
2016,12,1,11,0,899.0,67.0,3.6,13.0,494.0,143.93,81.0
2016,12,1,11,15,903.5,67.5,3.55,13.0,504.5,196.98,119.85
2016,12,1,11,30,908.0,68.0,3.5,13.0,515.0,249.37,165.08
2016,12,1,11,45,910.0,68.0,3.5,13.5,518.5,299.82,211.45
2016,12,1,12,0,912.0,68.0,3.5,14.0,522.0,348.93,257.38
2016,12,1,12,15,910.0,67.5,3.45,14.0,518.0,394.6,300.77
2016,12,1,12,30,908.0,67.0,3.4,14.0,514.0,438.13,341.66
2016,12,1,12,45,901.0,67.0,3.35,14.5,501.5,477.61,377.75
2016,12,1,13,0,894.0,67.0,3.3,15.0,489.0,514.28,410.54
2016,12,1,13,15,884.5,66.0,3.25,15.0,470.0,545.68,439.08
2016,12,1,13,30,875.0,65.0,3.2,15.0,451.0,573.84,464.38
2016,12,1,13,45,859.0,64.0,3.2,15.0,425.0,594.86,483.71
2016,12,1,14,0,843.0,63.0,3.2,15.0,399.0,617.29,503.48
2016,12,1,14,15,822.5,61.0,3.1,14.5,367.5,627.42,514.03
2016,12,1,14,30,802.0,59.0,3.0,14.0,336.0,633.63,521.14
2016,12,1,14,45,771.0,56.5,2.9,14.0,299.0,628.12,517.19
2016,12,1,15,0,740.0,54.0,2.8,14.0,262.0,618.55,509.16
2016,12,1,15,15,695.5,50.0,2.65,13.0,222.0,593.58,489.97
2016,12,1,15,30,651.0,46.0,2.5,12.0,182.0,564.73,466.33
2016,12,1,15,45,576.5,40.5,2.45,11.5,141.0,508.51,418.66
2016,12,1,16,0,502.0,35.0,2.4,11.0,100.0,458.64,372.19
2016,12,1,16,15,375.5,26.0,2.45,10.5,64.0,357.7,264.26
2016,12,1,16,30,249.0,17.0,2.5,10.0,28.0,232.14,0.0
2016,12,1,16,45,124.5,8.5,2.65,9.5,14.0,96.79,0.0
2016,12,1,17,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,7,15,162.0,9.0,3.15,6.5,17.0,7.08,0.0
2016,12,2,7,30,324.0,18.0,3.2,7.0,34.0,16.41,0.0
2016,12,2,7,45,437.5,25.5,3.25,7.5,71.0,23.38,13.41
2016,12,2,8,0,551.0,33.0,3.3,8.0,108.0,30.51,21.35
2016,12,2,8,15,617.0,38.5,3.4,8.5,149.0,35.7,26.5
2016,12,2,8,30,683.0,44.0,3.5,9.0,190.0,40.96,31.51
2016,12,2,8,45,723.0,47.5,3.65,9.5,229.5,44.35,34.69
2016,12,2,9,0,763.0,51.0,3.8,10.0,269.0,47.76,37.8
2016,12,2,9,15,790.5,53.5,3.9,10.5,304.5,50.23,39.97
2016,12,2,9,30,818.0,56.0,4.0,11.0,340.0,52.71,42.1
2016,12,2,9,45,734.0,73.5,4.1,11.5,345.5,64.81,52.83
2016,12,2,10,0,650.0,91.0,4.2,12.0,351.0,70.47,57.7
2016,12,2,10,15,760.0,78.0,4.1,12.5,400.5,68.23,55.51
2016,12,2,10,30,870.0,65.0,4.0,13.0,450.0,66.97,54.21
2016,12,2,10,45,879.0,66.0,3.95,13.5,468.0,87.11,54.51
2016,12,2,11,0,888.0,67.0,3.9,14.0,486.0,140.5,78.78
2016,12,2,11,15,892.5,67.5,3.85,14.0,497.0,192.92,116.63
2016,12,2,11,30,897.0,68.0,3.8,14.0,508.0,244.7,161.03
2016,12,2,11,45,899.0,68.0,3.75,14.0,511.5,294.57,207.05
2016,12,2,12,0,901.0,68.0,3.7,14.0,515.0,343.12,252.89
2016,12,2,12,15,899.0,68.0,3.7,14.0,511.0,388.73,296.3
2016,12,2,12,30,897.0,68.0,3.7,14.0,507.0,432.26,337.32
2016,12,2,12,45,887.5,68.5,3.7,14.5,494.5,470.71,372.81
2016,12,2,13,0,878.0,69.0,3.7,15.0,482.0,506.2,404.91
2016,12,2,13,15,868.0,68.0,3.65,15.0,463.0,536.84,433.01
2016,12,2,13,30,858.0,67.0,3.6,15.0,444.0,564.27,457.88
2016,12,2,13,45,842.0,65.5,3.6,15.0,418.0,588.76,479.89
2016,12,2,14,0,826.0,64.0,3.6,15.0,392.0,605.77,495.67
2016,12,2,14,15,805.0,62.0,3.45,14.5,360.5,615.24,505.68
2016,12,2,14,30,784.0,60.0,3.3,14.0,329.0,620.83,512.19
2016,12,2,14,45,753.5,57.0,3.15,14.0,293.0,614.84,507.91
2016,12,2,15,0,723.0,54.0,3.0,14.0,257.0,604.88,499.38
2016,12,2,15,15,678.0,50.0,2.8,13.5,217.5,579.48,478.71
2016,12,2,15,30,633.0,46.0,2.6,13.0,178.0,550.24,453.72
2016,12,2,15,45,561.0,40.5,2.45,12.5,138.0,495.96,407.3
2016,12,2,16,0,489.0,35.0,2.3,12.0,98.0,448.14,362.31
2016,12,2,16,15,363.5,26.0,2.3,11.0,62.5,348.23,255.84
2016,12,2,16,30,238.0,17.0,2.3,10.0,27.0,223.45,0.0
2016,12,2,16,45,119.0,8.5,2.35,9.5,13.5,92.65,0.0
2016,12,2,17,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,7,15,127.5,8.5,1.35,7.5,14.5,6.69,0.0
2016,12,3,7,30,255.0,17.0,1.3,8.0,29.0,14.07,0.0
2016,12,3,7,45,374.0,25.5,1.3,8.5,64.5,21.26,11.39
2016,12,3,8,0,493.0,34.0,1.3,9.0,100.0,31.08,21.75
2016,12,3,8,15,561.0,40.0,1.35,9.5,139.5,36.59,27.2
2016,12,3,8,30,629.0,46.0,1.4,10.0,179.0,42.16,32.48
2016,12,3,8,45,677.0,49.0,1.45,10.5,218.0,45.09,35.24
2016,12,3,9,0,725.0,52.0,1.5,11.0,257.0,48.09,37.97
2016,12,3,9,15,677.0,65.0,1.55,11.5,276.5,53.37,42.67
2016,12,3,9,30,629.0,78.0,1.6,12.0,296.0,61.83,50.13
2016,12,3,9,45,513.5,109.5,1.65,12.5,297.5,79.55,65.73
2016,12,3,10,0,398.0,141.0,1.7,13.0,299.0,97.17,81.05
2016,12,3,10,15,620.0,103.5,1.65,13.0,367.5,78.25,64.23
2016,12,3,10,30,842.0,66.0,1.6,13.0,436.0,60.87,48.79
2016,12,3,10,45,851.5,66.5,1.6,13.5,454.0,84.14,53.75
2016,12,3,11,0,861.0,67.0,1.6,14.0,472.0,135.65,76.11
2016,12,3,11,15,866.0,67.5,1.6,14.5,483.0,186.64,111.99
2016,12,3,11,30,871.0,68.0,1.6,15.0,494.0,237.08,154.21
2016,12,3,11,45,871.5,69.0,1.65,15.5,497.0,286.05,198.28
2016,12,3,12,0,872.0,70.0,1.7,16.0,500.0,333.66,241.96
2016,12,3,12,15,870.5,69.5,1.75,16.0,496.5,377.67,283.02
2016,12,3,12,30,869.0,69.0,1.8,16.0,493.0,419.69,321.84
2016,12,3,12,45,862.5,69.0,1.85,16.5,481.5,457.82,356.2
2016,12,3,13,0,856.0,69.0,1.9,17.0,470.0,493.3,387.51
2016,12,3,13,15,847.0,68.0,1.85,17.0,452.0,523.67,414.46
2016,12,3,13,30,838.0,67.0,1.8,17.0,434.0,554.68,441.06
2016,12,3,13,45,821.5,66.5,1.8,17.0,409.0,575.68,459.73
2016,12,3,14,0,805.0,66.0,1.8,17.0,384.0,593.01,475.2
2016,12,3,14,15,784.5,63.5,1.7,16.5,353.5,601.82,484.2
2016,12,3,14,30,764.0,61.0,1.6,16.0,323.0,606.8,489.87
2016,12,3,14,45,729.5,59.0,1.55,16.0,287.0,598.96,484.66
2016,12,3,15,0,695.0,57.0,1.5,16.0,251.0,587.0,475.08
2016,12,3,15,15,649.5,52.5,1.45,15.5,212.0,560.39,454.45
2016,12,3,15,30,604.0,48.0,1.4,15.0,173.0,536.55,434.65
2016,12,3,15,45,526.0,42.0,1.35,14.5,133.5,478.66,386.8
2016,12,3,16,0,448.0,36.0,1.3,14.0,94.0,418.32,333.6
2016,12,3,16,15,324.0,26.5,1.35,13.5,59.5,319.22,230.54
2016,12,3,16,30,200.0,17.0,1.4,13.0,25.0,195.17,0.0
2016,12,3,16,45,100.0,8.5,1.5,12.5,12.5,78.8,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,13.5,0.85,7.5,13.5,10.62,0.0
2016,12,4,7,30,0.0,27.0,0.9,8.0,27.0,18.96,0.0
2016,12,4,7,45,231.0,31.5,0.95,8.5,61.5,23.99,13.23
2016,12,4,8,0,462.0,36.0,1.0,9.0,96.0,30.08,20.82
2016,12,4,8,15,534.0,42.5,1.05,9.5,135.5,35.53,26.23
2016,12,4,8,30,606.0,49.0,1.1,10.0,175.0,41.04,31.46
2016,12,4,8,45,650.0,53.5,1.15,10.5,213.5,48.54,38.35
2016,12,4,9,0,694.0,58.0,1.2,11.0,252.0,52.58,42.01
2016,12,4,9,15,724.5,61.0,1.2,11.0,287.5,55.26,44.45
2016,12,4,9,30,755.0,64.0,1.2,11.0,323.0,57.96,46.86
2016,12,4,9,45,757.0,71.0,1.25,11.5,350.5,63.29,51.48
2016,12,4,10,0,759.0,78.0,1.3,12.0,378.0,68.48,55.93
2016,12,4,10,15,640.0,106.5,1.3,12.0,370.0,80.79,66.78
2016,12,4,10,30,521.0,135.0,1.3,12.0,362.0,94.91,79.14
2016,12,4,10,45,667.5,109.0,1.3,12.5,412.5,94.05,66.08
2016,12,4,11,0,814.0,83.0,1.3,13.0,463.0,135.95,78.87
2016,12,4,11,15,819.5,83.5,1.35,13.0,474.0,185.76,113.93
2016,12,4,11,30,825.0,84.0,1.4,13.0,485.0,235.2,155.46
2016,12,4,11,45,828.0,84.0,1.45,13.5,488.5,283.02,198.38
2016,12,4,12,0,831.0,84.0,1.5,14.0,492.0,329.75,241.18
2016,12,4,12,15,597.5,137.5,1.65,14.0,430.0,336.49,257.74
2016,12,4,12,30,364.0,191.0,1.8,14.0,368.0,310.04,244.55
2016,12,4,12,45,416.0,175.5,1.95,14.5,373.5,350.04,278.38
2016,12,4,13,0,468.0,160.0,2.1,15.0,379.0,385.59,308.53
2016,12,4,13,15,336.0,173.5,2.2,15.0,327.5,342.85,277.13
2016,12,4,13,30,204.0,187.0,2.3,15.0,276.0,289.45,235.56
2016,12,4,13,45,393.5,146.0,2.4,15.0,305.0,397.41,325.22
2016,12,4,14,0,583.0,105.0,2.5,15.0,334.0,497.62,407.37
2016,12,4,14,15,537.5,108.0,2.45,14.5,306.5,484.44,398.55
2016,12,4,14,30,492.0,111.0,2.4,14.0,279.0,475.13,392.71
2016,12,4,14,45,474.0,101.0,2.35,14.0,248.0,466.47,386.71
2016,12,4,15,0,456.0,91.0,2.3,14.0,217.0,455.07,377.94
2016,12,4,15,15,415.5,81.0,2.25,13.5,182.5,425.04,353.93
2016,12,4,15,30,375.0,71.0,2.2,13.0,148.0,392.48,326.68
2016,12,4,15,45,325.0,58.0,2.15,12.5,114.5,346.87,287.29
2016,12,4,16,0,275.0,45.0,2.1,12.0,81.0,299.72,243.99
2016,12,4,16,15,137.5,33.0,2.15,11.5,51.0,173.04,125.21
2016,12,4,16,30,0.0,21.0,2.2,11.0,21.0,23.32,0.0
2016,12,4,16,45,0.0,10.5,2.3,11.0,10.5,8.26,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,5.5,2.0,7.0,5.5,4.33,0.0
2016,12,5,7,30,0.0,11.0,2.0,7.0,11.0,8.37,0.0
2016,12,5,7,45,0.0,26.5,2.0,7.5,26.5,19.89,9.7
2016,12,5,8,0,0.0,42.0,2.0,8.0,42.0,31.03,21.65
2016,12,5,8,15,6.5,58.5,2.0,8.0,60.0,42.75,32.8
2016,12,5,8,30,13.0,75.0,2.0,8.0,78.0,54.37,43.72
2016,12,5,8,45,19.5,90.5,2.0,8.5,95.5,65.28,53.77
2016,12,5,9,0,26.0,106.0,2.0,9.0,113.0,74.59,62.21
2016,12,5,9,15,32.0,119.5,1.95,9.0,129.5,83.6,70.37
2016,12,5,9,30,38.0,133.0,1.9,9.0,146.0,92.44,78.27
2016,12,5,9,45,138.5,147.0,1.9,9.5,200.5,100.78,85.49
2016,12,5,10,0,239.0,161.0,1.9,10.0,255.0,108.35,91.93
2016,12,5,10,15,275.0,167.0,1.9,10.0,282.0,112.45,95.43
2016,12,5,10,30,311.0,173.0,1.9,10.0,309.0,116.53,98.91
2016,12,5,10,45,334.0,177.5,1.9,10.0,328.5,125.43,98.2
2016,12,5,11,0,357.0,182.0,1.9,10.0,348.0,154.95,113.29
2016,12,5,11,15,244.5,199.0,1.85,10.0,314.0,175.4,132.46
2016,12,5,11,30,132.0,216.0,1.8,10.0,280.0,183.29,144.12
2016,12,5,11,45,130.5,217.5,1.8,10.0,281.5,196.53,155.89
2016,12,5,12,0,129.0,219.0,1.8,10.0,283.0,209.37,167.52
2016,12,5,12,15,153.5,217.0,1.75,10.0,292.5,228.24,183.55
2016,12,5,12,30,178.0,215.0,1.7,10.0,302.0,248.99,201.38
2016,12,5,12,45,204.0,208.0,1.7,10.5,305.0,267.9,217.56
2016,12,5,13,0,230.0,201.0,1.7,11.0,308.0,288.16,234.95
2016,12,5,13,15,185.0,195.5,1.6,10.5,279.5,274.22,225.15
2016,12,5,13,30,140.0,190.0,1.5,10.0,251.0,256.36,211.65
2016,12,5,13,45,168.5,177.5,1.45,10.0,247.0,271.0,224.91
2016,12,5,14,0,197.0,165.0,1.4,10.0,243.0,286.42,238.75
2016,12,5,14,15,183.5,155.0,1.4,10.0,223.0,278.22,232.64
2016,12,5,14,30,170.0,145.0,1.4,10.0,203.0,268.77,225.39
2016,12,5,14,45,167.0,129.0,1.4,10.0,181.0,257.82,216.92
2016,12,5,15,0,164.0,113.0,1.4,10.0,159.0,245.62,207.1
2016,12,5,15,15,149.0,97.0,1.45,9.5,134.0,223.63,188.81
2016,12,5,15,30,134.0,81.0,1.5,9.0,109.0,200.27,168.7
2016,12,5,15,45,118.0,64.0,1.55,9.0,84.5,173.16,144.34
2016,12,5,16,0,102.0,47.0,1.6,9.0,60.0,158.99,129.3
2016,12,5,16,15,51.0,31.5,1.6,8.5,38.0,90.88,63.9
2016,12,5,16,30,0.0,16.0,1.6,8.0,16.0,13.46,0.0
2016,12,5,16,45,0.0,8.0,1.65,8.0,8.0,6.29,0.0
2016,12,5,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.0,2.3,3.5,11.0,8.65,0.0
2016,12,6,7,30,0.0,22.0,2.3,4.0,22.0,17.31,0.0
2016,12,6,7,45,180.5,30.5,2.35,5.0,53.0,23.06,11.85
2016,12,6,8,0,361.0,39.0,2.4,6.0,84.0,32.09,22.7
2016,12,6,8,15,418.0,48.5,2.45,6.5,119.0,39.62,30.14
2016,12,6,8,30,475.0,58.0,2.5,7.0,154.0,47.07,37.25
2016,12,6,8,45,512.0,65.0,2.6,7.5,188.5,52.29,42.18
2016,12,6,9,0,549.0,72.0,2.7,8.0,223.0,57.48,46.94
2016,12,6,9,15,582.5,75.5,2.75,8.5,254.5,59.95,49.13
2016,12,6,9,30,616.0,79.0,2.8,9.0,286.0,62.48,51.31
2016,12,6,9,45,655.0,79.0,2.9,10.0,318.0,62.65,51.21
2016,12,6,10,0,694.0,79.0,3.0,11.0,350.0,62.97,51.23
2016,12,6,10,15,712.0,80.5,3.0,11.0,374.0,64.07,52.15
2016,12,6,10,30,730.0,82.0,3.0,11.0,398.0,70.55,57.87
2016,12,6,10,45,797.5,77.0,3.05,11.5,435.5,77.45,53.56
2016,12,6,11,0,865.0,72.0,3.1,12.0,473.0,127.75,71.71
2016,12,6,11,15,870.0,73.0,3.1,12.0,484.5,180.33,108.26
2016,12,6,11,30,875.0,74.0,3.1,12.0,496.0,235.85,155.04
2016,12,6,11,45,872.0,75.5,3.15,12.0,499.0,282.36,198.22
2016,12,6,12,0,869.0,77.0,3.2,12.0,502.0,330.6,243.97
2016,12,6,12,15,867.0,77.0,3.25,12.0,498.0,375.99,287.29
2016,12,6,12,30,865.0,77.0,3.3,12.0,494.0,419.38,328.37
2016,12,6,12,45,862.0,75.5,3.35,12.0,483.5,458.71,365.43
2016,12,6,13,0,859.0,74.0,3.4,12.0,473.0,495.56,399.67
2016,12,6,13,15,849.5,73.0,3.45,12.0,454.5,526.96,428.86
2016,12,6,13,30,840.0,72.0,3.5,12.0,436.0,555.17,454.86
2016,12,6,13,45,825.0,70.5,3.6,12.0,411.5,576.38,474.92
2016,12,6,14,0,810.0,69.0,3.7,12.0,387.0,593.97,491.66
2016,12,6,14,15,789.0,66.5,3.65,12.0,356.0,602.95,500.79
2016,12,6,14,30,768.0,64.0,3.6,12.0,325.0,608.04,506.4
2016,12,6,14,45,737.0,61.0,3.6,12.0,289.5,601.91,502.71
2016,12,6,15,0,706.0,58.0,3.6,12.0,254.0,591.73,494.63
2016,12,6,15,15,659.5,54.0,3.45,11.0,215.0,565.47,474.0
2016,12,6,15,30,613.0,50.0,3.3,10.0,176.0,542.45,454.55
2016,12,6,15,45,541.0,43.5,3.15,9.5,136.0,488.85,407.75
2016,12,6,16,0,469.0,37.0,3.0,9.0,96.0,432.62,355.19
2016,12,6,16,15,339.5,27.5,2.9,8.5,61.0,330.03,243.91
2016,12,6,16,30,210.0,18.0,2.8,8.0,26.0,202.13,0.0
2016,12,6,16,45,105.0,9.0,2.7,8.0,13.0,82.47,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,5.5,1.9,4.0,5.5,4.33,0.0
2016,12,7,7,30,0.0,11.0,1.9,4.0,11.0,8.65,0.0
2016,12,7,7,45,3.5,26.0,1.9,4.5,26.5,19.47,8.72
2016,12,7,8,0,7.0,41.0,1.9,5.0,42.0,30.29,21.15
2016,12,7,8,15,15.5,57.5,1.95,5.0,60.5,41.77,32.25
2016,12,7,8,30,24.0,74.0,2.0,5.0,79.0,53.08,43.01
2016,12,7,8,45,29.5,89.0,2.05,5.0,96.5,63.31,52.67
2016,12,7,9,0,35.0,104.0,2.1,5.0,114.0,73.36,62.04
2016,12,7,9,15,39.0,118.0,2.05,5.5,130.5,82.65,70.45
2016,12,7,9,30,43.0,132.0,2.0,6.0,147.0,91.76,78.56
2016,12,7,9,45,195.0,138.5,2.0,6.5,213.0,94.55,80.86
2016,12,7,10,0,347.0,145.0,2.0,7.0,279.0,100.92,86.34
2016,12,7,10,15,205.5,162.5,2.0,7.5,243.5,111.65,95.67
2016,12,7,10,30,64.0,180.0,2.0,8.0,208.0,122.09,104.64
2016,12,7,10,45,130.0,191.0,2.05,8.5,250.0,128.35,109.87
2016,12,7,11,0,196.0,202.0,2.1,9.0,292.0,153.01,118.41
2016,12,7,11,15,98.5,180.0,2.2,9.0,225.5,142.45,112.03
2016,12,7,11,30,1.0,158.0,2.3,9.0,159.0,118.21,95.92
2016,12,7,11,45,42.5,185.5,2.45,9.0,206.5,149.85,121.1
2016,12,7,12,0,84.0,213.0,2.6,9.0,254.0,187.51,151.71
2016,12,7,12,15,70.0,208.0,2.7,9.0,242.0,186.97,152.24
2016,12,7,12,30,56.0,203.0,2.8,9.0,230.0,184.61,151.12
2016,12,7,12,45,28.0,111.0,2.95,9.5,124.5,101.5,81.53
2016,12,7,13,0,0.0,19.0,3.1,10.0,19.0,14.49,6.93
2016,12,7,13,15,95.5,102.5,3.15,9.5,144.0,140.88,116.28
2016,12,7,13,30,191.0,186.0,3.2,9.0,269.0,279.68,233.97
2016,12,7,13,45,113.5,170.5,3.25,9.0,219.0,230.75,193.0
2016,12,7,14,0,36.0,155.0,3.3,9.0,169.0,163.57,135.85
2016,12,7,14,15,33.5,143.0,3.3,9.0,155.5,154.75,128.72
2016,12,7,14,30,31.0,131.0,3.3,9.0,142.0,145.52,121.05
2016,12,7,14,45,26.5,117.5,3.35,9.0,126.0,132.76,110.18
2016,12,7,15,0,22.0,104.0,3.4,9.0,110.0,119.56,98.75
2016,12,7,15,15,16.0,88.5,3.3,8.5,93.0,91.6,74.51
2016,12,7,15,30,10.0,73.0,3.2,8.0,76.0,74.33,59.21
2016,12,7,15,45,5.0,56.5,3.15,8.0,58.0,55.8,42.55
2016,12,7,16,0,0.0,40.0,3.1,8.0,40.0,36.2,24.9
2016,12,7,16,15,0.0,25.5,3.05,7.5,25.5,21.75,10.82
2016,12,7,16,30,0.0,11.0,3.0,7.0,11.0,8.37,0.0
2016,12,7,16,45,0.0,5.5,2.95,7.0,5.5,4.33,0.0
2016,12,7,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,3.2,11.0,3.5,2.75,0.0
2016,12,8,7,30,0.0,7.0,3.2,11.0,7.0,5.51,0.0
2016,12,8,7,45,0.0,20.0,3.2,11.0,20.0,15.27,4.95
2016,12,8,8,0,0.0,33.0,3.2,11.0,33.0,24.91,15.85
2016,12,8,8,15,0.0,48.0,3.15,11.0,48.0,35.74,26.07
2016,12,8,8,30,0.0,63.0,3.1,11.0,63.0,46.46,36.05
2016,12,8,8,45,0.0,78.0,3.05,11.5,78.0,57.06,45.74
2016,12,8,9,0,0.0,93.0,3.0,12.0,93.0,67.55,55.19
2016,12,8,9,15,2.5,106.0,2.9,12.0,106.5,76.7,63.43
2016,12,8,9,30,5.0,119.0,2.8,12.0,120.0,85.76,71.49
2016,12,8,9,45,6.0,128.5,2.75,12.5,130.5,92.54,77.29
2016,12,8,10,0,7.0,138.0,2.7,13.0,141.0,99.22,82.94
2016,12,8,10,15,3.5,121.0,2.65,13.0,122.5,89.04,73.85
2016,12,8,10,30,0.0,104.0,2.6,13.0,104.0,78.04,64.04
2016,12,8,10,45,0.0,105.0,2.55,13.0,105.0,78.98,64.81
2016,12,8,11,0,0.0,106.0,2.5,13.0,106.0,80.13,62.74
2016,12,8,11,15,0.0,113.5,2.45,13.0,113.5,85.84,67.51
2016,12,8,11,30,0.0,121.0,2.4,13.0,121.0,91.67,72.37
2016,12,8,11,45,0.0,122.0,2.35,13.5,122.0,92.86,73.19
2016,12,8,12,0,0.0,123.0,2.3,14.0,123.0,94.04,74.03
2016,12,8,12,15,0.0,139.0,2.25,14.0,139.0,106.71,84.62
2016,12,8,12,30,0.0,155.0,2.2,14.0,155.0,119.95,95.67
2016,12,8,12,45,0.0,131.0,2.2,14.0,131.0,101.76,80.52
2016,12,8,13,0,0.0,107.0,2.2,14.0,107.0,82.98,64.85
2016,12,8,13,15,0.0,71.0,2.15,14.0,71.0,54.49,40.86
2016,12,8,13,30,0.0,35.0,2.1,14.0,35.0,26.73,17.28
2016,12,8,13,45,0.0,22.5,2.1,14.0,22.5,17.15,9.09
2016,12,8,14,0,0.0,10.0,2.1,14.0,10.0,7.61,0.89
2016,12,8,14,15,0.0,9.0,2.05,14.0,9.0,6.84,0.24
2016,12,8,14,30,0.0,8.0,2.0,14.0,8.0,6.08,0.0
2016,12,8,14,45,0.0,7.0,1.95,14.0,7.0,5.31,0.0
2016,12,8,15,0,0.0,6.0,1.9,14.0,6.0,4.55,0.0
2016,12,8,15,15,0.0,5.0,1.8,13.5,5.0,3.79,0.0
2016,12,8,15,30,0.0,4.0,1.7,13.0,4.0,3.03,0.0
2016,12,8,15,45,0.0,3.0,1.65,13.0,3.0,2.27,0.0
2016,12,8,16,0,0.0,2.0,1.6,13.0,2.0,1.51,0.0
2016,12,8,16,15,0.0,1.0,1.55,13.0,1.0,0.75,0.0
2016,12,8,16,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,8,16,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,78.0,7.0,1.3,12.0,9.5,0.0,0.0
2016,12,9,7,30,156.0,14.0,1.3,12.0,19.0,11.02,0.0
2016,12,9,7,45,293.5,23.5,1.35,12.5,51.0,19.43,7.22
2016,12,9,8,0,431.0,33.0,1.4,13.0,83.0,27.54,17.91
2016,12,9,8,15,506.5,39.0,1.5,13.0,121.0,32.6,23.09
2016,12,9,8,30,582.0,45.0,1.6,13.0,159.0,37.76,28.04
2016,12,9,8,45,633.5,48.5,1.7,13.5,197.5,44.25,33.98
2016,12,9,9,0,685.0,52.0,1.8,14.0,236.0,47.62,37.04
2016,12,9,9,15,418.0,94.0,1.85,14.0,211.0,68.61,55.77
2016,12,9,9,30,151.0,136.0,1.9,14.0,186.0,93.72,77.94
2016,12,9,9,45,124.5,149.0,2.0,14.5,193.0,101.35,84.4
2016,12,9,10,0,98.0,162.0,2.1,15.0,200.0,111.02,92.58
2016,12,9,10,15,49.0,141.0,2.15,15.0,160.0,99.48,82.38
2016,12,9,10,30,0.0,120.0,2.2,15.0,120.0,88.7,72.87
2016,12,9,10,45,8.0,145.0,2.3,15.5,149.0,105.41,87.22
2016,12,9,11,0,16.0,170.0,2.4,16.0,178.0,124.04,97.93
2016,12,9,11,15,8.0,150.0,2.4,16.0,154.0,112.26,88.27
2016,12,9,11,30,0.0,130.0,2.4,16.0,130.0,98.11,76.85
2016,12,9,11,45,86.0,172.5,2.4,16.0,214.5,150.65,117.0
2016,12,9,12,0,172.0,215.0,2.4,16.0,299.0,216.93,168.93
2016,12,9,12,15,136.0,213.0,2.35,16.0,279.0,217.11,171.08
2016,12,9,12,30,100.0,211.0,2.3,16.0,259.0,207.6,165.0
2016,12,9,12,45,69.5,198.5,2.25,16.0,231.5,192.51,153.8
2016,12,9,13,0,39.0,186.0,2.2,16.0,204.0,173.88,139.23
2016,12,9,13,15,30.5,175.5,2.15,16.0,189.0,165.14,132.43
2016,12,9,13,30,22.0,165.0,2.1,16.0,174.0,146.4,117.25
2016,12,9,13,45,40.0,162.5,2.05,16.0,178.5,167.91,135.51
2016,12,9,14,0,58.0,160.0,2.0,16.0,183.0,182.18,147.81
2016,12,9,14,15,55.0,147.5,1.85,15.5,168.0,173.36,141.07
2016,12,9,14,30,52.0,135.0,1.7,15.0,153.0,164.01,133.81
2016,12,9,14,45,48.0,121.0,1.55,15.0,136.0,151.67,123.67
2016,12,9,15,0,44.0,107.0,1.4,15.0,119.0,138.81,112.9
2016,12,9,15,15,37.0,91.5,1.3,14.5,100.5,121.24,98.09
2016,12,9,15,30,30.0,76.0,1.2,14.0,82.0,102.95,82.36
2016,12,9,15,45,19.5,59.5,1.1,14.0,63.0,79.66,61.88
2016,12,9,16,0,9.0,43.0,1.0,14.0,44.0,47.41,33.78
2016,12,9,16,15,4.5,27.5,1.0,13.5,28.0,28.46,15.64
2016,12,9,16,30,0.0,12.0,1.0,13.0,12.0,9.14,0.0
2016,12,9,16,45,0.0,6.0,1.05,13.0,6.0,4.72,0.0
2016,12,9,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.65,14.0,1.0,0.0,0.0
