Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,7,30,0.0,2.0,3.6,14.0,2.0,1.57,0.0
2016,12,10,7,45,0.0,7.0,3.6,14.0,7.0,5.3,0.0
2016,12,10,8,0,0.0,12.0,3.6,14.0,12.0,9.1,2.07
2016,12,10,8,15,0.0,18.0,3.5,14.0,18.0,13.68,6.35
2016,12,10,8,30,0.0,24.0,3.4,14.0,24.0,18.26,10.59
2016,12,10,8,45,0.0,30.0,3.3,14.0,30.0,22.86,14.82
2016,12,10,9,0,0.0,36.0,3.2,14.0,36.0,27.46,19.01
2016,12,10,9,15,0.0,41.5,3.05,14.0,41.5,31.69,22.84
2016,12,10,9,30,0.0,47.0,2.9,14.0,47.0,35.93,26.63
2016,12,10,9,45,0.0,51.5,2.8,14.5,51.5,39.4,29.65
2016,12,10,10,0,0.0,56.0,2.7,15.0,56.0,42.88,32.64
2016,12,10,10,15,0.0,50.5,2.7,15.0,50.5,38.64,28.83
2016,12,10,10,30,0.0,45.0,2.7,15.0,45.0,34.41,25.04
2016,12,10,10,45,0.0,53.5,2.7,15.0,53.5,40.97,30.82
2016,12,10,11,0,0.0,62.0,2.7,15.0,62.0,47.53,34.81
2016,12,10,11,15,0.0,49.5,2.65,15.0,49.5,37.9,26.61
2016,12,10,11,30,0.0,37.0,2.6,15.0,37.0,28.29,18.45
2016,12,10,11,45,0.0,54.0,2.55,15.0,54.0,41.37,29.54
2016,12,10,12,0,0.0,71.0,2.5,15.0,71.0,54.51,40.63
2016,12,10,12,15,0.0,42.0,2.45,15.0,42.0,32.13,21.7
2016,12,10,12,30,0.0,13.0,2.4,15.0,13.0,9.91,2.8
2016,12,10,12,45,0.0,48.5,2.35,15.0,48.5,37.13,25.98
2016,12,10,13,0,0.0,84.0,2.3,15.0,84.0,64.61,49.23
2016,12,10,13,15,0.0,105.0,2.25,15.0,105.0,81.69,63.63
2016,12,10,13,30,0.0,126.0,2.2,15.0,126.0,99.97,79.01
2016,12,10,13,45,11.5,137.0,2.15,15.0,142.0,117.69,94.07
2016,12,10,14,0,23.0,148.0,2.1,15.0,158.0,137.64,111.04
2016,12,10,14,15,20.5,137.0,2.05,14.5,145.0,128.91,104.09
2016,12,10,14,30,18.0,126.0,2.0,14.0,132.0,119.98,96.91
2016,12,10,14,45,14.5,113.0,2.0,14.0,117.5,108.06,86.9
2016,12,10,15,0,11.0,100.0,2.0,14.0,103.0,95.91,76.54
2016,12,10,15,15,5.5,85.5,1.95,13.5,87.0,80.33,63.19
2016,12,10,15,30,0.0,71.0,1.9,13.0,71.0,64.39,49.31
2016,12,10,15,45,0.0,55.0,1.85,13.0,55.0,49.95,36.63
2016,12,10,16,0,0.0,39.0,1.8,13.0,39.0,34.58,23.05
2016,12,10,16,15,0.0,25.0,1.75,12.5,25.0,20.77,9.89
2016,12,10,16,30,0.0,11.0,1.7,12.0,11.0,8.37,0.0
2016,12,10,16,45,0.0,5.5,1.65,12.0,5.5,4.33,0.0
2016,12,10,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,1.55,5.0,7.0,0.0,0.0
2016,12,11,7,30,0.0,14.0,1.5,5.0,14.0,11.02,0.0
2016,12,11,7,45,120.0,26.0,1.45,5.5,39.5,19.59,6.28
2016,12,11,8,0,240.0,38.0,1.4,6.0,65.0,28.79,19.43
2016,12,11,8,15,280.0,51.5,1.35,6.5,95.5,38.67,29.15
2016,12,11,8,30,320.0,65.0,1.3,7.0,126.0,48.36,38.33
2016,12,11,8,45,345.5,77.0,1.3,7.5,156.5,56.73,46.16
2016,12,11,9,0,371.0,89.0,1.3,8.0,187.0,64.93,53.67
2016,12,11,9,15,385.0,100.5,1.3,8.0,214.5,72.49,60.59
2016,12,11,9,30,399.0,112.0,1.3,8.0,242.0,79.87,67.25
2016,12,11,9,45,409.5,120.5,1.3,8.5,265.5,85.14,71.8
2016,12,11,10,0,420.0,129.0,1.3,9.0,289.0,90.32,76.21
2016,12,11,10,15,280.0,156.0,1.35,9.5,266.0,106.24,90.14
2016,12,11,10,30,140.0,183.0,1.4,10.0,243.0,121.69,103.48
2016,12,11,10,45,236.5,181.5,1.45,10.5,287.5,119.89,101.55
2016,12,11,11,0,333.0,180.0,1.5,11.0,332.0,145.54,107.32
2016,12,11,11,15,239.5,195.5,1.5,11.0,306.0,167.64,125.95
2016,12,11,11,30,146.0,211.0,1.5,11.0,280.0,179.4,139.61
2016,12,11,11,45,258.5,199.0,1.55,11.5,323.0,212.69,163.09
2016,12,11,12,0,371.0,187.0,1.6,12.0,366.0,255.21,195.73
2016,12,11,12,15,381.0,184.0,1.65,12.0,366.5,280.12,218.49
2016,12,11,12,30,391.0,181.0,1.7,12.0,367.0,304.98,241.29
2016,12,11,12,45,300.0,190.0,1.75,12.0,331.0,297.14,238.64
2016,12,11,13,0,209.0,199.0,1.8,12.0,295.0,272.79,221.41
2016,12,11,13,15,110.0,177.5,1.85,12.0,228.0,216.34,176.68
2016,12,11,13,30,11.0,156.0,1.9,12.0,161.0,132.22,106.92
2016,12,11,13,45,5.5,116.5,2.0,12.0,119.0,95.91,76.6
2016,12,11,14,0,0.0,77.0,2.1,12.0,77.0,59.33,45.5
2016,12,11,14,15,0.0,71.0,1.95,11.5,71.0,54.51,41.54
2016,12,11,14,30,0.0,65.0,1.8,11.0,65.0,49.84,37.64
2016,12,11,14,45,0.0,57.5,1.65,11.0,57.5,44.04,32.65
2016,12,11,15,0,0.0,50.0,1.5,11.0,50.0,38.25,27.62
2016,12,11,15,15,0.0,42.5,1.45,10.5,42.5,32.48,22.6
2016,12,11,15,30,0.0,35.0,1.4,10.0,35.0,26.71,17.52
2016,12,11,15,45,0.0,27.0,1.35,10.0,27.0,20.57,12.03
2016,12,11,16,0,0.0,19.0,1.3,10.0,19.0,14.45,6.51
2016,12,11,16,15,0.0,12.0,1.35,9.5,12.0,9.11,1.26
2016,12,11,16,30,0.0,5.0,1.4,9.0,5.0,3.78,0.0
2016,12,11,16,45,0.0,2.5,1.45,8.5,2.5,1.97,0.0
2016,12,11,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.5,1.7,6.0,7.5,0.0,0.0
2016,12,12,7,30,0.0,15.0,1.7,6.0,15.0,11.8,0.0
2016,12,12,7,45,195.5,24.5,1.75,6.5,46.0,18.72,4.91
2016,12,12,8,0,391.0,34.0,1.8,7.0,77.0,28.25,18.76
2016,12,12,8,15,471.5,41.0,1.85,7.5,115.0,34.03,24.84
2016,12,12,8,30,552.0,48.0,1.9,8.0,153.0,39.91,30.52
2016,12,12,8,45,599.5,53.5,1.95,8.5,190.5,44.38,34.77
2016,12,12,9,0,647.0,59.0,2.0,9.0,228.0,48.86,38.92
2016,12,12,9,15,681.0,63.0,1.9,9.0,263.5,52.07,41.9
2016,12,12,9,30,715.0,67.0,1.8,9.0,299.0,59.84,48.95
2016,12,12,9,45,658.0,81.0,1.75,9.5,311.0,64.3,52.84
2016,12,12,10,0,601.0,95.0,1.7,10.0,323.0,72.99,60.48
2016,12,12,10,15,695.5,86.0,1.6,10.0,366.5,67.72,55.66
2016,12,12,10,30,790.0,77.0,1.5,10.0,410.0,68.03,55.87
2016,12,12,10,45,644.5,112.0,1.45,10.0,391.5,84.06,70.12
2016,12,12,11,0,499.0,147.0,1.4,10.0,373.0,134.23,93.25
2016,12,12,11,15,575.5,131.0,1.4,10.0,398.0,169.41,113.29
2016,12,12,11,30,652.0,115.0,1.4,10.0,423.0,207.79,141.32
2016,12,12,11,45,584.0,135.0,1.45,10.0,413.0,247.28,179.53
2016,12,12,12,0,516.0,155.0,1.5,10.0,403.0,275.02,208.4
2016,12,12,12,15,493.0,159.5,1.5,10.0,395.0,302.37,235.07
2016,12,12,12,30,470.0,164.0,1.5,10.0,387.0,326.74,258.74
2016,12,12,12,45,452.5,163.5,1.5,10.0,374.5,346.26,277.85
2016,12,12,13,0,435.0,163.0,1.5,10.0,362.0,363.11,294.26
2016,12,12,13,15,380.5,165.5,1.5,10.0,335.5,350.88,287.03
2016,12,12,13,30,326.0,168.0,1.5,10.0,309.0,343.43,282.91
2016,12,12,13,45,345.0,155.5,1.5,10.0,296.5,358.58,297.03
2016,12,12,14,0,364.0,143.0,1.5,10.0,284.0,386.75,321.16
2016,12,12,14,15,345.5,135.5,1.45,10.0,261.5,369.04,308.05
2016,12,12,14,30,327.0,128.0,1.4,10.0,239.0,362.74,303.82
2016,12,12,14,45,316.5,115.0,1.35,10.0,212.5,353.19,296.76
2016,12,12,15,0,306.0,102.0,1.3,10.0,186.0,341.68,287.66
2016,12,12,15,15,282.5,88.5,1.3,9.5,157.5,318.48,268.85
2016,12,12,15,30,259.0,75.0,1.3,9.0,129.0,309.56,260.51
2016,12,12,15,45,228.0,60.0,1.3,9.0,99.5,275.44,230.03
2016,12,12,16,0,197.0,45.0,1.3,9.0,70.0,239.66,196.36
2016,12,12,16,15,98.5,32.0,1.35,8.5,44.5,139.9,102.26
2016,12,12,16,30,0.0,19.0,1.4,8.0,19.0,18.5,0.0
2016,12,12,16,45,0.0,9.5,1.45,8.0,9.5,7.47,0.0
2016,12,12,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,1.0,1.45,7.0,1.0,0.0,0.0
2016,12,13,7,30,0.0,2.0,1.5,7.0,2.0,1.57,0.0
2016,12,13,7,45,0.0,8.5,1.6,7.5,8.5,6.44,0.0
2016,12,13,8,0,0.0,15.0,1.7,8.0,15.0,11.4,4.14
2016,12,13,8,15,0.0,23.5,1.65,8.0,23.5,17.9,10.37
2016,12,13,8,30,0.0,32.0,1.6,8.0,32.0,24.41,16.52
2016,12,13,8,45,0.0,40.0,1.6,8.5,40.0,30.56,22.24
2016,12,13,9,0,0.0,48.0,1.6,9.0,48.0,36.72,27.9
2016,12,13,9,15,0.0,56.0,1.55,9.5,56.0,42.89,33.5
2016,12,13,9,30,0.0,64.0,1.5,10.0,64.0,49.07,39.04
2016,12,13,9,45,0.0,70.5,1.5,10.5,70.5,53.97,43.35
2016,12,13,10,0,0.0,77.0,1.5,11.0,77.0,58.79,47.54
2016,12,13,10,15,85.0,129.0,1.5,11.0,164.5,90.47,75.74
2016,12,13,10,30,170.0,181.0,1.5,11.0,252.0,121.09,102.64
2016,12,13,10,45,238.5,182.0,1.5,11.5,287.0,120.2,101.47
2016,12,13,11,0,307.0,183.0,1.5,12.0,322.0,143.59,106.65
2016,12,13,11,15,342.5,182.0,1.45,12.0,340.5,170.4,123.41
2016,12,13,11,30,378.0,181.0,1.4,12.0,359.0,200.37,146.08
2016,12,13,11,45,325.0,192.0,1.35,12.0,346.5,221.51,167.06
2016,12,13,12,0,272.0,203.0,1.3,12.0,334.0,237.34,183.81
2016,12,13,12,15,365.0,184.5,1.25,12.0,359.0,273.28,212.68
2016,12,13,12,30,458.0,166.0,1.2,12.0,384.0,322.68,253.24
2016,12,13,12,45,449.5,165.0,1.2,12.0,374.5,345.17,274.16
2016,12,13,13,0,441.0,164.0,1.2,12.0,365.0,365.72,293.22
2016,12,13,13,15,306.0,175.0,1.2,12.0,312.0,321.52,260.67
2016,12,13,13,30,171.0,186.0,1.2,12.0,259.0,265.96,217.25
2016,12,13,13,45,85.5,124.0,1.2,12.0,160.5,165.84,135.83
2016,12,13,14,0,0.0,62.0,1.2,12.0,62.0,47.51,35.3
2016,12,13,14,15,0.0,57.0,1.2,12.0,57.0,43.65,32.14
2016,12,13,14,30,0.0,52.0,1.2,12.0,52.0,39.78,28.85
2016,12,13,14,45,0.0,46.0,1.25,12.0,46.0,35.16,24.86
2016,12,13,15,0,0.0,40.0,1.3,12.0,40.0,30.54,20.85
2016,12,13,15,15,0.0,34.0,1.25,11.5,34.0,25.93,16.85
2016,12,13,15,30,0.0,28.0,1.2,11.0,28.0,21.33,12.81
2016,12,13,15,45,0.0,21.5,1.2,11.0,21.5,16.35,8.37
2016,12,13,16,0,0.0,15.0,1.2,11.0,15.0,11.39,3.91
2016,12,13,16,15,0.0,9.5,1.3,10.5,9.5,7.2,0.0
2016,12,13,16,30,0.0,4.0,1.4,10.0,4.0,3.02,0.0
2016,12,13,16,45,0.0,2.0,1.5,10.0,2.0,1.57,0.0
2016,12,13,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,2.45,12.0,5.0,0.0,0.0
2016,12,14,7,30,0.0,10.0,2.5,12.0,10.0,7.87,0.0
2016,12,14,7,45,85.0,23.5,2.65,12.5,32.5,17.7,2.35
2016,12,14,8,0,170.0,37.0,2.8,13.0,55.0,27.74,17.6
2016,12,14,8,15,210.5,51.0,2.8,13.0,83.5,37.87,27.51
2016,12,14,8,30,251.0,65.0,2.8,13.0,112.0,47.82,36.82
2016,12,14,8,45,275.5,79.0,2.85,13.0,141.0,57.44,45.71
2016,12,14,9,0,300.0,93.0,2.9,13.0,170.0,66.84,54.29
2016,12,14,9,15,316.0,105.0,2.95,13.0,197.0,74.63,61.32
2016,12,14,9,30,332.0,117.0,3.0,13.0,224.0,83.43,69.16
2016,12,14,9,45,338.0,128.0,3.05,13.5,246.0,90.43,75.17
2016,12,14,10,0,344.0,139.0,3.1,14.0,268.0,97.26,80.96
2016,12,14,10,15,268.5,159.0,3.1,14.0,264.0,107.74,90.06
2016,12,14,10,30,193.0,179.0,3.1,14.0,260.0,120.42,101.04
2016,12,14,10,45,140.0,187.0,3.1,14.5,247.0,124.18,103.98
2016,12,14,11,0,87.0,195.0,3.1,15.0,234.0,139.18,108.87
2016,12,14,11,15,43.5,166.0,3.1,15.0,185.5,125.03,97.79
2016,12,14,11,30,0.0,137.0,3.1,15.0,137.0,102.91,81.22
2016,12,14,11,45,0.0,143.0,3.1,15.0,143.0,108.02,85.47
2016,12,14,12,0,0.0,149.0,3.1,15.0,149.0,113.28,89.83
2016,12,14,12,15,0.0,141.5,3.05,15.0,141.5,108.47,85.82
2016,12,14,12,30,0.0,134.0,3.0,15.0,134.0,103.39,81.62
2016,12,14,12,45,2.0,145.5,2.95,15.0,146.5,114.09,90.57
2016,12,14,13,0,4.0,157.0,2.9,15.0,159.0,125.6,100.21
2016,12,14,13,15,2.0,142.0,2.9,15.0,143.0,113.46,90.19
2016,12,14,13,30,0.0,127.0,2.9,15.0,127.0,100.78,79.69
2016,12,14,13,45,2.5,132.0,2.9,15.0,133.0,107.87,85.78
2016,12,14,14,0,5.0,137.0,2.9,15.0,139.0,115.97,92.72
2016,12,14,14,15,2.5,127.0,2.9,14.5,128.0,107.37,85.74
2016,12,14,14,30,0.0,117.0,2.9,14.0,117.0,98.62,78.56
2016,12,14,14,45,0.0,104.0,2.9,14.0,104.0,88.32,69.89
2016,12,14,15,0,0.0,91.0,2.9,14.0,91.0,77.87,61.0
2016,12,14,15,15,0.0,77.0,2.9,14.0,77.0,66.12,50.89
2016,12,14,15,30,0.0,63.0,2.9,14.0,63.0,54.08,40.41
2016,12,14,15,45,0.0,48.5,2.9,14.0,48.5,41.01,28.98
2016,12,14,16,0,0.0,34.0,2.9,14.0,34.0,27.26,16.93
2016,12,14,16,15,0.0,21.5,2.85,13.5,21.5,16.41,6.76
2016,12,14,16,30,0.0,9.0,2.8,13.0,9.0,6.83,0.0
2016,12,14,16,45,0.0,4.5,2.8,13.0,4.5,3.54,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,4.95,13.0,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,4.8,13.0,1.0,0.79,0.0
2016,12,15,7,45,0.0,4.0,4.7,13.0,4.0,3.02,0.0
2016,12,15,8,0,0.0,7.0,4.6,13.0,7.0,5.3,0.0
2016,12,15,8,15,0.0,10.5,4.35,13.0,10.5,7.96,1.32
2016,12,15,8,30,0.0,14.0,4.1,13.0,14.0,10.62,3.8
2016,12,15,8,45,0.0,18.0,3.9,13.5,18.0,13.68,6.6
2016,12,15,9,0,0.0,22.0,3.7,14.0,22.0,16.73,9.38
2016,12,15,9,15,0.0,26.0,3.6,14.0,26.0,19.8,12.16
2016,12,15,9,30,0.0,30.0,3.5,14.0,30.0,22.86,14.92
2016,12,15,9,45,0.0,33.0,3.45,14.0,33.0,25.17,16.98
2016,12,15,10,0,0.0,36.0,3.4,14.0,36.0,27.48,19.02
2016,12,15,10,15,0.0,26.5,3.3,14.0,26.5,20.21,12.48
2016,12,15,10,30,0.0,17.0,3.2,14.0,17.0,12.95,5.96
2016,12,15,10,45,0.0,27.5,3.1,14.0,27.5,20.99,13.14
2016,12,15,11,0,0.0,38.0,3.0,14.0,38.0,29.04,19.22
2016,12,15,11,15,0.0,70.5,2.95,14.0,70.5,54.11,40.53
2016,12,15,11,30,0.0,103.0,2.9,14.0,103.0,78.49,61.09
2016,12,15,11,45,0.0,104.0,2.85,14.0,104.0,79.46,61.86
2016,12,15,12,0,0.0,105.0,2.8,14.0,105.0,80.42,62.66
2016,12,15,12,15,0.0,75.5,2.8,14.0,75.5,57.99,43.73
2016,12,15,12,30,0.0,46.0,2.8,14.0,46.0,35.21,24.42
2016,12,15,12,45,0.0,45.5,2.8,14.5,45.5,34.82,24.06
2016,12,15,13,0,0.0,45.0,2.8,15.0,45.0,34.43,23.69
2016,12,15,13,15,0.0,52.5,2.75,15.0,52.5,40.2,28.62
2016,12,15,13,30,0.0,60.0,2.7,15.0,60.0,45.98,33.56
2016,12,15,13,45,0.0,53.0,2.7,15.0,53.0,40.57,29.0
2016,12,15,14,0,0.0,46.0,2.7,15.0,46.0,35.17,24.45
2016,12,15,14,15,0.0,42.5,2.6,14.5,42.5,32.47,22.23
2016,12,15,14,30,0.0,39.0,2.5,14.0,39.0,29.77,19.99
2016,12,15,14,45,0.0,34.5,2.45,14.0,34.5,26.31,17.03
2016,12,15,15,0,0.0,30.0,2.4,14.0,30.0,22.86,14.04
2016,12,15,15,15,0.0,25.5,2.25,14.0,25.5,19.41,11.04
2016,12,15,15,30,0.0,21.0,2.1,14.0,21.0,15.97,8.01
2016,12,15,15,45,0.0,16.0,2.0,14.0,16.0,12.15,4.64
2016,12,15,16,0,0.0,11.0,1.9,14.0,11.0,8.34,1.27
2016,12,15,16,15,0.0,7.0,1.8,13.5,7.0,5.3,0.0
2016,12,15,16,30,0.0,3.0,1.7,13.0,3.0,2.27,0.0
2016,12,15,16,45,0.0,1.5,1.6,13.0,1.5,1.18,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,7,45,233.5,15.0,4.0,6.5,38.5,12.26,0.0
2016,12,16,8,0,467.0,30.0,4.1,7.0,77.0,27.55,17.7
2016,12,16,8,15,550.0,36.5,4.2,7.0,117.5,33.57,24.32
2016,12,16,8,30,633.0,43.0,4.3,7.0,158.0,39.7,30.34
2016,12,16,8,45,681.0,47.5,4.45,7.5,197.5,43.89,34.39
2016,12,16,9,0,729.0,52.0,4.6,8.0,237.0,48.11,38.34
2016,12,16,9,15,762.0,55.0,4.6,8.5,274.0,50.96,40.93
2016,12,16,9,30,795.0,58.0,4.6,9.0,311.0,53.82,43.47
2016,12,16,9,45,817.5,60.0,4.7,9.5,343.0,55.77,45.12
2016,12,16,10,0,840.0,62.0,4.8,10.0,375.0,57.72,46.74
2016,12,16,10,15,855.5,63.5,4.8,10.0,401.0,59.17,47.99
2016,12,16,10,30,871.0,65.0,4.8,10.0,427.0,66.43,54.46
2016,12,16,10,45,880.0,66.5,4.8,10.5,446.5,68.02,55.72
2016,12,16,11,0,889.0,68.0,4.8,11.0,466.0,111.23,64.23
2016,12,16,11,15,895.5,68.5,4.75,11.0,479.0,163.91,95.72
2016,12,16,11,30,902.0,69.0,4.7,11.0,492.0,216.24,137.59
2016,12,16,11,45,904.5,69.5,4.7,11.0,497.0,267.11,183.64
2016,12,16,12,0,907.0,70.0,4.7,11.0,502.0,316.82,230.81
2016,12,16,12,15,906.5,70.0,4.7,11.0,500.0,363.75,276.22
2016,12,16,12,30,906.0,70.0,4.7,11.0,498.0,408.81,319.7
2016,12,16,12,45,900.5,69.5,4.75,11.5,488.0,449.3,358.2
2016,12,16,13,0,895.0,69.0,4.8,12.0,478.0,487.14,393.57
2016,12,16,13,15,887.0,68.0,4.8,11.5,460.5,520.48,425.89
2016,12,16,13,30,879.0,67.0,4.8,11.0,443.0,550.77,455.1
2016,12,16,13,45,865.0,65.5,4.85,11.0,419.0,577.98,480.46
2016,12,16,14,0,851.0,64.0,4.9,11.0,395.0,598.24,499.77
2016,12,16,14,15,831.5,62.0,4.85,11.0,364.5,610.85,512.16
2016,12,16,14,30,812.0,60.0,4.8,11.0,334.0,619.56,520.91
2016,12,16,14,45,783.0,57.0,4.8,11.0,298.5,616.91,520.12
2016,12,16,15,0,754.0,54.0,4.8,11.0,263.0,610.19,515.01
2016,12,16,15,15,710.5,50.5,4.65,10.0,224.0,588.81,498.05
2016,12,16,15,30,667.0,47.0,4.5,9.0,185.0,563.35,476.43
2016,12,16,15,45,599.5,41.0,4.4,8.5,144.5,514.22,432.93
2016,12,16,16,0,532.0,35.0,4.3,8.0,104.0,461.56,383.14
2016,12,16,16,15,266.0,33.0,4.2,7.5,67.5,277.58,213.02
2016,12,16,16,30,0.0,31.0,4.1,7.0,31.0,47.31,0.0
2016,12,16,16,45,0.0,15.5,4.05,7.0,15.5,12.2,0.0
2016,12,16,17,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,17,7,45,250.0,14.5,1.85,2.0,39.5,12.96,0.0
2016,12,17,8,0,500.0,29.0,1.8,3.0,79.0,26.79,17.3
2016,12,17,8,15,581.5,35.0,1.85,3.5,119.5,32.44,23.68
2016,12,17,8,30,663.0,41.0,1.9,4.0,160.0,38.2,29.38
2016,12,17,8,45,712.5,45.0,1.95,4.5,201.0,42.08,33.18
2016,12,17,9,0,762.0,49.0,2.0,5.0,242.0,46.0,36.89
2016,12,17,9,15,794.0,52.0,2.0,5.5,279.0,48.94,39.6
2016,12,17,9,30,826.0,55.0,2.0,6.0,316.0,51.88,42.24
2016,12,17,9,45,846.5,57.5,2.0,6.5,348.5,54.27,44.31
2016,12,17,10,0,867.0,60.0,2.0,7.0,381.0,61.75,51.0
2016,12,17,10,15,881.5,61.5,2.0,7.5,407.5,63.65,52.55
2016,12,17,10,30,896.0,63.0,2.0,8.0,434.0,65.47,54.02
2016,12,17,10,45,904.0,64.5,2.0,8.5,454.0,67.08,55.3
2016,12,17,11,0,912.0,66.0,2.0,9.0,474.0,109.35,63.16
2016,12,17,11,15,917.5,66.5,2.0,9.0,486.5,163.11,94.71
2016,12,17,11,30,923.0,67.0,2.0,9.0,499.0,216.39,136.99
2016,12,17,11,45,924.0,67.5,2.0,9.5,504.0,267.99,183.03
2016,12,17,12,0,925.0,68.0,2.0,10.0,509.0,318.25,229.82
2016,12,17,12,15,923.5,68.0,2.0,10.0,506.5,365.72,275.09
2016,12,17,12,30,922.0,68.0,2.0,10.0,504.0,411.21,318.21
2016,12,17,12,45,911.5,69.0,2.0,10.0,493.0,451.77,356.65
2016,12,17,13,0,901.0,70.0,2.0,10.0,482.0,489.34,391.69
2016,12,17,13,15,892.5,69.5,1.95,10.0,464.5,523.31,422.76
2016,12,17,13,30,884.0,69.0,1.9,10.0,447.0,557.51,453.04
2016,12,17,13,45,869.0,67.5,1.85,10.0,422.5,581.17,474.45
2016,12,17,14,0,854.0,66.0,1.8,10.0,398.0,601.11,492.39
2016,12,17,14,15,834.0,64.0,1.75,9.5,367.5,613.65,504.99
2016,12,17,14,30,814.0,62.0,1.7,9.0,337.0,622.23,514.07
2016,12,17,14,45,784.0,59.0,1.65,9.0,301.0,619.09,512.61
2016,12,17,15,0,754.0,56.0,1.6,9.0,265.0,611.79,507.07
2016,12,17,15,15,709.5,52.0,1.6,8.5,226.0,589.21,489.42
2016,12,17,15,30,665.0,48.0,1.6,8.0,187.0,562.51,467.28
2016,12,17,15,45,594.5,42.0,1.6,7.5,146.0,511.25,423.91
2016,12,17,16,0,524.0,36.0,1.6,7.0,105.0,456.3,374.23
2016,12,17,16,15,262.0,34.0,1.65,6.5,68.5,277.73,212.75
2016,12,17,16,30,0.0,32.0,1.7,6.0,32.0,49.71,0.0
2016,12,17,16,45,0.0,16.0,1.75,6.0,16.0,12.59,0.0
2016,12,17,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,45,249.0,14.0,2.85,1.5,38.5,12.51,0.0
2016,12,18,8,0,498.0,28.0,2.9,2.0,77.0,25.87,16.46
2016,12,18,8,15,582.0,34.0,2.95,2.5,118.0,31.56,22.94
2016,12,18,8,30,666.0,40.0,3.0,3.0,159.0,37.37,28.7
2016,12,18,8,45,716.5,44.0,3.1,3.5,200.0,41.27,32.54
2016,12,18,9,0,767.0,48.0,3.2,4.0,241.0,45.23,36.31
2016,12,18,9,15,799.5,51.0,3.15,4.5,278.5,48.2,39.06
2016,12,18,9,30,832.0,54.0,3.1,5.0,316.0,51.17,41.74
2016,12,18,9,45,850.5,57.0,3.1,5.5,349.0,53.93,44.17
2016,12,18,10,0,869.0,60.0,3.1,6.0,382.0,61.75,51.19
2016,12,18,10,15,884.5,61.5,3.0,6.5,409.0,63.68,52.78
2016,12,18,10,30,900.0,63.0,2.9,7.0,436.0,65.51,54.28
2016,12,18,10,45,910.5,64.0,2.85,7.5,456.5,66.83,55.3
2016,12,18,11,0,921.0,65.0,2.8,8.0,477.0,107.29,62.24
2016,12,18,11,15,927.0,66.0,2.75,8.0,489.5,161.96,94.05
2016,12,18,11,30,933.0,67.0,2.7,8.0,502.0,216.24,137.12
2016,12,18,11,45,935.5,67.0,2.7,8.5,507.5,268.33,183.77
2016,12,18,12,0,938.0,67.0,2.7,9.0,513.0,319.17,231.44
2016,12,18,12,15,936.5,67.0,2.7,9.0,510.5,367.3,277.77
2016,12,18,12,30,935.0,67.0,2.7,9.0,508.0,413.42,321.98
2016,12,18,12,45,930.5,66.0,2.7,9.5,498.0,455.17,361.2
2016,12,18,13,0,926.0,65.0,2.7,10.0,488.0,494.27,397.21
2016,12,18,13,15,917.5,64.5,2.7,10.0,470.5,529.14,429.62
2016,12,18,13,30,909.0,64.0,2.7,10.0,453.0,560.87,458.72
2016,12,18,13,45,896.0,62.5,2.7,10.0,429.0,585.76,481.77
2016,12,18,14,0,883.0,61.0,2.7,10.0,405.0,607.07,501.44
2016,12,18,14,15,864.5,59.0,2.6,9.5,374.5,620.82,515.18
2016,12,18,14,30,846.0,57.0,2.5,9.0,344.0,636.26,529.54
2016,12,18,14,45,818.0,54.5,2.45,9.0,308.0,635.79,530.27
2016,12,18,15,0,790.0,52.0,2.4,9.0,272.0,631.23,526.63
2016,12,18,15,15,748.5,48.5,2.3,8.0,232.5,612.06,511.9
2016,12,18,15,30,707.0,45.0,2.2,7.0,193.0,588.84,492.66
2016,12,18,15,45,640.5,39.5,2.1,6.5,151.5,541.65,451.61
2016,12,18,16,0,574.0,34.0,2.0,6.0,110.0,490.91,404.36
2016,12,18,16,15,453.0,26.0,2.0,5.5,72.0,396.2,305.97
2016,12,18,16,30,332.0,18.0,2.0,5.0,34.0,284.38,0.0
2016,12,18,16,45,166.0,9.0,2.0,4.5,17.0,125.33,0.0
2016,12,18,17,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,19,7,45,218.0,14.5,1.95,2.0,35.5,11.83,0.0
2016,12,19,8,0,436.0,29.0,1.9,3.0,71.0,24.38,15.02
2016,12,19,8,15,520.5,35.5,1.9,3.5,110.5,32.53,23.71
2016,12,19,8,30,605.0,42.0,1.9,4.0,150.0,38.63,29.74
2016,12,19,8,45,657.0,46.5,1.9,4.5,189.0,42.83,33.85
2016,12,19,9,0,709.0,51.0,1.9,5.0,228.0,47.07,37.87
2016,12,19,9,15,742.5,54.5,1.85,5.5,264.5,50.32,40.87
2016,12,19,9,30,776.0,58.0,1.8,6.0,301.0,53.56,43.78
2016,12,19,9,45,730.0,66.5,1.8,6.5,314.0,59.54,49.14
2016,12,19,10,0,684.0,75.0,1.8,7.0,327.0,60.22,49.6
2016,12,19,10,15,755.5,73.5,1.8,7.5,370.0,65.01,53.8
2016,12,19,10,30,827.0,72.0,1.8,8.0,413.0,65.01,53.61
2016,12,19,10,45,837.5,73.5,1.85,8.5,432.5,66.25,54.56
2016,12,19,11,0,848.0,75.0,1.9,9.0,452.0,103.05,61.07
2016,12,19,11,15,854.0,75.5,1.85,9.0,465.0,154.48,90.58
2016,12,19,11,30,860.0,76.0,1.8,9.0,478.0,205.65,130.69
2016,12,19,11,45,760.0,94.5,1.8,9.5,453.0,244.62,169.96
2016,12,19,12,0,660.0,113.0,1.8,10.0,428.0,276.54,204.21
2016,12,19,12,15,566.5,137.0,1.8,10.0,406.5,304.43,234.3
2016,12,19,12,30,473.0,161.0,1.8,10.0,385.0,317.93,251.21
2016,12,19,12,45,663.0,118.0,1.8,10.5,424.5,391.96,311.27
2016,12,19,13,0,853.0,75.0,1.8,11.0,464.0,471.37,375.97
2016,12,19,13,15,843.5,74.0,1.75,11.0,447.5,503.56,405.08
2016,12,19,13,30,834.0,73.0,1.7,11.0,431.0,532.64,431.22
2016,12,19,13,45,819.5,71.5,1.65,11.0,407.0,555.19,451.62
2016,12,19,14,0,805.0,70.0,1.6,11.0,383.0,574.18,468.68
2016,12,19,14,15,784.0,67.5,1.5,10.5,353.5,584.47,479.09
2016,12,19,14,30,763.0,65.0,1.4,10.0,324.0,590.86,486.02
2016,12,19,14,45,732.5,62.0,1.3,10.0,289.5,586.55,483.24
2016,12,19,15,0,702.0,59.0,1.2,10.0,255.0,578.18,476.66
2016,12,19,15,15,657.0,54.5,1.2,9.5,217.0,554.14,458.24
2016,12,19,15,30,612.0,50.0,1.2,9.0,179.0,532.74,440.5
2016,12,19,15,45,539.0,44.0,1.3,8.5,139.5,480.8,397.59
2016,12,19,16,0,466.0,38.0,1.4,8.0,100.0,426.03,349.26
2016,12,19,16,15,233.0,34.5,1.4,7.5,65.5,256.78,197.84
2016,12,19,16,30,0.0,31.0,1.4,7.0,31.0,45.23,0.0
2016,12,19,16,45,0.0,15.5,1.4,7.0,15.5,12.2,0.0
2016,12,19,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,45,186.0,14.5,2.2,5.0,32.0,11.76,0.0
2016,12,20,8,0,372.0,29.0,2.2,6.0,64.0,24.13,14.48
2016,12,20,8,15,458.5,36.0,2.15,6.5,101.5,30.0,21.11
2016,12,20,8,30,545.0,43.0,2.1,7.0,139.0,35.97,26.95
2016,12,20,8,45,600.0,47.5,2.05,7.5,177.0,43.16,33.73
2016,12,20,9,0,655.0,52.0,2.0,8.0,215.0,47.33,37.64
2016,12,20,9,15,690.0,55.5,1.95,8.5,250.0,50.49,40.53
2016,12,20,9,30,725.0,59.0,1.9,9.0,285.0,53.67,43.36
2016,12,20,9,45,755.0,60.0,1.85,10.0,317.0,54.85,44.23
2016,12,20,10,0,785.0,61.0,1.8,11.0,349.0,56.08,45.12
2016,12,20,10,15,703.5,81.5,1.75,11.0,354.0,64.84,52.91
2016,12,20,10,30,622.0,102.0,1.7,11.0,359.0,77.41,64.06
2016,12,20,10,45,730.5,84.5,1.65,11.5,399.5,66.91,54.5
2016,12,20,11,0,839.0,67.0,1.6,12.0,440.0,94.89,54.41
2016,12,20,11,15,845.5,67.5,1.5,12.0,452.5,150.47,86.76
2016,12,20,11,30,852.0,68.0,1.4,12.0,465.0,200.16,124.87
2016,12,20,11,45,853.5,68.5,1.35,12.5,470.5,248.3,166.84
2016,12,20,12,0,855.0,69.0,1.3,13.0,476.0,295.27,209.72
2016,12,20,12,15,855.0,69.0,1.25,13.0,474.5,339.99,251.48
2016,12,20,12,30,855.0,69.0,1.2,13.0,473.0,383.01,291.37
2016,12,20,12,45,842.0,71.0,1.2,13.5,462.5,421.53,326.61
2016,12,20,13,0,829.0,73.0,1.2,14.0,452.0,457.24,358.53
2016,12,20,13,15,821.0,72.0,1.2,13.5,436.0,489.24,388.02
2016,12,20,13,30,813.0,71.0,1.2,13.0,420.0,518.32,414.61
2016,12,20,13,45,799.5,69.5,1.25,13.0,397.5,540.76,435.12
2016,12,20,14,0,786.0,68.0,1.3,13.0,375.0,559.78,452.55
2016,12,20,14,15,766.5,66.0,1.25,12.5,346.5,571.09,463.83
2016,12,20,14,30,747.0,64.0,1.2,12.0,318.0,578.68,471.84
2016,12,20,14,45,720.0,60.5,1.15,12.0,284.5,575.92,470.6
2016,12,20,15,0,693.0,57.0,1.1,12.0,251.0,569.32,465.82
