Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,15,15,650.0,53.0,1.05,11.5,214.0,547.27,448.69
2016,12,20,15,30,607.0,49.0,1.0,11.0,177.0,527.54,432.1
2016,12,20,15,45,543.0,42.5,1.0,10.5,139.0,481.48,393.74
2016,12,20,16,0,479.0,36.0,1.0,10.0,101.0,432.83,350.55
2016,12,20,16,15,239.5,33.5,1.05,9.5,66.0,259.14,198.79
2016,12,20,16,30,0.0,31.0,1.1,9.0,31.0,44.49,0.0
2016,12,20,16,45,0.0,15.5,1.15,8.5,15.5,12.2,0.0
2016,12,20,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,21,7,45,192.0,14.0,2.25,7.5,32.0,11.37,0.0
2016,12,21,8,0,384.0,28.0,2.3,8.0,64.0,23.35,13.58
2016,12,21,8,15,470.5,35.0,2.35,8.5,101.5,29.26,20.25
2016,12,21,8,30,557.0,42.0,2.4,9.0,139.0,35.27,26.08
2016,12,21,8,45,612.5,46.5,2.5,9.5,177.5,42.43,32.78
2016,12,21,9,0,668.0,51.0,2.6,10.0,216.0,46.64,36.7
2016,12,21,9,15,703.5,54.0,2.65,10.5,252.0,49.44,39.25
2016,12,21,9,30,739.0,57.0,2.7,11.0,288.0,52.28,41.75
2016,12,21,9,45,767.0,58.5,2.8,11.5,320.0,53.86,43.07
2016,12,21,10,0,795.0,60.0,2.9,12.0,352.0,55.48,44.39
2016,12,21,10,15,812.0,62.0,2.75,12.0,378.5,57.31,45.97
2016,12,21,10,30,829.0,64.0,2.6,12.0,405.0,59.13,47.54
2016,12,21,10,45,841.5,64.5,2.5,12.5,425.0,65.87,53.38
2016,12,21,11,0,854.0,65.0,2.4,13.0,445.0,98.32,57.52
2016,12,21,11,15,861.0,66.0,2.35,13.0,458.0,149.47,85.31
2016,12,21,11,30,868.0,67.0,2.3,13.0,471.0,200.43,124.24
2016,12,21,11,45,872.5,67.0,2.3,13.5,477.5,249.66,167.07
2016,12,21,12,0,877.0,67.0,2.3,14.0,484.0,297.97,211.3
2016,12,21,12,15,877.0,67.0,2.3,14.0,482.5,343.76,254.47
2016,12,21,12,30,877.0,67.0,2.3,14.0,481.0,387.81,295.89
2016,12,21,12,45,868.5,68.0,2.3,14.5,471.5,427.47,332.56
2016,12,21,13,0,860.0,69.0,2.3,15.0,462.0,464.42,366.04
2016,12,21,13,15,852.5,68.0,2.25,15.0,446.0,499.44,397.57
2016,12,21,13,30,845.0,67.0,2.2,15.0,430.0,529.93,424.78
2016,12,21,13,45,832.5,65.5,2.2,15.0,407.5,554.02,446.59
2016,12,21,14,0,820.0,64.0,2.2,15.0,385.0,574.68,465.21
2016,12,21,14,15,801.0,62.0,2.1,14.5,356.0,587.28,477.61
2016,12,21,14,30,782.0,60.0,2.0,14.0,327.0,596.12,486.63
2016,12,21,14,45,753.5,57.5,1.95,14.0,293.0,594.33,486.3
2016,12,21,15,0,725.0,55.0,1.9,14.0,259.0,588.59,482.28
2016,12,21,15,15,683.0,51.0,1.75,13.0,221.0,567.86,466.38
2016,12,21,15,30,641.0,47.0,1.6,12.0,183.0,543.24,446.29
2016,12,21,15,45,574.0,41.5,1.5,11.5,144.0,495.43,405.9
2016,12,21,16,0,507.0,36.0,1.4,11.0,105.0,452.94,366.89
2016,12,21,16,15,392.0,27.5,1.4,10.5,69.5,363.56,279.85
2016,12,21,16,30,277.0,19.0,1.4,10.0,34.0,256.08,40.85
2016,12,21,16,45,138.5,9.5,1.45,9.5,17.0,106.19,0.0
2016,12,21,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,22,7,45,206.5,14.0,1.4,6.0,33.5,11.41,0.0
2016,12,22,8,0,413.0,28.0,1.3,7.0,67.0,23.48,13.67
2016,12,22,8,15,501.5,35.0,1.2,7.5,105.5,32.0,22.77
2016,12,22,8,30,590.0,42.0,1.1,8.0,144.0,38.54,29.15
2016,12,22,8,45,642.5,47.0,1.05,8.5,183.5,43.13,33.58
2016,12,22,9,0,695.0,52.0,1.0,9.0,223.0,47.75,37.9
2016,12,22,9,15,730.0,55.5,0.9,9.5,260.0,50.97,40.83
2016,12,22,9,30,765.0,59.0,0.8,10.0,297.0,54.21,43.7
2016,12,22,9,45,788.5,61.5,0.75,10.5,329.0,56.5,45.65
2016,12,22,10,0,812.0,64.0,0.7,11.0,361.0,58.79,47.57
2016,12,22,10,15,828.5,65.5,0.8,11.5,387.5,60.2,48.67
2016,12,22,10,30,845.0,67.0,0.9,12.0,414.0,61.62,49.77
2016,12,22,10,45,856.5,68.5,1.0,12.5,434.5,62.94,50.78
2016,12,22,11,0,868.0,70.0,1.1,13.0,455.0,95.43,55.44
2016,12,22,11,15,875.0,70.5,1.15,13.0,468.5,152.75,87.5
2016,12,22,11,30,882.0,71.0,1.2,13.0,482.0,204.27,126.27
2016,12,22,11,45,885.0,71.5,1.25,13.5,488.0,254.5,169.51
2016,12,22,12,0,888.0,72.0,1.3,14.0,494.0,303.68,214.06
2016,12,22,12,15,887.5,71.5,1.3,14.0,492.5,349.65,256.89
2016,12,22,12,30,887.0,71.0,1.3,14.0,491.0,393.79,297.84
2016,12,22,12,45,883.5,70.5,1.3,14.5,481.5,434.72,334.9
2016,12,22,13,0,880.0,70.0,1.3,15.0,472.0,473.25,369.02
2016,12,22,13,15,871.0,69.0,1.2,15.0,455.5,506.06,398.01
2016,12,22,13,30,862.0,68.0,1.1,15.0,439.0,538.97,426.01
2016,12,22,13,45,849.0,66.5,1.05,15.0,416.0,563.5,447.25
2016,12,22,14,0,836.0,65.0,1.0,15.0,393.0,584.51,465.24
2016,12,22,14,15,815.5,63.0,0.95,14.5,363.0,596.76,477.04
2016,12,22,14,30,795.0,61.0,0.9,14.0,333.0,605.12,485.5
2016,12,22,14,45,764.0,58.5,0.85,14.0,298.0,602.06,484.02
2016,12,22,15,0,733.0,56.0,0.8,14.0,263.0,594.89,478.87
2016,12,22,15,15,689.5,52.0,0.85,13.0,224.5,573.32,464.12
2016,12,22,15,30,646.0,48.0,0.9,12.0,186.0,547.75,445.08
2016,12,22,15,45,578.0,42.5,1.0,11.5,146.5,499.28,406.16
2016,12,22,16,0,510.0,37.0,1.1,11.0,107.0,456.33,368.4
2016,12,22,16,15,395.0,28.0,1.15,10.5,71.0,366.29,282.61
2016,12,22,16,30,280.0,19.0,1.2,10.0,35.0,259.14,59.64
2016,12,22,16,45,140.0,9.5,1.25,9.5,17.5,107.31,0.0
2016,12,22,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,10.0,4.05,7.5,10.0,7.6,0.0
2016,12,23,8,0,0.0,20.0,4.0,8.0,20.0,15.25,6.76
2016,12,23,8,15,0.0,32.0,3.8,8.0,32.0,24.45,15.99
2016,12,23,8,30,0.0,44.0,3.6,8.0,44.0,33.32,24.4
2016,12,23,8,45,0.0,56.5,3.45,8.0,56.5,42.45,32.97
2016,12,23,9,0,0.0,69.0,3.3,8.0,69.0,51.49,41.39
2016,12,23,9,15,0.0,81.0,3.15,8.0,81.0,60.12,49.35
2016,12,23,9,30,0.0,93.0,3.0,8.0,93.0,68.65,57.13
2016,12,23,9,45,0.0,103.5,2.9,8.5,103.5,76.13,63.76
2016,12,23,10,0,0.0,114.0,2.8,9.0,114.0,83.52,70.22
2016,12,23,10,15,0.0,67.5,2.85,9.0,67.5,51.77,41.49
2016,12,23,10,30,0.0,21.0,2.9,9.0,21.0,16.0,8.96
2016,12,23,10,45,33.5,105.0,2.95,9.5,120.0,77.6,64.6
2016,12,23,11,0,67.0,189.0,3.0,10.0,219.0,131.95,106.09
2016,12,23,11,15,33.5,152.5,3.35,10.0,167.5,113.84,90.77
2016,12,23,11,30,0.0,116.0,3.7,10.0,116.0,87.78,69.96
2016,12,23,11,45,0.0,61.5,4.05,10.5,61.5,47.16,35.06
2016,12,23,12,0,0.0,7.0,4.4,11.0,7.0,5.33,0.0
2016,12,23,12,15,0.0,21.5,4.55,11.0,21.5,16.41,8.53
2016,12,23,12,30,0.0,36.0,4.7,11.0,36.0,27.52,18.12
2016,12,23,12,45,0.0,26.5,4.9,11.0,26.5,20.23,11.83
2016,12,23,13,0,0.0,17.0,5.1,11.0,17.0,12.96,5.56
2016,12,23,13,15,0.0,18.5,5.1,11.0,18.5,14.1,6.56
2016,12,23,13,30,0.0,20.0,5.1,11.0,20.0,15.25,7.56
2016,12,23,13,45,124.5,90.5,5.1,11.0,139.5,162.28,135.21
2016,12,23,14,0,249.0,161.0,5.1,11.0,259.0,317.58,267.1
2016,12,23,14,15,236.0,152.0,4.95,10.5,239.5,313.36,264.58
2016,12,23,14,30,223.0,143.0,4.8,10.0,220.0,307.51,260.81
2016,12,23,14,45,215.5,129.0,4.7,10.0,197.0,297.83,253.28
2016,12,23,15,0,208.0,115.0,4.6,10.0,174.0,286.58,244.1
2016,12,23,15,15,381.0,87.0,4.35,9.5,176.0,397.81,340.2
2016,12,23,15,30,554.0,59.0,4.1,9.0,178.0,501.41,426.36
2016,12,23,15,45,487.0,51.5,3.95,9.0,140.0,451.66,381.57
2016,12,23,16,0,420.0,44.0,3.8,9.0,102.0,398.87,332.65
2016,12,23,16,15,303.0,33.5,3.7,8.5,67.5,305.35,242.57
2016,12,23,16,30,186.0,23.0,3.6,8.0,33.0,196.06,58.16
2016,12,23,16,45,93.0,11.5,3.5,8.0,16.5,75.41,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,45,215.5,13.0,2.7,4.5,32.5,11.56,0.0
2016,12,24,8,0,431.0,26.0,2.7,5.0,65.0,23.82,13.84
2016,12,24,8,15,519.0,32.5,2.75,5.0,104.0,29.89,21.06
2016,12,24,8,30,607.0,39.0,2.8,5.0,143.0,36.06,27.2
2016,12,24,8,45,662.5,43.0,2.85,5.5,183.0,39.93,31.01
2016,12,24,9,0,718.0,47.0,2.9,6.0,223.0,43.87,34.75
2016,12,24,9,15,752.0,50.0,2.9,6.5,259.5,46.8,37.46
2016,12,24,9,30,786.0,53.0,2.9,7.0,296.0,49.75,40.11
2016,12,24,9,45,810.5,55.0,2.95,7.5,328.5,51.79,41.88
2016,12,24,10,0,835.0,57.0,3.0,8.0,361.0,59.0,48.31
2016,12,24,10,15,850.5,58.5,3.0,8.5,388.0,60.92,49.89
2016,12,24,10,30,866.0,60.0,3.0,9.0,415.0,62.76,51.38
2016,12,24,10,45,877.0,61.0,3.05,9.5,435.5,64.08,52.41
2016,12,24,11,0,888.0,62.0,3.1,10.0,456.0,93.3,55.46
2016,12,24,11,15,894.5,62.5,3.1,10.0,469.5,145.86,82.69
2016,12,24,11,30,901.0,63.0,3.1,10.0,483.0,198.14,122.39
2016,12,24,11,45,904.5,63.0,3.1,10.0,489.0,248.88,167.22
2016,12,24,12,0,908.0,63.0,3.1,10.0,495.0,298.57,213.86
2016,12,24,12,15,907.5,63.0,3.1,10.0,494.0,345.77,259.29
2016,12,24,12,30,907.0,63.0,3.1,10.0,493.0,391.16,302.92
2016,12,24,12,45,896.0,65.0,3.1,10.0,483.0,432.25,342.46
2016,12,24,13,0,885.0,67.0,3.1,10.0,473.0,470.42,378.65
2016,12,24,13,15,877.5,66.0,3.05,10.0,457.0,504.24,410.34
2016,12,24,13,30,870.0,65.0,3.0,10.0,441.0,535.08,438.84
2016,12,24,13,45,859.0,63.5,3.0,10.0,418.5,560.4,462.4
2016,12,24,14,0,848.0,62.0,3.0,10.0,396.0,586.83,486.14
2016,12,24,14,15,829.5,60.5,2.9,10.0,367.0,601.4,499.71
2016,12,24,14,30,811.0,59.0,2.8,10.0,338.0,612.16,509.78
2016,12,24,14,45,786.0,56.0,2.75,10.0,304.0,613.06,511.77
2016,12,24,15,0,761.0,53.0,2.7,10.0,270.0,610.06,509.83
2016,12,24,15,15,720.5,49.5,2.6,9.0,231.5,591.85,496.05
2016,12,24,15,30,680.0,46.0,2.5,8.0,193.0,569.69,477.96
2016,12,24,15,45,618.0,40.5,2.4,7.5,153.0,526.16,440.24
2016,12,24,16,0,556.0,35.0,2.3,7.0,113.0,479.21,397.09
2016,12,24,16,15,443.0,27.5,2.3,6.5,76.0,390.94,311.44
2016,12,24,16,30,330.0,20.0,2.3,6.0,39.0,289.45,106.38
2016,12,24,16,45,165.0,10.0,2.35,5.5,19.5,125.7,0.0
2016,12,24,17,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,7,45,132.5,14.5,2.2,2.5,26.5,11.68,0.0
2016,12,25,8,0,265.0,29.0,2.3,3.0,53.0,23.77,13.84
2016,12,25,8,15,320.0,41.5,2.35,3.0,85.5,33.81,24.75
2016,12,25,8,30,375.0,54.0,2.4,3.0,118.0,43.68,34.39
2016,12,25,8,45,416.5,63.0,2.45,3.5,150.5,50.44,40.93
2016,12,25,9,0,458.0,72.0,2.5,4.0,183.0,57.13,47.24
2016,12,25,9,15,480.0,81.0,2.5,4.5,214.0,63.51,53.14
2016,12,25,9,30,502.0,90.0,2.5,5.0,245.0,69.77,58.82
2016,12,25,9,45,516.5,97.0,2.55,5.5,271.5,74.33,62.85
2016,12,25,10,0,531.0,104.0,2.6,6.0,298.0,78.85,66.78
2016,12,25,10,15,685.0,85.5,2.6,6.5,354.5,67.36,56.13
2016,12,25,10,30,839.0,67.0,2.6,7.0,411.0,61.51,50.65
2016,12,25,10,45,849.0,68.5,2.65,7.5,431.5,62.81,51.66
2016,12,25,11,0,859.0,70.0,2.7,8.0,452.0,90.45,54.81
2016,12,25,11,15,865.5,71.0,2.75,8.0,465.0,142.93,82.23
2016,12,25,11,30,872.0,72.0,2.8,8.0,478.0,195.25,122.1
2016,12,25,11,45,873.5,72.5,2.85,8.5,484.0,248.77,169.12
2016,12,25,12,0,875.0,73.0,2.9,9.0,490.0,297.16,214.31
2016,12,25,12,15,874.0,73.0,2.9,9.0,488.0,343.0,258.49
2016,12,25,12,30,873.0,73.0,2.9,9.0,486.0,387.03,300.9
2016,12,25,12,45,672.0,115.0,2.9,9.5,430.0,386.83,308.94
2016,12,25,13,0,471.0,157.0,2.9,10.0,374.0,363.1,295.04
2016,12,25,13,15,493.0,146.0,2.9,10.0,366.5,389.19,319.19
2016,12,25,13,30,515.0,135.0,2.9,10.0,359.0,414.89,342.63
2016,12,25,13,45,664.5,101.5,2.95,10.0,374.0,496.0,410.86
2016,12,25,14,0,814.0,68.0,3.0,10.0,389.0,572.89,475.3
2016,12,25,14,15,794.0,66.0,2.95,9.5,360.5,585.22,487.83
2016,12,25,14,30,774.0,64.0,2.9,9.0,332.0,593.72,497.24
2016,12,25,14,45,745.5,61.0,2.85,9.0,298.0,591.64,496.87
2016,12,25,15,0,717.0,58.0,2.8,9.0,264.0,585.58,492.68
2016,12,25,15,15,675.0,54.0,2.75,8.5,226.0,565.11,476.52
2016,12,25,15,30,633.0,50.0,2.7,8.0,188.0,540.65,455.88
2016,12,25,15,45,569.0,44.0,2.65,7.5,149.0,501.77,421.98
2016,12,25,16,0,505.0,38.0,2.6,7.0,110.0,454.08,378.43
2016,12,25,16,15,395.5,29.5,2.7,6.5,74.0,368.54,296.22
2016,12,25,16,30,286.0,21.0,2.8,6.0,38.0,268.89,114.18
2016,12,25,16,45,143.0,10.5,2.95,5.5,19.0,110.47,0.0
2016,12,25,17,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,3.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,1.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,0.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,7,45,209.5,13.0,2.8,1.5,32.0,10.6,0.0
2016,12,26,8,0,419.0,26.0,2.9,2.0,64.0,23.78,13.82
2016,12,26,8,15,508.5,33.0,2.95,2.5,103.0,30.28,21.6
2016,12,26,8,30,598.0,40.0,3.0,3.0,142.0,36.87,28.15
2016,12,26,8,45,650.5,45.0,3.05,3.5,181.5,41.51,32.71
2016,12,26,9,0,703.0,50.0,3.1,4.0,221.0,46.18,37.16
2016,12,26,9,15,738.5,53.5,3.1,4.5,258.5,49.46,40.21
2016,12,26,9,30,774.0,57.0,3.1,5.0,296.0,52.74,43.18
2016,12,26,9,45,796.0,60.0,3.1,6.0,328.5,55.44,45.47
2016,12,26,10,0,818.0,63.0,3.1,7.0,361.0,58.12,47.69
2016,12,26,10,15,834.5,64.5,3.05,7.0,388.0,59.55,48.94
2016,12,26,10,30,851.0,66.0,3.0,7.0,415.0,60.99,50.18
2016,12,26,10,45,863.5,67.0,3.0,7.5,436.0,61.98,50.91
2016,12,26,11,0,876.0,68.0,3.0,8.0,457.0,94.13,58.4
2016,12,26,11,15,882.5,68.5,2.95,8.5,470.5,146.33,84.55
2016,12,26,11,30,889.0,69.0,2.9,9.0,484.0,198.25,123.42
2016,12,26,11,45,892.5,69.0,2.85,9.5,490.5,248.68,167.49
2016,12,26,12,0,896.0,69.0,2.8,10.0,497.0,298.09,213.31
2016,12,26,12,15,895.0,69.0,2.7,10.0,495.5,344.9,258.12
2016,12,26,12,30,894.0,69.0,2.6,10.0,494.0,389.87,301.06
2016,12,26,12,45,889.5,68.5,2.55,10.0,485.0,430.96,340.2
2016,12,26,13,0,885.0,68.0,2.5,10.0,476.0,469.57,376.39
2016,12,26,13,15,877.0,67.5,2.45,10.0,460.0,503.88,408.24
2016,12,26,13,30,869.0,67.0,2.4,10.0,444.0,535.23,436.89
2016,12,26,13,45,856.0,65.5,2.35,10.0,421.0,563.45,462.27
2016,12,26,14,0,843.0,64.0,2.3,10.0,398.0,585.07,481.9
2016,12,26,14,15,824.0,62.0,2.15,9.5,369.0,598.87,495.32
2016,12,26,14,30,805.0,60.0,2.0,9.0,340.0,608.82,505.22
2016,12,26,14,45,778.0,57.5,1.95,9.0,305.5,609.08,506.61
2016,12,26,15,0,751.0,55.0,1.9,9.0,271.0,605.36,504.23
2016,12,26,15,15,710.5,51.0,1.85,8.0,233.0,586.59,490.33
2016,12,26,15,30,670.0,47.0,1.8,7.0,195.0,563.89,472.21
2016,12,26,15,45,608.0,42.0,1.75,6.5,155.0,520.93,435.53
2016,12,26,16,0,546.0,37.0,1.7,6.0,115.0,474.34,393.41
2016,12,26,16,15,438.5,29.0,1.8,5.5,78.0,389.39,313.11
2016,12,26,16,30,331.0,21.0,1.9,5.0,41.0,302.67,144.25
2016,12,26,16,45,165.5,10.5,2.0,5.0,20.5,126.66,0.0
2016,12,26,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,45,178.0,14.0,1.7,3.5,29.5,11.37,0.0
2016,12,27,8,0,356.0,28.0,1.7,4.0,59.0,23.3,13.22
2016,12,27,8,15,447.0,35.5,1.65,4.5,96.5,29.57,20.8
2016,12,27,8,30,538.0,43.0,1.6,5.0,134.0,35.95,27.11
2016,12,27,8,45,598.0,48.0,1.55,6.0,173.5,40.19,31.2
2016,12,27,9,0,658.0,53.0,1.5,7.0,213.0,48.21,38.59
2016,12,27,9,15,694.5,56.5,1.35,7.5,249.5,51.37,41.5
2016,12,27,9,30,731.0,60.0,1.2,8.0,286.0,54.56,44.35
2016,12,27,9,45,759.5,62.0,1.1,8.5,318.5,56.47,45.98
2016,12,27,10,0,788.0,64.0,1.0,9.0,351.0,58.41,47.61
2016,12,27,10,15,805.0,66.0,1.1,9.5,378.0,60.19,49.05
2016,12,27,10,30,822.0,68.0,1.2,10.0,405.0,61.96,50.47
2016,12,27,10,45,831.5,70.0,1.3,10.5,425.0,63.58,51.76
2016,12,27,11,0,841.0,72.0,1.4,11.0,445.0,88.4,54.19
2016,12,27,11,15,662.0,114.5,1.4,11.0,414.0,147.6,93.63
2016,12,27,11,30,483.0,157.0,1.4,11.0,383.0,188.91,132.37
2016,12,27,11,45,672.0,115.5,1.4,11.5,434.0,232.5,161.21
2016,12,27,12,0,861.0,74.0,1.4,12.0,485.0,289.95,204.93
2016,12,27,12,15,672.5,117.5,1.3,12.0,438.0,313.52,235.05
2016,12,27,12,30,484.0,161.0,1.2,12.0,391.0,315.39,245.11
2016,12,27,12,45,458.5,163.0,1.1,12.5,378.0,335.28,264.09
2016,12,27,13,0,433.0,165.0,1.0,13.0,365.0,351.9,279.54
2016,12,27,13,15,389.0,167.0,1.0,13.0,342.0,356.35,285.66
2016,12,27,13,30,345.0,169.0,1.0,13.0,319.0,345.69,279.4
2016,12,27,13,45,336.5,161.0,1.0,13.0,301.0,350.99,285.43
2016,12,27,14,0,328.0,153.0,1.0,13.0,283.0,354.39,289.61
2016,12,27,14,15,313.0,145.0,1.0,12.5,262.0,351.99,289.45
2016,12,27,14,30,298.0,137.0,1.0,12.0,241.0,347.63,287.48
2016,12,27,14,45,286.5,124.0,1.05,12.0,216.0,337.84,280.65
2016,12,27,15,0,275.0,111.0,1.1,12.0,191.0,326.11,271.88
2016,12,27,15,15,256.0,97.5,1.15,11.5,164.0,306.69,256.71
2016,12,27,15,30,237.0,84.0,1.2,11.0,137.0,285.49,239.32
2016,12,27,15,45,210.5,68.5,1.25,10.5,108.5,254.22,212.57
2016,12,27,16,0,184.0,53.0,1.3,10.0,80.0,221.08,183.01
2016,12,27,16,15,129.5,38.0,1.35,9.5,54.0,166.85,132.48
2016,12,27,16,30,75.0,23.0,1.4,9.0,28.0,102.59,49.87
2016,12,27,16,45,37.5,11.5,1.5,9.0,14.0,35.9,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,7,45,213.5,12.5,2.35,4.5,31.0,11.12,0.0
2016,12,28,8,0,427.0,25.0,2.4,5.0,62.0,22.91,12.75
2016,12,28,8,15,515.0,31.5,2.4,5.5,100.5,28.99,20.16
2016,12,28,8,30,603.0,38.0,2.4,6.0,139.0,35.17,26.26
2016,12,28,8,45,658.5,42.0,2.4,6.5,179.0,39.05,30.07
2016,12,28,9,0,714.0,46.0,2.4,7.0,219.0,43.0,33.82
2016,12,28,9,15,748.0,49.0,2.4,7.5,255.5,45.95,36.54
2016,12,28,9,30,782.0,52.0,2.4,8.0,292.0,48.91,39.19
2016,12,28,9,45,808.5,53.0,2.45,9.0,325.0,55.02,44.56
2016,12,28,10,0,835.0,54.0,2.5,10.0,358.0,56.85,45.99
2016,12,28,10,15,850.5,55.5,2.4,10.5,385.0,58.79,47.58
2016,12,28,10,30,866.0,57.0,2.3,11.0,412.0,60.65,49.09
2016,12,28,10,45,876.5,58.0,2.25,11.5,432.5,61.98,50.12
2016,12,28,11,0,887.0,59.0,2.2,12.0,453.0,85.64,51.51
2016,12,28,11,15,893.5,59.5,2.1,12.0,467.0,138.18,76.57
2016,12,28,11,30,900.0,60.0,2.0,12.0,481.0,190.47,114.89
2016,12,28,11,45,903.0,60.0,1.9,12.5,487.5,241.16,158.37
2016,12,28,12,0,906.0,60.0,1.8,13.0,494.0,290.79,203.58
2016,12,28,12,15,905.5,60.0,1.75,13.0,493.0,338.07,248.05
2016,12,28,12,30,905.0,60.0,1.7,13.0,492.0,383.56,290.7
2016,12,28,12,45,898.0,61.0,1.7,13.5,483.5,425.46,329.28
2016,12,28,13,0,891.0,62.0,1.7,14.0,475.0,464.75,364.68
2016,12,28,13,15,884.0,61.5,1.65,14.0,459.5,499.76,396.25
2016,12,28,13,30,877.0,61.0,1.6,14.0,444.0,531.86,424.68
2016,12,28,13,45,865.0,59.5,1.6,14.0,421.5,557.09,447.39
2016,12,28,14,0,853.0,58.0,1.6,14.0,399.0,578.91,466.93
2016,12,28,14,15,836.0,56.5,1.5,13.5,370.5,594.24,481.27
2016,12,28,14,30,819.0,55.0,1.4,13.0,342.0,605.97,492.37
2016,12,28,14,45,794.0,52.5,1.3,13.0,308.5,613.48,498.61
2016,12,28,15,0,769.0,50.0,1.2,13.0,275.0,611.61,496.9
2016,12,28,15,15,731.0,47.0,1.15,12.0,237.0,596.28,486.03
2016,12,28,15,30,693.0,44.0,1.1,11.0,199.0,577.12,471.23
2016,12,28,15,45,634.0,39.5,1.1,10.5,159.5,537.43,438.64
2016,12,28,16,0,575.0,35.0,1.1,10.0,120.0,494.31,400.94
2016,12,28,16,15,473.0,27.5,1.1,9.5,82.5,414.2,327.65
2016,12,28,16,30,371.0,20.0,1.1,9.0,45.0,324.91,179.03
2016,12,28,16,45,185.5,10.0,1.15,8.5,22.5,140.88,0.0
2016,12,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,180.0,14.0,3.3,5.5,29.5,11.38,0.0
2016,12,29,8,0,360.0,28.0,3.4,6.0,59.0,23.32,12.94
2016,12,29,8,15,455.0,36.0,3.45,6.0,97.5,30.04,21.01
2016,12,29,8,30,550.0,44.0,3.5,6.0,136.0,36.84,27.75
2016,12,29,8,45,608.5,49.0,3.55,6.5,176.0,41.07,31.89
2016,12,29,9,0,667.0,54.0,3.6,7.0,216.0,49.14,39.4
2016,12,29,9,15,705.0,58.0,3.6,7.5,253.0,52.72,42.69
2016,12,29,9,30,743.0,62.0,3.6,8.0,290.0,56.31,45.92
2016,12,29,9,45,756.5,67.0,3.65,8.5,321.5,60.34,49.47
2016,12,29,10,0,770.0,72.0,3.7,9.0,353.0,64.29,52.89
2016,12,29,10,15,788.5,74.5,3.6,9.5,380.5,66.34,54.57
2016,12,29,10,30,807.0,77.0,3.5,10.0,408.0,68.4,56.24
2016,12,29,10,45,822.5,77.5,3.45,10.5,429.5,68.92,56.53
2016,12,29,11,0,838.0,78.0,3.4,11.0,451.0,90.26,57.22
2016,12,29,11,15,846.0,79.0,3.25,11.5,465.0,142.09,82.19
2016,12,29,11,30,854.0,80.0,3.1,12.0,479.0,193.98,120.09
2016,12,29,11,45,859.5,80.0,3.0,12.5,486.5,244.37,163.2
2016,12,29,12,0,865.0,80.0,2.9,13.0,494.0,294.06,208.37
2016,12,29,12,15,864.5,79.5,2.8,13.0,493.0,340.56,252.23
2016,12,29,12,30,864.0,79.0,2.7,13.0,492.0,385.31,294.38
2016,12,29,12,45,871.0,75.5,2.6,13.0,486.0,428.29,334.25
2016,12,29,13,0,878.0,72.0,2.5,13.0,480.0,468.19,370.84
2016,12,29,13,15,870.0,71.0,2.4,13.0,464.0,504.41,403.67
2016,12,29,13,30,862.0,70.0,2.3,13.0,448.0,536.16,432.1
2016,12,29,13,45,851.0,68.5,2.25,13.5,426.0,562.59,455.0
2016,12,29,14,0,840.0,67.0,2.2,14.0,404.0,585.62,474.58
2016,12,29,14,15,821.5,65.0,2.1,13.5,375.0,600.03,488.52
2016,12,29,14,30,803.0,63.0,2.0,13.0,346.0,610.61,499.04
2016,12,29,14,45,776.5,60.0,1.9,13.0,312.0,610.91,500.26
2016,12,29,15,0,750.0,57.0,1.8,13.0,278.0,607.22,497.81
2016,12,29,15,15,710.0,53.5,1.7,12.0,239.5,589.63,484.94
2016,12,29,15,30,670.0,50.0,1.6,11.0,201.0,567.99,467.9
2016,12,29,15,45,607.5,44.5,1.5,10.5,161.0,524.2,431.26
2016,12,29,16,0,545.0,39.0,1.4,10.0,121.0,476.69,389.51
2016,12,29,16,15,438.5,31.0,1.45,9.5,83.0,402.22,321.17
2016,12,29,16,30,332.0,23.0,1.5,9.0,45.0,309.94,182.84
2016,12,29,16,45,166.0,11.5,1.6,8.5,22.5,128.24,0.0
2016,12,29,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,163.5,14.5,0.7,6.5,28.5,11.77,0.0
2016,12,30,8,0,327.0,29.0,0.6,7.0,57.0,24.05,13.47
2016,12,30,8,15,421.0,37.0,0.55,7.5,94.5,30.68,21.52
2016,12,30,8,30,515.0,45.0,0.5,8.0,132.0,37.4,28.11
2016,12,30,8,45,569.5,51.5,0.45,8.5,170.5,42.68,33.18
2016,12,30,9,0,624.0,58.0,0.4,9.0,209.0,47.97,38.12
2016,12,30,9,15,662.5,62.0,0.55,9.0,245.5,51.19,41.13
2016,12,30,9,30,701.0,66.0,0.7,9.0,282.0,54.45,44.1
2016,12,30,9,45,739.0,66.5,0.85,9.5,316.0,59.69,48.72
2016,12,30,10,0,777.0,67.0,1.0,10.0,350.0,60.54,49.33
2016,12,30,10,15,794.5,69.0,1.15,10.5,377.0,62.27,50.72
2016,12,30,10,30,812.0,71.0,1.3,11.0,404.0,64.0,52.09
2016,12,30,10,45,821.5,73.0,1.45,11.5,424.5,65.59,53.33
2016,12,30,11,0,831.0,75.0,1.6,12.0,445.0,86.63,54.62
2016,12,30,11,15,838.5,76.0,1.6,12.5,459.0,137.98,78.78
2016,12,30,11,30,846.0,77.0,1.6,13.0,473.0,189.35,115.78
2016,12,30,11,45,849.0,77.5,1.65,13.5,480.0,239.19,158.03
2016,12,30,12,0,852.0,78.0,1.7,14.0,487.0,288.12,202.16
2016,12,30,12,15,851.5,78.0,1.7,14.0,486.0,334.42,245.3
2016,12,30,12,30,851.0,78.0,1.7,14.0,485.0,379.03,286.81
2016,12,30,12,45,847.5,77.5,1.75,14.0,477.0,420.12,325.0
2016,12,30,13,0,844.0,77.0,1.8,14.0,469.0,458.9,360.54
2016,12,30,13,15,836.0,76.0,1.85,14.0,454.0,492.54,391.32
2016,12,30,13,30,828.0,75.0,1.9,14.0,439.0,523.24,419.08
2016,12,30,13,45,815.0,73.5,2.0,14.0,417.0,547.59,441.57
2016,12,30,14,0,802.0,72.0,2.1,14.0,395.0,568.49,460.91
2016,12,30,14,15,783.0,69.5,2.15,13.5,366.5,581.14,474.14
2016,12,30,14,30,764.0,67.0,2.2,13.0,338.0,589.99,484.07
2016,12,30,14,45,734.5,64.5,2.3,13.0,304.5,588.11,484.55
2016,12,30,15,0,705.0,62.0,2.4,13.0,271.0,582.16,481.28
2016,12,30,15,15,664.0,58.0,2.35,12.0,233.5,567.7,471.39
2016,12,30,15,30,623.0,54.0,2.3,11.0,196.0,545.43,453.97
2016,12,30,15,45,548.5,49.0,2.25,10.5,156.0,494.37,411.44
2016,12,30,16,0,474.0,44.0,2.2,10.0,116.0,439.94,364.09
2016,12,30,16,15,368.5,34.5,2.2,9.5,80.0,355.61,287.8
2016,12,30,16,30,263.0,25.0,2.2,9.0,44.0,263.43,164.56
2016,12,30,16,45,131.5,12.5,2.25,8.5,22.0,104.39,0.0
2016,12,30,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
